Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,45,200.5,219.0,1.4,11.5,316.5,411.94,336.87
2016,1,11,15,0,278.0,199.0,1.4,12.0,329.0,458.7,374.7
2016,1,11,15,15,530.0,139.5,1.3,11.5,362.0,584.66,476.81
2016,1,11,15,30,782.0,80.0,1.2,11.0,395.0,677.62,548.55
2016,1,11,15,45,752.0,75.0,1.1,11.0,351.0,617.08,501.62
2016,1,11,16,0,722.0,70.0,1.0,11.0,307.0,560.53,457.09
2016,1,11,16,15,675.0,64.5,0.95,10.5,259.5,490.99,402.14
2016,1,11,16,30,628.0,59.0,0.9,10.0,212.0,424.48,347.42
2016,1,11,16,45,558.0,51.0,0.85,9.5,164.5,347.53,282.17
2016,1,11,17,0,488.0,43.0,0.8,9.0,117.0,277.09,219.98
2016,1,11,17,15,363.0,31.5,0.85,8.5,75.0,189.87,141.68
2016,1,11,17,30,238.0,20.0,0.9,8.0,33.0,108.91,21.12
2016,1,11,17,45,119.0,10.0,0.95,7.5,16.5,39.72,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,200.5,13.5,3.15,3.0,30.5,70.48,0.0
2016,1,12,8,0,401.0,27.0,3.5,4.0,61.0,189.86,134.25
2016,1,12,8,15,505.0,35.5,3.35,4.5,107.5,264.52,213.04
2016,1,12,8,30,609.0,44.0,3.2,5.0,154.0,347.05,289.01
2016,1,12,8,45,670.5,49.5,3.05,6.0,203.5,418.78,353.33
2016,1,12,9,0,732.0,55.0,2.9,7.0,253.0,495.36,418.78
2016,1,12,9,15,770.5,59.0,2.7,8.0,301.0,560.51,471.85
2016,1,12,9,30,809.0,63.0,2.5,9.0,349.0,627.35,523.54
2016,1,12,9,45,836.0,66.0,2.35,10.0,392.5,686.13,565.52
2016,1,12,10,0,863.0,69.0,2.2,11.0,436.0,744.75,604.85
2016,1,12,10,15,881.0,71.0,2.05,12.0,474.0,787.65,631.12
2016,1,12,10,30,899.0,73.0,1.9,13.0,512.0,835.36,659.98
2016,1,12,10,45,912.0,74.5,1.8,14.0,543.0,876.38,683.57
2016,1,12,11,0,925.0,76.0,1.7,15.0,574.0,914.98,704.85
2016,1,12,11,15,933.5,77.5,1.6,15.0,598.0,946.86,723.68
2016,1,12,11,30,942.0,79.0,1.5,15.0,622.0,975.65,740.22
2016,1,12,11,45,948.0,79.0,1.4,15.5,638.0,996.95,750.22
2016,1,12,12,0,954.0,79.0,1.3,16.0,654.0,1014.75,757.87
2016,1,12,12,15,956.5,79.0,1.25,16.0,661.0,1025.56,763.32
2016,1,12,12,30,959.0,79.0,1.2,16.0,668.0,1032.61,766.54
2016,1,12,12,45,958.5,79.0,1.15,16.0,666.5,1032.94,765.63
2016,1,12,13,0,958.0,79.0,1.1,16.0,665.0,1029.44,762.52
2016,1,12,13,15,954.5,78.5,1.05,16.0,655.0,1018.64,754.93
2016,1,12,13,30,951.0,78.0,1.0,16.0,645.0,1004.13,745.22
2016,1,12,13,45,945.0,77.0,1.0,16.0,627.0,983.04,732.45
2016,1,12,14,0,939.0,76.0,1.0,16.0,609.0,958.53,717.6
2016,1,12,14,15,929.5,75.0,0.9,16.0,583.0,927.63,696.71
2016,1,12,14,30,920.0,74.0,0.8,16.0,557.0,893.79,673.96
2016,1,12,14,45,904.5,72.5,0.75,16.0,523.5,851.61,646.52
2016,1,12,15,0,889.0,71.0,0.7,16.0,490.0,807.32,617.5
2016,1,12,15,15,868.5,68.5,0.55,15.5,450.5,762.72,587.36
2016,1,12,15,30,848.0,66.0,0.4,15.0,411.0,709.84,551.02
2016,1,12,15,45,819.5,63.0,0.3,15.0,366.0,650.05,509.01
2016,1,12,16,0,791.0,60.0,0.2,15.0,321.0,590.45,464.29
2016,1,12,16,15,748.0,55.5,0.3,14.5,272.5,521.13,413.56
2016,1,12,16,30,705.0,51.0,0.4,14.0,224.0,454.2,361.85
2016,1,12,16,45,636.0,44.5,0.55,13.5,175.0,375.3,298.22
2016,1,12,17,0,567.0,38.0,0.7,13.0,126.0,302.46,236.05
2016,1,12,17,15,443.5,29.0,0.8,12.0,82.0,213.61,157.88
2016,1,12,17,30,320.0,20.0,0.9,11.0,38.0,135.74,40.14
2016,1,12,17,45,160.0,10.0,1.05,10.5,19.0,50.46,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,189.5,13.5,2.55,5.0,30.0,67.01,0.0
2016,1,13,8,0,379.0,27.0,2.9,6.0,60.0,181.56,127.54
2016,1,13,8,15,483.5,36.5,2.8,6.5,106.5,256.24,204.67
2016,1,13,8,30,588.0,46.0,2.7,7.0,153.0,342.53,282.73
2016,1,13,8,45,649.5,52.0,2.65,8.0,202.0,409.92,342.87
2016,1,13,9,0,711.0,58.0,2.6,9.0,251.0,486.12,407.5
2016,1,13,9,15,750.0,62.5,2.8,10.0,298.5,551.31,461.31
2016,1,13,9,30,789.0,67.0,3.0,11.0,346.0,618.26,514.47
2016,1,13,9,45,816.0,70.0,3.2,12.0,389.5,676.35,558.01
2016,1,13,10,0,843.0,73.0,3.4,13.0,433.0,734.3,599.28
2016,1,13,10,15,861.5,75.5,3.5,13.5,471.0,784.5,634.49
2016,1,13,10,30,880.0,78.0,3.6,14.0,509.0,833.22,668.07
2016,1,13,10,45,892.5,80.0,3.7,14.5,540.0,866.53,689.98
2016,1,13,11,0,905.0,82.0,3.8,15.0,571.0,904.87,715.46
2016,1,13,11,15,913.5,83.5,3.8,15.0,595.0,936.37,736.6
2016,1,13,11,30,922.0,85.0,3.8,15.0,619.0,964.85,755.6
2016,1,13,11,45,927.5,85.5,3.85,15.5,634.5,986.08,768.43
2016,1,13,12,0,933.0,86.0,3.9,16.0,650.0,1003.88,778.98
2016,1,13,12,15,935.5,86.5,3.9,16.0,657.5,1015.23,786.31
2016,1,13,12,30,938.0,87.0,3.9,16.0,665.0,1022.9,791.3
2016,1,13,12,45,938.0,86.5,3.9,16.5,664.0,1023.17,789.89
2016,1,13,13,0,938.0,86.0,3.9,17.0,663.0,1019.7,786.14
2016,1,13,13,15,934.5,85.5,3.85,17.0,653.0,1009.13,778.84
2016,1,13,13,30,931.0,85.0,3.8,17.0,643.0,994.92,769.24
2016,1,13,13,45,924.5,84.0,3.8,17.0,625.0,973.74,755.29
2016,1,13,14,0,918.0,83.0,3.8,17.0,607.0,949.23,739.13
2016,1,13,14,15,908.0,82.0,3.75,17.0,581.0,918.41,718.25
2016,1,13,14,30,898.0,81.0,3.7,17.0,555.0,884.75,695.37
2016,1,13,14,45,883.5,79.0,3.65,17.0,522.0,851.13,672.45
2016,1,13,15,0,869.0,77.0,3.6,17.0,489.0,807.2,641.87
2016,1,13,15,15,848.0,74.0,3.35,16.5,449.5,755.19,605.24
2016,1,13,15,30,827.0,71.0,3.1,16.0,410.0,702.07,567.25
2016,1,13,15,45,796.5,68.0,2.85,15.5,365.0,641.7,522.89
2016,1,13,16,0,766.0,65.0,2.6,15.0,320.0,581.7,475.78
2016,1,13,16,15,722.0,60.0,2.4,14.0,272.0,512.24,420.66
2016,1,13,16,30,678.0,55.0,2.2,13.0,224.0,445.26,365.33
2016,1,13,16,45,608.5,48.5,2.0,12.0,175.0,370.73,301.63
2016,1,13,17,0,539.0,42.0,1.8,11.0,126.0,299.39,238.38
2016,1,13,17,15,417.5,31.5,1.85,10.5,82.5,211.23,159.19
2016,1,13,17,30,296.0,21.0,1.9,10.0,39.0,130.31,49.31
2016,1,13,17,45,148.0,10.5,1.95,9.5,19.5,47.99,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,136.5,16.0,2.75,8.0,27.5,53.78,0.0
2016,1,14,8,0,273.0,32.0,3.1,9.0,55.0,148.69,103.51
2016,1,14,8,15,378.0,43.5,3.05,9.5,99.0,220.29,174.41
2016,1,14,8,30,483.0,55.0,3.0,10.0,143.0,303.43,248.53
2016,1,14,8,45,553.5,62.5,3.0,11.0,191.5,375.47,311.68
2016,1,14,9,0,624.0,70.0,3.0,12.0,240.0,453.65,377.57
2016,1,14,9,15,584.5,84.5,3.25,12.5,266.5,478.0,398.72
2016,1,14,9,30,545.0,99.0,3.5,13.0,293.0,497.02,414.37
2016,1,14,9,45,537.0,115.5,3.8,14.0,326.0,529.83,439.62
2016,1,14,10,0,529.0,132.0,4.1,15.0,359.0,566.08,466.46
2016,1,14,10,15,672.0,113.0,4.15,15.5,426.5,684.33,557.96
2016,1,14,10,30,815.0,94.0,4.2,16.0,494.0,798.95,641.26
2016,1,14,10,45,831.0,95.5,4.3,16.5,525.0,840.8,669.25
2016,1,14,11,0,847.0,97.0,4.4,17.0,556.0,880.59,696.09
2016,1,14,11,15,490.5,185.5,4.4,17.0,454.0,680.65,545.46
2016,1,14,11,30,134.0,274.0,4.4,17.0,352.0,431.41,345.38
2016,1,14,11,45,343.5,238.0,4.45,17.5,444.5,604.82,484.97
2016,1,14,12,0,553.0,202.0,4.5,18.0,537.0,785.92,622.69
2016,1,14,12,15,547.0,208.5,4.55,18.0,543.0,793.0,626.48
2016,1,14,12,30,541.0,215.0,4.6,18.0,549.0,797.63,629.65
2016,1,14,12,45,480.5,234.0,4.65,18.5,530.5,761.18,600.31
2016,1,14,13,0,420.0,253.0,4.7,19.0,512.0,705.31,557.22
2016,1,14,13,15,642.0,178.5,4.7,19.0,568.0,854.26,671.24
2016,1,14,13,30,864.0,104.0,4.7,19.0,624.0,965.31,750.07
2016,1,14,13,45,859.0,102.0,4.75,19.0,606.5,945.1,736.07
2016,1,14,14,0,854.0,100.0,4.8,19.0,589.0,921.66,720.75
2016,1,14,14,15,598.5,161.5,4.75,19.0,497.0,750.03,596.52
2016,1,14,14,30,343.0,223.0,4.7,19.0,405.0,560.95,449.88
2016,1,14,14,45,575.0,156.5,4.7,19.0,440.0,682.69,549.25
2016,1,14,15,0,807.0,90.0,4.7,19.0,475.0,774.3,619.08
2016,1,14,15,15,785.0,86.5,4.5,18.5,436.5,723.06,581.73
2016,1,14,15,30,763.0,83.0,4.3,18.0,398.0,670.92,543.99
2016,1,14,15,45,732.5,79.0,4.1,18.0,354.5,615.55,501.49
2016,1,14,16,0,702.0,75.0,3.9,18.0,311.0,557.17,454.84
2016,1,14,16,15,656.0,69.0,3.55,17.0,264.0,488.27,399.85
2016,1,14,16,30,610.0,63.0,3.2,16.0,217.0,422.33,345.26
2016,1,14,16,45,541.0,55.0,2.85,15.5,169.5,346.34,280.15
2016,1,14,17,0,472.0,47.0,2.5,15.0,122.0,276.7,218.54
2016,1,14,17,15,355.0,35.0,2.5,14.5,80.0,192.0,143.74
2016,1,14,17,30,238.0,23.0,2.5,14.0,38.0,114.88,49.91
2016,1,14,17,45,119.0,11.5,2.55,13.5,19.0,41.51,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,228.5,12.5,4.4,6.5,32.5,76.73,0.0
2016,1,15,8,0,457.0,25.0,4.5,7.0,65.0,200.91,141.39
2016,1,15,8,15,560.5,32.5,4.4,7.5,113.5,277.89,221.65
2016,1,15,8,30,664.0,40.0,4.3,8.0,162.0,365.75,301.98
2016,1,15,8,45,727.0,44.0,4.2,9.0,213.5,439.12,367.69
2016,1,15,9,0,790.0,48.0,4.1,10.0,265.0,517.5,434.61
2016,1,15,9,15,826.0,51.5,4.0,10.5,313.5,578.66,485.83
2016,1,15,9,30,862.0,55.0,3.9,11.0,362.0,645.3,539.22
2016,1,15,9,45,888.0,57.0,3.8,12.0,406.5,704.02,581.34
2016,1,15,10,0,914.0,59.0,3.7,13.0,451.0,762.47,621.56
2016,1,15,10,15,930.0,60.5,3.5,13.5,489.5,811.78,654.42
2016,1,15,10,30,946.0,62.0,3.3,14.0,528.0,859.29,685.07
2016,1,15,10,45,958.0,63.0,3.1,15.0,559.5,900.66,709.15
2016,1,15,11,0,970.0,64.0,2.9,16.0,591.0,939.42,730.64
2016,1,15,11,15,977.0,65.0,2.7,16.0,615.0,970.78,749.17
2016,1,15,11,30,984.0,66.0,2.5,16.0,639.0,998.83,765.11
2016,1,15,11,45,983.5,69.0,2.3,16.5,654.5,1018.88,773.89
2016,1,15,12,0,983.0,72.0,2.1,17.0,670.0,1035.08,779.92
2016,1,15,12,15,984.0,72.5,1.95,17.0,677.0,1045.66,784.25
2016,1,15,12,30,985.0,73.0,1.8,17.0,684.0,1052.33,786.06
2016,1,15,12,45,984.0,73.0,1.65,17.5,682.5,1052.5,782.21
2016,1,15,13,0,983.0,73.0,1.5,18.0,681.0,1048.71,775.93
2016,1,15,13,15,979.5,72.5,1.45,18.0,671.0,1037.98,768.52
2016,1,15,13,30,976.0,72.0,1.4,18.0,661.0,1023.42,758.9
2016,1,15,13,45,967.5,72.0,1.35,18.0,642.5,1001.08,744.42
2016,1,15,14,0,959.0,72.0,1.3,18.0,624.0,975.3,727.88
2016,1,15,14,15,949.5,70.5,1.35,18.0,597.5,943.45,709.05
2016,1,15,14,30,940.0,69.0,1.4,18.0,571.0,908.57,688.06
2016,1,15,14,45,923.5,68.5,1.45,18.0,537.0,866.28,661.77
2016,1,15,15,0,907.0,68.0,1.5,18.0,503.0,821.85,633.64
2016,1,15,15,15,887.5,65.5,1.35,17.5,463.5,770.76,599.24
2016,1,15,15,30,868.0,63.0,1.2,17.0,424.0,718.39,563.4
2016,1,15,15,45,838.0,60.5,1.1,17.0,378.5,663.39,524.48
2016,1,15,16,0,808.0,58.0,1.0,17.0,333.0,602.57,478.75
2016,1,15,16,15,766.0,54.0,0.9,16.5,284.0,533.49,425.65
2016,1,15,16,30,724.0,50.0,0.8,16.0,235.0,466.65,372.15
2016,1,15,16,45,656.0,44.5,0.7,15.5,185.0,388.08,307.38
2016,1,15,17,0,588.0,39.0,0.6,15.0,135.0,315.36,244.88
2016,1,15,17,15,469.0,30.0,0.65,14.5,89.5,226.4,168.02
2016,1,15,17,30,350.0,21.0,0.7,14.0,44.0,146.54,71.62
2016,1,15,17,45,175.0,10.5,0.75,14.0,22.0,55.41,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,3.0,1.15,7.5,3.0,2.73,0.0
2016,1,16,8,0,0.0,6.0,1.2,8.0,6.0,5.26,0.0
2016,1,16,8,15,0.0,12.0,1.4,8.5,12.0,10.53,3.35
2016,1,16,8,30,0.0,18.0,1.6,9.0,18.0,15.82,8.09
2016,1,16,8,45,0.0,24.0,1.8,9.5,24.0,21.11,12.79
2016,1,16,9,0,0.0,30.0,2.0,10.0,30.0,26.41,17.44
2016,1,16,9,15,0.0,36.5,2.0,10.0,36.5,32.16,22.46
2016,1,16,9,30,0.0,43.0,2.0,10.0,43.0,37.92,27.43
2016,1,16,9,45,0.0,39.5,2.0,10.5,39.5,34.83,24.63
2016,1,16,10,0,0.0,36.0,2.0,11.0,36.0,31.74,21.84
2016,1,16,10,15,0.0,24.5,2.0,11.0,24.5,21.59,13.03
2016,1,16,10,30,0.0,13.0,2.0,11.0,13.0,11.45,4.24
2016,1,16,10,45,0.0,21.0,2.0,11.5,21.0,18.52,10.28
2016,1,16,11,0,0.0,29.0,2.0,12.0,29.0,25.59,16.27
2016,1,16,11,15,0.0,85.0,2.25,12.0,85.0,75.29,58.36
2016,1,16,11,30,0.0,141.0,2.5,12.0,141.0,128.67,102.84
2016,1,16,11,45,74.5,217.0,2.75,12.5,262.5,291.63,238.43
2016,1,16,12,0,149.0,293.0,3.0,13.0,384.0,471.17,380.61
2016,1,16,12,15,529.0,194.5,3.5,13.5,523.0,759.89,610.01
2016,1,16,12,30,909.0,96.0,4.0,14.0,662.0,1007.8,789.08
2016,1,16,12,45,922.5,91.0,4.55,14.5,665.0,1015.97,795.65
2016,1,16,13,0,936.0,86.0,5.1,15.0,668.0,1020.35,802.18
2016,1,16,13,15,934.0,85.5,5.3,15.0,659.0,1011.47,797.74
2016,1,16,13,30,932.0,85.0,5.5,15.0,650.0,998.91,790.78
2016,1,16,13,45,925.0,84.5,5.75,15.0,632.5,978.05,778.16
2016,1,16,14,0,918.0,84.0,6.0,15.0,615.0,953.85,763.0
2016,1,16,14,15,467.0,141.5,6.15,14.5,411.5,602.87,497.56
2016,1,16,14,30,16.0,199.0,6.3,14.0,208.0,203.49,164.76
2016,1,16,14,45,424.0,144.0,6.5,14.0,349.5,542.78,453.72
2016,1,16,15,0,832.0,89.0,6.7,14.0,491.0,795.61,656.27
2016,1,16,15,15,416.0,89.5,6.85,13.0,290.5,449.09,380.11
2016,1,16,15,30,0.0,90.0,7.0,12.0,90.0,80.65,63.47
2016,1,16,15,45,324.5,91.0,7.2,11.5,202.5,344.56,295.11
2016,1,16,16,0,649.0,92.0,7.4,11.0,315.0,544.79,464.52
2016,1,16,16,15,601.5,85.0,7.35,10.0,268.0,475.85,406.28
2016,1,16,16,30,554.0,78.0,7.3,9.0,221.0,409.94,349.3
2016,1,16,16,45,468.0,69.5,7.25,8.5,172.5,327.06,275.6
2016,1,16,17,0,382.0,61.0,7.2,8.0,124.0,253.01,208.19
2016,1,16,17,15,274.5,45.0,6.9,7.0,82.0,172.94,135.45
2016,1,16,17,30,167.0,29.0,6.6,6.0,40.0,100.73,55.59
2016,1,16,17,45,83.5,14.5,6.3,5.5,20.0,35.18,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,209.5,13.0,0.7,1.5,31.5,71.21,0.0
2016,1,17,8,0,419.0,26.0,0.7,2.0,63.0,187.49,134.25
2016,1,17,8,15,520.0,34.5,0.85,3.0,110.5,262.35,210.05
2016,1,17,8,30,621.0,43.0,1.0,4.0,158.0,347.94,286.9
2016,1,17,8,45,679.0,48.5,1.2,5.0,207.5,418.45,349.58
2016,1,17,9,0,737.0,54.0,1.4,6.0,257.0,493.57,413.59
2016,1,17,9,15,774.0,58.0,1.5,6.5,305.0,558.31,467.14
2016,1,17,9,30,811.0,62.0,1.6,7.0,353.0,624.64,519.96
2016,1,17,9,45,832.0,66.0,1.7,7.5,396.0,680.93,562.14
2016,1,17,10,0,853.0,70.0,1.8,8.0,439.0,736.62,602.02
2016,1,17,10,15,870.5,72.0,1.9,8.5,477.0,786.16,636.53
2016,1,17,10,30,888.0,74.0,2.0,9.0,515.0,826.8,664.06
2016,1,17,10,45,895.5,77.5,2.1,9.5,545.5,865.82,690.19
2016,1,17,11,0,903.0,81.0,2.2,10.0,576.0,902.15,714.19
2016,1,17,11,15,911.0,82.5,2.25,10.0,600.0,933.59,735.42
2016,1,17,11,30,919.0,84.0,2.3,10.0,624.0,961.99,754.56
2016,1,17,11,45,920.5,86.5,2.35,10.5,639.0,982.29,766.74
2016,1,17,12,0,922.0,89.0,2.4,11.0,654.0,999.03,776.62
2016,1,17,12,15,924.0,89.0,2.45,11.0,661.5,1009.59,783.82
2016,1,17,12,30,926.0,89.0,2.5,11.0,669.0,1016.48,788.75
2016,1,17,12,45,923.0,90.0,2.55,11.5,667.5,1016.02,787.4
2016,1,17,13,0,920.0,91.0,2.6,12.0,666.0,1011.86,783.75
2016,1,17,13,15,916.0,90.5,2.7,12.0,656.0,1001.23,777.81
2016,1,17,13,30,912.0,90.0,2.8,12.0,646.0,987.03,769.53
2016,1,17,13,45,904.0,89.5,2.9,12.0,628.0,965.58,756.27
2016,1,17,14,0,896.0,89.0,3.0,12.0,610.0,940.9,740.76
2016,1,17,14,15,886.0,87.5,3.05,12.0,584.5,918.83,726.71
2016,1,17,14,30,876.0,86.0,3.1,12.0,559.0,884.82,704.02
2016,1,17,14,45,772.5,101.5,3.15,12.0,500.5,789.61,636.24
2016,1,17,15,0,669.0,117.0,3.2,12.0,442.0,702.6,573.23
2016,1,17,15,15,537.0,135.0,3.05,11.5,383.0,588.88,486.37
2016,1,17,15,30,405.0,153.0,2.9,11.0,324.0,491.05,408.33
2016,1,17,15,45,383.0,141.5,2.75,11.0,289.5,444.6,371.28
2016,1,17,16,0,361.0,130.0,2.6,11.0,255.0,399.08,333.94
2016,1,17,16,15,343.5,112.5,2.25,10.0,218.0,350.73,294.36
2016,1,17,16,30,326.0,95.0,1.9,9.0,181.0,303.36,254.32
2016,1,17,16,45,291.0,78.0,1.6,8.5,143.0,249.21,206.91
2016,1,17,17,0,256.0,61.0,1.3,8.0,105.0,198.45,161.25
2016,1,17,17,15,196.0,43.5,1.3,7.5,70.5,141.33,109.68
2016,1,17,17,30,136.0,26.0,1.3,7.0,36.0,87.44,50.6
2016,1,17,17,45,68.0,13.0,1.35,7.0,18.0,29.81,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,167.5,15.5,2.2,2.0,30.0,61.37,0.0
2016,1,18,8,0,335.0,31.0,2.5,3.0,60.0,167.35,120.83
2016,1,18,8,15,440.0,41.0,2.45,3.5,106.5,240.43,194.19
2016,1,18,8,30,545.0,51.0,2.4,4.0,153.0,325.04,271.09
2016,1,18,8,45,608.5,58.5,2.4,5.0,202.5,396.53,334.9
2016,1,18,9,0,672.0,66.0,2.4,6.0,252.0,473.54,400.71
2016,1,18,9,15,713.5,71.0,2.35,6.5,300.0,539.17,455.28
2016,1,18,9,30,755.0,76.0,2.3,7.0,348.0,603.54,506.81
2016,1,18,9,45,783.0,80.0,2.3,7.5,392.0,662.62,552.14
2016,1,18,10,0,811.0,84.0,2.3,8.0,436.0,721.75,594.61
2016,1,18,10,15,831.5,86.5,2.2,8.5,474.5,772.95,629.32
2016,1,18,10,30,852.0,89.0,2.1,9.0,513.0,822.9,662.18
2016,1,18,10,45,867.0,91.0,2.05,9.5,545.5,866.0,689.77
2016,1,18,11,0,882.0,93.0,2.0,10.0,578.0,906.89,715.32
2016,1,18,11,15,892.0,94.5,1.95,10.5,602.5,940.18,735.16
2016,1,18,11,30,902.0,96.0,1.9,11.0,627.0,970.53,752.8
2016,1,18,11,45,914.0,94.5,1.85,11.5,645.0,986.32,760.37
2016,1,18,12,0,926.0,93.0,1.8,12.0,663.0,1008.26,772.31
2016,1,18,12,15,928.5,93.5,1.7,12.0,671.0,1020.04,778.01
2016,1,18,12,30,931.0,94.0,1.6,12.0,679.0,1028.14,781.42
2016,1,18,12,45,933.0,93.0,1.55,12.5,679.0,1030.2,780.36
2016,1,18,13,0,935.0,92.0,1.5,13.0,679.0,1028.5,777.06
2016,1,18,13,15,932.0,91.5,1.35,13.0,669.5,1018.81,768.38
2016,1,18,13,30,929.0,91.0,1.2,13.0,660.0,1005.44,757.45
2016,1,18,13,45,923.5,90.0,1.1,13.5,642.5,985.53,741.93
2016,1,18,14,0,918.0,89.0,1.0,14.0,625.0,962.22,724.42
2016,1,18,14,15,908.0,87.5,0.9,14.0,599.5,930.99,703.14
2016,1,18,14,30,898.0,86.0,0.8,14.0,574.0,905.14,685.6
2016,1,18,14,45,887.0,83.0,0.75,14.0,541.5,865.17,659.45
2016,1,18,15,0,876.0,80.0,0.7,14.0,509.0,822.76,631.64
2016,1,18,15,15,856.0,77.0,0.7,14.0,469.0,771.21,598.02
2016,1,18,15,30,836.0,74.0,0.7,14.0,429.0,718.41,562.94
2016,1,18,15,45,807.0,71.0,0.75,14.0,384.0,658.48,522.48
2016,1,18,16,0,778.0,68.0,0.8,14.0,339.0,598.72,478.93
2016,1,18,16,15,736.0,63.0,0.8,13.0,290.5,529.49,427.28
2016,1,18,16,30,694.0,58.0,0.8,12.0,242.0,462.5,374.82
2016,1,18,16,45,627.5,51.5,0.85,11.0,192.0,387.84,313.82
2016,1,18,17,0,561.0,45.0,0.9,10.0,142.0,316.07,252.28
2016,1,18,17,15,447.5,35.0,1.0,9.5,96.0,229.07,176.07
2016,1,18,17,30,334.0,25.0,1.1,9.0,50.0,152.33,93.39
2016,1,18,17,45,167.0,12.5,1.25,8.5,25.0,55.72,0.0
2016,1,18,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,122.0,17.5,3.3,6.5,28.5,61.41,0.0
2016,1,19,8,0,244.0,35.0,3.4,7.0,57.0,140.51,100.5
2016,1,19,8,15,348.0,48.0,3.5,7.0,101.5,209.56,167.76
2016,1,19,8,30,452.0,61.0,3.6,7.0,146.0,292.31,242.53
2016,1,19,8,45,517.0,70.5,3.75,7.5,194.0,362.34,305.43
2016,1,19,9,0,582.0,80.0,3.9,8.0,242.0,438.05,371.31
2016,1,19,9,15,626.5,86.5,4.1,8.5,289.0,503.33,426.89
2016,1,19,9,30,671.0,93.0,4.3,9.0,336.0,571.23,483.03
2016,1,19,9,45,705.5,96.5,4.55,10.0,379.5,630.91,530.38
2016,1,19,10,0,740.0,100.0,4.8,11.0,423.0,691.39,576.49
2016,1,19,10,15,761.0,103.5,5.15,11.5,460.5,741.73,614.45
2016,1,19,10,30,782.0,107.0,5.5,12.0,498.0,791.1,651.32
2016,1,19,10,45,613.0,159.0,5.9,13.0,477.0,732.05,603.31
2016,1,19,11,0,444.0,211.0,6.3,14.0,456.0,655.22,538.07
2016,1,19,11,15,434.0,227.0,6.35,14.5,475.0,676.17,552.57
2016,1,19,11,30,424.0,243.0,6.4,15.0,494.0,678.87,552.93
2016,1,19,11,45,639.0,178.5,6.5,16.0,568.0,839.81,677.66
2016,1,19,12,0,854.0,114.0,6.6,17.0,642.0,974.97,774.44
2016,1,19,12,15,492.5,208.5,6.5,17.0,514.0,741.52,596.74
2016,1,19,12,30,131.0,303.0,6.4,17.0,386.0,466.63,374.29
2016,1,19,12,45,129.0,304.0,6.35,17.0,385.5,466.04,374.33
2016,1,19,13,0,127.0,305.0,6.3,17.0,385.0,465.06,373.46
2016,1,19,13,15,367.0,246.0,6.2,17.0,473.0,643.9,520.03
2016,1,19,13,30,607.0,187.0,6.1,17.0,561.0,825.66,662.56
2016,1,19,13,45,721.0,149.0,6.0,17.5,581.5,881.55,702.1
2016,1,19,14,0,835.0,111.0,5.9,18.0,602.0,922.35,730.69
2016,1,19,14,15,422.5,150.5,5.8,18.0,399.0,575.17,467.41
2016,1,19,14,30,10.0,190.0,5.7,18.0,196.0,188.16,149.39
2016,1,19,14,45,371.5,145.5,5.6,18.0,329.5,501.66,411.92
2016,1,19,15,0,733.0,101.0,5.5,18.0,463.0,737.2,597.32
2016,1,19,15,15,720.5,102.5,5.15,17.5,434.5,701.77,570.28
2016,1,19,15,30,708.0,104.0,4.8,17.0,406.0,664.64,542.84
2016,1,19,15,45,672.5,99.5,4.45,17.0,362.5,603.37,493.93
2016,1,19,16,0,637.0,95.0,4.1,17.0,319.0,543.15,445.22
2016,1,19,16,15,590.5,87.5,3.6,16.5,272.5,474.6,389.61
2016,1,19,16,30,544.0,80.0,3.1,16.0,226.0,409.04,334.88
2016,1,19,16,45,481.5,69.5,2.7,15.5,179.0,336.02,272.78
2016,1,19,17,0,419.0,59.0,2.3,15.0,132.0,268.61,213.76
2016,1,19,17,15,312.0,44.5,2.15,14.5,89.0,186.79,142.66
2016,1,19,17,30,205.0,30.0,2.0,14.0,46.0,116.52,72.94
2016,1,19,17,45,102.5,15.0,1.95,13.5,23.0,40.96,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,120.0,18.0,2.65,3.5,29.0,61.38,0.0
2016,1,20,8,0,240.0,36.0,2.7,4.0,58.0,139.92,101.65
2016,1,20,8,15,342.0,49.5,2.6,4.5,102.5,208.49,168.24
2016,1,20,8,30,444.0,63.0,2.5,5.0,147.0,290.05,241.68
2016,1,20,8,45,515.5,71.5,2.45,5.5,195.5,362.1,305.95
2016,1,20,9,0,587.0,80.0,2.4,6.0,244.0,440.38,373.32
2016,1,20,9,15,407.0,114.5,2.25,6.5,238.0,396.44,336.53
2016,1,20,9,30,227.0,149.0,2.1,7.0,232.0,326.5,276.49
2016,1,20,9,45,123.0,157.0,1.95,7.5,203.0,259.73,218.9
2016,1,20,10,0,19.0,165.0,1.8,8.0,174.0,171.69,142.01
2016,1,20,10,15,67.0,196.0,1.55,8.5,229.5,255.73,212.75
2016,1,20,10,30,115.0,227.0,1.3,9.0,285.0,346.97,286.1
2016,1,20,10,45,112.0,243.5,1.05,10.0,303.0,351.52,286.81
2016,1,20,11,0,109.0,260.0,0.8,11.0,321.0,370.22,298.73
2016,1,20,11,15,83.5,261.0,0.8,11.5,309.0,349.43,280.7
2016,1,20,11,30,58.0,262.0,0.8,12.0,297.0,327.54,262.1
2016,1,20,11,45,76.5,276.5,0.8,12.5,323.5,362.43,289.06
2016,1,20,12,0,95.0,291.0,0.8,13.0,350.0,397.88,315.64
2016,1,20,12,15,58.0,266.0,1.2,13.5,302.5,332.6,264.89
2016,1,20,12,30,21.0,241.0,1.6,14.0,255.0,250.48,199.7
2016,1,20,12,45,28.0,251.5,2.0,14.5,269.5,268.51,214.59
2016,1,20,13,0,35.0,262.0,2.4,15.0,284.0,305.59,243.97
2016,1,20,13,15,43.5,266.5,2.6,15.0,293.5,319.15,255.12
2016,1,20,13,30,52.0,271.0,2.8,15.0,303.0,332.66,266.35
2016,1,20,13,45,63.0,269.0,3.05,15.5,307.0,340.63,272.97
2016,1,20,14,0,74.0,267.0,3.3,16.0,311.0,348.26,279.35
2016,1,20,14,15,203.0,251.0,3.35,15.5,364.0,461.26,372.88
2016,1,20,14,30,332.0,235.0,3.4,15.0,417.0,566.73,458.18
2016,1,20,14,45,265.0,229.0,3.45,15.0,369.5,493.41,400.27
2016,1,20,15,0,198.0,223.0,3.5,15.0,322.0,408.87,333.58
2016,1,20,15,15,443.5,166.5,3.35,14.5,364.5,554.58,454.64
2016,1,20,15,30,689.0,110.0,3.2,14.0,407.0,658.43,538.85
2016,1,20,15,45,645.5,107.0,3.1,14.0,362.5,593.86,487.61
2016,1,20,16,0,602.0,104.0,3.0,14.0,318.0,530.94,437.59
2016,1,20,16,15,554.5,95.5,2.7,13.5,271.5,462.13,381.94
2016,1,20,16,30,507.0,87.0,2.4,13.0,225.0,394.01,325.33
2016,1,20,16,45,432.0,76.5,2.15,13.0,177.5,317.8,260.08
2016,1,20,17,0,357.0,66.0,1.9,13.0,130.0,249.12,199.83
2016,1,20,17,15,258.0,49.5,1.75,12.5,88.0,172.36,133.01
2016,1,20,17,30,159.0,33.0,1.6,12.0,46.0,106.27,69.23
2016,1,20,17,45,79.5,16.5,1.45,11.5,23.0,36.28,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,160.5,15.5,3.75,10.5,30.5,70.81,0.0
2016,1,21,8,0,321.0,31.0,4.1,11.0,61.0,161.23,114.59
2016,1,21,8,15,426.0,42.0,4.45,11.0,107.5,234.29,185.12
2016,1,21,8,30,531.0,53.0,4.8,11.0,154.0,319.1,261.62
2016,1,21,8,45,603.0,59.0,5.15,11.5,204.5,392.57,327.56
2016,1,21,9,0,675.0,65.0,5.5,12.0,255.0,472.38,397.09
2016,1,21,9,15,716.5,70.0,5.9,12.0,303.5,538.3,454.37
2016,1,21,9,30,758.0,75.0,6.3,12.0,352.0,603.29,509.68
2016,1,21,9,45,786.0,78.5,6.7,12.0,396.5,662.14,558.51
2016,1,21,10,0,814.0,82.0,7.1,12.0,441.0,721.04,605.1
2016,1,21,10,15,833.5,85.0,7.4,12.0,479.5,772.41,644.99
2016,1,21,10,30,853.0,88.0,7.7,12.0,518.0,822.47,683.58
2016,1,21,10,45,858.5,93.5,8.0,12.5,548.5,861.97,712.43
2016,1,21,11,0,864.0,99.0,8.3,13.0,579.0,898.72,739.03
2016,1,21,11,15,872.0,100.5,8.4,13.0,603.0,930.1,762.19
2016,1,21,11,30,880.0,102.0,8.5,13.0,627.0,958.5,783.12
2016,1,21,11,45,579.5,195.0,8.65,13.0,544.5,796.14,656.86
2016,1,21,12,0,279.0,288.0,8.8,13.0,462.0,606.46,498.92
2016,1,21,12,15,587.0,196.0,8.75,13.0,568.0,819.0,675.38
2016,1,21,12,30,895.0,104.0,8.7,13.0,674.0,1017.68,826.92
2016,1,21,12,45,895.5,103.0,8.65,13.5,673.5,1018.49,824.96
2016,1,21,13,0,896.0,102.0,8.6,14.0,673.0,1015.59,821.13
2016,1,21,13,15,648.0,181.0,8.35,14.0,591.0,867.34,707.91
2016,1,21,13,30,400.0,260.0,8.1,14.0,509.0,688.41,563.99
2016,1,21,13,45,229.5,261.5,7.9,14.0,403.5,505.74,415.96
2016,1,21,14,0,59.0,263.0,7.7,14.0,298.0,329.26,268.64
2016,1,21,14,15,470.0,176.5,7.55,14.0,437.5,649.48,538.54
2016,1,21,14,30,881.0,90.0,7.4,14.0,577.0,898.67,734.03
2016,1,21,14,45,867.0,88.5,7.25,14.0,545.0,858.5,703.1
2016,1,21,15,0,853.0,87.0,7.1,14.0,513.0,816.09,671.48
2016,1,21,15,15,835.0,84.0,7.05,13.5,474.5,766.82,635.85
2016,1,21,15,30,817.0,81.0,7.0,13.0,436.0,716.17,598.58
2016,1,21,15,45,802.0,74.5,6.95,13.0,393.5,662.49,557.13
2016,1,21,16,0,787.0,68.0,6.9,13.0,351.0,607.82,512.41
2016,1,21,16,15,748.5,63.5,6.5,12.0,302.0,540.63,456.88
2016,1,21,16,30,710.0,59.0,6.1,11.0,253.0,475.28,401.0
2016,1,21,16,45,663.5,51.0,5.75,10.5,204.0,404.47,338.01
2016,1,21,17,0,617.0,43.0,5.4,10.0,155.0,337.34,276.09
2016,1,21,17,15,508.0,34.5,5.05,9.5,107.0,249.75,196.26
2016,1,21,17,30,399.0,26.0,4.7,9.0,59.0,178.25,121.36
2016,1,21,17,45,199.5,13.0,4.35,8.5,29.5,65.41,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
