Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,179.0,19.0,1.45,11.0,39.0,80.19,28.92
2016,2,1,8,0,358.0,38.0,1.6,12.0,78.0,175.94,129.87
2016,2,1,8,15,457.0,48.0,1.75,12.5,127.0,248.04,194.83
2016,2,1,8,30,556.0,58.0,1.9,13.0,176.0,330.99,267.17
2016,2,1,8,45,624.0,63.5,2.1,14.0,228.5,403.69,329.39
2016,2,1,9,0,692.0,69.0,2.3,15.0,281.0,482.4,394.2
2016,2,1,9,15,379.5,116.0,2.6,15.5,235.5,377.44,310.39
2016,2,1,9,30,67.0,163.0,2.9,16.0,190.0,211.52,171.98
2016,2,1,9,45,79.5,184.5,3.25,17.0,219.5,245.99,199.86
2016,2,1,10,0,92.0,206.0,3.6,18.0,249.0,281.57,227.66
2016,2,1,10,15,480.5,147.0,3.9,18.5,400.5,563.38,456.64
2016,2,1,10,30,869.0,88.0,4.2,19.0,552.0,837.36,660.79
2016,2,1,10,45,882.5,89.5,4.5,19.5,585.0,880.41,688.91
2016,2,1,11,0,896.0,91.0,4.8,20.0,618.0,912.66,711.12
2016,2,1,11,15,905.0,92.5,5.05,20.0,644.0,946.19,735.37
2016,2,1,11,30,914.0,94.0,5.3,20.0,670.0,976.72,757.55
2016,2,1,11,45,915.5,96.5,5.55,20.5,686.5,998.07,771.86
2016,2,1,12,0,917.0,99.0,5.8,21.0,703.0,1015.82,783.76
2016,2,1,12,15,919.5,99.5,5.95,21.0,712.0,1028.52,793.12
2016,2,1,12,30,922.0,100.0,6.1,21.0,721.0,1037.51,800.07
2016,2,1,12,45,920.5,100.5,6.35,21.5,721.0,1038.77,800.84
2016,2,1,13,0,919.0,101.0,6.6,22.0,721.0,1036.24,799.08
2016,2,1,13,15,916.0,100.5,6.75,22.0,712.0,1027.28,793.9
2016,2,1,13,30,913.0,100.0,6.9,22.0,703.0,1014.62,786.24
2016,2,1,13,45,905.0,100.0,7.05,22.0,685.5,994.15,773.09
2016,2,1,14,0,897.0,100.0,7.2,22.0,668.0,970.31,757.57
2016,2,1,14,15,887.0,98.5,7.2,22.0,642.5,948.79,743.08
2016,2,1,14,30,877.0,97.0,7.2,22.0,617.0,914.77,719.53
2016,2,1,14,45,859.0,96.5,7.2,22.0,583.0,872.28,689.71
2016,2,1,15,0,841.0,96.0,7.2,22.0,549.0,827.71,658.19
2016,2,1,15,15,820.5,93.0,6.9,21.5,509.0,776.53,621.69
2016,2,1,15,30,800.0,90.0,6.6,21.0,469.0,724.13,583.89
2016,2,1,15,45,762.0,89.0,6.3,21.0,422.5,663.98,538.48
2016,2,1,16,0,724.0,88.0,6.0,21.0,376.0,601.72,488.93
2016,2,1,16,15,683.5,82.5,5.45,20.5,327.0,534.15,434.7
2016,2,1,16,30,643.0,77.0,4.9,20.0,278.0,468.84,380.93
2016,2,1,16,45,576.5,70.5,4.4,19.5,227.0,391.84,316.54
2016,2,1,17,0,510.0,64.0,3.9,19.0,176.0,320.69,255.5
2016,2,1,17,15,416.5,53.0,3.75,18.5,128.0,240.67,186.72
2016,2,1,17,30,323.0,42.0,3.6,18.0,80.0,170.81,125.28
2016,2,1,17,45,161.5,21.0,3.45,17.5,40.0,78.29,38.12
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.0,17.0,3.15,8.0,44.0,94.18,39.46
2016,2,2,8,0,478.0,34.0,3.5,9.0,88.0,211.38,158.32
2016,2,2,8,15,574.5,41.5,3.75,10.0,140.5,283.41,225.41
2016,2,2,8,30,671.0,49.0,4.0,11.0,193.0,369.3,301.96
2016,2,2,8,45,726.0,54.5,4.3,12.0,247.0,441.85,366.05
2016,2,2,9,0,781.0,60.0,4.6,13.0,301.0,518.79,431.41
2016,2,2,9,15,817.0,63.5,4.95,13.5,352.5,585.85,487.69
2016,2,2,9,30,853.0,67.0,5.3,14.0,404.0,654.4,543.51
2016,2,2,9,45,875.5,70.5,5.7,14.5,451.0,714.53,590.34
2016,2,2,10,0,898.0,74.0,6.1,15.0,498.0,767.99,630.21
2016,2,2,10,15,915.5,76.5,6.05,15.5,539.0,820.93,667.4
2016,2,2,10,30,933.0,79.0,6.0,16.0,580.0,872.23,702.65
2016,2,2,10,45,943.5,81.5,5.95,16.5,614.0,915.58,731.43
2016,2,2,11,0,954.0,84.0,5.9,17.0,648.0,956.23,757.89
2016,2,2,11,15,962.0,85.0,5.85,17.0,674.5,989.85,780.48
2016,2,2,11,30,970.0,86.0,5.8,17.0,701.0,1020.2,800.69
2016,2,2,11,45,973.5,88.0,5.8,17.5,718.5,1044.0,815.01
2016,2,2,12,0,977.0,90.0,5.8,18.0,736.0,1064.03,826.73
2016,2,2,12,15,979.0,90.0,5.7,18.0,745.5,1076.33,833.98
2016,2,2,12,30,981.0,90.0,5.6,18.0,755.0,1084.66,838.61
2016,2,2,12,45,980.5,90.5,5.55,18.0,755.0,1087.09,839.73
2016,2,2,13,0,980.0,91.0,5.5,18.0,755.0,1085.48,838.25
2016,2,2,13,15,977.0,90.5,5.4,18.0,746.0,1076.18,831.21
2016,2,2,13,30,974.0,90.0,5.3,18.0,737.0,1062.92,821.66
2016,2,2,13,45,968.5,89.0,5.25,18.0,719.0,1042.8,807.91
2016,2,2,14,0,963.0,88.0,5.2,18.0,701.0,1018.99,791.75
2016,2,2,14,15,954.0,86.5,5.05,18.0,675.0,987.81,769.71
2016,2,2,14,30,945.0,85.0,4.9,18.0,649.0,953.4,745.5
2016,2,2,14,45,933.5,83.5,4.8,18.0,615.0,913.83,718.0
2016,2,2,15,0,922.0,82.0,4.7,18.0,581.0,871.63,688.53
2016,2,2,15,15,904.5,79.5,4.35,17.5,540.5,821.09,652.44
2016,2,2,15,30,887.0,77.0,4.0,17.0,500.0,775.12,620.14
2016,2,2,15,45,862.5,74.0,3.7,17.0,453.5,715.41,576.3
2016,2,2,16,0,838.0,71.0,3.4,17.0,407.0,655.29,530.63
2016,2,2,16,15,802.0,67.0,2.95,16.0,356.0,586.88,477.53
2016,2,2,16,30,766.0,63.0,2.5,15.0,305.0,519.94,423.74
2016,2,2,16,45,709.5,57.5,2.1,14.0,251.5,442.76,360.01
2016,2,2,17,0,653.0,52.0,1.7,13.0,198.0,370.08,297.63
2016,2,2,17,15,558.5,44.0,1.7,12.0,145.5,287.81,226.59
2016,2,2,17,30,464.0,36.0,1.7,11.0,93.0,213.05,159.65
2016,2,2,17,45,281.0,23.5,1.75,10.5,53.0,117.03,64.7
2016,2,2,18,0,98.0,11.0,1.8,10.0,13.0,31.43,0.0
2016,2,2,18,15,49.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.5,16.5,4.85,2.5,46.0,97.02,45.89
2016,2,3,8,0,503.0,33.0,5.2,3.0,92.0,214.79,165.02
2016,2,3,8,15,594.5,40.5,5.35,3.5,144.5,289.98,237.21
2016,2,3,8,30,686.0,48.0,5.5,4.0,197.0,374.73,316.0
2016,2,3,8,45,745.5,52.0,5.65,4.5,252.0,448.66,384.12
2016,2,3,9,0,805.0,56.0,5.8,5.0,307.0,527.4,454.08
2016,2,3,9,15,839.0,59.5,5.7,5.5,358.5,594.42,511.47
2016,2,3,9,30,873.0,63.0,5.6,6.0,410.0,657.82,563.89
2016,2,3,9,45,897.0,65.5,5.55,6.5,457.5,718.15,610.39
2016,2,3,10,0,921.0,68.0,5.5,7.0,505.0,778.06,654.66
2016,2,3,10,15,937.0,70.0,5.45,7.5,546.0,830.23,691.93
2016,2,3,10,30,953.0,72.0,5.4,8.0,587.0,880.58,727.12
2016,2,3,10,45,963.5,73.5,5.4,8.5,621.0,923.48,756.41
2016,2,3,11,0,974.0,75.0,5.4,9.0,655.0,963.61,783.33
2016,2,3,11,15,981.0,76.5,5.35,9.5,681.0,997.53,805.06
2016,2,3,11,30,988.0,78.0,5.3,10.0,707.0,1028.06,824.15
2016,2,3,11,45,989.5,80.0,5.3,10.5,724.5,1050.36,837.63
2016,2,3,12,0,991.0,82.0,5.3,11.0,742.0,1068.76,848.41
2016,2,3,12,15,993.0,82.5,5.2,11.0,751.0,1081.86,856.24
2016,2,3,12,30,995.0,83.0,5.1,11.0,760.0,1090.93,861.34
2016,2,3,12,45,993.5,83.5,5.1,11.5,760.0,1092.44,860.59
2016,2,3,13,0,992.0,84.0,5.1,12.0,760.0,1089.85,857.19
2016,2,3,13,15,989.5,83.5,5.05,12.0,751.0,1080.99,850.74
2016,2,3,13,30,987.0,83.0,5.0,12.0,742.0,1068.11,841.68
2016,2,3,13,45,981.0,82.5,4.95,12.0,724.5,1047.93,827.62
2016,2,3,14,0,975.0,82.0,4.9,12.0,707.0,1024.01,811.09
2016,2,3,14,15,967.5,81.0,4.85,12.0,681.5,994.53,790.67
2016,2,3,14,30,960.0,80.0,4.8,12.0,656.0,961.7,767.9
2016,2,3,14,45,946.5,79.0,4.8,12.0,622.0,920.53,739.4
2016,2,3,15,0,933.0,78.0,4.8,12.0,588.0,876.8,708.85
2016,2,3,15,15,917.0,76.0,4.7,11.5,547.5,827.6,674.55
2016,2,3,15,30,901.0,74.0,4.6,11.0,507.0,776.6,638.43
2016,2,3,15,45,876.5,71.5,4.5,11.0,460.0,723.07,598.64
2016,2,3,16,0,852.0,69.0,4.4,11.0,413.0,662.88,552.23
2016,2,3,16,15,818.5,65.0,3.95,10.5,362.0,595.3,496.97
2016,2,3,16,30,785.0,61.0,3.5,10.0,311.0,528.92,441.55
2016,2,3,16,45,732.5,56.0,3.05,9.5,257.5,453.31,376.79
2016,2,3,17,0,680.0,51.0,2.6,9.0,204.0,381.73,313.23
2016,2,3,17,15,592.5,43.0,2.45,8.0,151.5,297.64,238.74
2016,2,3,17,30,505.0,35.0,2.3,7.0,99.0,222.64,169.88
2016,2,3,17,45,335.5,23.0,2.2,6.0,57.0,132.43,78.82
2016,2,3,18,0,166.0,11.0,2.1,5.0,15.0,46.33,0.0
2016,2,3,18,15,83.0,5.5,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.5,1.2,2.0,48.0,98.96,50.53
2016,2,4,8,0,526.0,33.0,1.3,3.0,96.0,222.17,169.67
2016,2,4,8,15,614.5,40.0,1.3,4.0,149.0,297.0,239.21
2016,2,4,8,30,703.0,47.0,1.3,5.0,202.0,381.01,313.95
2016,2,4,8,45,754.0,52.5,1.35,6.0,256.5,453.3,376.78
2016,2,4,9,0,805.0,58.0,1.4,7.0,311.0,529.6,439.88
2016,2,4,9,15,838.5,61.5,1.45,7.5,362.5,596.46,493.69
2016,2,4,9,30,872.0,65.0,1.5,8.0,414.0,664.54,546.3
2016,2,4,9,45,895.0,68.0,1.6,9.0,461.5,719.94,585.56
2016,2,4,10,0,918.0,71.0,1.7,10.0,509.0,779.71,626.14
2016,2,4,10,15,934.0,73.0,1.8,10.0,550.5,831.84,662.6
2016,2,4,10,30,950.0,75.0,1.9,10.0,592.0,882.17,697.42
2016,2,4,10,45,962.0,76.5,2.0,10.5,626.5,926.33,726.27
2016,2,4,11,0,974.0,78.0,2.1,11.0,661.0,967.83,753.05
2016,2,4,11,15,982.0,79.0,2.1,11.0,688.0,1002.12,774.92
2016,2,4,11,30,990.0,80.0,2.1,11.0,715.0,1033.06,794.5
2016,2,4,11,45,986.0,85.0,2.15,11.5,731.5,1053.81,806.43
2016,2,4,12,0,982.0,90.0,2.2,12.0,748.0,1070.44,815.82
2016,2,4,12,15,984.5,90.5,2.15,12.0,757.0,1083.98,823.45
2016,2,4,12,30,987.0,91.0,2.1,12.0,766.0,1093.52,828.58
2016,2,4,12,45,990.0,89.5,2.1,12.5,767.5,1097.11,829.19
2016,2,4,13,0,993.0,88.0,2.1,13.0,769.0,1096.6,827.36
2016,2,4,13,15,990.5,87.5,2.0,13.0,760.0,1087.75,820.33
2016,2,4,13,30,988.0,87.0,1.9,13.0,751.0,1074.87,810.91
2016,2,4,13,45,985.0,85.5,1.85,13.0,734.0,1056.35,798.74
2016,2,4,14,0,982.0,84.0,1.8,13.0,717.0,1033.98,784.22
2016,2,4,14,15,974.0,83.0,1.75,13.0,691.0,1003.86,764.66
2016,2,4,14,30,966.0,82.0,1.7,13.0,665.0,970.39,742.95
2016,2,4,14,45,945.0,83.5,1.65,13.0,629.0,925.53,713.45
2016,2,4,15,0,924.0,85.0,1.6,13.0,593.0,878.55,682.37
2016,2,4,15,15,906.5,82.5,1.45,12.5,552.0,834.68,653.16
2016,2,4,15,30,889.0,80.0,1.3,12.0,511.0,781.69,617.05
2016,2,4,15,45,866.0,76.5,1.2,12.0,464.0,722.22,575.27
2016,2,4,16,0,843.0,73.0,1.1,12.0,417.0,662.19,531.46
2016,2,4,16,15,808.0,69.0,1.0,11.5,366.0,593.98,479.85
2016,2,4,16,30,773.0,65.0,0.9,11.0,315.0,527.11,427.38
2016,2,4,16,45,720.0,59.5,0.85,10.5,261.0,451.13,366.02
2016,2,4,17,0,667.0,54.0,0.8,10.0,207.0,379.24,305.31
2016,2,4,17,15,579.0,46.0,0.9,9.0,154.0,298.5,236.32
2016,2,4,17,30,491.0,38.0,1.0,8.0,101.0,224.44,170.26
2016,2,4,17,45,325.5,25.0,1.15,7.0,58.5,132.4,81.69
2016,2,4,18,0,160.0,12.0,1.3,6.0,16.0,45.94,0.0
2016,2,4,18,15,80.0,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,226.5,18.5,2.25,3.0,46.0,93.09,50.51
2016,2,5,8,0,453.0,37.0,2.6,4.0,92.0,205.2,157.68
2016,2,5,8,15,543.5,45.5,2.6,4.5,144.0,277.77,225.46
2016,2,5,8,30,634.0,54.0,2.6,5.0,196.0,360.22,300.05
2016,2,5,8,45,684.5,61.0,2.65,6.0,248.5,430.17,361.88
2016,2,5,9,0,735.0,68.0,2.7,7.0,301.0,501.74,422.52
2016,2,5,9,15,771.0,72.5,3.15,8.0,352.0,568.03,477.64
2016,2,5,9,30,807.0,77.0,3.6,9.0,403.0,635.89,532.16
2016,2,5,9,45,829.0,81.5,4.05,10.0,449.0,695.09,577.72
2016,2,5,10,0,851.0,86.0,4.5,11.0,495.0,753.8,621.21
2016,2,5,10,15,868.5,88.5,4.45,11.5,535.5,805.79,657.28
2016,2,5,10,30,886.0,91.0,4.4,12.0,576.0,856.23,691.47
2016,2,5,10,45,897.5,93.5,4.4,12.5,610.0,899.65,720.27
2016,2,5,11,0,909.0,96.0,4.4,13.0,644.0,940.54,746.89
2016,2,5,11,15,775.0,141.0,4.35,13.0,621.5,899.97,715.62
2016,2,5,11,30,641.0,186.0,4.3,13.0,599.0,842.62,672.7
2016,2,5,11,45,787.0,144.5,4.25,13.5,665.0,949.22,747.77
2016,2,5,12,0,933.0,103.0,4.2,14.0,731.0,1038.87,807.84
2016,2,5,12,15,935.5,103.5,4.15,14.0,740.0,1051.92,815.33
2016,2,5,12,30,938.0,104.0,4.1,14.0,749.0,1061.17,820.97
2016,2,5,12,45,937.0,104.5,4.05,14.0,749.5,1063.08,821.74
2016,2,5,13,0,936.0,105.0,4.0,14.0,750.0,1061.09,820.06
2016,2,5,13,15,815.5,143.0,3.95,14.0,700.5,990.88,771.11
2016,2,5,13,30,695.0,181.0,3.9,14.0,651.0,915.08,718.14
2016,2,5,13,45,806.5,141.5,3.9,14.0,674.5,967.0,756.22
2016,2,5,14,0,918.0,102.0,3.9,14.0,698.0,995.84,776.92
2016,2,5,14,15,909.5,101.0,3.85,14.0,672.5,975.85,763.28
2016,2,5,14,30,901.0,100.0,3.8,14.0,647.0,943.09,741.07
2016,2,5,14,45,877.0,102.0,3.75,14.0,611.5,897.42,709.66
2016,2,5,15,0,853.0,104.0,3.7,14.0,576.0,849.87,676.72
2016,2,5,15,15,834.0,100.5,3.55,13.5,535.5,798.62,641.41
2016,2,5,15,30,815.0,97.0,3.4,13.0,495.0,745.97,604.56
2016,2,5,15,45,788.0,93.5,3.3,13.0,449.0,686.52,561.07
2016,2,5,16,0,761.0,90.0,3.2,13.0,403.0,630.55,517.63
2016,2,5,16,15,723.0,84.5,2.75,12.0,353.0,562.41,464.01
2016,2,5,16,30,685.0,79.0,2.3,11.0,303.0,496.2,410.23
2016,2,5,16,45,627.5,72.0,1.9,10.5,250.5,420.65,346.63
2016,2,5,17,0,570.0,65.0,1.5,10.0,198.0,349.99,285.17
2016,2,5,17,15,481.5,54.5,1.5,9.0,147.0,268.73,214.95
2016,2,5,17,30,393.0,44.0,1.5,8.0,96.0,197.02,150.98
2016,2,5,17,45,196.5,30.0,1.5,7.5,56.0,101.46,64.84
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,14.55,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,67.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,135.0,11.0,5.5,4.0,14.0,38.04,0.0
2016,2,6,7,45,306.5,23.5,5.65,4.5,55.0,120.39,69.42
2016,2,6,8,0,478.0,36.0,5.8,5.0,96.0,212.09,163.38
2016,2,6,8,15,568.0,44.5,6.2,5.5,148.5,285.86,233.27
2016,2,6,8,30,658.0,53.0,6.6,6.0,201.0,366.88,308.44
2016,2,6,8,45,713.5,58.5,7.0,7.0,255.5,439.32,374.43
2016,2,6,9,0,769.0,64.0,7.4,8.0,310.0,516.24,442.02
2016,2,6,9,15,804.0,68.0,7.5,8.5,361.5,583.05,499.54
2016,2,6,9,30,839.0,72.0,7.6,9.0,413.0,651.29,556.45
2016,2,6,9,45,867.5,74.0,7.75,9.5,461.5,713.61,606.11
2016,2,6,10,0,896.0,76.0,7.9,10.0,510.0,769.8,648.62
2016,2,6,10,15,913.0,78.0,7.85,10.5,551.5,822.0,686.77
2016,2,6,10,30,930.0,80.0,7.8,11.0,593.0,872.53,723.0
2016,2,6,10,45,945.0,80.5,7.75,11.5,628.0,917.55,754.48
2016,2,6,11,0,960.0,81.0,7.7,12.0,663.0,960.13,783.75
2016,2,6,11,15,968.5,82.5,7.6,12.0,690.0,995.25,808.4
2016,2,6,11,30,977.0,84.0,7.5,12.0,717.0,1027.08,830.52
2016,2,6,11,45,981.0,85.0,7.45,12.5,735.0,1050.5,845.03
2016,2,6,12,0,985.0,86.0,7.4,13.0,753.0,1070.14,856.8
2016,2,6,12,15,987.5,86.5,7.25,13.0,762.5,1083.78,865.35
2016,2,6,12,30,990.0,87.0,7.1,13.0,772.0,1093.42,871.1
2016,2,6,12,45,991.0,86.5,7.0,13.0,773.0,1096.28,872.39
2016,2,6,13,0,992.0,86.0,6.9,13.0,774.0,1095.03,870.92
2016,2,6,13,15,990.0,85.5,6.75,13.0,765.0,1086.7,864.19
2016,2,6,13,30,988.0,85.0,6.6,13.0,756.0,1074.32,854.75
2016,2,6,13,45,984.0,84.0,6.45,13.0,739.0,1055.43,840.78
2016,2,6,14,0,980.0,83.0,6.3,13.0,722.0,1032.72,824.21
2016,2,6,14,15,972.5,82.0,6.15,13.0,696.0,1003.07,802.73
2016,2,6,14,30,965.0,81.0,6.0,13.0,670.0,970.03,778.87
2016,2,6,14,45,946.0,82.0,5.85,13.0,635.0,926.23,747.08
2016,2,6,15,0,927.0,83.0,5.7,13.0,600.0,880.19,713.57
2016,2,6,15,15,910.5,81.0,5.45,12.5,559.5,830.66,678.03
2016,2,6,15,30,894.0,79.0,5.2,12.0,519.0,785.59,645.57
2016,2,6,15,45,873.0,75.5,5.0,12.0,472.5,727.22,601.51
2016,2,6,16,0,852.0,72.0,4.8,12.0,426.0,668.1,555.56
2016,2,6,16,15,819.0,68.0,4.2,11.0,374.5,600.56,500.79
2016,2,6,16,30,786.0,64.0,3.6,10.0,323.0,534.17,445.91
2016,2,6,16,45,739.0,58.0,3.05,9.5,269.5,459.91,382.29
2016,2,6,17,0,692.0,52.0,2.5,9.0,216.0,389.17,319.5
2016,2,6,17,15,609.5,44.5,2.25,8.0,162.5,306.64,246.41
2016,2,6,17,30,527.0,37.0,2.0,7.0,109.0,232.56,178.6
2016,2,6,17,45,374.5,25.5,1.8,6.5,65.0,147.98,97.1
2016,2,6,18,0,222.0,14.0,1.6,6.0,21.0,61.34,0.0
2016,2,6,18,15,111.0,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,50.0,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,100.0,12.0,3.0,2.0,14.0,31.63,0.0
2016,2,7,7,45,267.5,26.5,3.05,2.5,55.5,113.19,68.65
2016,2,7,8,0,435.0,41.0,3.1,3.0,97.0,202.66,157.29
2016,2,7,8,15,526.0,50.5,3.15,4.0,149.0,275.79,225.1
2016,2,7,8,30,617.0,60.0,3.2,5.0,201.0,358.82,299.83
2016,2,7,8,45,682.5,64.5,3.3,6.0,256.0,432.83,365.2
2016,2,7,9,0,748.0,69.0,3.4,7.0,311.0,509.99,430.78
2016,2,7,9,15,784.0,73.5,3.55,7.5,362.5,577.1,486.69
2016,2,7,9,30,820.0,78.0,3.7,8.0,414.0,645.76,541.97
2016,2,7,9,45,848.5,80.0,3.9,9.0,462.0,707.43,588.59
2016,2,7,10,0,877.0,82.0,4.1,10.0,510.0,769.07,632.49
2016,2,7,10,15,894.0,84.5,4.25,10.5,551.0,821.81,670.08
2016,2,7,10,30,911.0,87.0,4.4,11.0,592.0,865.56,700.56
2016,2,7,10,45,924.0,88.5,4.6,12.0,626.5,909.49,729.96
2016,2,7,11,0,937.0,90.0,4.8,13.0,661.0,950.93,757.23
2016,2,7,11,15,945.0,91.5,4.9,13.5,687.5,985.03,779.67
2016,2,7,11,30,953.0,93.0,5.0,14.0,714.0,1015.89,799.79
2016,2,7,11,45,954.5,95.5,5.1,15.0,731.5,1038.27,812.34
2016,2,7,12,0,956.0,98.0,5.2,16.0,749.0,1056.86,822.29
2016,2,7,12,15,958.5,98.5,5.2,16.0,758.0,1070.23,831.03
2016,2,7,12,30,961.0,99.0,5.2,16.0,767.0,1079.69,837.24
2016,2,7,12,45,963.5,97.5,5.2,16.5,768.0,1082.84,837.62
2016,2,7,13,0,966.0,96.0,5.2,17.0,769.0,1081.97,835.44
2016,2,7,13,15,963.5,95.5,5.1,17.0,760.0,1073.31,828.79
2016,2,7,13,30,961.0,95.0,5.0,17.0,751.0,1060.71,819.64
2016,2,7,13,45,958.5,93.0,4.95,17.5,734.0,1042.47,805.63
2016,2,7,14,0,956.0,91.0,4.9,18.0,717.0,1020.44,789.21
2016,2,7,14,15,947.5,89.5,4.75,18.0,691.5,989.78,767.59
2016,2,7,14,30,939.0,88.0,4.6,18.0,666.0,955.87,743.82
2016,2,7,14,45,926.5,86.5,4.45,18.5,632.0,915.43,714.07
2016,2,7,15,0,914.0,85.0,4.3,19.0,598.0,872.42,682.75
2016,2,7,15,15,897.5,82.5,3.95,18.5,557.5,822.72,648.39
2016,2,7,15,30,881.0,80.0,3.6,18.0,517.0,777.52,616.98
2016,2,7,15,45,859.0,76.5,3.25,17.5,470.5,718.93,575.21
2016,2,7,16,0,837.0,73.0,2.9,17.0,424.0,659.71,531.51
2016,2,7,16,15,803.5,69.0,2.65,16.0,373.0,592.51,480.48
2016,2,7,16,30,770.0,65.0,2.4,15.0,322.0,526.54,428.53
2016,2,7,16,45,718.5,59.5,2.2,14.0,268.0,451.29,367.34
2016,2,7,17,0,667.0,54.0,2.0,13.0,214.0,380.05,306.91
2016,2,7,17,15,584.0,46.5,2.0,12.0,161.5,301.21,238.67
2016,2,7,17,30,501.0,39.0,2.0,11.0,109.0,228.9,173.9
2016,2,7,17,45,345.5,27.0,2.0,10.5,65.0,141.26,93.27
2016,2,7,18,0,190.0,15.0,2.0,10.0,21.0,55.22,0.0
2016,2,7,18,15,95.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,16.37,0.0
2016,2,8,7,45,274.0,26.0,4.45,5.0,61.5,114.89,71.41
2016,2,8,8,0,548.0,34.0,4.6,6.0,105.0,229.61,176.25
2016,2,8,8,15,631.0,40.5,4.9,6.5,158.5,303.11,245.8
2016,2,8,8,30,714.0,47.0,5.2,7.0,212.0,385.23,321.44
2016,2,8,8,45,762.5,51.5,5.55,8.0,266.5,455.95,385.36
2016,2,8,9,0,811.0,56.0,5.9,9.0,321.0,530.4,450.07
2016,2,8,9,15,703.0,82.5,5.9,9.5,338.0,540.74,459.13
2016,2,8,9,30,595.0,109.0,5.9,10.0,355.0,535.51,453.88
2016,2,8,9,45,561.5,133.5,5.95,10.5,386.0,562.28,474.49
2016,2,8,10,0,528.0,158.0,6.0,11.0,417.0,590.49,495.2
2016,2,8,10,15,439.5,195.5,5.95,11.0,423.0,584.76,487.72
2016,2,8,10,30,351.0,233.0,5.9,11.0,429.0,556.72,462.48
2016,2,8,10,45,443.0,220.5,5.9,11.5,482.5,649.52,536.34
2016,2,8,11,0,535.0,208.0,5.9,12.0,536.0,732.74,601.06
2016,2,8,11,15,761.5,142.5,5.95,12.5,630.5,890.46,720.9
2016,2,8,11,30,988.0,77.0,6.0,13.0,725.0,1030.39,821.25
2016,2,8,11,45,987.5,80.5,6.1,13.5,742.5,1052.82,834.91
2016,2,8,12,0,987.0,84.0,6.2,14.0,760.0,1071.25,846.44
2016,2,8,12,15,989.5,84.5,6.2,14.0,769.5,1084.99,855.68
2016,2,8,12,30,992.0,85.0,6.2,14.0,779.0,1094.69,862.22
2016,2,8,12,45,995.0,83.5,6.25,14.5,780.0,1098.39,863.39
2016,2,8,13,0,998.0,82.0,6.3,15.0,781.0,1097.94,861.83
2016,2,8,13,15,996.0,82.0,6.25,15.0,772.5,1090.19,856.21
2016,2,8,13,30,994.0,82.0,6.2,15.0,764.0,1078.35,847.91
2016,2,8,13,45,992.0,79.5,6.2,15.0,747.5,1059.47,835.12
2016,2,8,14,0,990.0,77.0,6.2,15.0,731.0,1036.65,819.65
2016,2,8,14,15,983.0,76.0,6.15,15.0,705.0,1007.19,799.14
2016,2,8,14,30,976.0,75.0,6.1,15.0,679.0,974.26,776.19
2016,2,8,14,45,968.0,72.5,6.1,15.0,645.5,935.37,749.13
2016,2,8,15,0,960.0,70.0,6.1,15.0,612.0,893.46,719.71
2016,2,8,15,15,945.5,68.0,5.95,14.5,571.5,844.19,685.14
2016,2,8,15,30,931.0,66.0,5.8,14.0,531.0,792.89,648.64
2016,2,8,15,45,912.5,63.0,5.7,14.0,484.5,735.78,606.17
2016,2,8,16,0,894.0,60.0,5.6,14.0,438.0,677.62,562.28
2016,2,8,16,15,864.5,57.0,5.1,13.0,386.5,611.95,509.66
2016,2,8,16,30,835.0,54.0,4.6,12.0,335.0,547.07,455.94
2016,2,8,16,45,791.0,49.5,4.1,11.5,280.5,477.33,395.59
2016,2,8,17,0,747.0,45.0,3.6,11.0,226.0,406.92,333.18
2016,2,8,17,15,671.0,39.0,3.3,10.0,172.0,325.59,260.86
2016,2,8,17,30,595.0,33.0,3.0,9.0,118.0,252.07,193.15
2016,2,8,17,45,446.5,24.0,2.7,8.0,72.0,163.67,110.36
2016,2,8,18,0,298.0,15.0,2.4,7.0,26.0,78.83,0.0
2016,2,8,18,15,149.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,4.0,19.0,17.28,0.0
2016,2,9,7,45,275.0,26.0,3.55,5.0,63.0,115.59,73.88
2016,2,9,8,0,550.0,33.0,3.8,6.0,107.0,229.18,175.92
2016,2,9,8,15,631.0,39.5,3.7,7.0,160.0,301.89,243.68
2016,2,9,8,30,712.0,46.0,3.6,8.0,213.0,383.11,316.74
2016,2,9,8,45,760.0,50.0,3.5,9.0,267.0,452.89,378.07
2016,2,9,9,0,808.0,54.0,3.4,10.0,321.0,526.36,439.58
2016,2,9,9,15,839.0,57.5,3.6,11.0,372.5,587.84,489.76
2016,2,9,9,30,870.0,61.0,3.8,12.0,424.0,654.09,541.65
2016,2,9,9,45,891.0,63.5,4.05,13.0,470.5,712.69,584.25
2016,2,9,10,0,912.0,66.0,4.3,14.0,517.0,770.61,625.05
2016,2,9,10,15,927.0,68.0,4.4,14.5,558.0,822.11,660.88
2016,2,9,10,30,942.0,70.0,4.5,15.0,599.0,871.74,694.85
2016,2,9,10,45,951.5,71.5,4.6,15.5,632.5,913.84,722.98
2016,2,9,11,0,961.0,73.0,4.7,16.0,666.0,953.13,748.91
2016,2,9,11,15,968.5,74.5,4.75,16.5,692.5,987.53,770.83
2016,2,9,11,30,976.0,76.0,4.8,17.0,719.0,1018.58,790.31
2016,2,9,11,45,970.0,81.5,4.85,17.5,735.0,1037.94,801.64
2016,2,9,12,0,964.0,87.0,4.9,18.0,751.0,1053.14,810.24
2016,2,9,12,15,966.5,87.5,4.9,18.0,760.5,1066.65,818.98
2016,2,9,12,30,969.0,88.0,4.9,18.0,770.0,1076.21,825.17
2016,2,9,12,45,970.5,87.0,4.9,18.5,770.5,1078.99,825.26
2016,2,9,13,0,972.0,86.0,4.9,19.0,771.0,1077.71,822.82
2016,2,9,13,15,969.5,86.0,4.85,19.0,762.5,1069.61,817.06
2016,2,9,13,30,967.0,86.0,4.8,19.0,754.0,1057.53,808.8
2016,2,9,13,45,963.0,84.5,4.75,19.0,736.5,1038.31,795.82
2016,2,9,14,0,959.0,83.0,4.7,19.0,719.0,1015.32,780.41
2016,2,9,14,15,951.5,81.5,4.6,19.0,693.5,985.46,759.9
2016,2,9,14,30,944.0,80.0,4.5,19.0,668.0,952.26,737.17
2016,2,9,14,45,930.0,79.5,4.45,19.0,634.0,911.49,709.51
2016,2,9,15,0,916.0,79.0,4.4,19.0,600.0,868.21,679.95
2016,2,9,15,15,900.0,77.0,4.05,18.5,560.0,819.31,646.03
2016,2,9,15,30,884.0,75.0,3.7,18.0,520.0,768.64,610.6
2016,2,9,15,45,863.5,71.5,3.4,18.0,474.0,717.06,573.15
2016,2,9,16,0,843.0,68.0,3.1,18.0,428.0,658.58,529.53
2016,2,9,16,15,811.5,64.5,2.7,17.0,377.0,592.86,479.2
2016,2,9,16,30,780.0,61.0,2.3,16.0,326.0,528.17,427.94
2016,2,9,16,45,735.0,56.0,1.9,15.0,273.0,456.25,369.1
2016,2,9,17,0,690.0,51.0,1.5,14.0,220.0,387.65,310.67
2016,2,9,17,15,612.0,44.0,1.5,13.0,167.5,307.43,242.09
2016,2,9,17,30,534.0,37.0,1.5,12.0,115.0,235.26,177.95
2016,2,9,17,45,390.5,26.0,1.5,11.5,70.5,152.34,102.78
2016,2,9,18,0,247.0,15.0,1.5,11.0,26.0,75.54,0.0
2016,2,9,18,15,123.5,7.5,1.45,11.0,13.0,6.82,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,20.0,53.76,0.0
2016,2,10,7,45,360.5,24.5,1.75,6.0,63.0,137.24,89.14
2016,2,10,8,0,517.0,36.0,2.0,7.0,106.0,221.07,168.94
2016,2,10,8,15,599.5,43.0,2.1,8.0,159.0,293.25,235.08
2016,2,10,8,30,682.0,50.0,2.2,9.0,212.0,374.07,306.67
2016,2,10,8,45,731.5,55.0,2.3,10.0,266.0,444.29,367.49
2016,2,10,9,0,781.0,60.0,2.4,11.0,320.0,518.41,428.87
2016,2,10,9,15,813.5,63.5,2.65,11.5,371.5,583.88,482.42
2016,2,10,9,30,846.0,67.0,2.9,12.0,423.0,650.56,535.19
2016,2,10,9,45,868.0,70.0,3.2,13.0,470.0,704.61,574.72
2016,2,10,10,0,890.0,73.0,3.5,14.0,517.0,762.93,615.69
2016,2,10,10,15,906.5,75.0,3.45,14.5,558.0,814.78,650.55
2016,2,10,10,30,923.0,77.0,3.4,15.0,599.0,864.94,683.49
2016,2,10,10,45,933.5,79.0,3.4,15.5,633.0,907.91,711.03
2016,2,10,11,0,944.0,81.0,3.4,16.0,667.0,948.18,736.36
2016,2,10,11,15,952.0,82.5,3.35,16.5,693.5,982.63,757.02
2016,2,10,11,30,960.0,84.0,3.3,17.0,720.0,1013.81,775.28
2016,2,10,11,45,964.0,85.0,3.25,18.0,738.0,1037.07,786.57
2016,2,10,12,0,968.0,86.0,3.2,19.0,756.0,1056.59,795.35
2016,2,10,12,15,970.0,86.5,3.2,19.0,765.5,1069.68,803.4
2016,2,10,12,30,972.0,87.0,3.2,19.0,775.0,1078.79,809.02
2016,2,10,12,45,971.0,87.5,3.2,19.5,775.0,1080.87,808.66
2016,2,10,13,0,970.0,88.0,3.2,20.0,775.0,1078.89,805.85
2016,2,10,13,15,968.0,87.5,3.15,20.0,767.0,1070.7,800.24
2016,2,10,13,30,966.0,87.0,3.1,20.0,759.0,1058.52,792.23
2016,2,10,13,45,960.5,86.5,3.1,20.5,741.5,1039.04,778.51
2016,2,10,14,0,955.0,86.0,3.1,21.0,724.0,1015.85,762.53
2016,2,10,14,15,947.5,85.0,3.1,21.0,698.5,986.64,744.08
2016,2,10,14,30,940.0,84.0,3.1,21.0,673.0,954.11,723.41
2016,2,10,14,45,927.5,83.0,3.1,21.5,639.5,914.11,696.22
2016,2,10,15,0,915.0,82.0,3.1,22.0,606.0,871.51,667.18
2016,2,10,15,15,899.5,79.5,2.85,21.5,565.5,822.4,634.3
2016,2,10,15,30,884.0,77.0,2.6,21.0,525.0,771.47,599.79
2016,2,10,15,45,858.5,75.0,2.4,21.0,478.0,718.04,562.21
2016,2,10,16,0,833.0,73.0,2.2,21.0,431.0,658.09,518.64
2016,2,10,16,15,801.0,69.0,2.1,19.5,380.5,591.82,471.14
2016,2,10,16,30,769.0,65.0,2.0,18.0,330.0,526.65,422.31
2016,2,10,16,45,716.0,60.5,1.95,17.0,276.0,451.59,362.87
2016,2,10,17,0,663.0,56.0,1.9,16.0,222.0,380.66,304.11
2016,2,10,17,15,584.5,48.0,2.05,15.5,169.0,302.89,237.55
2016,2,10,17,30,506.0,40.0,2.2,15.0,116.0,231.33,174.2
2016,2,10,17,45,362.5,28.0,2.4,14.5,71.0,146.42,99.11
2016,2,10,18,0,219.0,16.0,2.6,14.0,26.0,71.79,0.0
2016,2,10,18,15,109.5,8.0,2.75,13.5,13.0,7.28,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,20.01,0.0
2016,2,11,7,45,270.5,29.5,4.15,11.0,67.0,118.0,77.25
2016,2,11,8,0,541.0,37.0,4.3,12.0,112.0,229.76,173.52
2016,2,11,8,15,622.0,44.0,4.15,12.5,166.5,302.9,240.38
2016,2,11,8,30,703.0,51.0,4.0,13.0,221.0,384.45,312.68
2016,2,11,8,45,752.0,55.5,3.85,14.0,275.5,455.14,373.48
2016,2,11,9,0,801.0,60.0,3.7,15.0,330.0,529.61,434.52
2016,2,11,9,15,833.0,63.5,3.85,16.0,382.0,595.89,487.17
2016,2,11,9,30,865.0,67.0,4.0,17.0,434.0,663.28,538.65
2016,2,11,9,45,887.5,70.0,4.2,18.5,481.5,718.66,576.98
2016,2,11,10,0,910.0,73.0,4.4,20.0,529.0,778.29,616.63
2016,2,11,10,15,925.5,75.0,4.55,20.5,570.5,830.25,652.15
2016,2,11,10,30,941.0,77.0,4.7,21.0,612.0,880.36,685.94
2016,2,11,10,45,951.5,78.5,4.85,22.0,646.5,923.4,712.96
2016,2,11,11,0,962.0,80.0,5.0,23.0,681.0,963.68,737.78
2016,2,11,11,15,969.5,81.0,4.9,23.5,707.5,997.6,757.53
2016,2,11,11,30,977.0,82.0,4.8,24.0,734.0,1028.15,774.76
2016,2,11,11,45,973.5,86.5,4.7,24.5,750.5,1048.72,785.11
2016,2,11,12,0,970.0,91.0,4.6,25.0,767.0,1065.21,792.77
2016,2,11,12,15,972.0,91.5,4.5,25.0,776.0,1078.34,800.13
2016,2,11,12,30,974.0,92.0,4.4,25.0,785.0,1087.47,805.13
2016,2,11,12,45,971.5,93.0,4.35,25.0,784.5,1088.64,805.38
2016,2,11,13,0,969.0,94.0,4.3,25.0,784.0,1085.75,803.2
2016,2,11,13,15,965.5,93.5,4.2,25.0,775.0,1076.07,796.4
2016,2,11,13,30,962.0,93.0,4.1,25.0,766.0,1062.43,787.21
2016,2,11,13,45,954.5,93.0,4.05,25.5,747.5,1041.64,772.28
2016,2,11,14,0,947.0,93.0,4.0,26.0,729.0,1017.21,755.16
2016,2,11,14,15,938.5,91.5,3.85,25.5,703.0,986.63,736.35
2016,2,11,14,30,930.0,90.0,3.7,25.0,677.0,952.81,715.35
2016,2,11,14,45,916.5,89.0,3.6,25.0,643.0,912.18,688.57
