Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,18,15,0.0,2.0,0.65,19.0,2.0,1.82,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,5.0,3.1,12.0,5.0,4.55,0.0
2016,2,22,7,30,0.0,10.0,3.2,12.0,10.0,8.78,0.13
2016,2,22,7,45,0.0,22.0,3.35,12.5,22.0,19.36,10.49
2016,2,22,8,0,0.0,34.0,3.5,13.0,34.0,29.97,19.9
2016,2,22,8,15,0.0,47.5,3.45,13.5,47.5,41.93,30.34
2016,2,22,8,30,0.0,61.0,3.4,14.0,61.0,54.06,40.77
2016,2,22,8,45,0.0,75.0,3.35,14.5,75.0,66.88,51.58
2016,2,22,9,0,0.0,89.0,3.3,15.0,89.0,79.75,62.24
2016,2,22,9,15,0.0,90.0,3.1,15.5,90.0,80.28,62.36
2016,2,22,9,30,0.0,91.0,2.9,16.0,91.0,80.95,62.59
2016,2,22,9,45,0.0,97.5,2.75,17.0,97.5,86.85,67.02
2016,2,22,10,0,0.0,104.0,2.6,18.0,104.0,92.78,71.41
2016,2,22,10,15,8.5,163.5,2.4,18.0,169.0,156.24,123.11
2016,2,22,10,30,17.0,223.0,2.2,18.0,234.0,222.31,175.63
2016,2,22,10,45,15.0,227.5,2.05,18.5,237.5,225.04,176.73
2016,2,22,11,0,13.0,232.0,1.9,19.0,241.0,227.7,177.97
2016,2,22,11,15,67.0,290.0,1.75,19.0,338.0,353.98,276.73
2016,2,22,11,30,121.0,348.0,1.6,19.0,435.0,488.35,376.74
2016,2,22,11,45,125.0,358.0,1.45,19.5,449.5,505.85,386.84
2016,2,22,12,0,129.0,368.0,1.3,20.0,464.0,523.01,397.32
2016,2,22,12,15,182.5,371.5,1.1,20.0,509.0,581.88,439.22
2016,2,22,12,30,236.0,375.0,0.9,20.0,554.0,640.92,479.42
2016,2,22,12,45,324.0,352.5,0.75,20.5,598.5,723.31,534.46
2016,2,22,13,0,412.0,330.0,0.6,21.0,643.0,786.04,574.26
2016,2,22,13,15,626.0,235.0,0.55,21.0,703.5,915.93,662.05
2016,2,22,13,30,840.0,140.0,0.5,21.0,764.0,1011.13,719.11
2016,2,22,13,45,831.5,140.0,0.45,21.5,746.5,990.23,702.74
2016,2,22,14,0,823.0,140.0,0.4,22.0,729.0,966.06,686.43
2016,2,22,14,15,814.0,138.0,0.45,22.0,703.5,936.15,670.18
2016,2,22,14,30,805.0,136.0,0.5,22.0,678.0,903.35,652.06
2016,2,22,14,45,781.5,137.5,0.6,22.0,643.0,864.15,630.59
2016,2,22,15,0,758.0,139.0,0.7,22.0,608.0,818.21,604.24
2016,2,22,15,15,739.0,135.5,0.8,21.5,568.0,769.1,576.2
2016,2,22,15,30,720.0,132.0,0.9,21.0,528.0,718.88,546.37
2016,2,22,15,45,693.5,127.0,1.05,21.0,482.5,660.8,508.2
2016,2,22,16,0,667.0,122.0,1.2,21.0,437.0,602.95,468.55
2016,2,22,16,15,632.0,115.0,1.2,20.5,387.5,538.27,421.97
2016,2,22,16,30,597.0,108.0,1.2,20.0,338.0,475.44,375.08
2016,2,22,16,45,550.5,98.5,1.3,20.0,286.5,406.39,321.39
2016,2,22,17,0,504.0,89.0,1.4,20.0,235.0,338.18,266.34
2016,2,22,17,15,433.5,77.0,1.45,19.0,184.0,266.44,207.52
2016,2,22,17,30,363.0,65.0,1.5,18.0,133.0,202.65,153.53
2016,2,22,17,45,261.5,48.0,1.6,17.5,88.0,133.38,95.22
2016,2,22,18,0,160.0,31.0,1.7,17.0,43.0,76.13,43.46
2016,2,22,18,15,80.0,15.5,2.0,16.5,21.5,26.13,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,123.5,13.0,5.45,12.0,22.5,29.5,0.0
2016,2,23,7,30,247.0,26.0,5.6,12.0,45.0,87.23,46.93
2016,2,23,7,45,389.0,36.0,5.75,12.5,94.5,154.32,110.45
2016,2,23,8,0,531.0,46.0,5.9,13.0,144.0,237.47,182.97
2016,2,23,8,15,265.5,50.0,6.2,13.0,99.0,166.84,133.76
2016,2,23,8,30,0.0,54.0,6.5,13.0,54.0,47.68,35.41
2016,2,23,8,45,0.0,57.0,6.8,13.5,57.0,50.33,37.63
2016,2,23,9,0,0.0,60.0,7.1,14.0,60.0,53.0,39.74
2016,2,23,9,15,0.0,95.0,7.3,14.0,95.0,84.97,66.74
2016,2,23,9,30,0.0,130.0,7.5,14.0,130.0,118.18,94.47
2016,2,23,9,45,0.0,143.0,7.7,14.0,143.0,130.28,104.28
2016,2,23,10,0,0.0,156.0,7.9,14.0,156.0,142.45,114.1
2016,2,23,10,15,181.5,210.0,8.1,14.0,322.5,364.94,302.32
2016,2,23,10,30,363.0,264.0,8.3,14.0,489.0,597.97,492.15
2016,2,23,10,45,181.5,211.5,8.55,14.0,324.0,394.13,324.74
2016,2,23,11,0,0.0,159.0,8.8,14.0,159.0,144.26,114.44
2016,2,23,11,15,3.0,179.5,8.9,14.0,181.5,166.63,132.93
2016,2,23,11,30,6.0,200.0,9.0,14.0,204.0,189.32,151.47
2016,2,23,11,45,107.5,286.0,9.15,14.0,366.0,407.82,332.04
2016,2,23,12,0,209.0,372.0,9.3,14.0,528.0,606.1,491.04
2016,2,23,12,15,107.5,281.0,9.3,14.0,361.5,405.29,329.26
2016,2,23,12,30,6.0,190.0,9.3,14.0,195.0,179.69,143.08
2016,2,23,12,45,148.0,279.0,9.35,14.0,392.5,445.03,363.09
2016,2,23,13,0,290.0,368.0,9.4,14.0,590.0,705.26,570.32
2016,2,23,13,15,145.0,239.0,9.4,13.5,350.0,396.92,325.05
2016,2,23,13,30,0.0,110.0,9.4,13.0,110.0,98.19,76.27
2016,2,23,13,45,0.0,91.5,9.4,13.0,91.5,81.24,62.33
2016,2,23,14,0,0.0,73.0,9.4,13.0,73.0,64.74,48.64
2016,2,23,14,15,3.5,137.5,9.35,12.5,140.0,127.06,100.97
2016,2,23,14,30,7.0,202.0,9.3,12.0,207.0,192.27,155.54
2016,2,23,14,45,3.5,180.5,9.3,12.0,183.0,168.23,135.7
2016,2,23,15,0,0.0,159.0,9.3,12.0,159.0,144.59,116.16
2016,2,23,15,15,1.5,166.5,9.2,11.5,167.5,153.39,124.09
2016,2,23,15,30,3.0,174.0,9.1,11.0,176.0,162.35,132.23
2016,2,23,15,45,6.0,170.5,9.05,11.0,174.0,161.63,132.09
2016,2,23,16,0,9.0,167.0,9.0,11.0,172.0,160.82,131.88
2016,2,23,16,15,5.5,150.0,8.8,10.5,153.0,142.2,116.59
2016,2,23,16,30,2.0,133.0,8.6,10.0,134.0,124.02,101.51
2016,2,23,16,45,1.0,113.5,8.45,9.5,114.0,105.06,85.59
2016,2,23,17,0,0.0,94.0,8.3,9.0,94.0,86.28,69.56
2016,2,23,17,15,0.0,74.0,8.05,8.5,74.0,67.56,53.28
2016,2,23,17,30,0.0,54.0,7.8,8.0,54.0,48.85,36.74
2016,2,23,17,45,0.0,36.5,7.6,8.0,36.5,32.64,22.14
2016,2,23,18,0,0.0,19.0,7.4,8.0,19.0,16.73,7.02
2016,2,23,18,15,0.0,9.5,7.4,8.0,9.5,8.64,0.0
2016,2,23,18,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,204.5,12.5,5.1,4.5,29.0,40.65,0.0
2016,2,24,7,30,409.0,25.0,5.3,5.0,58.0,118.3,67.88
2016,2,24,7,45,522.5,34.5,5.5,6.0,110.5,186.91,136.65
2016,2,24,8,0,636.0,44.0,5.7,7.0,163.0,268.59,211.17
2016,2,24,8,15,701.0,50.0,5.9,7.5,221.0,340.83,278.98
2016,2,24,8,30,766.0,56.0,6.1,8.0,279.0,419.62,350.83
2016,2,24,8,45,815.0,58.5,6.35,8.5,337.0,492.46,415.96
2016,2,24,9,0,864.0,61.0,6.6,9.0,395.0,565.54,479.37
2016,2,24,9,15,891.0,63.5,6.55,9.5,449.0,631.09,534.03
2016,2,24,9,30,918.0,66.0,6.5,10.0,503.0,697.11,587.2
2016,2,24,9,45,944.0,65.5,6.5,10.5,552.5,758.94,633.25
2016,2,24,10,0,970.0,65.0,6.5,11.0,602.0,820.31,677.82
2016,2,24,10,15,983.0,66.5,6.4,11.5,644.5,872.75,714.31
2016,2,24,10,30,996.0,68.0,6.3,12.0,687.0,922.9,748.44
2016,2,24,10,45,1008.0,67.0,6.25,12.5,722.5,966.61,777.51
2016,2,24,11,0,1020.0,66.0,6.2,13.0,758.0,1007.38,804.08
2016,2,24,11,15,1026.5,67.0,6.15,13.5,785.0,1042.21,826.08
2016,2,24,11,30,1033.0,68.0,6.1,14.0,812.0,1073.33,845.27
2016,2,24,11,45,1029.5,74.0,6.05,14.5,831.0,1096.75,858.9
2016,2,24,12,0,1026.0,80.0,6.0,15.0,850.0,1115.75,869.46
2016,2,24,12,15,1028.0,80.5,5.9,15.0,859.5,1129.41,877.64
2016,2,24,12,30,1030.0,81.0,5.8,15.0,869.0,1138.76,882.95
2016,2,24,12,45,1031.5,80.0,5.75,15.5,869.5,1141.49,882.53
2016,2,24,13,0,1033.0,79.0,5.7,16.0,870.0,1139.84,879.3
2016,2,24,13,15,1031.0,78.5,5.6,16.0,861.0,1130.86,872.47
2016,2,24,13,30,1029.0,78.0,5.5,16.0,852.0,1117.56,862.88
2016,2,24,13,45,1026.0,77.0,5.4,16.0,834.0,1098.45,849.44
2016,2,24,14,0,1023.0,76.0,5.3,16.0,816.0,1075.21,833.32
2016,2,24,14,15,1017.0,75.0,5.2,16.0,789.0,1045.15,812.56
2016,2,24,14,30,1011.0,74.0,5.1,16.0,762.0,1011.38,789.3
2016,2,24,14,45,1003.0,72.0,5.05,16.0,727.5,971.13,761.86
2016,2,24,15,0,995.0,70.0,5.0,16.0,693.0,927.68,732.04
2016,2,24,15,15,982.5,68.5,4.85,16.0,650.5,878.23,697.02
2016,2,24,15,30,970.0,67.0,4.7,16.0,608.0,826.42,660.08
2016,2,24,15,45,953.5,64.5,4.6,16.0,560.0,768.49,618.54
2016,2,24,16,0,937.0,62.0,4.5,16.0,512.0,709.17,575.42
2016,2,24,16,15,912.5,59.5,3.95,15.0,458.0,643.83,524.71
2016,2,24,16,30,888.0,57.0,3.4,14.0,404.0,578.64,472.66
2016,2,24,16,45,851.5,53.0,2.85,13.5,347.0,506.03,412.11
2016,2,24,17,0,815.0,49.0,2.3,13.0,290.0,435.72,351.35
2016,2,24,17,15,756.0,44.5,2.05,12.0,232.0,360.41,285.88
2016,2,24,17,30,697.0,40.0,1.8,11.0,174.0,288.5,221.06
2016,2,24,17,45,589.5,32.0,1.6,10.0,119.5,205.82,147.66
2016,2,24,18,0,482.0,24.0,1.4,9.0,65.0,136.13,80.91
2016,2,24,18,15,241.0,12.0,1.4,8.5,32.5,46.63,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,204.0,13.0,2.7,6.0,30.0,41.03,0.0
2016,2,25,7,30,408.0,26.0,3.0,7.0,60.0,119.61,70.63
2016,2,25,7,45,520.5,35.5,3.3,8.0,113.0,187.44,136.12
2016,2,25,8,0,633.0,45.0,3.6,9.0,166.0,268.77,209.1
2016,2,25,8,15,696.5,51.0,3.6,9.5,223.0,340.32,274.8
2016,2,25,8,30,760.0,57.0,3.6,10.0,280.0,418.25,343.94
2016,2,25,8,45,798.5,61.5,3.6,11.0,336.5,487.73,403.28
2016,2,25,9,0,837.0,66.0,3.6,12.0,393.0,559.79,462.08
2016,2,25,9,15,864.0,69.5,3.6,12.5,446.5,625.76,514.61
2016,2,25,9,30,891.0,73.0,3.6,13.0,500.0,687.66,562.25
2016,2,25,9,45,909.0,75.5,3.6,14.0,548.0,746.06,602.64
2016,2,25,10,0,927.0,78.0,3.6,15.0,596.0,803.35,640.63
2016,2,25,10,15,940.5,80.5,3.55,15.5,638.0,855.6,675.02
2016,2,25,10,30,954.0,83.0,3.5,16.0,680.0,905.72,707.24
2016,2,25,10,45,962.5,85.0,3.45,16.5,714.5,948.47,733.74
2016,2,25,11,0,971.0,87.0,3.4,17.0,749.0,988.21,757.82
2016,2,25,11,15,977.0,88.0,3.35,17.0,775.5,1021.23,778.51
2016,2,25,11,30,983.0,89.0,3.3,17.0,802.0,1050.69,796.75
2016,2,25,11,45,985.5,90.5,3.25,17.5,819.5,1073.59,809.06
2016,2,25,12,0,988.0,92.0,3.2,18.0,837.0,1092.51,818.77
2016,2,25,12,15,989.5,92.0,3.2,18.0,846.0,1104.64,826.14
2016,2,25,12,30,991.0,92.0,3.2,18.0,855.0,1112.62,831.0
2016,2,25,12,45,989.0,93.0,3.25,18.0,854.0,1114.01,832.22
2016,2,25,13,0,987.0,94.0,3.3,18.0,853.0,1111.18,830.9
2016,2,25,13,15,984.0,93.5,3.3,18.0,843.5,1101.44,824.76
2016,2,25,13,30,981.0,93.0,3.3,18.0,834.0,1087.6,816.12
2016,2,25,13,45,974.5,92.5,3.35,18.0,815.5,1066.3,803.13
2016,2,25,14,0,968.0,92.0,3.4,18.0,797.0,1041.2,787.7
2016,2,25,14,15,960.5,91.0,3.45,18.0,770.0,1010.94,768.79
2016,2,25,14,30,953.0,90.0,3.5,18.0,743.0,977.25,747.51
2016,2,25,14,45,934.5,91.5,3.55,18.0,706.5,933.53,719.14
2016,2,25,15,0,916.0,93.0,3.6,18.0,670.0,887.51,688.92
2016,2,25,15,15,901.0,90.5,3.65,17.5,628.0,837.81,656.95
2016,2,25,15,30,886.0,88.0,3.7,17.0,586.0,792.23,627.39
2016,2,25,15,45,865.0,85.0,3.8,17.0,538.0,733.5,586.55
2016,2,25,16,0,844.0,82.0,3.9,17.0,490.0,674.02,543.37
2016,2,25,16,15,814.5,78.0,3.75,16.0,437.0,607.73,493.57
2016,2,25,16,30,785.0,74.0,3.6,15.0,384.0,542.29,442.59
2016,2,25,16,45,743.5,69.0,3.45,14.5,328.5,470.83,384.09
2016,2,25,17,0,702.0,64.0,3.3,14.0,273.0,402.33,325.89
2016,2,25,17,15,636.0,57.0,3.15,13.0,217.0,326.96,260.82
2016,2,25,17,30,570.0,50.0,3.0,12.0,161.0,257.06,198.46
2016,2,25,17,45,459.5,39.0,2.9,11.0,110.0,178.21,129.24
2016,2,25,18,0,349.0,28.0,2.8,10.0,59.0,113.12,69.3
2016,2,25,18,15,174.5,14.0,2.9,9.5,29.5,38.39,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,169.5,14.5,1.45,3.5,29.0,37.47,0.0
2016,2,26,7,30,339.0,29.0,1.5,4.0,58.0,110.44,68.69
2016,2,26,7,45,453.0,39.5,1.55,5.0,109.5,175.01,129.24
2016,2,26,8,0,567.0,50.0,1.6,6.0,161.0,253.74,199.27
2016,2,26,8,15,633.5,57.5,1.85,7.0,217.5,324.03,262.93
2016,2,26,8,30,700.0,65.0,2.1,8.0,274.0,401.35,330.64
2016,2,26,8,45,743.0,70.0,2.35,9.0,330.0,469.01,388.5
2016,2,26,9,0,786.0,75.0,2.6,10.0,386.0,541.31,447.87
2016,2,26,9,15,815.0,79.0,2.5,10.5,439.0,606.57,499.16
2016,2,26,9,30,844.0,83.0,2.4,11.0,492.0,672.64,548.98
2016,2,26,9,45,864.0,86.5,2.35,11.5,539.5,732.1,591.21
2016,2,26,10,0,884.0,90.0,2.3,12.0,587.0,790.75,630.62
2016,2,26,10,15,898.5,92.5,2.15,12.5,629.0,836.03,658.6
2016,2,26,10,30,913.0,95.0,2.0,13.0,671.0,885.4,688.73
2016,2,26,10,45,923.0,97.0,1.85,13.5,705.5,928.04,713.26
2016,2,26,11,0,933.0,99.0,1.7,14.0,740.0,967.9,735.23
2016,2,26,11,15,940.0,100.5,1.6,14.0,766.5,1001.38,754.47
2016,2,26,11,30,947.0,102.0,1.5,14.0,793.0,1031.49,771.26
2016,2,26,11,45,952.0,102.5,1.4,14.5,811.0,1054.97,782.11
2016,2,26,12,0,957.0,103.0,1.3,15.0,829.0,1074.7,790.44
2016,2,26,12,15,959.0,103.5,1.25,15.0,838.0,1087.53,796.86
2016,2,26,12,30,961.0,104.0,1.2,15.0,847.0,1096.34,800.92
2016,2,26,12,45,961.5,103.5,1.15,15.5,847.5,1098.43,799.45
2016,2,26,13,0,962.0,103.0,1.1,16.0,848.0,1096.42,795.66
2016,2,26,13,15,959.5,102.5,1.1,16.0,838.5,1087.3,790.24
2016,2,26,13,30,957.0,102.0,1.1,16.0,829.0,1074.15,782.56
2016,2,26,13,45,953.5,100.5,1.15,16.5,811.5,1054.95,770.84
2016,2,26,14,0,950.0,99.0,1.2,17.0,794.0,1031.93,756.82
2016,2,26,14,15,942.5,97.5,1.2,17.0,767.0,1001.45,738.54
2016,2,26,14,30,935.0,96.0,1.2,17.0,740.0,967.61,718.13
2016,2,26,14,45,925.0,94.0,1.3,17.0,705.5,927.84,695.33
2016,2,26,15,0,915.0,92.0,1.4,17.0,671.0,885.26,670.21
2016,2,26,15,15,900.0,89.5,1.4,17.0,629.5,835.54,638.4
2016,2,26,15,30,885.0,87.0,1.4,17.0,588.0,783.92,604.85
2016,2,26,15,45,864.5,84.0,1.45,17.0,540.0,731.5,570.64
2016,2,26,16,0,844.0,81.0,1.5,17.0,492.0,672.33,529.78
2016,2,26,16,15,815.5,77.5,1.35,16.5,439.5,607.19,481.34
2016,2,26,16,30,787.0,74.0,1.2,16.0,387.0,542.78,431.88
2016,2,26,16,45,744.5,69.0,1.1,15.5,331.0,470.67,375.07
2016,2,26,17,0,702.0,64.0,1.0,15.0,275.0,401.65,318.49
2016,2,26,17,15,637.0,57.0,1.05,14.0,219.0,326.58,256.14
2016,2,26,17,30,572.0,50.0,1.1,13.0,163.0,256.97,195.84
2016,2,26,17,45,461.0,39.5,1.15,12.0,112.0,178.45,128.29
2016,2,26,18,0,350.0,29.0,1.2,11.0,61.0,113.69,70.14
2016,2,26,18,15,175.0,14.5,1.25,10.5,30.5,38.7,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,154.0,15.5,2.5,7.5,29.5,36.17,0.0
2016,2,27,7,30,308.0,31.0,2.7,8.0,59.0,105.83,66.6
2016,2,27,7,45,414.0,43.0,2.9,9.0,109.0,167.99,123.36
2016,2,27,8,0,520.0,55.0,3.1,10.0,159.0,243.36,189.95
2016,2,27,8,15,587.0,63.0,3.3,11.0,214.0,311.76,251.28
2016,2,27,8,30,654.0,71.0,3.5,12.0,269.0,387.26,316.9
2016,2,27,8,45,694.0,78.0,3.75,13.5,323.5,454.51,373.28
2016,2,27,9,0,734.0,85.0,4.0,15.0,378.0,524.82,429.8
2016,2,27,9,15,764.5,89.5,4.05,15.5,430.0,587.03,479.26
2016,2,27,9,30,795.0,94.0,4.1,16.0,482.0,652.29,529.4
2016,2,27,9,45,813.5,98.5,4.2,16.5,529.0,709.6,571.82
2016,2,27,10,0,832.0,103.0,4.3,17.0,576.0,766.09,611.28
2016,2,27,10,15,848.0,106.0,4.35,17.5,617.0,817.76,646.34
2016,2,27,10,30,864.0,109.0,4.4,18.0,658.0,867.74,679.67
2016,2,27,10,45,873.0,112.0,4.45,18.5,691.5,909.6,706.8
2016,2,27,11,0,882.0,115.0,4.5,19.0,725.0,948.75,731.81
2016,2,27,11,15,889.5,117.0,4.5,19.0,751.0,982.43,753.9
2016,2,27,11,30,897.0,119.0,4.5,19.0,777.0,1002.82,766.79
2016,2,27,11,45,900.0,120.5,4.55,19.5,794.5,1024.48,779.69
2016,2,27,12,0,903.0,122.0,4.6,20.0,812.0,1042.52,790.16
2016,2,27,12,15,905.5,122.5,4.6,20.0,821.0,1055.24,798.23
2016,2,27,12,30,908.0,123.0,4.6,20.0,830.0,1064.16,803.91
2016,2,27,12,45,906.5,124.0,4.65,20.5,829.5,1065.72,803.71
2016,2,27,13,0,905.0,125.0,4.7,21.0,829.0,1063.41,801.12
2016,2,27,13,15,902.0,124.5,4.65,21.0,819.5,1054.1,794.61
2016,2,27,13,30,899.0,124.0,4.6,21.0,810.0,1041.01,785.77
2016,2,27,13,45,892.0,123.5,4.6,21.0,792.0,1030.97,779.65
2016,2,27,14,0,885.0,123.0,4.6,21.0,774.0,1006.4,763.72
2016,2,27,14,15,876.5,121.5,4.55,21.0,747.5,975.9,743.44
2016,2,27,14,30,868.0,120.0,4.5,21.0,721.0,942.28,721.05
2016,2,27,14,45,855.0,118.0,4.5,21.0,686.5,901.21,693.81
2016,2,27,15,0,842.0,116.0,4.5,21.0,652.0,857.72,664.7
2016,2,27,15,15,825.0,113.0,4.45,20.5,611.0,807.76,631.59
2016,2,27,15,30,808.0,110.0,4.4,20.0,570.0,756.25,596.89
2016,2,27,15,45,783.5,107.0,4.35,20.0,523.0,698.08,555.44
2016,2,27,16,0,759.0,104.0,4.3,20.0,476.0,642.46,513.39
2016,2,27,16,15,727.0,99.0,3.95,19.5,424.5,577.3,463.35
2016,2,27,16,30,695.0,94.0,3.6,19.0,373.0,513.49,413.01
2016,2,27,16,45,650.0,87.0,3.3,18.5,318.5,442.61,355.74
2016,2,27,17,0,605.0,80.0,3.0,18.0,264.0,375.37,299.63
2016,2,27,17,15,537.0,70.5,2.75,17.0,210.0,300.53,236.54
2016,2,27,17,30,469.0,61.0,2.5,16.0,156.0,232.96,177.91
2016,2,27,17,45,362.5,47.5,2.3,15.5,107.0,158.88,114.38
2016,2,27,18,0,256.0,34.0,2.1,15.0,58.0,97.5,60.86
2016,2,27,18,15,128.0,17.0,2.2,14.5,29.0,38.63,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,107.0,18.5,3.9,11.5,29.0,37.04,0.0
2016,2,28,7,30,214.0,37.0,4.2,12.0,58.0,91.64,58.97
2016,2,28,7,45,327.5,51.5,4.5,13.0,106.5,151.58,111.1
2016,2,28,8,0,441.0,66.0,4.8,14.0,155.0,227.8,176.8
2016,2,28,8,15,220.5,58.5,5.2,14.5,103.0,158.13,126.35
2016,2,28,8,30,0.0,51.0,5.6,15.0,51.0,45.01,32.85
2016,2,28,8,45,0.0,54.5,6.05,16.0,54.5,48.11,35.33
2016,2,28,9,0,0.0,58.0,6.5,17.0,58.0,51.23,37.7
2016,2,28,9,15,0.0,93.5,6.55,17.5,93.5,83.34,64.36
2016,2,28,9,30,0.0,129.0,6.6,18.0,129.0,116.71,91.62
2016,2,28,9,45,0.0,142.0,6.7,19.0,142.0,128.79,100.85
2016,2,28,10,0,0.0,155.0,6.8,20.0,155.0,140.93,110.01
2016,2,28,10,15,22.0,214.5,6.7,20.5,229.0,216.56,171.01
2016,2,28,10,30,44.0,274.0,6.6,21.0,303.0,310.18,244.82
2016,2,28,10,45,45.5,288.0,6.5,21.5,319.0,327.56,257.29
2016,2,28,11,0,47.0,302.0,6.4,22.0,335.0,345.03,269.85
2016,2,28,11,15,57.5,322.5,6.2,22.0,364.5,378.12,295.12
2016,2,28,11,30,68.0,343.0,6.0,22.0,394.0,411.73,320.54
2016,2,28,11,45,39.0,287.0,5.85,22.5,316.5,323.27,250.96
2016,2,28,12,0,10.0,231.0,5.7,23.0,239.0,222.99,171.72
2016,2,28,12,15,33.5,295.0,5.5,23.0,321.5,327.17,253.03
2016,2,28,12,30,57.0,359.0,5.3,23.0,404.0,420.93,324.34
2016,2,28,12,45,163.5,371.0,5.1,23.5,499.5,560.36,430.41
2016,2,28,13,0,270.0,383.0,4.9,24.0,595.0,698.94,531.64
2016,2,28,13,15,333.5,362.0,4.7,24.0,620.5,737.45,559.8
2016,2,28,13,30,397.0,341.0,4.5,24.0,646.0,773.33,586.16
2016,2,28,13,45,625.0,237.5,4.35,24.0,705.0,899.07,679.83
2016,2,28,14,0,853.0,134.0,4.2,24.0,764.0,987.78,740.31
2016,2,28,14,15,572.0,229.5,4.1,24.0,646.0,807.29,614.05
2016,2,28,14,30,291.0,325.0,4.0,24.0,528.0,623.28,476.67
2016,2,28,14,45,542.5,228.5,3.9,24.0,584.5,744.42,571.82
2016,2,28,15,0,794.0,132.0,3.8,24.0,641.0,834.04,637.92
2016,2,28,15,15,776.5,128.5,3.7,24.0,600.5,788.95,606.48
2016,2,28,15,30,759.0,125.0,3.6,24.0,560.0,738.12,571.59
2016,2,28,15,45,736.5,120.0,3.5,24.0,513.5,681.02,530.8
2016,2,28,16,0,714.0,115.0,3.4,24.0,467.0,623.69,488.5
2016,2,28,16,15,681.0,109.0,3.05,23.0,416.0,558.9,440.57
2016,2,28,16,30,648.0,103.0,2.7,22.0,365.0,495.67,392.36
2016,2,28,16,45,604.5,95.0,2.35,21.5,312.0,426.94,337.68
2016,2,28,17,0,561.0,87.0,2.0,21.0,259.0,361.77,284.21
2016,2,28,17,15,492.5,76.5,1.95,20.0,206.0,288.21,223.78
2016,2,28,17,30,424.0,66.0,1.9,19.0,153.0,220.11,166.19
2016,2,28,17,45,322.0,51.0,1.85,18.5,105.0,149.36,106.61
2016,2,28,18,0,220.0,36.0,1.8,18.0,57.0,91.56,57.4
2016,2,28,18,15,110.0,18.0,1.85,17.5,28.5,36.95,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,64.0,21.0,1.7,14.5,27.5,31.93,0.0
2016,2,29,7,30,128.0,42.0,1.9,15.0,55.0,74.86,49.49
2016,2,29,7,45,228.0,61.5,2.1,16.0,102.0,130.28,95.58
2016,2,29,8,0,328.0,81.0,2.3,17.0,149.0,203.75,157.04
2016,2,29,8,15,396.5,95.0,2.35,17.5,201.5,266.85,210.93
2016,2,29,8,30,465.0,109.0,2.4,18.0,254.0,337.74,270.14
2016,2,29,8,45,232.5,112.0,2.45,18.5,184.5,240.58,194.08
2016,2,29,9,0,0.0,115.0,2.5,19.0,115.0,104.11,81.01
2016,2,29,9,15,0.0,131.0,2.6,19.5,131.0,118.96,92.93
2016,2,29,9,30,0.0,147.0,2.7,20.0,147.0,133.89,104.54
2016,2,29,9,45,2.5,164.5,2.8,20.5,166.0,152.16,118.76
2016,2,29,10,0,5.0,182.0,2.9,21.0,185.0,170.76,133.08
2016,2,29,10,15,8.5,200.0,2.95,21.5,205.5,190.95,148.54
2016,2,29,10,30,12.0,218.0,3.0,22.0,226.0,211.49,164.12
2016,2,29,10,45,16.0,239.0,3.15,22.5,250.0,235.79,182.52
2016,2,29,11,0,20.0,260.0,3.3,23.0,274.0,260.44,201.0
2016,2,29,11,15,100.5,314.5,3.3,23.0,388.5,408.67,315.88
2016,2,29,11,30,181.0,369.0,3.3,23.0,503.0,564.6,431.65
2016,2,29,11,45,495.5,267.5,3.35,23.5,647.5,799.46,605.72
2016,2,29,12,0,810.0,166.0,3.4,24.0,792.0,1009.48,748.8
2016,2,29,12,15,549.5,274.0,3.45,24.0,700.5,874.81,653.76
2016,2,29,12,30,289.0,382.0,3.5,24.0,609.0,715.87,537.13
2016,2,29,12,45,558.5,271.0,3.55,24.0,710.0,885.8,664.06
2016,2,29,13,0,828.0,160.0,3.6,24.0,811.0,1035.46,766.07
2016,2,29,13,15,555.5,267.0,3.65,24.0,701.5,873.01,653.79
2016,2,29,13,30,283.0,374.0,3.7,24.0,592.0,695.25,523.77
2016,2,29,13,45,308.0,358.5,3.75,24.5,591.5,697.83,527.04
2016,2,29,14,0,333.0,343.0,3.8,25.0,591.0,698.19,527.73
2016,2,29,14,15,283.0,340.0,3.8,24.5,546.0,639.57,486.29
2016,2,29,14,30,233.0,337.0,3.8,24.0,501.0,566.81,434.4
2016,2,29,14,45,464.5,257.0,3.85,24.0,563.0,704.87,541.42
2016,2,29,15,0,696.0,177.0,3.9,24.0,625.0,803.53,616.83
2016,2,29,15,15,676.5,172.0,3.9,24.0,585.0,753.98,581.56
2016,2,29,15,30,657.0,167.0,3.9,24.0,545.0,703.51,545.89
2016,2,29,15,45,627.5,161.5,3.9,24.0,499.0,644.75,503.36
2016,2,29,16,0,598.0,156.0,3.9,24.0,453.0,582.31,457.29
2016,2,29,16,15,561.5,147.5,3.65,23.5,403.0,518.72,409.44
2016,2,29,16,30,525.0,139.0,3.4,23.0,353.0,457.49,362.16
2016,2,29,16,45,478.0,127.0,3.15,22.5,301.0,390.01,308.81
2016,2,29,17,0,431.0,115.0,2.9,22.0,249.0,326.92,257.55
2016,2,29,17,15,364.0,99.5,2.65,21.0,197.5,257.23,200.43
2016,2,29,17,30,297.0,84.0,2.4,20.0,146.0,195.24,148.52
2016,2,29,17,45,215.0,62.5,2.2,19.5,100.0,127.05,91.69
2016,2,29,18,0,133.0,41.0,2.0,19.0,54.0,74.19,47.69
2016,2,29,18,15,66.5,20.5,2.0,18.5,27.0,31.38,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,84.5,20.0,3.5,16.5,29.0,33.85,0.31
2016,3,1,7,30,169.0,40.0,3.7,17.0,58.0,84.56,55.71
2016,3,1,7,45,263.0,57.0,3.95,17.5,104.0,139.36,101.73
2016,3,1,8,0,357.0,74.0,4.2,18.0,150.0,206.08,158.42
2016,3,1,8,15,437.0,80.0,4.4,18.5,199.5,267.01,211.07
2016,3,1,8,30,517.0,86.0,4.6,19.0,249.0,341.26,273.95
2016,3,1,8,45,436.0,120.0,4.8,20.0,275.0,362.72,292.66
2016,3,1,9,0,355.0,154.0,5.0,21.0,301.0,368.54,297.11
2016,3,1,9,15,570.5,126.0,5.1,21.5,396.5,508.56,409.1
2016,3,1,9,30,786.0,98.0,5.2,22.0,492.0,651.88,520.54
2016,3,1,9,45,691.5,133.5,5.3,22.5,504.0,663.89,526.76
2016,3,1,10,0,597.0,169.0,5.4,23.0,516.0,661.39,522.05
2016,3,1,10,15,741.5,135.0,5.5,23.0,596.0,768.62,602.74
2016,3,1,10,30,886.0,101.0,5.6,23.0,676.0,871.3,675.69
2016,3,1,10,45,904.0,100.0,5.75,23.0,712.0,916.67,706.96
2016,3,1,11,0,922.0,99.0,5.9,23.0,748.0,959.82,736.86
2016,3,1,11,15,929.5,100.5,6.0,23.0,774.5,993.36,759.68
2016,3,1,11,30,937.0,102.0,6.1,23.0,801.0,1023.57,780.27
2016,3,1,11,45,945.5,100.5,6.25,23.0,820.0,1047.91,797.2
2016,3,1,12,0,954.0,99.0,6.4,23.0,839.0,1068.59,811.76
2016,3,1,12,15,956.0,99.5,6.45,23.0,848.0,1081.18,820.24
2016,3,1,12,30,958.0,100.0,6.5,23.0,857.0,1089.74,826.15
2016,3,1,12,45,960.5,98.5,6.55,23.0,857.5,1092.48,828.24
2016,3,1,13,0,963.0,97.0,6.6,23.0,858.0,1091.1,827.69
2016,3,1,13,15,961.0,96.5,6.55,23.0,848.5,1082.18,821.48
2016,3,1,13,30,959.0,96.0,6.5,23.0,839.0,1069.22,812.69
2016,3,1,13,45,956.0,94.5,6.5,23.0,821.5,1050.16,800.15
2016,3,1,14,0,953.0,93.0,6.5,23.0,804.0,1027.25,785.05
2016,3,1,14,15,946.0,92.0,6.45,23.0,777.5,997.4,764.89
2016,3,1,14,30,939.0,91.0,6.4,23.0,751.0,964.15,742.39
2016,3,1,14,45,918.0,94.5,6.35,23.0,714.5,920.46,712.44
2016,3,1,15,0,897.0,98.0,6.3,23.0,678.0,874.67,680.86
2016,3,1,15,15,882.5,95.5,6.2,22.5,636.5,825.71,647.83
2016,3,1,15,30,868.0,93.0,6.1,22.0,595.0,780.79,617.41
2016,3,1,15,45,853.0,88.0,6.05,22.0,548.5,724.52,577.11
2016,3,1,16,0,838.0,83.0,6.0,22.0,502.0,667.03,534.21
2016,3,1,16,15,810.5,79.5,5.7,21.5,450.0,602.56,484.19
2016,3,1,16,30,783.0,76.0,5.4,21.0,398.0,538.77,433.35
2016,3,1,16,45,751.0,69.5,5.1,20.5,343.5,470.48,377.49
2016,3,1,17,0,719.0,63.0,4.8,20.0,289.0,404.19,321.42
2016,3,1,17,15,658.5,56.5,4.35,19.0,232.5,329.11,257.18
2016,3,1,17,30,598.0,50.0,3.9,18.0,176.0,261.26,197.35
2016,3,1,17,45,501.5,40.0,3.45,17.0,124.0,185.92,131.93
2016,3,1,18,0,405.0,30.0,3.0,16.0,72.0,122.51,76.51
2016,3,1,18,15,202.5,15.0,2.9,15.5,36.0,47.44,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,199.5,16.5,2.15,8.5,38.0,50.38,9.39
2016,3,2,7,30,399.0,33.0,2.3,9.0,76.0,126.63,83.53
2016,3,2,7,45,494.5,43.5,2.5,10.0,128.5,190.54,140.34
2016,3,2,8,0,590.0,54.0,2.7,11.0,181.0,266.2,207.35
2016,3,2,8,15,650.0,60.5,3.1,12.0,237.5,334.62,268.6
2016,3,2,8,30,710.0,67.0,3.5,13.0,294.0,408.18,332.44
2016,3,2,8,45,744.0,73.0,3.9,14.0,349.0,474.53,388.59
2016,3,2,9,0,778.0,79.0,4.3,15.0,404.0,543.06,444.63
2016,3,2,9,15,805.0,83.0,4.3,15.5,456.0,606.83,495.0
2016,3,2,9,30,832.0,87.0,4.3,16.0,508.0,671.21,544.12
2016,3,2,9,45,844.5,92.5,4.3,16.5,553.5,727.03,584.3
2016,3,2,10,0,857.0,98.0,4.3,17.0,599.0,781.39,621.49
2016,3,2,10,15,870.5,100.5,4.3,17.5,640.0,831.45,654.84
2016,3,2,10,30,884.0,103.0,4.3,18.0,681.0,872.14,681.06
2016,3,2,10,45,887.0,108.5,4.35,18.5,712.5,911.39,706.22
2016,3,2,11,0,890.0,114.0,4.4,19.0,744.0,947.48,729.04
2016,3,2,11,15,896.5,115.5,4.45,19.5,769.5,979.19,748.71
2016,3,2,11,30,903.0,117.0,4.5,20.0,795.0,1007.64,766.1
2016,3,2,11,45,899.5,122.0,4.55,20.5,810.0,1026.66,777.06
2016,3,2,12,0,896.0,127.0,4.6,21.0,825.0,1041.78,785.53
2016,3,2,12,15,897.5,127.5,4.6,21.5,833.5,1053.21,791.15
2016,3,2,12,30,899.0,128.0,4.6,22.0,842.0,1060.84,794.36
2016,3,2,12,45,887.0,134.5,4.7,22.5,838.5,1069.25,799.25
2016,3,2,13,0,875.0,141.0,4.8,23.0,835.0,1062.15,793.88
2016,3,2,13,15,871.0,140.5,4.8,23.0,825.0,1051.58,787.09
2016,3,2,13,30,867.0,140.0,4.8,23.0,815.0,1037.25,777.93
2016,3,2,13,45,851.5,143.5,4.85,23.5,794.5,1012.37,760.67
2016,3,2,14,0,836.0,147.0,4.9,24.0,774.0,984.28,741.36
2016,3,2,14,15,826.5,145.0,4.95,24.0,747.0,953.03,721.38
2016,3,2,14,30,817.0,143.0,5.0,24.0,720.0,918.86,699.3
2016,3,2,14,45,812.0,136.0,5.05,24.0,687.0,880.64,674.26
2016,3,2,15,0,807.0,129.0,5.1,24.0,654.0,839.65,647.06
2016,3,2,15,15,789.5,126.0,5.05,24.0,613.5,790.24,613.04
2016,3,2,15,30,772.0,123.0,5.0,24.0,573.0,742.94,580.27
2016,3,2,15,45,452.0,174.0,5.0,24.0,432.5,525.53,414.96
2016,3,2,16,0,132.0,225.0,5.0,24.0,292.0,320.72,252.65
2016,3,2,16,15,386.5,167.0,4.8,23.5,333.0,429.28,341.96
2016,3,2,16,30,641.0,109.0,4.6,23.0,374.0,494.66,393.74
2016,3,2,16,45,591.5,102.0,4.4,22.5,320.0,424.19,336.93
2016,3,2,17,0,542.0,95.0,4.2,22.0,266.0,357.93,282.46
2016,3,2,17,15,475.5,84.0,4.0,21.0,213.0,283.12,220.48
2016,3,2,17,30,409.0,73.0,3.8,20.0,160.0,219.34,166.09
2016,3,2,17,45,307.5,57.0,3.65,19.5,111.5,148.94,106.88
2016,3,2,18,0,206.0,41.0,3.5,19.0,63.0,91.43,59.06
2016,3,2,18,15,103.0,20.5,3.65,19.0,31.5,38.08,0.66
2016,3,2,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
