Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,100.0,23.0,3.25,16.5,34.0,41.79,11.87
2016,3,3,7,30,200.0,46.0,3.5,17.0,68.0,96.8,65.09
2016,3,3,7,45,352.0,55.5,3.8,17.5,122.0,161.73,117.72
2016,3,3,8,0,504.0,65.0,4.1,18.0,176.0,248.64,190.32
2016,3,3,8,15,570.5,73.0,4.35,18.5,232.0,316.39,249.46
2016,3,3,8,30,637.0,81.0,4.6,19.0,288.0,391.16,313.15
2016,3,3,8,45,713.0,79.0,4.9,20.0,348.5,466.54,375.35
2016,3,3,9,0,789.0,77.0,5.2,21.0,409.0,547.49,440.21
2016,3,3,9,15,817.5,80.5,5.55,21.5,462.5,612.21,491.57
2016,3,3,9,30,846.0,84.0,5.9,22.0,516.0,677.65,542.21
2016,3,3,9,45,873.5,84.0,6.3,22.5,565.5,733.59,583.55
2016,3,3,10,0,901.0,84.0,6.7,23.0,615.0,793.89,626.74
2016,3,3,10,15,915.5,86.0,6.8,23.0,657.0,845.31,663.14
2016,3,3,10,30,930.0,88.0,6.9,23.0,699.0,894.73,697.84
2016,3,3,10,45,942.0,89.0,7.0,23.5,734.5,938.5,726.84
2016,3,3,11,0,954.0,90.0,7.1,24.0,770.0,979.52,753.67
2016,3,3,11,15,961.5,91.0,7.05,24.0,797.0,1013.3,776.02
2016,3,3,11,30,969.0,92.0,7.0,24.0,824.0,1043.62,795.93
2016,3,3,11,45,976.0,91.5,7.0,24.5,843.0,1068.1,810.45
2016,3,3,12,0,983.0,91.0,7.0,25.0,862.0,1088.76,822.37
2016,3,3,12,15,985.5,91.0,6.9,25.0,871.0,1101.49,829.98
2016,3,3,12,30,988.0,91.0,6.8,25.0,880.0,1110.07,834.9
2016,3,3,12,45,991.5,89.5,6.75,25.0,881.0,1113.75,836.96
2016,3,3,13,0,995.0,88.0,6.7,25.0,882.0,1113.17,836.32
2016,3,3,13,15,993.0,87.5,6.6,25.0,872.5,1103.9,829.61
2016,3,3,13,30,991.0,87.0,6.5,25.0,863.0,1090.45,820.26
2016,3,3,13,45,990.0,85.0,6.45,25.0,845.5,1072.15,808.09
2016,3,3,14,0,989.0,83.0,6.4,25.0,828.0,1049.77,793.28
2016,3,3,14,15,982.5,82.0,6.3,25.0,801.0,1019.41,772.76
2016,3,3,14,30,976.0,81.0,6.2,25.0,774.0,985.47,749.84
2016,3,3,14,45,962.0,82.0,6.1,25.0,738.5,943.85,721.57
2016,3,3,15,0,948.0,83.0,6.0,25.0,703.0,899.56,691.34
2016,3,3,15,15,935.0,81.0,5.85,24.5,661.0,850.27,658.48
2016,3,3,15,30,922.0,79.0,5.7,24.0,619.0,798.83,623.71
2016,3,3,15,45,905.0,76.0,5.55,24.0,570.5,741.52,583.01
2016,3,3,16,0,888.0,73.0,5.4,24.0,522.0,683.01,540.38
2016,3,3,16,15,863.0,70.0,5.0,23.0,469.0,618.71,491.8
2016,3,3,16,30,838.0,67.0,4.6,22.0,416.0,557.86,444.25
2016,3,3,16,45,801.0,62.5,4.25,21.5,359.5,486.22,386.22
2016,3,3,17,0,764.0,58.0,3.9,21.0,303.0,417.05,328.51
2016,3,3,17,15,706.0,52.5,3.5,19.5,245.0,341.48,265.02
2016,3,3,17,30,648.0,47.0,3.1,18.0,187.0,271.73,204.21
2016,3,3,17,45,546.5,39.0,2.75,17.0,133.0,194.15,137.06
2016,3,3,18,0,445.0,31.0,2.4,16.0,79.0,129.93,81.4
2016,3,3,18,15,222.5,15.5,2.4,15.5,39.5,50.21,6.1
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.5,17.0,1.2,9.0,43.5,55.21,19.7
2016,3,4,7,30,449.0,34.0,1.2,10.0,87.0,138.17,91.5
2016,3,4,7,45,550.5,42.5,1.3,11.0,142.5,204.96,149.97
2016,3,4,8,0,652.0,51.0,1.4,12.0,198.0,283.34,218.44
2016,3,4,8,15,709.5,57.0,1.6,13.0,256.5,354.14,280.75
2016,3,4,8,30,767.0,63.0,1.8,14.0,315.0,430.63,345.58
2016,3,4,8,45,803.0,67.5,2.0,15.0,372.0,499.62,402.31
2016,3,4,9,0,839.0,72.0,2.2,16.0,429.0,570.89,458.56
2016,3,4,9,15,864.0,75.5,2.3,16.5,482.5,636.01,508.56
2016,3,4,9,30,889.0,79.0,2.4,17.0,536.0,696.95,553.94
2016,3,4,9,45,904.0,82.5,2.55,18.0,584.0,754.36,592.71
2016,3,4,10,0,919.0,86.0,2.7,19.0,632.0,810.34,629.21
2016,3,4,10,15,931.5,88.0,2.6,19.0,673.5,860.89,661.92
2016,3,4,10,30,944.0,90.0,2.5,19.0,715.0,909.2,692.49
2016,3,4,10,45,949.5,93.5,2.4,19.5,748.5,950.5,716.43
2016,3,4,11,0,955.0,97.0,2.3,20.0,782.0,988.58,737.78
2016,3,4,11,15,961.0,98.0,2.25,20.5,808.0,1020.94,755.6
2016,3,4,11,30,967.0,99.0,2.2,21.0,834.0,1049.76,770.98
2016,3,4,11,45,965.5,102.5,2.2,21.5,850.0,1070.29,781.61
2016,3,4,12,0,964.0,106.0,2.2,22.0,866.0,1086.73,789.77
2016,3,4,12,15,965.5,106.5,2.2,22.0,874.5,1098.76,796.79
2016,3,4,12,30,967.0,107.0,2.2,22.0,883.0,1106.7,801.43
2016,3,4,12,45,965.5,107.5,2.2,22.5,882.0,1107.46,800.2
2016,3,4,13,0,964.0,108.0,2.2,23.0,881.0,1104.07,796.61
2016,3,4,13,15,961.0,107.5,2.2,23.0,871.0,1093.96,790.54
2016,3,4,13,30,958.0,107.0,2.2,23.0,861.0,1079.81,782.13
2016,3,4,13,45,843.0,153.0,2.25,23.0,805.5,1013.42,740.98
2016,3,4,14,0,728.0,199.0,2.3,23.0,750.0,942.4,696.53
2016,3,4,14,15,830.0,150.5,2.35,23.0,759.0,961.05,710.92
2016,3,4,14,30,932.0,102.0,2.4,23.0,768.0,968.58,717.26
2016,3,4,14,45,920.5,100.5,2.45,23.0,733.0,927.61,691.67
2016,3,4,15,0,909.0,99.0,2.5,23.0,698.0,883.95,664.45
2016,3,4,15,15,894.5,96.5,2.5,23.0,655.5,834.34,632.42
2016,3,4,15,30,880.0,94.0,2.5,23.0,613.0,788.63,602.73
2016,3,4,15,45,665.5,138.5,2.5,23.0,512.5,645.29,500.44
2016,3,4,16,0,451.0,183.0,2.5,23.0,412.0,509.04,398.17
2016,3,4,16,15,618.0,124.0,2.2,22.0,403.5,530.68,417.65
2016,3,4,16,30,785.0,65.0,1.9,21.0,395.0,524.73,413.77
2016,3,4,16,45,719.0,70.5,1.65,20.5,340.5,452.4,355.92
2016,3,4,17,0,653.0,76.0,1.4,20.0,286.0,386.51,301.9
2016,3,4,17,15,591.0,68.0,1.45,19.0,231.0,313.06,241.85
2016,3,4,17,30,529.0,60.0,1.5,18.0,176.0,246.17,185.02
2016,3,4,17,45,436.5,47.5,1.55,17.0,125.0,173.76,123.61
2016,3,4,18,0,344.0,35.0,1.6,16.0,74.0,112.85,71.87
2016,3,4,18,15,172.0,17.5,1.65,15.5,37.0,45.15,8.51
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,80.5,22.0,1.15,11.5,31.5,35.71,14.59
2016,3,5,7,30,161.0,44.0,1.2,12.0,63.0,82.13,56.41
2016,3,5,7,45,208.5,65.0,1.3,13.0,104.0,127.33,95.51
2016,3,5,8,0,256.0,86.0,1.4,14.0,145.0,178.45,139.68
2016,3,5,8,15,298.0,102.0,1.45,15.0,188.5,227.75,181.89
2016,3,5,8,30,340.0,118.0,1.5,16.0,232.0,289.58,233.09
2016,3,5,8,45,473.0,113.5,1.6,17.0,301.0,374.8,301.67
2016,3,5,9,0,606.0,109.0,1.7,18.0,370.0,479.25,383.16
2016,3,5,9,15,709.5,102.0,1.7,18.5,443.5,570.47,452.35
2016,3,5,9,30,813.0,95.0,1.7,19.0,517.0,668.14,523.97
2016,3,5,9,45,832.0,98.5,1.7,19.5,564.5,725.58,562.97
2016,3,5,10,0,851.0,102.0,1.7,20.0,612.0,782.14,599.44
2016,3,5,10,15,865.5,105.0,1.8,20.5,653.0,833.3,632.39
2016,3,5,10,30,880.0,108.0,1.9,21.0,694.0,882.58,663.65
2016,3,5,10,45,890.0,110.0,2.0,21.5,728.0,916.44,684.27
2016,3,5,11,0,900.0,112.0,2.1,22.0,762.0,955.08,708.1
2016,3,5,11,15,907.0,113.5,2.25,22.5,787.5,987.42,728.13
2016,3,5,11,30,914.0,115.0,2.4,23.0,813.0,1016.47,746.04
2016,3,5,11,45,917.0,116.5,2.55,23.5,830.5,1038.12,759.18
2016,3,5,12,0,920.0,118.0,2.7,24.0,848.0,1056.05,770.03
2016,3,5,12,15,922.0,118.5,2.8,24.0,856.5,1068.07,778.21
2016,3,5,12,30,924.0,119.0,2.9,24.0,865.0,1076.18,784.07
2016,3,5,12,45,921.5,120.5,3.05,24.5,863.5,1076.86,784.28
2016,3,5,13,0,919.0,122.0,3.2,25.0,862.0,1073.58,782.1
2016,3,5,13,15,916.0,121.5,3.25,25.0,852.5,1063.71,776.45
2016,3,5,13,30,913.0,121.0,3.3,25.0,843.0,1049.99,768.49
2016,3,5,13,45,903.0,122.0,3.4,25.0,823.0,1027.25,755.15
2016,3,5,14,0,893.0,123.0,3.5,25.0,803.0,1001.1,739.61
2016,3,5,14,15,821.5,147.0,3.5,25.0,756.5,948.81,705.85
2016,3,5,14,30,750.0,171.0,3.5,25.0,710.0,892.04,668.88
2016,3,5,14,45,782.0,152.0,3.55,25.0,690.5,874.49,658.75
2016,3,5,15,0,814.0,133.0,3.6,25.0,671.0,847.6,641.91
2016,3,5,15,15,796.5,129.5,3.55,24.5,629.5,797.22,609.33
2016,3,5,15,30,779.0,126.0,3.5,24.0,588.0,748.93,577.88
2016,3,5,15,45,753.5,122.5,3.5,24.0,540.0,690.13,536.32
2016,3,5,16,0,728.0,119.0,3.5,24.0,492.0,631.33,493.3
2016,3,5,16,15,696.0,113.0,3.15,23.0,440.0,566.24,445.26
2016,3,5,16,30,664.0,107.0,2.8,22.0,388.0,502.62,396.86
2016,3,5,16,45,616.5,100.0,2.5,21.5,333.0,431.99,340.93
2016,3,5,17,0,569.0,93.0,2.2,21.0,278.0,365.36,286.56
2016,3,5,17,15,504.0,82.5,2.05,20.0,223.5,292.95,227.05
2016,3,5,17,30,439.0,72.0,1.9,19.0,169.0,225.44,170.05
2016,3,5,17,45,339.0,57.0,1.8,18.0,119.0,154.91,111.11
2016,3,5,18,0,239.0,42.0,1.7,17.0,69.0,97.03,63.25
2016,3,5,18,15,119.5,21.0,1.7,16.5,34.5,40.34,10.06
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,16.5,3.2,13.5,16.5,14.52,4.28
2016,3,6,7,30,0.0,33.0,3.3,14.0,33.0,29.23,18.64
2016,3,6,7,45,0.0,54.0,3.45,14.5,54.0,48.58,35.53
2016,3,6,8,0,0.0,75.0,3.6,15.0,75.0,67.97,52.27
2016,3,6,8,15,2.5,97.0,3.9,15.5,98.0,89.39,70.39
2016,3,6,8,30,5.0,119.0,4.2,16.0,121.0,111.18,88.51
2016,3,6,8,45,273.0,131.0,4.5,16.5,249.5,280.75,229.75
2016,3,6,9,0,541.0,143.0,4.8,17.0,378.0,472.55,385.37
2016,3,6,9,15,369.0,188.5,4.95,17.5,358.0,432.57,351.63
2016,3,6,9,30,197.0,234.0,5.1,18.0,338.0,373.37,301.54
2016,3,6,9,45,98.5,156.0,5.25,18.5,208.0,229.23,184.62
2016,3,6,10,0,0.0,78.0,5.4,19.0,78.0,69.09,51.39
2016,3,6,10,15,0.0,83.5,5.5,19.0,83.5,74.01,55.35
2016,3,6,10,30,0.0,89.0,5.6,19.0,89.0,78.94,59.24
2016,3,6,10,45,0.0,104.5,5.75,19.5,104.5,93.01,70.42
2016,3,6,11,0,0.0,120.0,5.9,20.0,120.0,107.28,81.66
2016,3,6,11,15,0.0,124.0,6.0,20.5,124.0,110.99,84.36
2016,3,6,11,30,0.0,128.0,6.1,21.0,128.0,114.72,87.07
2016,3,6,11,45,0.0,129.5,6.25,21.5,129.5,116.13,87.94
2016,3,6,12,0,0.0,131.0,6.4,22.0,131.0,117.55,88.83
2016,3,6,12,15,0.0,132.5,6.45,22.0,132.5,118.96,89.9
2016,3,6,12,30,0.0,134.0,6.5,22.0,134.0,120.36,90.99
2016,3,6,12,45,0.0,134.0,6.55,22.5,134.0,120.36,90.8
2016,3,6,13,0,0.0,134.0,6.6,23.0,134.0,120.36,90.63
2016,3,6,13,15,78.5,265.0,6.55,23.0,327.5,354.1,276.06
2016,3,6,13,30,157.0,396.0,6.5,23.0,521.0,572.57,442.2
2016,3,6,13,45,155.0,389.0,6.45,23.5,510.5,560.24,431.77
2016,3,6,14,0,153.0,382.0,6.4,24.0,500.0,547.32,421.63
2016,3,6,14,15,77.0,271.0,6.3,24.0,331.0,337.43,262.01
2016,3,6,14,30,1.0,160.0,6.2,24.0,162.0,145.43,110.48
2016,3,6,14,45,5.0,186.0,6.1,24.0,190.0,173.63,133.23
2016,3,6,15,0,9.0,212.0,6.0,24.0,218.0,202.09,155.97
2016,3,6,15,15,128.5,241.5,5.8,23.5,318.5,350.91,276.43
2016,3,6,15,30,248.0,271.0,5.6,23.0,419.0,467.62,369.23
2016,3,6,15,45,467.0,199.0,5.45,23.0,450.0,559.13,443.23
2016,3,6,16,0,686.0,127.0,5.3,23.0,481.0,610.83,485.23
2016,3,6,16,15,661.0,113.5,5.1,22.5,426.5,544.21,434.04
2016,3,6,16,30,636.0,100.0,4.9,22.0,372.0,478.51,382.61
2016,3,6,16,45,570.0,101.0,4.75,22.0,320.0,408.53,325.5
2016,3,6,17,0,504.0,102.0,4.6,22.0,268.0,340.87,269.23
2016,3,6,17,15,444.0,89.5,4.45,21.5,215.5,273.0,212.36
2016,3,6,17,30,384.0,77.0,4.3,21.0,163.0,211.87,160.05
2016,3,6,17,45,290.0,61.0,4.2,20.5,115.0,145.44,104.38
2016,3,6,18,0,196.0,45.0,4.1,20.0,67.0,90.95,59.6
2016,3,6,18,15,98.0,22.5,4.25,19.5,33.5,38.86,11.63
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.44,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.88,0.0
2016,3,7,7,45,0.0,2.0,4.9,17.5,2.0,1.75,0.0
2016,3,7,8,0,0.0,3.0,5.1,18.0,3.0,2.63,0.0
2016,3,7,8,15,0.0,3.5,5.45,18.5,3.5,3.07,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.51,0.0
2016,3,7,8,45,0.0,21.5,6.2,19.5,21.5,18.93,10.27
2016,3,7,9,0,0.0,39.0,6.6,20.0,39.0,34.4,23.11
2016,3,7,9,15,37.5,135.0,6.7,20.0,155.0,151.05,119.91
2016,3,7,9,30,75.0,231.0,6.8,20.0,271.0,276.94,221.8
2016,3,7,9,45,39.0,205.0,6.95,20.5,226.0,226.3,179.54
2016,3,7,10,0,3.0,179.0,7.1,21.0,181.0,165.38,128.97
2016,3,7,10,15,3.5,181.5,7.0,21.0,184.0,168.03,130.83
2016,3,7,10,30,4.0,184.0,6.9,21.0,187.0,170.78,132.74
2016,3,7,10,45,2.5,171.0,6.8,21.0,173.0,157.11,121.5
2016,3,7,11,0,1.0,158.0,6.7,21.0,159.0,143.52,110.39
2016,3,7,11,15,8.5,213.5,6.6,21.0,220.5,203.29,157.99
2016,3,7,11,30,16.0,269.0,6.5,21.0,282.0,264.57,206.11
2016,3,7,11,45,38.5,320.5,6.4,21.5,352.0,355.07,276.27
2016,3,7,12,0,61.0,372.0,6.3,22.0,422.0,433.37,335.64
2016,3,7,12,15,68.0,381.5,6.25,22.0,437.5,451.31,349.04
2016,3,7,12,30,75.0,391.0,6.2,22.0,453.0,469.13,362.49
2016,3,7,12,45,51.5,358.5,6.2,22.0,401.0,410.11,328.47
2016,3,7,13,0,28.0,326.0,6.2,22.0,349.0,351.38,271.67
2016,3,7,13,15,36.0,338.5,6.2,22.0,367.5,372.56,288.35
2016,3,7,13,30,44.0,351.0,6.2,22.0,386.0,393.54,304.72
2016,3,7,13,45,23.5,259.0,6.2,22.0,278.0,275.62,213.75
2016,3,7,14,0,3.0,167.0,6.2,22.0,170.0,153.92,117.88
2016,3,7,14,15,1.5,160.5,6.3,22.0,162.0,146.34,112.06
2016,3,7,14,30,0.0,154.0,6.4,22.0,154.0,138.85,106.22
2016,3,7,14,45,0.0,126.5,6.5,22.0,126.5,113.25,85.96
2016,3,7,15,0,0.0,99.0,6.6,22.0,99.0,87.95,65.8
2016,3,7,15,15,0.0,71.5,6.5,22.0,71.5,63.33,46.03
2016,3,7,15,30,0.0,44.0,6.4,22.0,44.0,38.9,26.23
2016,3,7,15,45,7.5,115.5,6.3,22.0,119.5,108.59,83.36
2016,3,7,16,0,15.0,187.0,6.2,22.0,195.0,181.94,142.94
2016,3,7,16,15,7.5,134.5,5.95,21.5,138.5,126.26,98.31
2016,3,7,16,30,0.0,82.0,5.7,21.0,82.0,72.66,54.69
2016,3,7,16,45,0.0,69.5,5.5,20.5,69.5,61.44,45.69
2016,3,7,17,0,0.0,57.0,5.3,20.0,57.0,50.33,36.62
2016,3,7,17,15,0.0,45.5,5.2,19.5,45.5,40.13,28.16
2016,3,7,17,30,0.0,34.0,5.1,19.0,34.0,29.95,19.56
2016,3,7,17,45,0.0,24.0,5.0,19.0,24.0,21.12,11.94
2016,3,7,18,0,0.0,14.0,4.9,19.0,14.0,12.3,4.31
2016,3,7,18,15,0.0,7.0,4.9,19.0,7.0,6.14,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,18.5,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.91,0.0
2016,3,8,7,15,0.0,5.5,4.45,19.0,5.5,4.82,0.0
2016,3,8,7,30,0.0,10.0,4.5,19.0,10.0,8.77,1.55
2016,3,8,7,45,0.0,16.5,4.6,19.5,16.5,14.5,6.47
2016,3,8,8,0,0.0,23.0,4.7,20.0,23.0,20.23,11.36
2016,3,8,8,15,0.0,30.0,4.8,20.0,30.0,26.41,16.6
2016,3,8,8,30,0.0,37.0,4.9,20.0,37.0,32.61,21.77
2016,3,8,8,45,0.0,44.5,5.05,20.5,44.5,39.26,27.2
2016,3,8,9,0,0.0,52.0,5.2,21.0,52.0,45.92,32.55
2016,3,8,9,15,208.5,127.0,5.3,21.5,238.0,266.24,214.97
2016,3,8,9,30,417.0,202.0,5.4,22.0,424.0,509.17,406.37
2016,3,8,9,45,410.5,225.0,5.5,22.5,459.0,549.99,435.51
2016,3,8,10,0,404.0,248.0,5.6,23.0,494.0,577.41,454.82
2016,3,8,10,15,364.5,277.0,5.45,23.5,510.5,593.91,464.09
2016,3,8,10,30,325.0,306.0,5.3,24.0,527.0,606.16,469.91
2016,3,8,10,45,389.5,300.5,5.2,24.5,578.0,669.49,515.98
2016,3,8,11,0,454.0,295.0,5.1,25.0,629.0,749.73,572.64
2016,3,8,11,15,665.5,207.0,4.9,25.0,715.0,876.39,665.37
2016,3,8,11,30,877.0,119.0,4.7,25.0,801.0,985.21,737.15
2016,3,8,11,45,872.5,125.5,4.55,25.0,816.0,1003.97,747.06
2016,3,8,12,0,868.0,132.0,4.4,25.0,831.0,1018.88,755.5
2016,3,8,12,15,870.5,132.5,4.15,25.0,839.5,1030.7,761.35
2016,3,8,12,30,873.0,133.0,3.9,25.0,848.0,1038.82,764.77
2016,3,8,12,45,868.5,136.0,3.7,25.0,846.5,1050.65,770.99
2016,3,8,13,0,864.0,139.0,3.5,25.0,845.0,1046.91,767.02
2016,3,8,13,15,861.0,138.5,3.3,25.0,835.5,1037.04,759.28
2016,3,8,13,30,858.0,138.0,3.1,25.0,826.0,1023.45,749.26
2016,3,8,13,45,852.0,137.5,2.95,25.0,808.0,1003.27,735.51
2016,3,8,14,0,846.0,137.0,2.8,25.0,790.0,979.66,719.66
2016,3,8,14,15,837.5,135.0,2.7,25.0,763.5,948.8,699.58
2016,3,8,14,30,829.0,133.0,2.6,25.0,737.0,914.95,677.58
2016,3,8,14,45,797.0,140.0,2.55,25.0,699.0,867.29,646.69
2016,3,8,15,0,765.0,147.0,2.5,25.0,661.0,823.15,618.03
2016,3,8,15,15,748.0,143.5,2.45,25.0,620.5,774.54,586.0
2016,3,8,15,30,731.0,140.0,2.4,25.0,580.0,724.67,552.33
2016,3,8,15,45,707.0,135.0,2.4,25.0,533.5,667.24,512.08
2016,3,8,16,0,683.0,130.0,2.4,25.0,487.0,609.84,470.87
2016,3,8,16,15,651.0,123.5,2.2,24.5,436.0,546.36,424.13
2016,3,8,16,30,619.0,117.0,2.0,24.0,385.0,484.47,377.29
2016,3,8,16,45,576.0,108.5,1.85,24.0,331.5,417.02,324.36
2016,3,8,17,0,533.0,100.0,1.7,24.0,278.0,353.19,272.84
2016,3,8,17,15,469.0,89.0,1.6,23.0,224.5,280.12,214.06
2016,3,8,17,30,405.0,78.0,1.5,22.0,171.0,217.83,162.38
2016,3,8,17,45,315.0,62.0,1.45,21.0,122.5,151.35,107.64
2016,3,8,18,0,225.0,46.0,1.4,20.0,74.0,96.26,62.81
2016,3,8,18,15,112.5,23.0,1.55,19.5,37.0,40.89,15.32
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.5,4.2,18.0,2.5,2.19,0.0
2016,3,9,7,30,0.0,5.0,4.2,18.0,5.0,4.38,0.0
2016,3,9,7,45,0.0,8.0,4.25,18.5,8.0,7.02,0.24
2016,3,9,8,0,0.0,11.0,4.3,19.0,11.0,9.66,2.51
2016,3,9,8,15,0.0,14.0,4.3,19.0,14.0,12.3,4.76
2016,3,9,8,30,0.0,17.0,4.3,19.0,17.0,14.95,6.99
2016,3,9,8,45,0.0,30.0,4.35,19.5,30.0,26.43,16.57
2016,3,9,9,0,0.0,43.0,4.4,20.0,43.0,37.94,26.06
2016,3,9,9,15,0.0,47.5,4.35,20.0,47.5,41.95,29.27
2016,3,9,9,30,0.0,52.0,4.3,20.0,52.0,45.96,32.47
2016,3,9,9,45,0.0,38.5,4.25,20.5,38.5,34.01,22.46
2016,3,9,10,0,0.0,25.0,4.2,21.0,25.0,22.08,12.53
2016,3,9,10,15,0.0,35.5,4.0,21.0,35.5,31.39,20.12
2016,3,9,10,30,0.0,46.0,3.8,21.0,46.0,40.72,27.68
2016,3,9,10,45,0.0,40.0,3.65,21.5,40.0,35.42,23.24
2016,3,9,11,0,0.0,34.0,3.5,22.0,34.0,30.11,18.84
2016,3,9,11,15,0.0,56.5,3.55,21.5,56.5,50.11,35.04
2016,3,9,11,30,0.0,79.0,3.6,21.0,79.0,70.16,51.23
2016,3,9,11,45,0.5,112.0,3.65,21.0,112.5,100.53,75.53
2016,3,9,12,0,1.0,145.0,3.7,21.0,146.0,131.49,100.08
2016,3,9,12,15,6.5,197.0,3.85,21.0,203.0,185.84,143.08
2016,3,9,12,30,12.0,249.0,4.0,21.0,260.0,241.27,186.36
2016,3,9,12,45,16.5,276.5,4.15,21.0,291.0,272.62,210.64
2016,3,9,13,0,21.0,304.0,4.3,21.0,322.0,304.19,235.08
2016,3,9,13,15,10.5,195.0,4.3,21.0,204.0,187.94,144.76
2016,3,9,13,30,0.0,86.0,4.3,21.0,86.0,76.43,56.11
2016,3,9,13,45,0.0,107.0,4.3,21.0,107.0,95.45,71.48
2016,3,9,14,0,0.0,128.0,4.3,21.0,128.0,114.68,86.91
2016,3,9,14,15,1.0,144.0,4.2,21.0,145.0,130.4,99.58
2016,3,9,14,30,2.0,160.0,4.1,21.0,162.0,146.21,112.32
2016,3,9,14,45,1.0,139.0,4.1,21.0,140.0,125.68,96.1
2016,3,9,15,0,0.0,118.0,4.1,21.0,118.0,105.37,79.99
2016,3,9,15,15,0.0,108.0,3.95,21.0,108.0,96.18,72.78
2016,3,9,15,30,0.0,98.0,3.8,21.0,98.0,87.02,65.57
2016,3,9,15,45,0.0,95.0,3.65,21.0,95.0,84.3,63.57
2016,3,9,16,0,0.0,92.0,3.5,21.0,92.0,81.61,61.58
2016,3,9,16,15,0.0,56.5,3.3,20.5,56.5,49.92,35.83
2016,3,9,16,30,0.0,21.0,3.1,20.0,21.0,18.5,9.85
2016,3,9,16,45,0.0,18.0,2.9,19.5,18.0,15.84,7.7
2016,3,9,17,0,0.0,15.0,2.7,19.0,15.0,13.19,5.51
2016,3,9,17,15,0.0,12.0,2.6,18.5,12.0,10.54,3.29
2016,3,9,17,30,0.0,9.0,2.5,18.0,9.0,7.9,1.04
2016,3,9,17,45,0.0,6.5,2.4,18.0,6.5,5.7,0.0
2016,3,9,18,0,0.0,4.0,2.3,18.0,4.0,3.5,0.0
2016,3,9,18,15,0.0,2.0,2.55,17.5,2.0,1.75,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.5,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.91,0.0
2016,3,10,7,15,0.0,4.0,4.05,13.0,4.0,3.5,0.0
2016,3,10,7,30,0.0,7.0,4.0,13.0,7.0,6.14,0.0
2016,3,10,7,45,0.0,11.0,4.0,13.5,11.0,9.66,2.62
2016,3,10,8,0,0.0,15.0,4.0,14.0,15.0,13.18,5.69
2016,3,10,8,15,0.0,19.0,4.05,14.5,19.0,16.71,8.72
2016,3,10,8,30,0.0,23.0,4.1,15.0,23.0,20.24,11.7
2016,3,10,8,45,0.0,43.5,4.2,15.5,43.5,38.37,27.05
2016,3,10,9,0,0.0,64.0,4.3,16.0,64.0,56.57,42.22
2016,3,10,9,15,0.0,57.0,4.45,16.0,57.0,50.37,36.85
2016,3,10,9,30,0.0,50.0,4.6,16.0,50.0,44.18,31.53
2016,3,10,9,45,0.0,67.5,4.75,16.5,67.5,59.74,44.31
2016,3,10,10,0,0.0,85.0,4.9,17.0,85.0,75.33,56.97
2016,3,10,10,15,2.0,133.0,5.1,17.0,134.0,120.87,94.22
2016,3,10,10,30,4.0,181.0,5.3,17.0,183.0,167.67,132.01
2016,3,10,10,45,2.0,100.0,5.5,17.0,101.0,90.68,69.16
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,16.82,8.27
2016,3,10,11,15,0.0,20.5,5.8,17.0,20.5,18.15,9.36
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,19.49,10.45
2016,3,10,11,45,0.5,84.0,6.05,17.5,84.5,75.13,56.01
2016,3,10,12,0,1.0,146.0,6.2,18.0,147.0,132.4,102.19
2016,3,10,12,15,3.5,164.5,6.15,18.0,167.5,152.18,118.1
2016,3,10,12,30,6.0,183.0,6.1,18.0,188.0,172.1,134.1
2016,3,10,12,45,3.0,144.0,6.05,18.0,146.5,132.63,102.31
2016,3,10,13,0,0.0,105.0,6.0,18.0,105.0,93.71,70.8
2016,3,10,13,15,4.5,159.0,5.95,18.0,162.5,148.03,114.85
2016,3,10,13,30,9.0,213.0,5.9,18.0,220.0,203.37,159.26
2016,3,10,13,45,12.5,241.0,5.85,18.0,251.0,233.54,183.38
2016,3,10,14,0,16.0,269.0,5.8,18.0,282.0,263.93,207.62
2016,3,10,14,15,9.0,218.5,5.7,18.0,226.0,208.18,163.37
2016,3,10,14,30,2.0,168.0,5.6,18.0,170.0,153.68,119.73
2016,3,10,14,45,1.0,112.5,5.6,18.0,113.5,101.2,77.46
2016,3,10,15,0,0.0,57.0,5.6,18.0,57.0,50.48,36.07
2016,3,10,15,15,0.0,80.0,5.5,17.5,80.0,70.9,53.11
2016,3,10,15,30,0.0,103.0,5.4,17.0,103.0,91.6,70.44
2016,3,10,15,45,0.0,62.0,5.3,17.0,62.0,54.85,40.18
2016,3,10,16,0,0.0,21.0,5.2,17.0,21.0,18.52,9.92
2016,3,10,16,15,0.0,37.5,4.95,16.5,37.5,33.09,22.3
2016,3,10,16,30,0.0,54.0,4.7,16.0,54.0,47.69,34.78
2016,3,10,16,45,0.0,46.5,4.45,16.0,46.5,41.03,29.26
2016,3,10,17,0,0.0,39.0,4.2,16.0,39.0,34.38,23.69
2016,3,10,17,15,0.0,31.5,4.05,16.0,31.5,27.74,18.06
2016,3,10,17,30,0.0,24.0,3.9,16.0,24.0,21.11,12.35
2016,3,10,17,45,0.0,17.0,3.75,16.0,17.0,14.94,6.97
2016,3,10,18,0,0.0,10.0,3.6,16.0,10.0,8.77,1.59
2016,3,10,18,15,0.0,5.0,3.6,15.5,5.0,4.38,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,2.15,14.0,3.5,0.0,0.0
2016,3,11,7,0,0.0,7.0,2.0,14.0,7.0,6.14,0.0
2016,3,11,7,15,0.0,22.5,1.95,14.0,22.5,19.83,10.08
2016,3,11,7,30,0.0,38.0,1.9,14.0,38.0,33.65,22.68
2016,3,11,7,45,0.0,58.5,1.85,14.5,58.5,52.36,38.95
2016,3,11,8,0,0.0,79.0,1.8,15.0,79.0,71.15,55.05
2016,3,11,8,15,0.5,100.5,1.85,15.0,100.5,91.18,71.99
2016,3,11,8,30,1.0,122.0,1.9,15.0,122.0,111.35,88.76
2016,3,11,8,45,0.5,71.5,1.95,15.5,71.5,63.48,48.23
2016,3,11,9,0,0.0,21.0,2.0,16.0,21.0,18.5,10.06
2016,3,11,9,15,0.0,15.5,2.15,16.0,15.5,13.66,5.92
2016,3,11,9,30,0.0,10.0,2.3,16.0,10.0,8.82,1.79
2016,3,11,9,45,0.0,79.5,2.5,16.5,79.5,70.41,53.19
2016,3,11,10,0,0.0,149.0,2.7,17.0,149.0,134.23,105.08
2016,3,11,10,15,0.0,82.5,2.85,17.5,82.5,73.14,54.8
2016,3,11,10,30,0.0,16.0,3.0,18.0,16.0,14.14,6.07
2016,3,11,10,45,0.0,18.0,3.2,18.5,18.0,15.92,7.5
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,17.7,8.92
2016,3,11,11,15,0.0,36.0,3.4,19.0,36.0,31.9,20.54
2016,3,11,11,30,0.0,52.0,3.4,19.0,52.0,46.13,32.12
2016,3,11,11,45,0.0,42.5,3.4,19.5,42.5,37.7,25.15
2016,3,11,12,0,0.0,33.0,3.4,20.0,33.0,29.27,18.22
2016,3,11,12,15,0.0,59.5,3.3,20.0,59.5,52.84,37.34
2016,3,11,12,30,0.0,86.0,3.2,20.0,86.0,76.47,56.36
2016,3,11,12,45,279.0,199.5,3.1,20.0,430.5,518.87,408.02
2016,3,11,13,0,558.0,313.0,3.0,20.0,775.0,922.42,695.03
2016,3,11,13,15,280.5,239.0,2.9,20.0,472.0,560.5,432.78
2016,3,11,13,30,3.0,165.0,2.8,20.0,169.0,152.04,115.97
2016,3,11,13,45,76.0,278.5,2.7,20.5,339.5,345.88,269.3
2016,3,11,14,0,149.0,392.0,2.6,21.0,510.0,550.35,420.8
2016,3,11,14,15,77.5,294.5,2.6,21.0,355.5,360.49,278.51
2016,3,11,14,30,6.0,197.0,2.6,21.0,201.0,184.65,142.03
2016,3,11,14,45,12.0,221.5,2.6,21.0,229.5,213.27,165.27
2016,3,11,15,0,18.0,246.0,2.6,21.0,258.0,241.92,188.03
2016,3,11,15,15,201.0,249.0,2.55,20.5,372.0,413.89,326.23
2016,3,11,15,30,384.0,252.0,2.5,20.0,486.0,558.03,437.67
2016,3,11,15,45,192.0,164.5,2.45,20.0,281.5,311.05,247.55
2016,3,11,16,0,0.0,77.0,2.4,20.0,77.0,68.15,50.55
2016,3,11,16,15,198.0,118.5,2.15,19.5,205.5,245.77,198.43
2016,3,11,16,30,396.0,160.0,1.9,19.0,334.0,396.6,316.85
2016,3,11,16,45,365.5,144.0,1.65,19.0,288.5,340.75,270.8
2016,3,11,17,0,335.0,128.0,1.4,19.0,243.0,280.94,221.92
2016,3,11,17,15,303.5,107.5,1.2,18.5,197.5,227.1,177.24
2016,3,11,17,30,272.0,87.0,1.0,18.0,152.0,176.83,134.48
2016,3,11,17,45,211.0,67.5,0.85,17.5,109.5,123.92,90.07
2016,3,11,18,0,150.0,48.0,0.7,17.0,67.0,78.76,52.69
2016,3,11,18,15,75.0,24.0,0.7,16.5,33.5,34.39,15.38
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,32.5,8.5,1.15,12.5,10.0,7.73,0.0
2016,3,12,7,0,65.0,17.0,1.3,13.0,20.0,22.2,0.0
2016,3,12,7,15,187.5,36.0,1.35,13.5,61.0,69.02,41.82
2016,3,12,7,30,310.0,55.0,1.4,14.0,102.0,127.9,89.24
2016,3,12,7,45,413.0,65.0,1.45,14.5,156.0,187.98,139.84
2016,3,12,8,0,516.0,75.0,1.5,15.0,210.0,263.92,204.25
2016,3,12,8,15,573.0,83.5,1.65,15.5,266.0,329.5,260.62
2016,3,12,8,30,630.0,92.0,1.8,16.0,322.0,400.96,320.27
2016,3,12,8,45,315.0,90.0,2.0,16.5,205.0,267.24,216.6
2016,3,12,9,0,0.0,88.0,2.2,17.0,88.0,78.06,59.72
2016,3,12,9,15,399.0,94.5,2.25,17.5,314.0,367.51,299.75
2016,3,12,9,30,798.0,101.0,2.3,18.0,540.0,666.22,528.47
2016,3,12,9,45,503.5,198.0,2.4,18.5,483.0,589.41,464.13
2016,3,12,10,0,209.0,295.0,2.5,19.0,426.0,463.01,363.05
2016,3,12,10,15,125.5,295.0,2.4,19.0,375.5,403.94,316.36
2016,3,12,10,30,42.0,295.0,2.3,19.0,325.0,324.54,252.98
2016,3,12,10,45,28.5,276.5,2.25,19.5,297.5,294.49,228.94
2016,3,12,11,0,15.0,258.0,2.2,20.0,270.0,251.54,194.74
2016,3,12,11,15,21.0,285.5,2.15,20.0,302.5,284.32,219.95
2016,3,12,11,30,27.0,313.0,2.1,20.0,335.0,333.3,256.88
2016,3,12,11,45,19.5,279.5,2.05,20.5,295.5,277.6,213.54
2016,3,12,12,0,12.0,246.0,2.0,21.0,256.0,237.85,182.54
2016,3,12,12,15,59.5,331.5,2.0,21.0,381.5,386.73,296.67
2016,3,12,12,30,107.0,417.0,2.0,21.0,507.0,526.66,399.02
2016,3,12,12,45,513.5,266.5,2.05,21.5,694.5,829.43,621.52
2016,3,12,13,0,920.0,116.0,2.1,22.0,882.0,1065.14,775.54
2016,3,12,13,15,917.5,115.5,2.1,22.0,872.0,1055.29,766.82
2016,3,12,13,30,915.0,115.0,2.1,22.0,862.0,1041.57,758.59
2016,3,12,13,45,910.0,114.0,2.15,22.0,843.5,1021.07,746.78
2016,3,12,14,0,905.0,113.0,2.2,22.0,825.0,996.96,732.7
2016,3,12,14,15,898.0,111.5,2.15,22.0,798.0,966.97,713.69
2016,3,12,14,30,891.0,110.0,2.1,22.0,771.0,933.75,692.61
2016,3,12,14,45,881.5,107.5,2.1,22.0,736.5,894.25,667.81
2016,3,12,15,0,872.0,105.0,2.1,22.0,702.0,852.07,641.05
2016,3,12,15,15,612.5,183.0,2.1,22.0,590.0,703.32,537.87
2016,3,12,15,30,353.0,261.0,2.1,22.0,478.0,543.13,419.28
2016,3,12,15,45,584.0,176.0,2.1,22.0,502.0,612.3,475.58
2016,3,12,16,0,815.0,91.0,2.1,22.0,526.0,648.68,504.84
2016,3,12,16,15,789.0,87.0,1.95,21.5,474.0,585.38,457.37
2016,3,12,16,30,763.0,83.0,1.8,21.0,422.0,522.71,409.63
2016,3,12,16,45,731.0,77.0,1.7,20.5,367.0,455.96,357.34
2016,3,12,17,0,699.0,71.0,1.6,20.0,312.0,391.8,305.08
2016,3,12,17,15,643.5,64.5,1.5,19.0,255.5,320.15,245.82
2016,3,12,17,30,588.0,58.0,1.4,18.0,199.0,254.27,189.39
2016,3,12,17,45,501.5,48.0,1.3,17.5,146.0,183.17,128.61
2016,3,12,18,0,415.0,38.0,1.2,17.0,93.0,122.7,77.55
2016,3,12,18,15,254.5,24.0,1.3,16.5,52.5,59.71,27.19
2016,3,12,18,30,94.0,10.0,1.4,16.0,12.0,14.61,0.0
2016,3,12,18,45,47.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,70.0,9.0,3.6,12.5,12.0,10.0,0.0
2016,3,13,7,0,140.0,18.0,3.8,13.0,24.0,30.75,0.0
2016,3,13,7,15,287.0,32.5,3.75,13.5,70.0,81.85,48.37
2016,3,13,7,30,434.0,47.0,3.7,14.0,116.0,148.62,102.03
2016,3,13,7,45,539.5,54.5,3.7,15.0,174.5,215.58,159.42
2016,3,13,8,0,645.0,62.0,3.7,16.0,233.0,295.21,227.95
2016,3,13,8,15,699.0,68.0,3.8,17.0,292.5,364.58,288.21
