Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,8,30,753.0,74.0,3.9,18.0,352.0,438.75,350.4
2016,3,13,8,45,799.0,76.0,4.0,19.0,411.5,509.75,408.02
2016,3,13,9,0,845.0,78.0,4.1,20.0,471.0,584.0,465.98
2016,3,13,9,15,868.0,81.0,4.25,20.5,524.5,647.64,514.87
2016,3,13,9,30,891.0,84.0,4.4,21.0,578.0,707.0,559.35
2016,3,13,9,45,909.0,86.0,4.6,22.0,626.5,764.86,598.84
2016,3,13,10,0,927.0,88.0,4.8,23.0,675.0,821.5,636.38
2016,3,13,10,15,938.0,90.0,4.95,23.0,716.0,870.87,670.52
2016,3,13,10,30,949.0,92.0,5.1,23.0,757.0,917.81,702.8
2016,3,13,10,45,956.0,94.0,5.25,23.5,790.5,958.51,729.17
2016,3,13,11,0,963.0,96.0,5.4,24.0,824.0,996.02,753.23
2016,3,13,11,15,968.0,97.0,5.5,24.0,849.0,1027.17,774.05
2016,3,13,11,30,973.0,98.0,5.6,24.0,874.0,1054.65,792.48
2016,3,13,11,45,975.0,99.5,5.75,24.5,890.5,1075.92,805.56
2016,3,13,12,0,977.0,101.0,5.9,25.0,907.0,1093.16,816.04
2016,3,13,12,15,977.5,101.0,5.95,25.0,914.0,1103.15,822.67
2016,3,13,12,30,978.0,101.0,6.0,25.0,921.0,1108.96,826.69
2016,3,13,12,45,975.0,102.0,6.05,25.5,918.5,1108.11,824.75
2016,3,13,13,0,972.0,103.0,6.1,26.0,916.0,1103.07,820.19
2016,3,13,13,15,968.5,102.5,6.05,26.0,905.0,1091.75,812.51
2016,3,13,13,30,965.0,102.0,6.0,26.0,894.0,1076.35,802.29
2016,3,13,13,45,956.5,102.5,6.0,26.5,873.0,1053.2,785.71
2016,3,13,14,0,948.0,103.0,6.0,27.0,852.0,1026.37,766.81
2016,3,13,14,15,940.5,102.0,5.85,26.5,824.0,995.34,747.25
2016,3,13,14,30,933.0,101.0,5.7,26.0,796.0,960.95,725.38
2016,3,13,14,45,920.5,100.0,5.55,26.0,759.5,919.05,696.79
2016,3,13,15,0,908.0,99.0,5.4,26.0,723.0,874.53,666.36
2016,3,13,15,15,894.0,96.5,5.05,26.0,680.5,824.87,631.1
2016,3,13,15,30,880.0,94.0,4.7,26.0,638.0,773.27,594.37
2016,3,13,15,45,859.5,91.5,4.4,26.0,589.0,720.16,556.79
2016,3,13,16,0,839.0,89.0,4.1,26.0,540.0,660.96,512.86
2016,3,13,16,15,813.0,85.5,3.6,25.0,486.5,596.96,465.47
2016,3,13,16,30,787.0,82.0,3.1,24.0,433.0,533.54,416.99
2016,3,13,16,45,747.5,77.5,2.7,23.5,376.0,463.31,361.23
2016,3,13,17,0,708.0,73.0,2.3,23.0,319.0,396.49,306.43
2016,3,13,17,15,651.0,66.0,2.15,22.0,261.5,323.23,246.14
2016,3,13,17,30,594.0,59.0,2.0,21.0,204.0,255.92,188.88
2016,3,13,17,45,500.0,49.5,1.9,20.0,149.5,183.18,127.69
2016,3,13,18,0,406.0,40.0,1.8,19.0,95.0,122.0,76.91
2016,3,13,18,15,242.0,25.5,1.75,18.5,53.5,59.2,27.8
2016,3,13,18,30,78.0,11.0,1.7,18.0,12.0,14.43,0.0
2016,3,13,18,45,39.0,5.5,1.7,17.5,6.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,0.0,14.5,3.2,13.0,14.5,13.19,0.0
2016,3,14,7,0,0.0,29.0,3.4,14.0,29.0,25.91,1.34
2016,3,14,7,15,258.0,36.0,3.5,15.0,77.5,79.42,47.75
2016,3,14,7,30,516.0,43.0,3.6,16.0,126.0,162.61,109.83
2016,3,14,7,45,596.5,50.5,3.75,17.0,183.5,227.65,166.59
2016,3,14,8,0,677.0,58.0,3.9,18.0,241.0,302.02,231.29
2016,3,14,8,15,726.5,63.5,3.75,18.5,300.0,370.94,291.34
2016,3,14,8,30,776.0,69.0,3.6,19.0,359.0,444.52,353.1
2016,3,14,8,45,808.0,73.5,3.45,20.0,416.5,512.08,407.21
2016,3,14,9,0,840.0,78.0,3.3,21.0,474.0,581.41,460.19
2016,3,14,9,15,863.5,81.5,3.35,22.0,527.5,645.62,507.67
2016,3,14,9,30,887.0,85.0,3.4,23.0,581.0,705.64,550.44
2016,3,14,9,45,902.5,88.0,3.45,24.0,629.0,762.54,587.66
2016,3,14,10,0,918.0,91.0,3.5,25.0,677.0,818.01,622.62
2016,3,14,10,15,930.5,93.0,3.75,25.5,718.5,868.19,655.51
2016,3,14,10,30,943.0,95.0,4.0,26.0,760.0,916.07,686.52
2016,3,14,10,45,951.0,97.5,4.3,27.0,794.0,957.94,712.06
2016,3,14,11,0,959.0,100.0,4.6,28.0,828.0,996.69,735.24
2016,3,14,11,15,965.5,101.0,4.6,28.5,854.5,1029.07,753.99
2016,3,14,11,30,972.0,102.0,4.6,29.0,881.0,1057.87,770.29
2016,3,14,11,45,975.5,103.0,4.6,29.5,898.0,1079.97,782.2
2016,3,14,12,0,979.0,104.0,4.6,30.0,915.0,1098.09,791.63
2016,3,14,12,15,980.5,104.0,4.6,30.0,923.0,1109.03,798.15
2016,3,14,12,30,982.0,104.0,4.6,30.0,931.0,1115.8,802.2
2016,3,14,12,45,981.0,104.5,4.65,30.0,929.5,1116.35,802.78
2016,3,14,13,0,980.0,105.0,4.7,30.0,928.0,1112.68,800.86
2016,3,14,13,15,977.0,104.5,4.7,30.0,917.0,1101.72,794.14
2016,3,14,13,30,974.0,104.0,4.7,30.0,906.0,1086.65,784.96
2016,3,14,13,45,968.0,103.5,4.7,30.0,886.0,1064.62,771.43
2016,3,14,14,0,962.0,103.0,4.7,30.0,866.0,1038.79,755.53
2016,3,14,14,15,954.0,102.0,4.55,29.5,837.5,1006.88,736.27
2016,3,14,14,30,946.0,101.0,4.4,29.0,809.0,971.6,714.82
2016,3,14,14,45,929.5,101.5,4.3,29.0,771.0,927.36,686.14
2016,3,14,15,0,913.0,102.0,4.2,29.0,733.0,880.74,655.73
2016,3,14,15,15,898.5,99.5,3.95,28.5,689.5,830.43,623.15
2016,3,14,15,30,884.0,97.0,3.7,28.0,646.0,783.62,592.67
2016,3,14,15,45,863.0,94.5,3.5,28.0,596.0,724.54,552.23
2016,3,14,16,0,842.0,92.0,3.3,28.0,546.0,664.78,508.77
2016,3,14,16,15,815.0,88.0,3.05,27.0,492.0,599.44,461.77
2016,3,14,16,30,788.0,84.0,2.8,26.0,438.0,534.79,413.62
2016,3,14,16,45,750.0,79.0,2.6,25.5,381.0,464.71,359.03
2016,3,14,17,0,712.0,74.0,2.4,25.0,324.0,397.86,305.05
2016,3,14,17,15,655.0,67.5,2.35,24.0,266.0,324.94,245.57
2016,3,14,17,30,598.0,61.0,2.3,23.0,208.0,257.93,189.0
2016,3,14,17,45,507.0,51.0,2.25,22.0,153.0,185.29,128.21
2016,3,14,18,0,416.0,41.0,2.2,21.0,98.0,123.83,77.46
2016,3,14,18,15,256.0,26.0,2.25,20.5,56.0,60.91,28.91
2016,3,14,18,30,96.0,11.0,2.3,20.0,14.0,15.26,0.0
2016,3,14,18,45,48.0,5.5,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,75.5,10.5,3.75,15.5,14.5,11.52,0.0
2016,3,15,7,0,151.0,21.0,3.9,16.0,29.0,34.99,5.98
2016,3,15,7,15,286.5,36.0,3.9,16.5,75.5,85.15,51.19
2016,3,15,7,30,422.0,51.0,3.9,17.0,122.0,150.12,102.94
2016,3,15,7,45,519.0,59.0,3.95,18.0,179.0,214.66,157.81
2016,3,15,8,0,616.0,67.0,4.0,19.0,236.0,290.81,222.71
2016,3,15,8,15,667.5,73.5,3.9,20.0,294.0,358.05,280.24
2016,3,15,8,30,719.0,80.0,3.8,21.0,352.0,430.34,339.82
2016,3,15,8,45,759.5,83.5,3.75,22.0,409.5,497.57,393.42
2016,3,15,9,0,800.0,87.0,3.7,23.0,467.0,568.19,447.44
2016,3,15,9,15,824.0,90.5,3.7,24.0,519.5,630.68,493.39
2016,3,15,9,30,848.0,94.0,3.7,25.0,572.0,693.35,537.73
2016,3,15,9,45,868.0,96.5,3.7,26.0,620.0,751.81,576.41
2016,3,15,10,0,888.0,99.0,3.7,27.0,668.0,803.57,608.53
2016,3,15,10,15,900.5,101.0,3.75,27.5,709.0,852.48,639.51
2016,3,15,10,30,913.0,103.0,3.8,28.0,750.0,899.18,668.57
2016,3,15,10,45,922.5,104.5,3.9,28.5,784.0,940.21,693.75
2016,3,15,11,0,932.0,106.0,4.0,29.0,818.0,978.33,716.82
2016,3,15,11,15,938.0,107.5,4.05,29.0,843.5,1010.0,736.71
2016,3,15,11,30,944.0,109.0,4.1,29.0,869.0,1038.16,754.35
2016,3,15,11,45,939.0,114.5,4.2,29.0,883.5,1056.12,765.78
2016,3,15,12,0,934.0,120.0,4.3,29.0,898.0,1069.94,774.72
2016,3,15,12,15,935.0,120.5,4.35,29.0,905.0,1080.4,781.35
2016,3,15,12,30,936.0,121.0,4.4,29.0,912.0,1086.87,785.57
2016,3,15,12,45,936.5,120.0,4.5,29.5,911.0,1087.22,784.77
2016,3,15,13,0,937.0,119.0,4.6,30.0,910.0,1083.53,781.55
2016,3,15,13,15,933.5,118.5,4.55,29.5,899.0,1072.32,775.88
2016,3,15,13,30,930.0,118.0,4.5,29.0,888.0,1057.2,767.83
2016,3,15,13,45,927.0,115.5,4.5,29.0,868.5,1036.61,755.09
2016,3,15,14,0,924.0,113.0,4.5,29.0,849.0,1012.27,739.99
2016,3,15,14,15,916.5,111.5,4.4,29.0,821.5,981.16,719.94
2016,3,15,14,30,909.0,110.0,4.3,29.0,794.0,946.78,697.78
2016,3,15,14,45,788.5,152.0,4.2,29.0,725.5,864.98,643.45
2016,3,15,15,0,668.0,194.0,4.1,29.0,657.0,783.47,587.84
2016,3,15,15,15,601.5,200.5,3.85,28.5,599.0,708.48,535.6
2016,3,15,15,30,535.0,207.0,3.6,28.0,541.0,632.73,481.85
2016,3,15,15,45,418.0,219.0,3.35,28.0,467.5,535.62,409.83
2016,3,15,16,0,301.0,231.0,3.1,28.0,394.0,438.95,337.12
2016,3,15,16,15,382.0,191.0,2.8,27.0,377.0,429.8,332.74
2016,3,15,16,30,463.0,151.0,2.5,26.0,360.0,420.23,326.35
2016,3,15,16,45,433.0,137.5,2.25,25.5,313.0,363.53,282.0
2016,3,15,17,0,403.0,124.0,2.0,25.0,266.0,309.48,238.77
2016,3,15,17,15,372.0,105.0,2.0,24.0,218.5,252.54,192.84
2016,3,15,17,30,341.0,86.0,2.0,23.0,171.0,199.0,148.24
2016,3,15,17,45,285.5,67.5,2.0,22.0,126.0,143.54,102.07
2016,3,15,18,0,230.0,49.0,2.0,21.0,81.0,95.11,62.05
2016,3,15,18,15,115.0,30.5,2.15,20.5,46.5,44.87,23.06
2016,3,15,18,30,0.0,12.0,2.3,20.0,12.0,10.91,0.0
2016,3,15,18,45,0.0,6.0,2.45,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,32.5,11.0,1.85,13.5,12.5,10.86,0.0
2016,3,16,7,0,65.0,22.0,2.0,14.0,25.0,27.31,7.22
2016,3,16,7,15,137.5,42.5,2.15,14.5,61.5,64.58,41.47
2016,3,16,7,30,210.0,63.0,2.3,15.0,98.0,110.25,78.85
2016,3,16,7,45,263.0,80.0,2.45,15.5,141.5,156.2,118.28
2016,3,16,8,0,316.0,97.0,2.6,16.0,185.0,214.19,167.93
2016,3,16,8,15,370.5,112.0,2.9,16.5,237.5,272.64,217.55
2016,3,16,8,30,425.0,127.0,3.2,17.0,290.0,337.15,271.31
2016,3,16,8,45,502.0,130.0,3.55,18.0,350.5,406.92,327.81
2016,3,16,9,0,579.0,133.0,3.9,19.0,411.0,489.12,392.61
2016,3,16,9,15,699.0,118.0,4.1,19.5,490.0,582.45,465.5
2016,3,16,9,30,819.0,103.0,4.3,20.0,569.0,683.36,542.32
2016,3,16,9,45,840.0,105.0,4.55,21.0,616.5,740.7,582.83
2016,3,16,10,0,861.0,107.0,4.8,22.0,664.0,797.23,620.98
2016,3,16,10,15,874.0,109.5,4.7,22.0,704.0,846.63,653.98
2016,3,16,10,30,887.0,112.0,4.6,22.0,744.0,886.57,679.84
2016,3,16,10,45,896.5,113.5,4.5,22.5,777.0,926.66,704.15
2016,3,16,11,0,906.0,115.0,4.4,23.0,810.0,963.93,726.35
2016,3,16,11,15,911.5,116.0,4.2,23.5,835.0,993.84,742.86
2016,3,16,11,30,917.0,117.0,4.0,24.0,860.0,1020.32,756.86
2016,3,16,11,45,917.5,119.5,3.8,24.5,875.0,1039.9,766.11
2016,3,16,12,0,918.0,122.0,3.6,25.0,890.0,1055.63,772.77
2016,3,16,12,15,919.0,122.5,3.4,25.0,897.0,1065.86,777.34
2016,3,16,12,30,920.0,123.0,3.2,25.0,904.0,1072.16,779.41
2016,3,16,12,45,915.5,125.0,3.05,25.0,901.5,1070.51,776.89
2016,3,16,13,0,911.0,127.0,2.9,25.0,899.0,1064.92,772.02
2016,3,16,13,15,907.5,126.5,2.75,25.0,888.0,1053.84,763.78
2016,3,16,13,30,904.0,126.0,2.6,25.0,877.0,1038.97,753.26
2016,3,16,13,45,894.5,127.0,2.5,25.5,856.5,1016.09,736.81
2016,3,16,14,0,885.0,128.0,2.4,26.0,836.0,989.82,718.41
2016,3,16,14,15,876.5,126.5,2.3,26.0,808.0,958.67,698.39
2016,3,16,14,30,868.0,125.0,2.2,26.0,780.0,933.23,682.15
2016,3,16,14,45,831.5,135.0,2.15,26.0,739.5,883.46,650.35
2016,3,16,15,0,795.0,145.0,2.1,26.0,699.0,832.5,617.66
2016,3,16,15,15,777.5,141.5,2.0,25.5,656.5,786.11,588.46
2016,3,16,15,30,760.0,138.0,1.9,25.0,614.0,734.38,554.75
2016,3,16,15,45,725.5,138.0,1.85,25.0,564.5,673.4,512.0
2016,3,16,16,0,691.0,138.0,1.8,25.0,515.0,613.27,468.91
2016,3,16,16,15,659.0,131.5,1.65,24.5,462.5,549.35,422.48
2016,3,16,16,30,627.0,125.0,1.5,24.0,410.0,487.05,375.88
2016,3,16,16,45,566.0,121.0,1.35,24.0,353.5,414.91,319.85
2016,3,16,17,0,505.0,117.0,1.2,24.0,297.0,345.45,264.71
2016,3,16,17,15,445.0,104.5,1.1,23.0,242.5,278.1,211.08
2016,3,16,17,30,385.0,92.0,1.0,22.0,188.0,217.51,161.49
2016,3,16,17,45,287.5,75.0,0.95,21.5,136.5,150.51,107.33
2016,3,16,18,0,190.0,58.0,0.9,21.0,85.0,93.27,62.1
2016,3,16,18,15,105.5,34.0,0.95,20.5,48.0,46.83,25.27
2016,3,16,18,30,21.0,10.0,1.0,20.0,11.0,10.16,0.0
2016,3,16,18,45,10.5,5.0,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,2.0,1.25,17.5,2.0,1.82,0.0
2016,3,17,7,0,0.0,4.0,1.4,18.0,4.0,3.5,0.0
2016,3,17,7,15,0.0,10.0,1.4,18.5,10.0,8.77,1.51
2016,3,17,7,30,0.0,16.0,1.4,19.0,16.0,14.06,6.11
2016,3,17,7,45,0.0,23.0,1.45,19.5,23.0,20.23,11.41
2016,3,17,8,0,0.0,30.0,1.5,20.0,30.0,26.41,16.63
2016,3,17,8,15,0.0,52.0,1.45,20.0,52.0,45.9,32.95
2016,3,17,8,30,0.0,74.0,1.4,20.0,74.0,65.45,49.1
2016,3,17,8,45,6.5,123.0,1.35,20.5,126.5,113.97,88.61
2016,3,17,9,0,13.0,172.0,1.3,21.0,179.0,164.19,128.46
2016,3,17,9,15,6.5,153.5,1.3,21.5,157.0,142.74,110.49
2016,3,17,9,30,0.0,135.0,1.3,22.0,135.0,121.09,92.6
2016,3,17,9,45,15.0,196.5,1.3,22.5,206.5,189.84,146.72
2016,3,17,10,0,30.0,258.0,1.3,23.0,278.0,272.0,209.27
2016,3,17,10,15,70.5,301.5,1.3,23.0,351.5,351.02,268.83
2016,3,17,10,30,111.0,345.0,1.3,23.0,425.0,433.6,329.46
2016,3,17,10,45,83.5,347.0,1.35,23.5,408.5,414.85,313.53
2016,3,17,11,0,56.0,349.0,1.4,24.0,392.0,394.13,296.8
2016,3,17,11,15,56.5,361.0,1.4,24.0,406.0,408.68,307.08
2016,3,17,11,30,57.0,373.0,1.4,24.0,420.0,423.1,317.05
2016,3,17,11,45,65.0,387.5,1.45,24.5,442.0,447.4,333.87
2016,3,17,12,0,73.0,402.0,1.5,25.0,464.0,471.74,350.54
2016,3,17,12,15,43.5,337.0,1.55,25.0,374.0,374.29,279.87
2016,3,17,12,30,14.0,272.0,1.6,25.0,284.0,264.48,198.65
2016,3,17,12,45,185.5,336.0,1.65,25.0,494.0,533.87,400.69
2016,3,17,13,0,357.0,400.0,1.7,25.0,704.0,790.58,577.66
2016,3,17,13,15,328.0,403.0,1.7,25.0,680.0,761.46,555.22
2016,3,17,13,30,299.0,406.0,1.7,25.0,656.0,731.26,534.76
2016,3,17,13,45,558.5,280.5,1.7,25.0,733.5,861.27,629.54
2016,3,17,14,0,818.0,155.0,1.7,25.0,811.0,963.65,697.96
2016,3,17,14,15,690.0,210.5,1.65,25.0,751.5,888.22,648.29
2016,3,17,14,30,562.0,266.0,1.6,25.0,692.0,803.74,590.72
2016,3,17,14,45,410.5,298.0,1.55,25.0,602.0,684.48,507.96
2016,3,17,15,0,259.0,330.0,1.5,25.0,512.0,563.52,421.82
2016,3,17,15,15,255.0,309.5,1.5,24.5,479.5,527.34,398.66
2016,3,17,15,30,251.0,289.0,1.5,24.0,447.0,490.73,374.04
2016,3,17,15,45,349.5,245.0,1.5,24.0,446.5,501.44,384.71
2016,3,17,16,0,448.0,201.0,1.5,24.0,446.0,512.0,394.05
2016,3,17,16,15,547.0,154.0,1.5,24.0,424.0,498.57,385.21
2016,3,17,16,30,646.0,107.0,1.5,24.0,402.0,477.81,369.64
2016,3,17,16,45,588.5,106.5,1.5,24.0,349.0,410.39,317.03
2016,3,17,17,0,531.0,106.0,1.5,24.0,296.0,344.29,264.38
2016,3,17,17,15,487.0,93.0,1.35,23.0,244.5,280.98,213.08
2016,3,17,17,30,443.0,80.0,1.2,22.0,193.0,222.43,164.16
2016,3,17,17,45,358.0,66.0,1.1,21.5,142.0,158.0,111.02
2016,3,17,18,0,273.0,52.0,1.0,21.0,91.0,104.25,67.57
2016,3,17,18,15,136.5,33.0,1.05,20.5,52.5,48.87,25.96
2016,3,17,18,30,0.0,14.0,1.1,20.0,14.0,12.73,0.0
2016,3,17,18,45,0.0,7.0,1.15,19.5,7.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.85,18.5,16.5,13.53,0.0
2016,3,18,7,0,93.0,27.0,0.9,19.0,33.0,34.85,14.23
2016,3,18,7,15,196.0,47.5,1.0,19.0,77.5,80.77,51.64
2016,3,18,7,30,299.0,68.0,1.1,19.0,122.0,137.9,96.89
2016,3,18,7,45,380.0,81.5,1.25,19.5,175.0,195.17,144.46
2016,3,18,8,0,461.0,95.0,1.4,20.0,228.0,262.36,200.4
2016,3,18,8,15,230.5,66.0,1.45,20.0,132.5,167.87,131.04
2016,3,18,8,30,0.0,37.0,1.5,20.0,37.0,32.62,21.67
2016,3,18,8,45,0.0,54.0,1.6,20.5,54.0,47.69,34.13
2016,3,18,9,0,0.0,71.0,1.7,21.0,71.0,62.8,46.35
2016,3,18,9,15,0.0,106.5,1.7,21.0,106.5,94.83,72.25
2016,3,18,9,30,0.0,142.0,1.7,21.0,142.0,127.55,98.3
2016,3,18,9,45,3.0,168.0,1.75,21.5,170.0,153.94,118.8
2016,3,18,10,0,6.0,194.0,1.8,22.0,198.0,180.8,139.38
2016,3,18,10,15,7.0,203.0,1.75,22.5,208.0,190.25,146.08
2016,3,18,10,30,8.0,212.0,1.7,23.0,218.0,199.8,152.86
2016,3,18,10,45,41.5,289.0,1.65,23.5,321.5,316.78,242.05
2016,3,18,11,0,75.0,366.0,1.6,24.0,425.0,428.94,323.72
2016,3,18,11,15,53.0,350.0,1.5,24.0,392.5,393.31,295.9
2016,3,18,11,30,31.0,334.0,1.4,24.0,360.0,356.61,268.05
2016,3,18,11,45,94.0,382.5,1.3,24.5,462.5,470.06,350.95
2016,3,18,12,0,157.0,431.0,1.2,25.0,565.0,602.16,441.93
2016,3,18,12,15,117.0,423.0,1.05,25.0,523.5,555.17,406.18
2016,3,18,12,30,77.0,415.0,0.9,25.0,482.0,490.16,359.46
2016,3,18,12,45,276.5,383.0,0.8,25.5,619.5,691.59,501.15
2016,3,18,13,0,476.0,351.0,0.7,26.0,757.0,872.45,617.3
2016,3,18,13,15,244.5,302.0,0.8,26.0,510.5,569.63,415.49
2016,3,18,13,30,13.0,253.0,0.9,26.0,264.0,244.75,181.42
2016,3,18,13,45,420.5,201.5,1.0,26.0,540.5,641.78,478.98
2016,3,18,14,0,828.0,150.0,1.1,26.0,817.0,966.77,691.23
2016,3,18,14,15,648.5,224.5,1.2,26.0,736.5,862.71,622.88
2016,3,18,14,30,469.0,299.0,1.3,26.0,656.0,752.51,549.23
2016,3,18,14,45,427.5,300.5,1.4,26.0,614.5,700.55,516.25
2016,3,18,15,0,386.0,302.0,1.5,26.0,573.0,638.68,475.21
2016,3,18,15,15,382.0,283.0,1.5,26.0,537.5,599.12,449.02
2016,3,18,15,30,378.0,264.0,1.5,26.0,502.0,558.7,421.55
2016,3,18,15,45,194.5,226.5,1.55,26.0,349.0,362.63,277.8
2016,3,18,16,0,11.0,189.0,1.6,26.0,196.0,179.25,136.46
2016,3,18,16,15,6.5,170.0,1.6,25.5,174.0,158.25,121.16
2016,3,18,16,30,2.0,151.0,1.6,25.0,152.0,137.81,105.64
2016,3,18,16,45,1.0,131.0,1.65,24.5,131.5,118.71,91.0
2016,3,18,17,0,0.0,111.0,1.7,24.0,111.0,99.83,76.25
2016,3,18,17,15,0.0,91.0,2.0,23.0,91.0,81.52,61.79
2016,3,18,17,30,0.0,71.0,2.3,22.0,71.0,63.31,47.0
2016,3,18,17,45,0.0,52.0,2.65,21.5,52.0,46.13,32.62
2016,3,18,18,0,0.0,33.0,3.0,21.0,33.0,29.1,18.18
2016,3,18,18,15,0.0,18.5,3.75,20.0,18.5,16.28,6.81
2016,3,18,18,30,0.0,4.0,4.5,19.0,4.0,3.64,0.0
2016,3,18,18,45,0.0,2.0,5.25,18.5,2.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,9.0,6.8,7.0,9.0,8.19,0.0
2016,3,19,7,0,0.0,18.0,6.8,7.0,18.0,15.85,5.83
2016,3,19,7,15,0.0,40.0,6.85,7.0,40.0,35.57,24.68
2016,3,19,7,30,0.0,62.0,6.9,7.0,62.0,55.53,42.68
2016,3,19,7,45,11.0,85.0,6.95,7.5,88.0,79.68,63.74
2016,3,19,8,0,22.0,108.0,7.0,8.0,114.0,108.5,88.72
2016,3,19,8,15,99.5,136.5,7.0,8.5,175.0,174.33,144.7
2016,3,19,8,30,177.0,165.0,7.0,9.0,236.0,245.35,205.18
2016,3,19,8,45,446.5,141.5,7.05,9.5,353.5,389.26,327.3
2016,3,19,9,0,716.0,118.0,7.1,10.0,471.0,553.7,464.69
2016,3,19,9,15,742.5,123.5,7.05,10.5,523.0,615.91,515.03
2016,3,19,9,30,769.0,129.0,7.0,11.0,575.0,678.77,564.73
2016,3,19,9,45,793.0,130.5,7.0,11.5,623.0,735.78,608.81
2016,3,19,10,0,817.0,132.0,7.0,12.0,671.0,789.46,648.16
2016,3,19,10,15,831.5,135.0,6.95,12.5,711.5,838.84,682.94
2016,3,19,10,30,846.0,138.0,6.9,13.0,752.0,886.34,715.81
2016,3,19,10,45,862.0,137.5,6.85,13.5,787.0,929.32,744.88
2016,3,19,11,0,878.0,137.0,6.8,14.0,822.0,969.9,771.86
2016,3,19,11,15,885.0,138.5,6.75,14.0,847.0,1001.44,793.51
2016,3,19,11,30,892.0,140.0,6.7,14.0,872.0,1029.65,812.73
2016,3,19,11,45,902.0,138.0,6.65,14.5,890.5,1042.41,819.26
2016,3,19,12,0,912.0,136.0,6.6,15.0,909.0,1062.5,831.19
2016,3,19,12,15,914.0,136.0,6.5,15.0,916.5,1072.92,837.53
2016,3,19,12,30,916.0,136.0,6.4,15.0,924.0,1079.45,841.25
2016,3,19,12,45,920.0,133.5,6.35,15.5,924.0,1081.49,840.68
2016,3,19,13,0,924.0,131.0,6.3,16.0,924.0,1079.56,837.47
2016,3,19,13,15,921.5,130.0,6.2,16.0,913.0,1068.65,829.39
2016,3,19,13,30,919.0,129.0,6.1,16.0,902.0,1053.86,818.77
2016,3,19,13,45,918.0,126.0,6.1,16.0,883.5,1034.64,805.84
2016,3,19,14,0,917.0,123.0,6.1,16.0,865.0,1011.62,790.33
2016,3,19,14,15,910.0,121.5,6.05,16.0,837.0,980.9,769.05
2016,3,19,14,30,903.0,120.0,6.0,16.0,809.0,946.92,745.47
2016,3,19,14,45,896.5,116.0,5.95,16.0,774.0,907.69,718.05
2016,3,19,15,0,890.0,112.0,5.9,16.0,739.0,865.53,688.38
2016,3,19,15,15,876.0,109.0,5.8,15.5,696.0,821.91,658.51
2016,3,19,15,30,862.0,106.0,5.7,15.0,653.0,769.58,621.76
2016,3,19,15,45,845.0,102.0,5.65,15.0,604.5,712.51,579.43
2016,3,19,16,0,828.0,98.0,5.6,15.0,556.0,654.47,534.04
2016,3,19,16,15,802.0,94.0,5.45,14.5,502.0,590.4,483.41
2016,3,19,16,30,776.0,90.0,5.3,14.0,448.0,526.95,431.8
2016,3,19,16,45,739.5,84.5,5.15,14.0,391.0,458.34,373.76
2016,3,19,17,0,703.0,79.0,5.0,14.0,334.0,391.75,315.84
2016,3,19,17,15,648.5,72.0,4.6,13.0,276.0,320.07,253.35
2016,3,19,17,30,594.0,65.0,4.2,12.0,218.0,254.05,194.32
2016,3,19,17,45,505.5,55.0,3.8,11.5,162.5,182.98,131.68
2016,3,19,18,0,417.0,45.0,3.4,11.0,107.0,122.78,79.95
2016,3,19,18,15,269.0,30.0,3.25,10.5,63.0,62.6,33.28
2016,3,19,18,30,121.0,15.0,3.1,10.0,19.0,19.24,0.0
2016,3,19,18,45,60.5,7.5,3.0,9.5,9.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,134.5,13.0,3.25,4.5,23.5,15.59,0.0
2016,3,20,7,0,269.0,26.0,3.5,5.0,47.0,52.98,24.76
2016,3,20,7,15,390.0,39.0,3.55,5.5,97.5,104.48,66.45
2016,3,20,7,30,511.0,52.0,3.6,6.0,148.0,171.48,122.95
2016,3,20,7,45,581.0,61.0,3.65,7.0,205.5,235.17,180.55
2016,3,20,8,0,651.0,70.0,3.7,8.0,263.0,307.05,245.04
2016,3,20,8,15,698.0,76.0,3.75,8.5,322.0,374.13,305.23
2016,3,20,8,30,745.0,82.0,3.8,9.0,381.0,445.61,367.3
2016,3,20,8,45,776.5,87.5,3.9,10.0,438.0,511.88,422.56
2016,3,20,9,0,808.0,93.0,4.0,11.0,495.0,580.22,477.38
2016,3,20,9,15,831.5,97.0,3.95,11.5,548.0,643.23,526.64
2016,3,20,9,30,855.0,101.0,3.9,12.0,601.0,706.31,574.32
2016,3,20,9,45,872.5,104.0,3.9,12.5,649.0,763.63,615.4
2016,3,20,10,0,890.0,107.0,3.9,13.0,697.0,819.73,653.72
2016,3,20,10,15,903.0,109.5,3.95,13.0,738.5,863.52,683.96
2016,3,20,10,30,916.0,112.0,4.0,13.0,780.0,910.95,716.66
2016,3,20,10,45,925.5,113.0,4.05,13.5,814.0,951.21,742.6
2016,3,20,11,0,935.0,114.0,4.1,14.0,848.0,988.52,766.28
2016,3,20,11,15,941.5,115.5,4.15,14.0,873.5,1020.35,787.48
2016,3,20,11,30,948.0,117.0,4.2,14.0,899.0,1048.66,806.3
2016,3,20,11,45,953.5,116.5,4.3,14.5,916.0,1070.21,819.33
2016,3,20,12,0,959.0,116.0,4.4,15.0,933.0,1087.92,830.23
2016,3,20,12,15,961.0,116.5,4.45,15.0,941.0,1099.21,837.96
2016,3,20,12,30,963.0,117.0,4.5,15.0,949.0,1106.41,843.13
2016,3,20,12,45,964.5,116.0,4.6,15.5,948.0,1107.39,843.18
2016,3,20,13,0,966.0,115.0,4.7,16.0,947.0,1104.21,840.59
2016,3,20,13,15,963.5,114.5,4.7,16.0,936.0,1093.4,833.55
2016,3,20,13,30,961.0,114.0,4.7,16.0,925.0,1078.53,823.95
2016,3,20,13,45,959.0,112.0,4.7,16.0,906.0,1058.58,811.0
2016,3,20,14,0,957.0,110.0,4.7,16.0,887.0,1034.71,795.46
2016,3,20,14,15,950.0,108.5,4.7,16.0,858.5,1002.94,774.49
2016,3,20,14,30,943.0,107.0,4.7,16.0,830.0,967.75,751.13
2016,3,20,14,45,936.0,104.0,4.7,16.0,794.0,927.75,724.27
2016,3,20,15,0,929.0,101.0,4.7,16.0,758.0,884.73,695.09
2016,3,20,15,15,916.0,98.5,4.6,15.5,715.0,834.72,661.21
2016,3,20,15,30,903.0,96.0,4.5,15.0,672.0,782.63,625.42
2016,3,20,15,45,888.5,92.0,4.45,15.0,623.0,726.14,584.96
2016,3,20,16,0,874.0,88.0,4.4,15.0,574.0,671.97,543.24
2016,3,20,16,15,850.0,84.5,4.2,14.5,519.0,607.33,492.67
2016,3,20,16,30,826.0,81.0,4.0,14.0,464.0,543.01,441.04
2016,3,20,16,45,795.0,75.5,3.8,14.0,406.5,473.88,383.24
2016,3,20,17,0,764.0,70.0,3.6,14.0,349.0,406.65,325.2
2016,3,20,17,15,713.0,64.0,3.1,13.0,290.0,333.87,262.0
2016,3,20,17,30,662.0,58.0,2.6,12.0,231.0,266.07,201.42
2016,3,20,17,45,581.0,49.5,2.1,11.0,173.5,194.25,138.04
2016,3,20,18,0,500.0,41.0,1.6,10.0,116.0,132.27,84.42
2016,3,20,18,15,345.5,28.0,1.6,9.5,69.5,68.2,35.08
2016,3,20,18,30,191.0,15.0,1.6,9.0,23.0,22.52,0.0
2016,3,20,18,45,95.5,7.5,1.6,8.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,171.5,13.5,1.9,3.0,27.5,17.16,0.0
2016,3,21,7,0,343.0,27.0,2.2,4.0,55.0,61.04,29.27
2016,3,21,7,15,464.0,37.5,2.35,5.0,108.0,114.82,72.22
2016,3,21,7,30,585.0,48.0,2.5,6.0,161.0,184.17,130.86
2016,3,21,7,45,653.5,55.0,2.7,7.0,220.5,250.25,190.88
2016,3,21,8,0,722.0,62.0,2.9,8.0,280.0,323.94,257.18
2016,3,21,8,15,765.5,67.5,3.05,8.5,340.0,393.2,319.32
2016,3,21,8,30,809.0,73.0,3.2,9.0,400.0,466.28,382.68
2016,3,21,8,45,838.5,76.5,3.4,10.0,458.0,533.25,438.49
2016,3,21,9,0,868.0,80.0,3.6,11.0,516.0,601.56,493.25
2016,3,21,9,15,889.0,83.5,3.55,11.5,569.5,662.03,540.3
2016,3,21,9,30,910.0,87.0,3.5,12.0,623.0,724.94,587.46
2016,3,21,9,45,925.0,89.5,3.45,13.0,671.0,781.68,625.37
2016,3,21,10,0,940.0,92.0,3.4,14.0,719.0,836.82,660.9
2016,3,21,10,15,951.0,94.0,3.4,14.5,760.5,886.24,693.08
2016,3,21,10,30,962.0,96.0,3.4,15.0,802.0,933.14,723.02
2016,3,21,10,45,969.5,97.5,3.4,15.5,835.5,973.6,748.1
2016,3,21,11,0,977.0,99.0,3.4,16.0,869.0,1010.83,770.73
2016,3,21,11,15,982.5,100.0,3.35,16.0,894.5,1042.18,790.29
2016,3,21,11,30,988.0,101.0,3.3,16.0,920.0,1069.81,807.32
2016,3,21,11,45,990.5,102.0,3.3,16.5,936.5,1090.62,818.73
2016,3,21,12,0,993.0,103.0,3.3,17.0,953.0,1107.34,827.53
2016,3,21,12,15,994.5,103.5,3.3,17.5,960.0,1118.36,832.7
2016,3,21,12,30,996.0,104.0,3.3,18.0,967.0,1125.13,835.27
2016,3,21,12,45,995.0,104.0,3.3,18.5,965.0,1124.57,833.23
2016,3,21,13,0,994.0,104.0,3.3,19.0,963.0,1119.73,828.63
2016,3,21,13,15,991.5,103.5,3.35,19.0,951.5,1108.6,822.19
2016,3,21,13,30,989.0,103.0,3.4,19.0,940.0,1093.3,813.17
2016,3,21,13,45,984.0,102.0,3.45,19.0,919.5,1070.95,799.6
2016,3,21,14,0,979.0,101.0,3.5,19.0,899.0,1044.7,783.52
2016,3,21,14,15,972.0,100.0,3.55,19.0,870.5,1012.84,763.66
2016,3,21,14,30,965.0,99.0,3.6,19.0,842.0,977.49,741.38
2016,3,21,14,45,945.0,102.0,3.65,19.0,802.5,931.91,711.91
2016,3,21,15,0,925.0,105.0,3.7,19.0,763.0,884.13,680.63
2016,3,21,15,15,911.5,103.0,3.7,19.0,719.5,834.37,647.3
2016,3,21,15,30,898.0,101.0,3.7,19.0,676.0,782.59,612.12
2016,3,21,15,45,881.0,97.5,3.75,19.0,626.0,729.51,575.33
2016,3,21,16,0,864.0,94.0,3.8,19.0,576.0,670.24,531.27
2016,3,21,16,15,839.0,90.0,3.65,18.5,521.0,604.94,481.7
2016,3,21,16,30,814.0,86.0,3.5,18.0,466.0,540.1,430.87
2016,3,21,16,45,779.5,80.5,3.4,17.5,408.0,469.94,374.27
2016,3,21,17,0,745.0,75.0,3.3,17.0,350.0,402.1,317.5
2016,3,21,17,15,692.5,68.5,3.0,16.0,290.5,329.42,255.54
2016,3,21,17,30,640.0,62.0,2.7,15.0,231.0,262.04,196.36
2016,3,21,17,45,556.0,53.0,2.45,14.0,174.0,190.47,134.31
2016,3,21,18,0,472.0,44.0,2.2,13.0,117.0,129.16,82.2
2016,3,21,18,15,321.5,30.0,2.35,12.5,70.5,66.64,34.68
2016,3,21,18,30,171.0,16.0,2.5,12.0,24.0,22.14,0.0
2016,3,21,18,45,85.5,8.0,2.65,11.5,12.0,7.28,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,123.0,16.0,4.9,7.5,26.5,18.11,0.0
2016,3,22,7,0,246.0,32.0,5.2,8.0,53.0,55.6,28.92
2016,3,22,7,15,363.0,46.0,5.5,9.0,104.0,107.08,69.34
2016,3,22,7,30,480.0,60.0,5.8,10.0,155.0,172.61,123.9
2016,3,22,7,45,562.0,67.5,6.15,11.0,213.5,236.53,180.63
2016,3,22,8,0,644.0,75.0,6.5,12.0,272.0,310.04,245.89
2016,3,22,8,15,689.5,81.5,6.7,13.0,330.5,376.67,305.16
2016,3,22,8,30,735.0,88.0,6.9,14.0,389.0,447.53,366.26
2016,3,22,8,45,769.0,92.5,7.15,15.0,446.0,513.42,421.66
2016,3,22,9,0,803.0,97.0,7.4,16.0,503.0,581.75,477.23
2016,3,22,9,15,825.0,100.5,7.4,16.5,555.5,642.97,526.06
2016,3,22,9,30,847.0,104.0,7.4,17.0,608.0,704.09,573.43
2016,3,22,9,45,864.0,107.0,7.4,18.0,654.5,760.57,613.98
2016,3,22,10,0,881.0,110.0,7.4,19.0,701.0,815.8,651.57
2016,3,22,10,15,892.5,112.0,7.4,19.5,741.5,857.29,679.57
2016,3,22,10,30,904.0,114.0,7.4,20.0,782.0,902.38,709.96
2016,3,22,10,45,913.0,116.0,7.4,20.5,815.0,942.69,736.53
2016,3,22,11,0,922.0,118.0,7.4,21.0,848.0,980.05,760.75
2016,3,22,11,15,927.5,119.0,7.35,21.0,872.5,1009.91,780.76
2016,3,22,11,30,933.0,120.0,7.3,21.0,897.0,1036.25,798.29
2016,3,22,11,45,933.0,122.5,7.3,21.5,912.0,1055.09,809.23
2016,3,22,12,0,933.0,125.0,7.3,22.0,927.0,1070.0,817.51
2016,3,22,12,15,934.5,125.5,7.25,22.0,933.5,1080.37,824.07
2016,3,22,12,30,936.0,126.0,7.2,22.0,940.0,1086.76,828.02
2016,3,22,12,45,935.0,125.5,7.15,22.5,938.0,1085.57,825.22
2016,3,22,13,0,934.0,125.0,7.1,23.0,936.0,1080.36,819.83
2016,3,22,13,15,931.0,124.5,7.05,23.0,924.5,1069.16,812.09
2016,3,22,13,30,928.0,124.0,7.0,23.0,913.0,1054.06,801.82
2016,3,22,13,45,923.0,122.5,6.95,23.5,893.0,1032.16,785.37
2016,3,22,14,0,918.0,121.0,6.9,24.0,873.0,1006.61,766.56
2016,3,22,14,15,910.0,119.5,6.8,24.0,844.0,974.77,744.72
2016,3,22,14,30,902.0,118.0,6.7,24.0,815.0,939.73,720.67
2016,3,22,14,45,896.5,113.0,6.65,24.0,779.5,900.2,693.64
2016,3,22,15,0,891.0,108.0,6.6,24.0,744.0,857.68,664.36
2016,3,22,15,15,876.5,105.5,6.5,23.5,700.5,807.93,630.72
2016,3,22,15,30,862.0,103.0,6.4,23.0,657.0,761.51,599.16
2016,3,22,15,45,841.5,100.5,6.35,23.0,607.5,703.58,556.92
2016,3,22,16,0,821.0,98.0,6.3,23.0,558.0,645.03,512.07
2016,3,22,16,15,794.5,93.5,6.15,22.5,504.0,580.53,462.31
2016,3,22,16,30,768.0,89.0,6.0,22.0,450.0,516.77,411.68
2016,3,22,16,45,728.5,84.5,5.85,22.0,392.5,448.15,355.01
2016,3,22,17,0,689.0,80.0,5.7,22.0,335.0,382.12,299.02
2016,3,22,17,15,635.0,73.0,5.5,21.0,277.5,311.73,239.42
2016,3,22,17,30,581.0,66.0,5.3,20.0,220.0,246.97,183.18
2016,3,22,17,45,491.0,56.5,5.15,19.5,165.0,177.35,123.69
2016,3,22,18,0,401.0,47.0,5.0,19.0,110.0,118.8,75.11
2016,3,22,18,15,262.5,32.0,5.0,18.5,66.5,61.47,32.38
2016,3,22,18,30,124.0,17.0,5.0,18.0,23.0,20.16,0.0
2016,3,22,18,45,62.0,8.5,5.0,18.0,11.5,7.73,0.0
2016,3,22,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.5,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,67.0,18.5,5.5,16.5,24.5,18.03,0.0
2016,3,23,7,0,134.0,37.0,5.6,17.0,49.0,48.28,26.9
2016,3,23,7,15,236.0,56.0,5.8,17.0,96.5,94.73,62.65
2016,3,23,7,30,338.0,75.0,6.0,17.0,144.0,153.12,109.96
2016,3,23,7,45,169.0,82.0,6.25,17.5,116.5,130.51,99.55
2016,3,23,8,0,0.0,89.0,6.5,18.0,89.0,79.42,61.38
2016,3,23,8,15,24.0,127.5,6.65,18.5,137.0,128.42,101.82
2016,3,23,8,30,48.0,166.0,6.8,19.0,185.0,178.57,142.78
2016,3,23,8,45,109.0,196.5,7.0,20.0,249.5,250.31,200.68
2016,3,23,9,0,170.0,227.0,7.2,21.0,314.0,323.03,258.56
2016,3,23,9,15,205.5,249.0,7.1,21.5,364.5,377.33,301.1
