Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,9,30,241.0,271.0,7.0,22.0,415.0,434.88,345.5
2016,3,23,9,45,232.5,295.5,6.95,22.5,443.0,465.61,367.65
2016,3,23,10,0,224.0,320.0,6.9,23.0,471.0,495.0,388.4
2016,3,23,10,15,220.0,341.0,6.8,23.5,496.5,523.17,407.96
2016,3,23,10,30,216.0,362.0,6.7,24.0,522.0,550.38,426.5
2016,3,23,10,45,542.0,246.5,6.6,24.5,671.5,755.86,585.35
2016,3,23,11,0,868.0,131.0,6.5,25.0,821.0,952.63,725.91
2016,3,23,11,15,874.5,132.0,6.3,25.0,845.5,972.77,737.08
2016,3,23,11,30,881.0,133.0,6.1,25.0,870.0,998.85,753.13
2016,3,23,11,45,889.0,132.0,5.95,25.5,887.0,1020.95,765.08
2016,3,23,12,0,897.0,131.0,5.8,26.0,904.0,1039.55,774.57
2016,3,23,12,15,899.0,131.5,5.65,26.0,911.5,1050.01,780.13
2016,3,23,12,30,901.0,132.0,5.5,26.0,919.0,1056.65,783.24
2016,3,23,12,45,903.0,130.5,5.35,26.5,918.0,1057.38,780.91
2016,3,23,13,0,905.0,129.0,5.2,27.0,917.0,1054.22,776.14
2016,3,23,13,15,902.5,128.0,5.05,27.0,906.5,1043.17,767.88
2016,3,23,13,30,900.0,127.0,4.9,27.0,896.0,1028.34,757.29
2016,3,23,13,45,897.0,125.0,4.8,27.5,876.5,1008.27,742.28
2016,3,23,14,0,894.0,123.0,4.7,28.0,857.0,984.58,725.06
2016,3,23,14,15,886.5,121.5,4.6,27.5,829.5,953.75,706.13
2016,3,23,14,30,879.0,120.0,4.5,27.0,802.0,919.79,685.26
2016,3,23,14,45,859.5,122.0,4.4,27.0,764.0,883.82,661.64
2016,3,23,15,0,840.0,124.0,4.3,27.0,726.0,837.75,630.96
2016,3,23,15,15,825.5,121.0,4.2,27.0,684.0,788.7,598.03
2016,3,23,15,30,811.0,118.0,4.1,27.0,642.0,737.99,563.62
2016,3,23,15,45,793.0,113.5,4.05,27.0,594.0,681.94,523.78
2016,3,23,16,0,775.0,109.0,4.0,27.0,546.0,625.18,482.14
2016,3,23,16,15,748.5,104.5,3.75,26.5,493.5,563.99,436.49
2016,3,23,16,30,722.0,100.0,3.5,26.0,441.0,502.45,389.29
2016,3,23,16,45,686.5,93.5,3.3,25.5,385.5,435.77,336.85
2016,3,23,17,0,651.0,87.0,3.1,25.0,330.0,371.76,284.85
2016,3,23,17,15,597.0,79.5,2.9,24.0,273.5,303.14,228.49
2016,3,23,17,30,543.0,72.0,2.7,23.0,217.0,240.23,175.39
2016,3,23,17,45,455.5,61.0,2.5,22.0,163.0,172.23,118.99
2016,3,23,18,0,368.0,50.0,2.3,21.0,109.0,115.05,72.69
2016,3,23,18,15,184.0,36.5,2.5,20.5,66.0,55.61,30.81
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,19.82,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,10.46,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.5,14.5,5.8,8.0,31.5,18.44,0.0
2016,3,24,7,0,355.0,29.0,6.0,8.0,63.0,64.29,32.61
2016,3,24,7,15,467.5,39.0,6.15,8.5,116.0,117.28,73.86
2016,3,24,7,30,580.0,49.0,6.3,9.0,169.0,184.67,131.17
2016,3,24,7,45,647.5,55.5,6.5,9.5,228.5,249.9,190.81
2016,3,24,8,0,715.0,62.0,6.7,10.0,288.0,322.37,256.93
2016,3,24,8,15,757.5,67.0,6.7,10.5,347.5,390.19,318.57
2016,3,24,8,30,800.0,72.0,6.7,11.0,407.0,461.71,381.58
2016,3,24,8,45,835.0,74.5,6.75,11.5,466.0,529.87,440.11
2016,3,24,9,0,870.0,77.0,6.8,12.0,525.0,597.37,496.38
2016,3,24,9,15,890.5,80.0,6.75,12.5,578.0,659.7,546.55
2016,3,24,9,30,911.0,83.0,6.7,13.0,631.0,721.62,594.86
2016,3,24,9,45,927.5,84.5,6.65,13.5,679.5,778.23,635.52
2016,3,24,10,0,944.0,86.0,6.6,14.0,728.0,833.35,674.28
2016,3,24,10,15,954.5,88.0,6.55,14.5,769.0,882.29,707.77
2016,3,24,10,30,965.0,90.0,6.5,15.0,810.0,928.64,738.89
2016,3,24,10,45,971.5,92.0,6.5,15.5,843.0,968.61,765.22
2016,3,24,11,0,978.0,94.0,6.5,16.0,876.0,1005.25,788.94
2016,3,24,11,15,983.5,95.0,6.4,16.0,901.5,1036.36,809.49
2016,3,24,11,30,989.0,96.0,6.3,16.0,927.0,1063.74,827.34
2016,3,24,11,45,990.5,97.5,6.25,16.5,943.0,1083.85,838.76
2016,3,24,12,0,992.0,99.0,6.2,17.0,959.0,1099.83,847.35
2016,3,24,12,15,993.5,99.5,6.1,17.0,966.0,1110.57,853.66
2016,3,24,12,30,995.0,100.0,6.0,17.0,973.0,1117.07,857.17
2016,3,24,12,45,995.0,99.5,5.95,17.5,971.0,1116.72,854.81
2016,3,24,13,0,995.0,99.0,5.9,18.0,969.0,1112.1,849.71
2016,3,24,13,15,993.0,99.0,5.8,18.0,958.0,1101.75,842.12
2016,3,24,13,30,991.0,99.0,5.7,18.0,947.0,1087.23,831.83
2016,3,24,13,45,987.5,97.5,5.65,18.5,927.0,1065.54,815.53
2016,3,24,14,0,984.0,96.0,5.6,19.0,907.0,1039.89,796.69
2016,3,24,14,15,977.5,95.0,5.5,19.0,878.5,1008.18,774.93
2016,3,24,14,30,971.0,94.0,5.4,19.0,850.0,972.94,750.77
2016,3,24,14,45,959.0,94.0,5.3,19.0,812.5,930.72,721.66
2016,3,24,15,0,947.0,94.0,5.2,19.0,775.0,885.76,690.53
2016,3,24,15,15,934.5,92.0,5.05,19.0,731.0,835.81,655.34
2016,3,24,15,30,922.0,90.0,4.9,19.0,687.0,783.71,618.39
2016,3,24,15,45,906.5,87.0,4.75,19.0,637.5,726.62,577.42
2016,3,24,16,0,891.0,84.0,4.6,19.0,588.0,668.26,532.53
2016,3,24,16,15,867.5,80.5,4.3,18.5,533.0,606.4,484.19
2016,3,24,16,30,844.0,77.0,4.0,18.0,478.0,541.49,432.51
2016,3,24,16,45,811.0,73.0,3.7,17.5,419.5,472.14,375.77
2016,3,24,17,0,778.0,69.0,3.4,17.0,361.0,404.88,318.84
2016,3,24,17,15,728.5,63.5,2.9,16.0,301.0,332.66,256.75
2016,3,24,17,30,679.0,58.0,2.4,15.0,241.0,265.34,197.24
2016,3,24,17,45,597.5,50.0,1.95,14.0,183.0,193.04,134.41
2016,3,24,18,0,516.0,42.0,1.5,13.0,125.0,131.02,81.77
2016,3,24,18,15,368.5,30.0,1.45,12.5,77.0,68.74,35.23
2016,3,24,18,30,221.0,18.0,1.4,12.0,29.0,24.5,0.0
2016,3,24,18,45,110.5,9.0,1.4,11.5,14.5,8.19,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,180.0,16.0,0.5,7.5,34.0,20.01,0.0
2016,3,25,7,0,360.0,32.0,0.5,8.0,68.0,67.72,35.62
2016,3,25,7,15,469.5,42.5,0.65,8.5,122.0,121.17,76.86
2016,3,25,7,30,579.0,53.0,0.8,9.0,176.0,188.62,133.28
2016,3,25,7,45,640.0,60.5,0.95,10.0,234.5,252.61,190.05
2016,3,25,8,0,701.0,68.0,1.1,11.0,293.0,323.49,252.03
2016,3,25,8,15,741.5,73.5,1.5,12.0,351.5,390.49,310.4
2016,3,25,8,30,782.0,79.0,1.9,13.0,410.0,460.7,369.54
2016,3,25,8,45,807.0,84.0,2.3,14.0,465.0,525.23,422.42
2016,3,25,9,0,832.0,89.0,2.7,15.0,520.0,590.67,474.2
2016,3,25,9,15,852.5,92.0,2.7,15.5,572.0,651.65,520.38
2016,3,25,9,30,873.0,95.0,2.7,16.0,624.0,712.3,564.75
2016,3,25,9,45,884.0,99.5,2.7,16.5,670.0,762.13,598.56
2016,3,25,10,0,895.0,104.0,2.7,17.0,716.0,814.18,632.68
2016,3,25,10,15,906.0,106.0,2.65,17.5,756.0,861.49,662.48
2016,3,25,10,30,917.0,108.0,2.6,18.0,796.0,906.4,690.09
2016,3,25,10,45,922.0,111.5,2.55,18.5,827.5,944.9,712.91
2016,3,25,11,0,927.0,115.0,2.5,19.0,859.0,980.15,733.27
2016,3,25,11,15,932.0,116.5,2.45,19.5,883.5,1009.91,749.79
2016,3,25,11,30,937.0,118.0,2.4,20.0,908.0,1036.12,763.87
2016,3,25,11,45,936.5,120.5,2.4,20.5,922.5,1054.27,773.27
2016,3,25,12,0,936.0,123.0,2.4,21.0,937.0,1068.45,780.25
2016,3,25,12,15,937.0,123.5,2.45,21.0,943.5,1078.09,786.56
2016,3,25,12,30,938.0,124.0,2.5,21.0,950.0,1083.72,790.49
2016,3,25,12,45,932.5,126.5,2.6,21.5,946.0,1080.84,788.2
2016,3,25,13,0,927.0,129.0,2.7,22.0,942.0,1073.97,783.54
2016,3,25,13,15,923.5,128.5,2.8,22.0,930.5,1062.12,777.3
2016,3,25,13,30,920.0,128.0,2.9,22.0,919.0,1046.41,768.66
2016,3,25,13,45,911.0,128.5,3.0,22.0,897.0,1022.65,754.79
2016,3,25,14,0,902.0,129.0,3.1,22.0,875.0,995.44,738.64
2016,3,25,14,15,894.0,127.5,3.15,22.0,846.5,963.85,719.1
2016,3,25,14,30,886.0,126.0,3.2,22.0,818.0,929.13,697.37
2016,3,25,14,45,875.0,123.5,3.3,22.0,781.5,895.49,676.56
2016,3,25,15,0,864.0,121.0,3.4,22.0,745.0,850.99,647.99
2016,3,25,15,15,849.5,118.0,3.45,22.0,701.5,800.96,614.92
2016,3,25,15,30,835.0,115.0,3.5,22.0,658.0,749.2,580.17
2016,3,25,15,45,814.0,111.5,3.55,22.0,608.5,691.02,538.8
2016,3,25,16,0,793.0,108.0,3.6,22.0,559.0,632.35,495.48
2016,3,25,16,15,766.0,103.5,3.45,21.5,505.5,568.99,447.73
2016,3,25,16,30,739.0,99.0,3.3,21.0,452.0,507.13,399.62
2016,3,25,16,45,702.0,93.0,3.2,20.5,395.5,439.39,345.56
2016,3,25,17,0,665.0,87.0,3.1,20.0,339.0,374.48,291.96
2016,3,25,17,15,611.5,79.5,2.8,19.0,281.5,305.4,234.0
2016,3,25,17,30,558.0,72.0,2.5,18.0,224.0,241.94,179.37
2016,3,25,17,45,476.5,61.0,2.25,17.0,169.5,174.72,122.38
2016,3,25,18,0,395.0,50.0,2.0,16.0,115.0,117.55,75.07
2016,3,25,18,15,264.0,34.5,2.0,15.5,70.5,61.68,33.54
2016,3,25,18,30,133.0,19.0,2.0,15.0,26.0,21.2,0.0
2016,3,25,18,45,66.5,9.5,2.0,14.5,13.0,8.64,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,79.5,21.5,2.15,10.5,29.5,21.21,0.0
2016,3,26,7,0,159.0,43.0,2.4,11.0,59.0,55.99,33.91
2016,3,26,7,15,254.5,62.0,2.6,11.5,108.0,103.16,70.61
2016,3,26,7,30,350.0,81.0,2.8,12.0,157.0,161.46,118.6
2016,3,26,7,45,187.0,100.5,3.0,13.0,142.5,153.35,119.77
2016,3,26,8,0,24.0,120.0,3.2,14.0,128.0,119.35,95.57
2016,3,26,8,15,19.0,137.0,3.2,14.5,144.0,131.26,105.44
2016,3,26,8,30,14.0,154.0,3.2,15.0,160.0,145.61,116.94
2016,3,26,8,45,17.0,175.0,3.25,16.0,183.5,167.43,134.09
2016,3,26,9,0,20.0,196.0,3.3,17.0,207.0,189.65,151.23
2016,3,26,9,15,96.5,240.0,3.15,17.5,298.5,289.21,231.29
2016,3,26,9,30,173.0,284.0,3.0,18.0,390.0,399.94,317.47
2016,3,26,9,45,298.5,281.5,2.95,18.5,480.5,508.71,400.99
2016,3,26,10,0,424.0,279.0,2.9,19.0,571.0,628.71,490.08
2016,3,26,10,15,333.5,321.5,2.8,19.5,559.5,606.12,468.87
2016,3,26,10,30,243.0,364.0,2.7,20.0,548.0,573.59,441.14
2016,3,26,10,45,353.0,344.0,2.6,20.5,623.0,672.73,513.56
2016,3,26,11,0,463.0,324.0,2.5,21.0,698.0,777.44,586.56
2016,3,26,11,15,656.5,241.5,2.45,21.5,788.5,894.19,668.47
2016,3,26,11,30,850.0,159.0,2.4,22.0,879.0,1004.49,738.57
2016,3,26,11,45,850.5,162.0,2.4,22.5,893.5,1023.07,747.45
2016,3,26,12,0,851.0,165.0,2.4,23.0,908.0,1037.97,754.96
2016,3,26,12,15,852.5,165.5,2.45,23.0,914.5,1047.57,761.21
2016,3,26,12,30,854.0,166.0,2.5,23.0,921.0,1053.4,765.25
2016,3,26,12,45,715.5,250.0,2.6,23.5,881.5,1008.46,735.82
2016,3,26,13,0,577.0,334.0,2.7,24.0,842.0,947.95,692.57
2016,3,26,13,15,709.0,250.0,2.8,24.0,867.0,991.87,726.89
2016,3,26,13,30,841.0,166.0,2.9,24.0,892.0,1017.92,744.79
2016,3,26,13,45,835.0,164.5,3.05,24.0,871.5,995.76,731.92
2016,3,26,14,0,829.0,163.0,3.2,24.0,851.0,970.25,717.18
2016,3,26,14,15,710.0,215.5,3.25,24.0,791.0,899.28,671.03
2016,3,26,14,30,591.0,268.0,3.3,24.0,731.0,819.59,615.47
2016,3,26,14,45,697.5,206.0,3.35,24.0,728.5,831.47,628.0
2016,3,26,15,0,804.0,144.0,3.4,24.0,726.0,824.0,624.67
2016,3,26,15,15,644.5,190.5,3.35,23.5,640.0,717.12,549.54
2016,3,26,15,30,485.0,237.0,3.3,23.0,554.0,611.36,472.11
2016,3,26,15,45,496.0,214.5,3.3,23.0,517.5,571.63,444.22
2016,3,26,16,0,507.0,192.0,3.3,23.0,481.0,529.42,413.37
2016,3,26,16,15,452.0,184.5,3.1,22.5,424.0,460.89,361.45
2016,3,26,16,30,397.0,177.0,2.9,22.0,367.0,397.04,312.17
2016,3,26,16,45,367.0,161.5,2.75,22.0,320.5,336.01,263.76
2016,3,26,17,0,337.0,146.0,2.6,22.0,274.0,285.32,222.41
2016,3,26,17,15,309.5,124.5,2.3,21.0,227.5,232.77,179.41
2016,3,26,17,30,282.0,103.0,2.0,20.0,181.0,183.34,138.02
2016,3,26,17,45,234.5,82.5,1.75,19.0,137.0,133.66,96.67
2016,3,26,18,0,187.0,62.0,1.5,18.0,93.0,90.05,60.86
2016,3,26,18,15,109.5,40.5,1.55,17.5,57.0,48.87,29.32
2016,3,26,18,30,32.0,19.0,1.6,17.0,21.0,17.76,0.0
2016,3,26,18,45,16.0,9.5,1.65,16.5,10.5,8.64,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.0,22.5,3.9,13.5,30.0,21.74,2.16
2016,3,27,7,0,134.0,45.0,4.5,14.0,60.0,55.32,34.15
2016,3,27,7,15,222.5,66.5,4.75,14.5,108.0,99.97,68.69
2016,3,27,7,30,311.0,88.0,5.0,15.0,156.0,159.09,117.11
2016,3,27,7,45,155.5,54.0,5.25,15.5,88.0,98.74,74.06
2016,3,27,8,0,0.0,20.0,5.5,16.0,20.0,17.59,9.37
2016,3,27,8,15,0.0,54.0,5.7,16.0,54.0,47.67,34.91
2016,3,27,8,30,0.0,88.0,5.9,16.0,88.0,78.04,60.35
2016,3,27,8,45,0.0,70.5,6.15,16.0,70.5,62.35,46.96
2016,3,27,9,0,0.0,53.0,6.4,16.0,53.0,46.84,33.78
2016,3,27,9,15,1.0,114.0,6.4,16.0,115.0,102.15,79.72
2016,3,27,9,30,2.0,175.0,6.4,16.0,177.0,159.07,126.23
2016,3,27,9,45,6.5,199.0,6.45,16.5,203.5,184.81,146.64
2016,3,27,10,0,11.0,223.0,6.5,17.0,230.0,211.1,167.29
2016,3,27,10,15,50.5,291.5,6.35,17.0,329.0,320.29,255.03
2016,3,27,10,30,90.0,360.0,6.2,17.0,428.0,425.73,337.77
2016,3,27,10,45,470.0,256.5,6.1,17.5,635.0,699.75,556.42
2016,3,27,11,0,850.0,153.0,6.0,18.0,842.0,956.87,746.28
2016,3,27,11,15,857.5,154.0,5.85,18.5,866.5,987.04,763.11
2016,3,27,11,30,865.0,155.0,5.7,19.0,891.0,1013.98,778.63
2016,3,27,11,45,887.5,145.0,5.6,19.5,911.5,1029.33,786.31
2016,3,27,12,0,910.0,135.0,5.5,20.0,932.0,1052.97,799.79
2016,3,27,12,15,911.5,135.5,5.4,20.0,939.0,1062.7,805.22
2016,3,27,12,30,913.0,136.0,5.3,20.0,946.0,1068.56,808.18
2016,3,27,12,45,918.0,132.5,5.25,20.5,945.0,1069.98,807.09
2016,3,27,13,0,923.0,129.0,5.2,21.0,944.0,1067.43,803.48
2016,3,27,13,15,920.5,128.0,5.15,21.0,933.0,1055.96,795.59
2016,3,27,13,30,918.0,127.0,5.1,21.0,922.0,1040.63,785.27
2016,3,27,13,45,916.5,124.0,5.1,21.0,902.5,1020.44,772.18
2016,3,27,14,0,915.0,121.0,5.1,21.0,883.0,996.49,756.62
2016,3,27,14,15,908.0,119.5,5.05,21.0,854.5,965.39,735.78
2016,3,27,14,30,901.0,118.0,5.0,21.0,826.0,931.06,712.73
2016,3,27,14,45,893.5,114.5,4.95,21.0,790.5,891.21,685.76
2016,3,27,15,0,886.0,111.0,4.9,21.0,755.0,848.54,656.68
2016,3,27,15,15,873.0,108.5,4.8,21.0,712.0,800.03,622.94
2016,3,27,15,30,860.0,106.0,4.7,21.0,669.0,754.54,591.18
2016,3,27,15,45,845.0,101.5,4.65,21.0,621.0,698.34,550.35
2016,3,27,16,0,830.0,97.0,4.6,21.0,573.0,641.02,506.95
2016,3,27,16,15,805.5,93.0,4.4,20.5,519.0,577.87,458.34
2016,3,27,16,30,781.0,89.0,4.2,20.0,465.0,515.24,408.79
2016,3,27,16,45,750.5,83.0,4.05,19.5,409.0,448.62,354.75
2016,3,27,17,0,720.0,77.0,3.9,19.0,353.0,383.73,300.28
2016,3,27,17,15,669.5,71.0,3.4,18.0,294.5,314.24,240.99
2016,3,27,17,30,619.0,65.0,2.9,17.0,236.0,249.91,184.71
2016,3,27,17,45,544.0,55.5,2.4,16.5,180.5,182.17,126.08
2016,3,27,18,0,469.0,46.0,1.9,16.0,125.0,123.57,76.85
2016,3,27,18,15,332.5,33.0,1.85,15.0,78.0,65.26,34.16
2016,3,27,18,30,196.0,20.0,1.8,14.0,31.0,23.92,1.83
2016,3,27,18,45,98.0,10.0,1.8,13.5,15.5,9.1,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,176.5,18.0,2.4,7.5,38.0,22.08,3.46
2016,3,28,7,0,353.0,36.0,2.7,8.0,76.0,71.1,39.35
2016,3,28,7,15,455.5,46.5,2.75,9.0,129.5,123.19,79.66
2016,3,28,7,30,558.0,57.0,2.8,10.0,183.0,188.33,134.51
2016,3,28,7,45,615.5,65.5,2.9,11.0,240.5,251.02,190.56
2016,3,28,8,0,673.0,74.0,3.0,12.0,298.0,320.2,251.59
2016,3,28,8,15,714.0,79.5,3.05,12.5,356.0,385.54,308.87
2016,3,28,8,30,755.0,85.0,3.1,13.0,414.0,454.49,367.29
2016,3,28,8,45,781.0,90.5,3.2,14.0,469.5,518.44,419.23
2016,3,28,9,0,807.0,96.0,3.3,15.0,525.0,583.43,470.0
2016,3,28,9,15,827.5,99.5,3.15,15.5,576.5,643.51,515.35
2016,3,28,9,30,848.0,103.0,3.0,16.0,628.0,703.31,558.79
2016,3,28,9,45,861.5,106.5,2.9,16.5,673.5,757.36,595.8
2016,3,28,10,0,875.0,110.0,2.8,17.0,719.0,804.16,625.75
2016,3,28,10,15,886.0,112.5,2.65,17.5,758.5,850.94,654.72
2016,3,28,10,30,897.0,115.0,2.5,18.0,798.0,895.37,681.33
2016,3,28,10,45,903.5,117.5,2.45,18.5,829.5,933.23,703.75
2016,3,28,11,0,910.0,120.0,2.4,19.0,861.0,967.99,723.84
2016,3,28,11,15,915.0,121.5,2.3,19.5,885.0,997.04,739.39
2016,3,28,11,30,920.0,123.0,2.2,20.0,909.0,1022.59,752.48
2016,3,28,11,45,921.0,125.0,2.15,20.5,923.5,1041.11,761.53
2016,3,28,12,0,922.0,127.0,2.1,21.0,938.0,1055.79,768.18
2016,3,28,12,15,923.0,127.5,2.0,21.0,944.0,1065.03,772.27
2016,3,28,12,30,924.0,128.0,1.9,21.0,950.0,1070.35,773.98
2016,3,28,12,45,920.0,129.5,1.85,21.5,946.5,1067.7,770.04
2016,3,28,13,0,916.0,131.0,1.8,22.0,943.0,1061.13,763.88
2016,3,28,13,15,912.5,130.5,1.75,22.0,931.0,1049.17,755.99
2016,3,28,13,30,909.0,130.0,1.7,22.0,919.0,1033.41,745.89
2016,3,28,13,45,901.5,130.0,1.7,22.5,898.0,1010.6,730.79
2016,3,28,14,0,894.0,130.0,1.7,23.0,877.0,984.33,713.66
2016,3,28,14,15,886.0,128.5,1.75,23.0,848.0,952.81,695.2
2016,3,28,14,30,878.0,127.0,1.8,23.0,819.0,918.19,674.63
2016,3,28,14,45,868.0,124.0,1.85,23.0,783.0,884.91,654.75
2016,3,28,15,0,858.0,121.0,1.9,23.0,747.0,840.88,627.43
2016,3,28,15,15,843.5,118.5,1.95,23.0,704.0,791.56,596.18
2016,3,28,15,30,829.0,116.0,2.0,23.0,661.0,740.55,563.24
2016,3,28,15,45,809.5,112.5,2.15,23.0,612.0,683.69,524.49
2016,3,28,16,0,790.0,109.0,2.3,23.0,563.0,626.24,483.69
2016,3,28,16,15,763.5,104.5,2.3,22.5,510.0,563.42,437.68
2016,3,28,16,30,737.0,100.0,2.3,22.0,457.0,501.9,390.98
2016,3,28,16,45,700.0,94.5,2.3,22.0,400.5,434.97,337.8
2016,3,28,17,0,663.0,89.0,2.3,22.0,344.0,370.86,285.15
2016,3,28,17,15,610.5,81.5,2.1,20.5,287.0,302.54,229.09
2016,3,28,17,30,558.0,74.0,1.9,19.0,230.0,239.74,176.02
2016,3,28,17,45,476.0,63.5,1.75,18.0,175.0,173.38,120.39
2016,3,28,18,0,394.0,53.0,1.6,17.0,120.0,117.12,74.46
2016,3,28,18,15,270.5,37.5,1.65,16.5,75.0,61.46,33.51
2016,3,28,18,30,147.0,22.0,1.7,16.0,30.0,23.06,3.22
2016,3,28,18,45,73.5,11.0,1.8,15.5,15.0,10.01,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,8.0,2.15,14.0,8.0,7.02,0.0
2016,3,29,7,0,0.0,16.0,2.5,15.0,16.0,14.06,5.95
2016,3,29,7,15,0.0,27.0,2.75,15.5,27.0,23.77,14.45
2016,3,29,7,30,0.0,38.0,3.0,16.0,38.0,33.49,22.89
2016,3,29,7,45,0.0,50.5,3.3,17.0,50.5,44.57,32.25
2016,3,29,8,0,0.0,63.0,3.6,18.0,63.0,55.67,41.42
2016,3,29,8,15,0.0,73.0,3.7,18.5,73.0,64.56,48.65
2016,3,29,8,30,0.0,83.0,3.8,19.0,83.0,73.49,55.79
2016,3,29,8,45,0.0,111.5,3.9,19.5,111.5,99.28,76.68
2016,3,29,9,0,0.0,140.0,4.0,20.0,140.0,125.32,97.41
2016,3,29,9,15,0.5,152.5,4.0,20.0,152.5,137.08,106.55
2016,3,29,9,30,1.0,165.0,4.0,20.0,165.0,148.95,115.74
2016,3,29,9,45,2.0,169.0,4.0,20.5,170.5,153.4,118.75
2016,3,29,10,0,3.0,173.0,4.0,21.0,176.0,157.95,121.87
2016,3,29,10,15,2.0,162.0,4.0,21.5,164.0,147.12,112.74
2016,3,29,10,30,1.0,151.0,4.0,22.0,152.0,136.26,103.7
2016,3,29,10,45,2.0,154.0,4.0,22.5,156.0,140.0,106.31
2016,3,29,11,0,3.0,157.0,4.0,23.0,160.0,143.8,108.96
2016,3,29,11,15,6.0,182.0,4.0,23.0,187.5,169.84,129.3
2016,3,29,11,30,9.0,207.0,4.0,23.0,215.0,196.16,149.69
2016,3,29,11,45,4.5,168.0,4.05,23.5,172.0,155.79,117.77
2016,3,29,12,0,0.0,129.0,4.1,24.0,129.0,115.64,86.01
2016,3,29,12,15,1.0,137.5,4.1,24.0,138.5,124.45,92.95
2016,3,29,12,30,2.0,146.0,4.1,24.0,148.0,133.26,99.85
2016,3,29,12,45,3.5,158.0,4.2,24.5,161.5,145.79,109.47
2016,3,29,13,0,5.0,170.0,4.3,25.0,175.0,158.32,119.03
2016,3,29,13,15,5.5,176.0,4.35,25.0,181.5,164.27,123.7
2016,3,29,13,30,6.0,182.0,4.4,25.0,188.0,170.18,128.37
2016,3,29,13,45,3.0,150.5,4.45,25.5,153.5,138.09,103.23
2016,3,29,14,0,0.0,119.0,4.5,26.0,119.0,106.35,78.33
2016,3,29,14,15,0.0,105.5,4.55,26.0,105.5,94.04,68.81
2016,3,29,14,30,0.0,92.0,4.6,26.0,92.0,81.78,59.28
2016,3,29,14,45,0.0,89.5,4.65,26.0,89.5,79.49,57.6
2016,3,29,15,0,0.0,87.0,4.7,26.0,87.0,77.22,55.93
2016,3,29,15,15,6.5,156.0,4.7,26.0,160.5,144.94,109.65
2016,3,29,15,30,13.0,225.0,4.7,26.0,234.0,213.72,163.58
2016,3,29,15,45,6.5,191.0,4.7,26.0,195.5,176.86,135.05
2016,3,29,16,0,0.0,157.0,4.7,26.0,157.0,140.91,107.1
2016,3,29,16,15,4.5,161.5,4.5,25.5,164.0,147.79,113.23
2016,3,29,16,30,9.0,166.0,4.3,25.0,171.0,154.26,118.99
2016,3,29,16,45,5.0,147.0,4.15,24.5,150.0,134.39,103.66
2016,3,29,17,0,1.0,128.0,4.0,24.0,129.0,115.06,88.61
2016,3,29,17,15,0.5,107.0,3.75,23.5,107.5,95.68,73.23
2016,3,29,17,30,0.0,86.0,3.5,23.0,86.0,76.48,57.68
2016,3,29,17,45,0.0,65.5,3.25,22.5,65.5,58.03,42.42
2016,3,29,18,0,0.0,45.0,3.0,22.0,45.0,39.73,27.03
2016,3,29,18,15,0.0,28.0,3.15,21.5,28.0,24.69,14.12
2016,3,29,18,30,0.0,11.0,3.3,21.0,11.0,9.67,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.5,5.5,5.0,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.9,19.0,5.0,4.38,0.0
2016,3,30,7,0,0.0,10.0,3.9,19.0,10.0,8.77,1.5
2016,3,30,7,15,0.0,17.5,4.0,19.0,17.5,15.38,7.2
2016,3,30,7,30,0.0,25.0,4.1,19.0,25.0,21.99,12.9
2016,3,30,7,45,0.0,33.5,4.25,19.5,33.5,29.51,19.25
2016,3,30,8,0,0.0,42.0,4.4,20.0,42.0,37.03,25.49
2016,3,30,8,15,0.0,42.0,4.45,20.0,42.0,37.04,25.41
2016,3,30,8,30,0.0,42.0,4.5,20.0,42.0,37.06,25.32
2016,3,30,8,45,0.0,62.0,4.55,20.5,62.0,54.81,39.84
2016,3,30,9,0,0.0,82.0,4.6,21.0,82.0,72.61,54.18
2016,3,30,9,15,0.0,71.5,4.75,21.0,71.5,63.3,46.37
2016,3,30,9,30,0.0,61.0,4.9,21.0,61.0,54.0,38.64
2016,3,30,9,45,1.0,114.0,5.05,21.0,115.0,102.22,77.63
2016,3,30,10,0,2.0,167.0,5.2,21.0,169.0,151.58,116.96
2016,3,30,10,15,1.0,152.0,5.3,21.0,153.0,137.07,105.07
2016,3,30,10,30,0.0,137.0,5.4,21.0,137.0,122.57,93.28
2016,3,30,10,45,5.5,185.0,5.55,21.5,190.0,171.67,132.08
2016,3,30,11,0,11.0,233.0,5.7,22.0,243.0,221.71,170.98
2016,3,30,11,15,13.0,255.0,5.8,22.5,266.5,244.64,188.27
2016,3,30,11,30,15.0,277.0,5.9,23.0,290.0,267.74,205.59
2016,3,30,11,45,14.5,274.0,6.0,23.5,287.0,264.71,202.7
2016,3,30,12,0,14.0,271.0,6.1,24.0,284.0,261.61,199.84
2016,3,30,12,15,14.0,272.0,6.05,24.0,285.0,262.72,200.6
2016,3,30,12,30,14.0,273.0,6.0,24.0,286.0,263.74,201.33
2016,3,30,12,45,19.0,308.0,6.0,24.5,325.5,302.09,230.31
2016,3,30,13,0,24.0,343.0,6.0,25.0,365.0,340.62,259.08
2016,3,30,13,15,78.5,394.5,5.9,25.5,464.0,461.7,350.7
2016,3,30,13,30,133.0,446.0,5.8,26.0,563.0,581.56,438.61
2016,3,30,13,45,207.5,429.0,5.7,26.5,606.0,632.36,476.53
2016,3,30,14,0,282.0,412.0,5.6,27.0,649.0,692.99,520.8
2016,3,30,14,15,248.0,403.0,5.45,27.0,606.5,630.99,475.71
2016,3,30,14,30,214.0,394.0,5.3,27.0,564.0,583.47,440.99
2016,3,30,14,45,242.0,370.5,5.2,27.0,555.0,575.15,436.38
2016,3,30,15,0,270.0,347.0,5.1,27.0,546.0,575.37,437.6
2016,3,30,15,15,337.5,309.0,5.0,26.5,543.0,576.54,441.45
2016,3,30,15,30,405.0,271.0,4.9,26.0,540.0,571.11,440.12
2016,3,30,15,45,432.5,241.5,4.8,26.0,510.0,548.91,424.27
2016,3,30,16,0,460.0,212.0,4.7,26.0,480.0,513.54,398.37
2016,3,30,16,15,573.5,158.0,4.45,25.5,460.0,499.76,389.21
2016,3,30,16,30,687.0,104.0,4.2,25.0,440.0,476.32,371.09
2016,3,30,16,45,650.0,100.0,4.0,25.0,387.0,413.85,320.45
2016,3,30,17,0,613.0,96.0,3.8,25.0,334.0,354.24,270.98
2016,3,30,17,15,596.5,82.5,3.4,24.0,283.5,295.67,221.69
2016,3,30,17,30,580.0,69.0,3.0,23.0,233.0,238.32,171.93
2016,3,30,17,45,509.5,59.0,2.6,22.5,179.5,174.0,117.65
2016,3,30,18,0,439.0,49.0,2.2,22.0,126.0,118.27,72.12
2016,3,30,18,15,314.5,35.5,2.25,21.5,80.0,63.31,32.93
2016,3,30,18,30,190.0,22.0,2.3,21.0,34.0,24.04,5.2
2016,3,30,18,45,95.0,11.0,2.35,20.5,17.0,10.01,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,171.5,20.5,3.25,15.5,42.0,24.56,8.12
2016,3,31,7,0,343.0,41.0,3.6,16.0,84.0,75.02,42.09
2016,3,31,7,15,440.5,51.5,3.7,16.5,137.5,125.84,80.6
2016,3,31,7,30,538.0,62.0,3.8,17.0,191.0,189.01,132.78
2016,3,31,7,45,609.5,67.5,3.95,17.5,250.0,251.63,187.21
2016,3,31,8,0,681.0,73.0,4.1,18.0,309.0,322.35,248.36
2016,3,31,8,15,722.0,78.5,4.3,19.0,367.5,388.43,304.84
2016,3,31,8,30,763.0,84.0,4.5,20.0,426.0,457.51,361.99
2016,3,31,8,45,801.5,85.0,4.7,21.0,484.5,523.73,415.17
2016,3,31,9,0,840.0,86.0,4.9,22.0,543.0,592.21,468.35
2016,3,31,9,15,860.5,89.0,4.8,22.5,595.5,650.07,511.89
2016,3,31,9,30,881.0,92.0,4.7,23.0,648.0,710.03,555.42
2016,3,31,9,45,899.5,93.0,4.6,23.5,695.5,765.69,592.79
2016,3,31,10,0,918.0,94.0,4.5,24.0,743.0,820.09,627.97
2016,3,31,10,15,928.5,96.0,4.45,24.0,783.0,867.38,659.13
2016,3,31,10,30,939.0,98.0,4.4,24.0,823.0,912.14,688.33
2016,3,31,10,45,947.0,99.5,4.35,24.5,855.5,951.39,712.1
2016,3,31,11,0,955.0,101.0,4.3,25.0,888.0,987.48,733.48
2016,3,31,11,15,960.0,102.0,4.2,25.0,912.5,1016.87,751.38
2016,3,31,11,30,965.0,103.0,4.1,25.0,937.0,1042.58,766.81
2016,3,31,11,45,967.0,104.5,4.1,25.5,952.0,1062.08,777.3
2016,3,31,12,0,969.0,106.0,4.1,26.0,967.0,1077.57,785.27
2016,3,31,12,15,970.0,106.0,4.05,26.0,973.0,1086.44,790.27
2016,3,31,12,30,971.0,106.0,4.0,26.0,979.0,1091.18,792.77
2016,3,31,12,45,970.5,106.0,4.0,26.5,976.5,1090.28,790.59
2016,3,31,13,0,970.0,106.0,4.0,27.0,974.0,1085.23,785.94
2016,3,31,13,15,967.5,105.5,3.9,27.0,962.0,1073.55,778.04
2016,3,31,13,30,965.0,105.0,3.8,27.0,950.0,1057.84,767.71
2016,3,31,13,45,961.0,103.5,3.75,27.0,929.5,1035.69,753.71
2016,3,31,14,0,957.0,102.0,3.7,27.0,909.0,1009.73,737.34
2016,3,31,14,15,951.0,100.5,3.65,27.0,880.5,978.26,717.42
2016,3,31,14,30,945.0,99.0,3.6,27.0,852.0,943.38,695.23
2016,3,31,14,45,933.5,99.0,3.55,27.0,815.0,902.16,668.75
2016,3,31,15,0,922.0,99.0,3.5,27.0,778.0,858.28,640.34
2016,3,31,15,15,909.5,97.0,3.4,26.5,734.5,809.17,609.05
2016,3,31,15,30,897.0,95.0,3.3,26.0,691.0,758.02,575.93
2016,3,31,15,45,882.0,91.5,3.2,26.0,642.0,701.87,536.83
2016,3,31,16,0,867.0,88.0,3.1,26.0,593.0,644.51,494.7
2016,3,31,16,15,844.0,84.5,2.9,25.5,538.5,583.96,449.56
2016,3,31,16,30,821.0,81.0,2.7,25.0,484.0,520.76,401.07
2016,3,31,16,45,788.5,77.0,2.55,24.5,426.5,453.27,347.87
2016,3,31,17,0,756.0,73.0,2.4,24.0,369.0,387.89,294.47
2016,3,31,17,15,708.0,67.5,2.25,23.0,309.5,318.16,236.74
2016,3,31,17,30,660.0,62.0,2.1,22.0,250.0,252.48,180.81
2016,3,31,17,45,580.0,54.5,1.95,21.0,192.5,183.69,123.2
2016,3,31,18,0,500.0,47.0,1.8,20.0,135.0,124.59,75.18
2016,3,31,18,15,367.0,35.0,2.0,19.5,86.5,66.61,34.03
2016,3,31,18,30,234.0,23.0,2.2,19.0,38.0,25.47,6.55
2016,3,31,18,45,117.0,11.5,2.4,18.5,19.0,10.46,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,3.9,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,3.9,12.0,7.0,6.37,0.0
2016,4,1,6,45,60.0,28.5,3.95,12.5,36.5,27.06,12.94
2016,4,1,7,0,120.0,50.0,4.0,13.0,66.0,58.09,37.9
2016,4,1,7,15,165.0,73.0,4.2,13.0,106.5,96.11,68.82
2016,4,1,7,30,210.0,96.0,4.4,13.0,147.0,140.13,106.11
2016,4,1,7,45,256.0,112.5,4.6,13.5,191.0,184.1,143.84
2016,4,1,8,0,302.0,129.0,4.8,14.0,235.0,233.59,186.33
2016,4,1,8,15,153.5,140.5,5.05,14.0,195.0,197.76,160.14
2016,4,1,8,30,5.0,152.0,5.3,14.0,155.0,138.74,111.6
2016,4,1,8,45,2.5,129.5,5.55,14.5,131.0,116.94,92.91
2016,4,1,9,0,0.0,107.0,5.8,15.0,107.0,95.09,74.23
2016,4,1,9,15,13.5,176.5,5.75,15.0,185.0,167.38,133.94
2016,4,1,9,30,27.0,246.0,5.7,15.0,263.0,242.33,194.7
2016,4,1,9,45,38.5,277.0,5.7,15.5,303.0,290.63,232.73
2016,4,1,10,0,50.0,308.0,5.7,16.0,343.0,332.28,264.99
2016,4,1,10,15,50.0,325.0,5.6,16.0,362.0,351.53,279.45
2016,4,1,10,30,50.0,342.0,5.5,16.0,381.0,370.72,293.81
2016,4,1,10,45,203.5,361.5,5.45,16.5,529.0,541.01,428.52
2016,4,1,11,0,357.0,381.0,5.4,17.0,677.0,721.08,564.68
2016,4,1,11,15,190.0,354.0,5.4,17.0,512.0,533.36,419.68
2016,4,1,11,30,23.0,327.0,5.4,17.0,347.0,322.83,252.82
2016,4,1,11,45,23.5,335.0,5.45,17.5,356.0,331.44,259.3
2016,4,1,12,0,24.0,343.0,5.5,18.0,365.0,339.98,265.29
2016,4,1,12,15,16.0,267.0,5.55,18.0,282.0,259.75,202.71
2016,4,1,12,30,8.0,191.0,5.6,18.0,199.0,180.7,140.27
2016,4,1,12,45,4.0,140.0,5.65,18.0,144.0,129.74,99.58
2016,4,1,13,0,0.0,89.0,5.7,18.0,89.0,79.38,58.93
2016,4,1,13,15,7.5,184.5,5.7,18.0,191.0,174.0,135.22
2016,4,1,13,30,15.0,280.0,5.7,18.0,293.0,270.56,211.63
2016,4,1,13,45,42.0,339.5,5.75,18.0,375.5,366.82,287.46
2016,4,1,14,0,69.0,399.0,5.8,18.0,458.0,451.21,353.03
2016,4,1,14,15,128.0,398.5,5.8,17.5,502.5,515.21,404.58
2016,4,1,14,30,187.0,398.0,5.8,17.0,547.0,561.71,442.69
2016,4,1,14,45,261.0,365.5,5.8,17.0,564.0,595.74,471.05
2016,4,1,15,0,335.0,333.0,5.8,17.0,581.0,611.47,485.51
2016,4,1,15,15,287.5,321.5,5.8,16.5,525.5,548.14,437.6
2016,4,1,15,30,240.0,310.0,5.8,16.0,470.0,478.25,384.16
2016,4,1,15,45,437.5,242.5,5.8,15.5,508.5,550.47,445.51
2016,4,1,16,0,635.0,175.0,5.8,15.0,547.0,588.52,478.42
2016,4,1,16,15,616.5,152.5,5.7,14.5,485.5,520.4,424.57
2016,4,1,16,30,598.0,130.0,5.6,14.0,424.0,452.64,369.82
2016,4,1,16,45,528.0,136.5,5.55,14.0,373.5,386.0,313.69
2016,4,1,17,0,458.0,143.0,5.5,14.0,323.0,330.29,265.8
2016,4,1,17,15,415.0,126.5,5.15,13.5,270.0,269.43,213.35
2016,4,1,17,30,372.0,110.0,4.8,13.0,217.0,213.37,164.37
2016,4,1,17,45,325.5,89.0,4.5,13.0,167.5,157.52,115.58
2016,4,1,18,0,279.0,68.0,4.2,13.0,118.0,107.54,72.99
2016,4,1,18,15,183.5,47.0,3.95,12.5,75.0,58.51,35.74
2016,4,1,18,30,88.0,26.0,3.7,12.0,32.0,23.81,8.35
2016,4,1,18,45,44.0,13.0,3.45,11.5,16.0,11.82,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,123.0,11.0,3.8,6.0,14.0,10.01,0.0
2016,4,2,6,45,290.0,24.5,3.9,6.5,57.0,32.91,13.51
2016,4,2,7,0,457.0,38.0,4.0,7.0,100.0,83.97,46.6
2016,4,2,7,15,547.5,46.5,3.95,8.0,156.5,139.1,90.08
2016,4,2,7,30,638.0,55.0,3.9,9.0,213.0,205.53,147.26
2016,4,2,7,45,693.0,61.0,3.9,10.0,272.5,270.77,206.24
2016,4,2,8,0,748.0,67.0,3.9,11.0,332.0,341.04,268.88
2016,4,2,8,15,784.5,71.5,3.8,12.0,391.5,407.58,327.08
2016,4,2,8,30,821.0,76.0,3.7,13.0,451.0,476.97,385.37
2016,4,2,8,45,846.5,79.5,3.6,14.5,507.5,541.9,437.03
2016,4,2,9,0,872.0,83.0,3.5,16.0,564.0,605.31,485.16
2016,4,2,9,15,890.0,85.5,3.35,16.5,616.0,665.04,530.08
2016,4,2,9,30,908.0,88.0,3.2,17.0,668.0,724.03,572.74
2016,4,2,9,45,921.5,90.5,3.1,17.5,714.5,778.66,609.04
2016,4,2,10,0,935.0,93.0,3.0,18.0,761.0,831.49,643.02
2016,4,2,10,15,945.0,94.5,3.05,18.5,801.0,878.34,673.08
2016,4,2,10,30,955.0,96.0,3.1,19.0,841.0,922.55,700.98
2016,4,2,10,45,962.0,97.5,3.15,19.5,873.0,961.24,724.83
2016,4,2,11,0,969.0,99.0,3.2,20.0,905.0,996.65,746.31
