Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,11,15,973.5,100.0,3.25,20.0,929.0,1025.71,764.92
2016,4,2,11,30,978.0,101.0,3.3,20.0,953.0,1051.03,781.13
2016,4,2,11,45,980.0,102.0,3.35,20.5,967.5,1070.03,791.75
2016,4,2,12,0,982.0,103.0,3.4,21.0,982.0,1084.98,799.83
2016,4,2,12,15,983.0,103.5,3.4,21.0,988.5,1094.29,805.49
2016,4,2,12,30,984.0,104.0,3.4,21.0,995.0,1099.43,808.62
2016,4,2,12,45,982.5,104.0,3.45,21.0,991.5,1097.36,807.68
2016,4,2,13,0,981.0,104.0,3.5,21.0,988.0,1091.1,804.21
2016,4,2,13,15,978.5,103.5,3.5,21.0,976.0,1079.19,796.8
2016,4,2,13,30,976.0,103.0,3.5,21.0,964.0,1063.2,786.87
2016,4,2,13,45,971.0,102.5,3.5,21.5,943.0,1040.83,771.37
2016,4,2,14,0,966.0,102.0,3.5,22.0,922.0,1014.66,753.5
2016,4,2,14,15,959.5,100.5,3.45,22.0,892.5,982.42,732.74
2016,4,2,14,30,953.0,99.0,3.4,22.0,863.0,946.76,709.7
2016,4,2,14,45,938.0,100.5,3.4,22.0,824.5,903.82,681.94
2016,4,2,15,0,923.0,102.0,3.4,22.0,786.0,858.46,652.32
2016,4,2,15,15,910.0,99.5,3.35,21.5,742.0,808.38,620.01
2016,4,2,15,30,897.0,97.0,3.3,21.0,698.0,756.32,585.82
2016,4,2,15,45,881.5,94.0,3.25,21.0,648.5,700.36,546.01
2016,4,2,16,0,866.0,91.0,3.2,21.0,599.0,646.14,505.38
2016,4,2,16,15,842.5,87.5,3.0,20.5,544.0,582.45,457.0
2016,4,2,16,30,819.0,84.0,2.8,20.0,489.0,519.11,407.39
2016,4,2,16,45,787.5,79.5,2.6,20.0,431.5,451.79,352.41
2016,4,2,17,0,756.0,75.0,2.4,20.0,374.0,386.47,297.42
2016,4,2,17,15,709.0,69.0,2.05,19.0,314.5,316.77,238.56
2016,4,2,17,30,662.0,63.0,1.7,18.0,255.0,250.91,181.57
2016,4,2,17,45,588.0,55.0,1.4,17.0,197.5,183.13,123.88
2016,4,2,18,0,514.0,47.0,1.1,16.0,140.0,124.27,75.41
2016,4,2,18,15,385.5,35.0,1.1,15.5,90.5,66.3,34.04
2016,4,2,18,30,257.0,23.0,1.1,15.0,41.0,24.7,7.71
2016,4,2,18,45,128.5,11.5,1.15,14.5,20.5,10.46,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.8,9.0,16.0,10.91,0.0
2016,4,3,6,45,282.0,26.0,2.1,10.5,59.0,34.05,14.69
2016,4,3,7,0,441.0,40.0,2.4,12.0,102.0,84.33,46.73
2016,4,3,7,15,530.0,49.0,2.4,12.5,158.0,138.71,88.96
2016,4,3,7,30,619.0,58.0,2.4,13.0,214.0,204.21,144.39
2016,4,3,7,45,675.0,64.5,2.45,14.0,273.5,268.24,200.92
2016,4,3,8,0,731.0,71.0,2.5,15.0,333.0,339.1,262.41
2016,4,3,8,15,768.0,76.0,2.5,16.0,392.0,405.33,318.81
2016,4,3,8,30,805.0,81.0,2.5,17.0,451.0,474.5,375.35
2016,4,3,8,45,831.0,84.5,2.5,18.5,508.0,538.79,425.14
2016,4,3,9,0,857.0,88.0,2.5,20.0,565.0,603.94,473.28
2016,4,3,9,15,876.0,91.0,2.4,20.5,617.0,661.59,515.34
2016,4,3,9,30,895.0,94.0,2.3,21.0,669.0,721.03,557.01
2016,4,3,9,45,909.5,96.5,2.2,21.5,715.5,775.71,592.21
2016,4,3,10,0,924.0,99.0,2.1,22.0,762.0,828.72,624.88
2016,4,3,10,15,934.0,101.0,2.05,22.5,802.0,875.56,653.03
2016,4,3,10,30,944.0,103.0,2.0,23.0,842.0,919.8,678.94
2016,4,3,10,45,951.5,104.5,2.0,23.5,874.0,958.47,701.33
2016,4,3,11,0,959.0,106.0,2.0,24.0,906.0,993.92,721.44
2016,4,3,11,15,964.0,107.0,2.05,24.0,930.0,1023.11,739.46
2016,4,3,11,30,969.0,108.0,2.1,24.0,954.0,1048.6,755.22
2016,4,3,11,45,971.5,109.0,2.2,24.5,969.0,1067.83,766.28
2016,4,3,12,0,974.0,110.0,2.3,25.0,984.0,1083.06,774.94
2016,4,3,12,15,975.0,110.0,2.35,25.0,990.5,1091.7,780.53
2016,4,3,12,30,976.0,110.0,2.4,25.0,997.0,1096.21,783.74
2016,4,3,12,45,975.0,110.0,2.5,25.0,994.0,1094.56,783.87
2016,4,3,13,0,974.0,110.0,2.6,25.0,991.0,1088.76,781.54
2016,4,3,13,15,971.5,109.5,2.6,25.0,979.0,1076.86,774.4
2016,4,3,13,30,969.0,109.0,2.6,25.0,967.0,1060.91,764.86
2016,4,3,13,45,965.0,108.0,2.65,25.0,946.0,1039.05,752.2
2016,4,3,14,0,961.0,107.0,2.7,25.0,925.0,1013.37,737.13
2016,4,3,14,15,954.5,106.0,2.7,25.0,895.5,981.75,717.73
2016,4,3,14,30,948.0,105.0,2.7,25.0,866.0,946.73,696.08
2016,4,3,14,45,939.0,103.0,2.7,25.0,829.0,905.36,670.11
2016,4,3,15,0,930.0,101.0,2.7,25.0,792.0,861.16,642.05
2016,4,3,15,15,917.5,98.5,2.65,25.0,748.0,811.17,609.42
2016,4,3,15,30,905.0,96.0,2.6,25.0,704.0,759.14,575.03
2016,4,3,15,45,888.5,93.5,2.6,25.0,654.5,702.66,536.13
2016,4,3,16,0,872.0,91.0,2.6,25.0,605.0,647.92,496.35
2016,4,3,16,15,849.5,87.5,2.4,24.5,550.0,584.53,449.21
2016,4,3,16,30,827.0,84.0,2.2,24.0,495.0,521.37,400.76
2016,4,3,16,45,795.5,79.5,2.05,23.5,437.0,453.65,347.43
2016,4,3,17,0,764.0,75.0,1.9,23.0,379.0,387.93,293.79
2016,4,3,17,15,717.5,69.0,1.7,21.5,319.5,318.02,236.32
2016,4,3,17,30,671.0,63.0,1.5,20.0,260.0,251.83,180.23
2016,4,3,17,45,598.0,55.5,1.3,19.0,202.0,184.34,123.34
2016,4,3,18,0,525.0,48.0,1.1,18.0,144.0,125.61,75.45
2016,4,3,18,15,398.0,36.0,1.15,17.0,94.0,67.3,34.37
2016,4,3,18,30,271.0,24.0,1.2,16.0,44.0,25.22,8.62
2016,4,3,18,45,135.5,12.0,1.3,15.5,22.0,10.91,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,118.0,14.0,3.3,10.0,18.0,12.73,0.0
2016,4,4,6,45,270.0,28.5,3.55,11.0,61.0,35.96,16.7
2016,4,4,7,0,422.0,43.0,3.8,12.0,104.0,85.3,48.42
2016,4,4,7,15,510.5,52.5,3.8,13.0,160.0,138.9,90.0
2016,4,4,7,30,599.0,62.0,3.8,14.0,216.0,203.57,144.47
2016,4,4,7,45,655.5,68.5,3.85,15.0,275.0,266.53,200.03
2016,4,4,8,0,712.0,75.0,3.9,16.0,334.0,335.67,260.21
2016,4,4,8,15,749.0,80.5,4.05,17.0,392.5,401.95,317.04
2016,4,4,8,30,786.0,86.0,4.2,18.0,451.0,470.5,373.78
2016,4,4,8,45,813.0,89.5,4.35,19.0,507.0,534.24,424.99
2016,4,4,9,0,840.0,93.0,4.5,20.0,563.0,598.98,475.16
2016,4,4,9,15,859.0,96.0,4.35,20.5,614.5,658.72,519.73
2016,4,4,9,30,878.0,99.0,4.2,21.0,666.0,714.14,559.85
2016,4,4,9,45,892.5,101.5,4.1,22.0,712.5,767.96,595.18
2016,4,4,10,0,907.0,104.0,4.0,23.0,759.0,820.15,627.75
2016,4,4,10,15,917.0,106.0,3.85,23.5,798.0,866.22,656.29
2016,4,4,10,30,927.0,108.0,3.7,24.0,837.0,909.75,682.53
2016,4,4,10,45,934.0,110.0,3.55,25.0,869.0,947.84,703.22
2016,4,4,11,0,941.0,112.0,3.4,26.0,901.0,982.75,721.32
2016,4,4,11,15,946.0,113.0,3.3,26.0,924.5,1011.38,738.23
2016,4,4,11,30,951.0,114.0,3.2,26.0,948.0,1036.4,752.73
2016,4,4,11,45,954.0,114.5,3.1,26.5,962.5,1055.21,761.69
2016,4,4,12,0,957.0,115.0,3.0,27.0,977.0,1070.11,768.19
2016,4,4,12,15,957.5,115.5,2.9,27.0,983.0,1078.54,772.16
2016,4,4,12,30,958.0,116.0,2.8,27.0,989.0,1082.91,773.72
2016,4,4,12,45,957.5,115.5,2.7,27.5,985.5,1081.18,770.05
2016,4,4,13,0,957.0,115.0,2.6,28.0,982.0,1075.39,764.02
2016,4,4,13,15,954.0,114.5,2.5,28.0,970.0,1063.09,755.61
2016,4,4,13,30,951.0,114.0,2.4,28.0,958.0,1046.84,744.91
2016,4,4,13,45,946.5,113.0,2.35,28.5,937.0,1024.78,729.79
2016,4,4,14,0,942.0,112.0,2.3,29.0,916.0,999.01,712.52
2016,4,4,14,15,935.0,110.5,2.2,28.5,887.0,966.88,693.59
2016,4,4,14,30,928.0,109.0,2.1,28.0,858.0,931.45,672.51
2016,4,4,14,45,919.0,107.0,2.05,28.0,821.0,890.73,647.09
2016,4,4,15,0,910.0,105.0,2.0,28.0,784.0,847.26,619.73
2016,4,4,15,15,897.0,102.5,1.95,28.0,740.0,797.7,588.08
2016,4,4,15,30,884.0,100.0,1.9,28.0,696.0,746.21,554.8
2016,4,4,15,45,867.5,97.0,1.85,28.0,646.5,690.2,516.55
2016,4,4,16,0,851.0,94.0,1.8,28.0,597.0,636.04,477.86
2016,4,4,16,15,828.0,90.5,1.7,27.5,543.0,573.47,432.7
2016,4,4,16,30,805.0,87.0,1.6,27.0,489.0,511.25,386.26
2016,4,4,16,45,774.5,82.0,1.55,26.5,431.5,444.78,335.2
2016,4,4,17,0,744.0,77.0,1.5,26.0,374.0,380.25,283.67
2016,4,4,17,15,697.0,71.0,1.4,24.5,315.5,310.68,227.62
2016,4,4,17,30,650.0,65.0,1.3,23.0,257.0,246.48,174.15
2016,4,4,17,45,578.0,57.0,1.25,22.0,200.0,180.18,119.2
2016,4,4,18,0,506.0,49.0,1.2,21.0,143.0,122.54,72.94
2016,4,4,18,15,382.0,37.0,1.3,20.0,93.5,65.96,33.65
2016,4,4,18,30,258.0,25.0,1.4,19.0,44.0,25.26,9.32
2016,4,4,18,45,129.0,12.5,1.5,18.5,22.0,11.37,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.35,12.0,10.5,6.82,0.0
2016,4,5,6,30,150.0,15.0,2.7,13.0,21.0,12.14,0.0
2016,4,5,6,45,301.5,29.0,3.05,14.0,65.5,37.67,17.33
2016,4,5,7,0,453.0,43.0,3.4,15.0,110.0,88.61,49.35
2016,4,5,7,15,539.0,52.0,3.3,15.5,166.5,143.33,91.64
2016,4,5,7,30,625.0,61.0,3.2,16.0,223.0,208.75,146.63
2016,4,5,7,45,677.5,67.5,3.15,17.0,282.5,272.12,202.17
2016,4,5,8,0,730.0,74.0,3.1,18.0,342.0,341.89,262.23
2016,4,5,8,15,765.5,78.5,3.2,19.0,400.5,406.86,317.31
2016,4,5,8,30,801.0,83.0,3.3,20.0,459.0,474.56,372.58
2016,4,5,8,45,826.5,87.0,3.45,21.5,515.0,538.74,422.45
2016,4,5,9,0,852.0,91.0,3.6,23.0,571.0,603.75,470.86
2016,4,5,9,15,870.5,94.0,3.65,23.5,622.5,663.68,515.31
2016,4,5,9,30,889.0,97.0,3.7,24.0,674.0,719.33,555.41
2016,4,5,9,45,902.5,99.0,3.75,24.5,720.0,772.32,591.01
2016,4,5,10,0,916.0,101.0,3.8,25.0,766.0,823.54,624.21
2016,4,5,10,15,926.0,103.0,3.9,25.0,805.0,869.87,655.07
2016,4,5,10,30,936.0,105.0,4.0,25.0,844.0,913.62,683.97
2016,4,5,10,45,943.0,106.5,4.15,25.5,876.0,951.39,707.57
2016,4,5,11,0,950.0,108.0,4.3,26.0,908.0,985.94,728.91
2016,4,5,11,15,955.0,109.0,4.4,26.0,931.5,1014.7,747.54
2016,4,5,11,30,960.0,110.0,4.5,26.0,955.0,1039.81,763.82
2016,4,5,11,45,963.0,110.5,4.6,26.5,969.5,1058.67,774.58
2016,4,5,12,0,966.0,111.0,4.7,27.0,984.0,1073.59,783.15
2016,4,5,12,15,967.0,111.5,4.75,27.0,990.0,1082.5,789.07
2016,4,5,12,30,968.0,112.0,4.8,27.0,996.0,1087.32,792.5
2016,4,5,12,45,966.5,112.0,4.9,27.5,992.5,1085.03,790.32
2016,4,5,13,0,965.0,112.0,5.0,28.0,989.0,1078.64,785.63
2016,4,5,13,15,962.5,111.5,5.05,28.0,976.5,1066.69,778.61
2016,4,5,13,30,960.0,111.0,5.1,28.0,964.0,1050.75,769.09
2016,4,5,13,45,954.5,110.0,5.15,28.0,943.0,1027.53,754.83
2016,4,5,14,0,949.0,109.0,5.2,28.0,922.0,1000.61,738.16
2016,4,5,14,15,942.0,108.0,5.15,27.5,892.5,968.77,718.92
2016,4,5,14,30,935.0,107.0,5.1,27.0,863.0,933.62,697.35
2016,4,5,14,45,924.5,105.5,5.1,27.0,825.5,891.9,670.07
2016,4,5,15,0,914.0,104.0,5.1,27.0,788.0,847.52,640.76
2016,4,5,15,15,901.0,101.5,5.0,26.5,744.0,797.8,608.14
2016,4,5,15,30,888.0,99.0,4.9,26.0,700.0,746.14,573.74
2016,4,5,15,45,741.5,133.5,4.8,26.0,611.0,646.0,499.15
2016,4,5,16,0,595.0,168.0,4.7,26.0,522.0,550.32,426.29
2016,4,5,16,15,701.0,127.5,4.5,25.5,506.5,537.36,417.2
2016,4,5,16,30,807.0,87.0,4.3,25.0,491.0,510.43,395.65
2016,4,5,16,45,773.5,82.5,4.15,25.0,433.5,443.05,340.95
2016,4,5,17,0,740.0,78.0,4.0,25.0,376.0,377.96,286.65
2016,4,5,17,15,693.5,72.0,3.55,24.0,317.0,308.87,228.88
2016,4,5,17,30,647.0,66.0,3.1,23.0,258.0,245.12,174.3
2016,4,5,17,45,572.5,58.0,2.7,22.0,201.0,178.63,118.64
2016,4,5,18,0,498.0,50.0,2.3,21.0,144.0,121.14,72.35
2016,4,5,18,15,376.0,38.0,2.3,20.0,94.5,65.48,33.71
2016,4,5,18,30,254.0,26.0,2.3,19.0,45.0,25.48,10.16
2016,4,5,18,45,127.0,13.0,2.35,18.5,22.5,11.82,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.5,7.0,2.65,14.5,8.0,6.37,0.0
2016,4,6,6,30,29.0,14.0,2.8,15.0,16.0,12.15,0.0
2016,4,6,6,45,121.5,38.0,3.0,15.5,55.5,37.39,21.35
2016,4,6,7,0,214.0,62.0,3.2,16.0,95.0,78.14,50.52
2016,4,6,7,15,293.5,80.0,3.45,16.5,145.5,125.56,87.16
2016,4,6,7,30,373.0,98.0,3.7,17.0,196.0,182.1,133.4
2016,4,6,7,45,362.5,114.5,4.0,18.0,229.0,220.44,168.14
2016,4,6,8,0,352.0,131.0,4.3,19.0,262.0,257.1,200.58
2016,4,6,8,15,251.0,168.0,4.65,19.5,269.0,268.26,212.51
2016,4,6,8,30,150.0,205.0,5.0,20.0,276.0,266.28,211.77
2016,4,6,8,45,464.0,156.5,5.4,20.5,413.0,409.92,327.32
2016,4,6,9,0,778.0,108.0,5.8,21.0,550.0,577.34,460.01
2016,4,6,9,15,800.5,112.0,5.95,21.0,601.5,637.12,506.85
2016,4,6,9,30,823.0,116.0,6.1,21.0,653.0,696.84,553.03
2016,4,6,9,45,538.0,230.0,6.25,21.5,590.5,637.65,502.59
2016,4,6,10,0,253.0,344.0,6.4,22.0,528.0,543.56,424.4
2016,4,6,10,15,314.5,349.0,6.35,22.5,590.0,610.49,474.7
2016,4,6,10,30,376.0,354.0,6.3,23.0,652.0,680.83,526.15
2016,4,6,10,45,438.5,342.5,6.3,23.5,703.0,748.78,575.21
2016,4,6,11,0,501.0,331.0,6.3,24.0,754.0,809.27,618.31
2016,4,6,11,15,530.0,334.5,6.2,24.0,792.5,853.9,649.43
2016,4,6,11,30,559.0,338.0,6.1,24.0,831.0,897.42,679.49
2016,4,6,11,45,768.0,224.0,6.05,24.5,913.5,1000.55,753.51
2016,4,6,12,0,977.0,110.0,6.0,25.0,996.0,1082.05,806.22
2016,4,6,12,15,980.0,110.0,5.9,25.0,1003.5,1092.43,811.73
2016,4,6,12,30,983.0,110.0,5.8,25.0,1011.0,1098.7,814.99
2016,4,6,12,45,790.5,223.5,5.75,25.0,946.5,1040.54,775.45
2016,4,6,13,0,598.0,337.0,5.7,25.0,882.0,956.15,714.32
2016,4,6,13,15,797.5,218.5,5.6,25.0,935.5,1029.9,768.51
2016,4,6,13,30,997.0,100.0,5.5,25.0,989.0,1073.44,797.13
2016,4,6,13,45,997.5,96.0,5.45,25.5,969.0,1052.08,781.16
2016,4,6,14,0,998.0,92.0,5.4,26.0,949.0,1026.58,762.96
2016,4,6,14,15,992.0,91.0,5.35,26.0,919.0,994.33,741.85
2016,4,6,14,30,986.0,90.0,5.3,26.0,889.0,958.52,718.34
2016,4,6,14,45,962.0,96.5,5.25,26.0,848.0,912.1,687.46
2016,4,6,15,0,938.0,103.0,5.2,26.0,807.0,863.74,655.07
2016,4,6,15,15,925.0,101.0,5.05,25.5,762.0,813.56,621.86
2016,4,6,15,30,912.0,99.0,4.9,25.0,717.0,761.36,586.82
2016,4,6,15,45,901.5,93.5,4.8,25.0,668.0,705.54,546.36
2016,4,6,16,0,891.0,88.0,4.7,25.0,619.0,648.04,503.06
2016,4,6,16,15,869.0,84.5,4.4,24.5,563.5,586.62,455.81
2016,4,6,16,30,847.0,81.0,4.1,24.0,508.0,522.82,405.77
2016,4,6,16,45,821.0,75.5,3.8,23.5,450.0,455.67,351.58
2016,4,6,17,0,795.0,70.0,3.5,23.0,392.0,389.88,296.66
2016,4,6,17,15,750.5,65.0,2.95,22.0,331.5,320.14,237.61
2016,4,6,17,30,706.0,60.0,2.4,21.0,271.0,254.71,180.93
2016,4,6,17,45,639.5,53.0,1.9,20.0,212.5,187.47,123.74
2016,4,6,18,0,573.0,46.0,1.4,19.0,154.0,126.84,74.23
2016,4,6,18,15,450.5,35.5,1.35,18.0,102.5,67.98,33.5
2016,4,6,18,30,328.0,25.0,1.3,17.0,51.0,24.82,9.9
2016,4,6,18,45,164.0,12.5,1.3,16.5,25.5,11.37,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,12.0,9.5,8.64,0.0
2016,4,7,6,30,0.0,19.0,2.5,13.0,19.0,16.45,0.0
2016,4,7,6,45,90.0,38.0,2.85,14.5,52.5,36.18,21.42
2016,4,7,7,0,180.0,57.0,3.2,16.0,86.0,70.26,45.48
2016,4,7,7,15,213.0,79.0,3.25,16.5,126.5,109.14,77.03
2016,4,7,7,30,246.0,101.0,3.3,17.0,167.0,152.41,113.48
2016,4,7,7,45,268.5,121.0,3.4,18.0,209.0,194.89,149.67
2016,4,7,8,0,291.0,141.0,3.5,19.0,251.0,239.98,187.49
2016,4,7,8,15,293.5,166.5,3.65,20.0,292.0,284.36,224.07
2016,4,7,8,30,296.0,192.0,3.8,21.0,333.0,328.73,259.44
2016,4,7,8,45,386.0,196.0,4.0,22.5,402.5,398.96,313.68
2016,4,7,9,0,476.0,200.0,4.2,24.0,472.0,485.92,379.22
2016,4,7,9,15,570.5,185.5,4.2,24.5,540.0,559.09,434.51
2016,4,7,9,30,665.0,171.0,4.2,25.0,608.0,644.4,497.44
2016,4,7,9,45,543.0,235.0,4.2,25.5,608.0,645.57,494.46
2016,4,7,10,0,421.0,299.0,4.2,26.0,608.0,638.07,484.9
2016,4,7,10,15,688.0,201.0,4.15,26.5,735.5,783.23,592.1
2016,4,7,10,30,955.0,103.0,4.1,27.0,863.0,926.18,687.96
2016,4,7,10,45,958.5,106.5,4.1,27.5,894.0,963.31,709.35
2016,4,7,11,0,962.0,110.0,4.1,28.0,925.0,996.94,728.96
2016,4,7,11,15,966.0,110.5,4.1,28.0,947.5,1024.35,745.86
2016,4,7,11,30,970.0,111.0,4.1,28.0,970.0,1048.01,760.38
2016,4,7,11,45,953.5,123.5,4.1,28.5,979.0,1059.98,765.88
2016,4,7,12,0,937.0,136.0,4.1,29.0,988.0,1067.28,768.56
2016,4,7,12,15,777.0,233.5,4.0,29.0,943.5,1033.65,745.91
2016,4,7,12,30,617.0,331.0,3.9,29.0,899.0,971.77,702.08
2016,4,7,12,45,618.0,329.0,3.85,29.0,896.0,970.07,701.22
2016,4,7,13,0,619.0,327.0,3.8,29.0,893.0,965.36,698.03
2016,4,7,13,15,596.0,333.5,3.65,29.0,872.5,942.63,681.96
2016,4,7,13,30,573.0,340.0,3.5,29.0,852.0,917.5,664.48
2016,4,7,13,45,583.0,324.0,3.4,29.5,835.5,899.5,651.82
2016,4,7,14,0,593.0,308.0,3.3,30.0,819.0,878.49,637.16
2016,4,7,14,15,524.5,317.0,3.15,29.5,758.0,808.47,590.3
2016,4,7,14,30,456.0,326.0,3.0,29.0,697.0,739.77,543.87
2016,4,7,14,45,478.0,301.5,2.9,29.0,675.0,716.78,529.46
2016,4,7,15,0,500.0,277.0,2.8,29.0,653.0,690.41,512.24
2016,4,7,15,15,558.0,238.5,2.65,29.0,636.5,674.14,502.33
2016,4,7,15,30,616.0,200.0,2.5,29.0,620.0,655.2,489.99
2016,4,7,15,45,668.5,164.0,2.4,29.0,590.0,624.17,468.85
2016,4,7,16,0,721.0,128.0,2.3,29.0,560.0,585.36,441.42
2016,4,7,16,15,618.5,143.5,2.1,28.5,489.5,503.05,380.63
2016,4,7,16,30,516.0,159.0,1.9,28.0,419.0,425.43,322.45
2016,4,7,16,45,605.0,125.5,1.75,27.5,396.5,405.38,305.78
2016,4,7,17,0,694.0,92.0,1.6,27.0,374.0,369.73,274.92
2016,4,7,17,15,645.0,85.0,1.45,25.5,315.5,302.33,220.8
2016,4,7,17,30,596.0,78.0,1.3,24.0,257.0,239.98,169.44
2016,4,7,17,45,521.0,68.0,1.2,23.0,200.5,174.9,116.39
2016,4,7,18,0,446.0,58.0,1.1,22.0,144.0,118.98,72.4
2016,4,7,18,15,330.0,43.5,1.15,21.0,95.0,65.3,35.44
2016,4,7,18,30,214.0,29.0,1.2,20.0,46.0,25.45,11.52
2016,4,7,18,45,107.0,14.5,1.25,19.5,23.0,13.19,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.5,3.2,13.0,11.5,10.46,0.0
2016,4,8,6,30,0.0,23.0,3.4,13.0,23.0,19.56,0.27
2016,4,8,6,45,143.5,41.0,3.6,13.5,64.5,40.83,24.14
2016,4,8,7,0,287.0,59.0,3.8,14.0,106.0,84.17,53.03
2016,4,8,7,15,366.0,74.5,4.05,15.0,158.5,132.88,90.82
2016,4,8,7,30,445.0,90.0,4.3,16.0,211.0,191.55,139.32
2016,4,8,7,45,396.0,112.5,4.55,17.0,239.0,228.3,174.52
2016,4,8,8,0,347.0,135.0,4.8,18.0,267.0,258.62,202.84
2016,4,8,8,15,438.5,139.0,5.1,18.5,332.5,324.16,257.0
2016,4,8,8,30,530.0,143.0,5.4,19.0,398.0,399.51,318.72
2016,4,8,8,45,531.5,161.5,5.7,20.0,442.5,450.12,359.32
2016,4,8,9,0,533.0,180.0,6.0,21.0,487.0,499.76,397.91
2016,4,8,9,15,510.5,207.5,5.95,21.0,522.0,541.65,430.1
2016,4,8,9,30,488.0,235.0,5.9,21.0,557.0,579.92,458.63
2016,4,8,9,45,515.5,243.5,5.85,21.5,604.0,633.0,497.68
2016,4,8,10,0,543.0,252.0,5.8,22.0,651.0,686.78,536.37
2016,4,8,10,15,425.0,313.5,5.7,22.5,636.0,673.55,521.6
2016,4,8,10,30,307.0,375.0,5.6,23.0,621.0,641.3,493.0
2016,4,8,10,45,327.5,387.5,5.5,23.5,658.5,683.36,522.24
2016,4,8,11,0,348.0,400.0,5.4,24.0,696.0,725.34,550.65
2016,4,8,11,15,329.5,415.0,5.3,24.0,701.5,732.98,554.45
2016,4,8,11,30,311.0,430.0,5.2,24.0,707.0,738.36,556.78
2016,4,8,11,45,374.5,410.0,5.1,24.5,748.0,785.89,590.31
2016,4,8,12,0,438.0,390.0,5.0,25.0,789.0,844.6,630.56
2016,4,8,12,15,370.5,422.0,4.8,25.0,761.0,802.65,598.06
2016,4,8,12,30,303.0,454.0,4.6,25.0,733.0,769.46,571.93
2016,4,8,12,45,279.5,458.0,4.45,25.5,715.0,749.77,555.98
2016,4,8,13,0,256.0,462.0,4.3,26.0,697.0,728.68,539.33
2016,4,8,13,15,208.5,460.5,4.2,26.0,650.5,664.18,493.27
2016,4,8,13,30,161.0,459.0,4.1,26.0,604.0,613.25,456.34
2016,4,8,13,45,136.0,444.0,4.0,26.0,565.0,570.63,425.82
2016,4,8,14,0,111.0,429.0,3.9,26.0,526.0,515.8,386.37
2016,4,8,14,15,79.5,394.0,3.9,26.0,462.5,448.89,337.75
2016,4,8,14,30,48.0,359.0,3.9,26.0,399.0,383.75,289.7
2016,4,8,14,45,167.5,355.5,3.9,26.0,484.0,488.65,370.92
2016,4,8,15,0,287.0,352.0,3.9,26.0,569.0,582.97,441.88
2016,4,8,15,15,285.5,330.5,3.9,25.5,536.0,547.04,416.93
2016,4,8,15,30,284.0,309.0,3.9,25.0,503.0,510.37,391.6
2016,4,8,15,45,183.5,287.5,3.95,25.0,410.0,399.25,308.0
2016,4,8,16,0,83.0,266.0,4.0,25.0,317.0,299.18,231.18
2016,4,8,16,15,380.0,194.5,3.9,24.5,392.0,412.4,321.83
2016,4,8,16,30,677.0,123.0,3.8,24.0,467.0,474.82,369.01
2016,4,8,16,45,639.5,116.5,3.75,24.0,411.5,410.69,316.94
2016,4,8,17,0,602.0,110.0,3.7,24.0,356.0,349.6,266.48
2016,4,8,17,15,551.5,100.5,3.3,23.0,299.5,284.82,212.99
2016,4,8,17,30,501.0,91.0,2.9,22.0,243.0,222.75,160.95
2016,4,8,17,45,419.0,79.5,2.5,21.0,188.5,161.28,110.74
2016,4,8,18,0,337.0,68.0,2.1,20.0,134.0,109.88,70.49
2016,4,8,18,15,237.5,49.5,2.05,19.0,88.0,61.39,36.08
2016,4,8,18,30,138.0,31.0,2.0,18.0,42.0,25.85,14.37
2016,4,8,18,45,69.0,15.5,2.0,17.5,21.0,14.1,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,23.5,10.0,2.05,13.5,11.0,9.1,0.0
2016,4,9,6,30,47.0,20.0,2.3,14.0,22.0,16.36,1.64
2016,4,9,6,45,118.5,44.0,2.55,14.5,61.0,42.26,25.96
2016,4,9,7,0,190.0,68.0,2.8,15.0,100.0,80.73,54.1
2016,4,9,7,15,309.5,74.5,2.85,15.5,149.5,123.21,85.0
2016,4,9,7,30,429.0,81.0,2.9,16.0,199.0,179.48,129.73
2016,4,9,7,45,214.5,43.5,2.95,16.5,102.5,108.12,80.07
2016,4,9,8,0,0.0,6.0,3.0,17.0,6.0,5.27,0.0
2016,4,9,8,15,0.0,12.5,3.2,17.5,12.5,11.0,3.66
2016,4,9,8,30,0.0,19.0,3.4,18.0,19.0,16.74,8.44
2016,4,9,8,45,216.5,117.0,3.6,18.5,242.5,231.24,185.99
2016,4,9,9,0,433.0,215.0,3.8,19.0,466.0,473.97,376.8
2016,4,9,9,15,216.5,116.5,3.9,19.5,242.0,262.76,210.45
2016,4,9,9,30,0.0,18.0,4.0,20.0,18.0,15.91,7.42
2016,4,9,9,45,0.0,32.0,4.15,20.5,32.0,28.32,17.57
2016,4,9,10,0,0.0,46.0,4.3,21.0,46.0,40.76,27.59
2016,4,9,10,15,17.0,188.0,4.35,21.5,202.0,188.74,146.04
2016,4,9,10,30,34.0,330.0,4.4,22.0,358.0,341.75,263.55
2016,4,9,10,45,19.0,246.5,4.5,22.5,262.0,240.04,184.35
2016,4,9,11,0,4.0,163.0,4.6,23.0,166.0,149.97,113.57
2016,4,9,11,15,2.0,101.5,4.6,23.0,103.0,92.41,68.2
2016,4,9,11,30,0.0,40.0,4.6,23.0,40.0,35.56,22.87
2016,4,9,11,45,1.0,94.0,4.7,23.5,95.0,84.86,62.02
2016,4,9,12,0,2.0,148.0,4.8,24.0,150.0,134.9,101.12
2016,4,9,12,15,9.0,222.5,4.85,24.0,231.5,210.46,159.86
2016,4,9,12,30,16.0,297.0,4.9,24.0,313.0,287.14,218.48
2016,4,9,12,45,239.0,343.5,4.95,24.5,564.5,592.36,451.43
2016,4,9,13,0,462.0,390.0,5.0,25.0,816.0,869.08,648.85
2016,4,9,13,15,646.5,281.5,5.0,25.0,868.0,939.03,701.26
2016,4,9,13,30,831.0,173.0,5.0,25.0,920.0,992.09,738.81
2016,4,9,13,45,560.0,297.0,5.05,25.5,795.5,847.68,635.62
2016,4,9,14,0,289.0,421.0,5.1,26.0,671.0,695.68,521.41
2016,4,9,14,15,543.0,295.0,5.1,25.5,745.5,800.23,604.89
2016,4,9,14,30,797.0,169.0,5.1,25.0,820.0,876.19,663.86
2016,4,9,14,45,783.5,167.0,5.15,25.0,783.5,835.15,636.02
2016,4,9,15,0,770.0,165.0,5.2,25.0,747.0,795.69,609.72
2016,4,9,15,15,754.0,161.0,5.2,25.0,704.5,746.65,575.02
2016,4,9,15,30,738.0,157.0,5.2,25.0,662.0,696.4,538.66
2016,4,9,15,45,718.0,151.5,5.2,25.0,614.0,641.09,497.84
2016,4,9,16,0,698.0,146.0,5.2,25.0,566.0,585.57,455.95
2016,4,9,16,15,670.0,140.0,5.05,24.5,514.0,525.19,409.83
2016,4,9,16,30,642.0,134.0,4.9,24.0,462.0,466.11,363.48
2016,4,9,16,45,609.0,125.0,4.8,24.0,407.5,403.58,312.72
2016,4,9,17,0,576.0,116.0,4.7,24.0,353.0,343.67,262.86
2016,4,9,17,15,525.0,106.5,4.4,23.5,297.5,277.33,207.66
2016,4,9,17,30,474.0,97.0,4.1,23.0,242.0,219.91,159.14
2016,4,9,17,45,405.0,83.5,3.8,22.5,189.0,161.04,110.59
2016,4,9,18,0,336.0,70.0,3.5,22.0,136.0,110.63,70.71
2016,4,9,18,15,233.0,51.5,3.55,21.5,90.0,62.12,36.61
2016,4,9,18,30,130.0,33.0,3.6,21.0,44.0,27.6,15.74
2016,4,9,18,45,65.0,16.5,3.65,20.5,22.0,15.01,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,11.5,3.75,16.0,13.5,10.46,0.0
2016,4,10,6,30,65.0,23.0,3.9,16.0,27.0,18.7,4.53
2016,4,10,6,45,171.5,44.0,4.05,16.5,69.5,44.54,26.36
2016,4,10,7,0,278.0,65.0,4.2,17.0,112.0,88.42,56.41
2016,4,10,7,15,358.0,79.5,4.5,17.5,164.5,135.94,92.96
2016,4,10,7,30,438.0,94.0,4.8,18.0,217.0,193.45,140.24
2016,4,10,7,45,219.0,74.0,5.15,19.0,135.5,139.14,104.95
2016,4,10,8,0,0.0,54.0,5.5,20.0,54.0,47.67,34.27
2016,4,10,8,15,0.0,87.0,5.65,20.5,87.0,77.04,58.41
2016,4,10,8,30,0.0,120.0,5.8,21.0,120.0,106.66,82.32
2016,4,10,8,45,0.0,136.5,5.95,21.5,136.5,121.6,93.95
2016,4,10,9,0,0.0,153.0,6.1,22.0,153.0,136.61,105.51
2016,4,10,9,15,0.0,153.0,6.1,22.5,153.0,136.65,104.98
2016,4,10,9,30,0.0,153.0,6.1,23.0,153.0,136.71,104.5
2016,4,10,9,45,2.0,164.5,6.15,24.0,166.0,148.71,113.36
2016,4,10,10,0,4.0,176.0,6.2,25.0,179.0,160.93,122.28
2016,4,10,10,15,4.0,172.0,6.2,25.5,175.0,157.51,119.11
2016,4,10,10,30,4.0,168.0,6.2,26.0,171.0,154.08,116.0
2016,4,10,10,45,10.0,224.5,6.2,26.5,232.5,211.59,160.19
2016,4,10,11,0,16.0,281.0,6.2,27.0,294.0,270.09,204.36
2016,4,10,11,15,21.0,316.0,6.2,26.5,334.5,308.21,233.44
2016,4,10,11,30,26.0,351.0,6.2,26.0,375.0,359.81,272.54
2016,4,10,11,45,27.5,353.0,6.2,26.0,379.0,364.02,275.47
2016,4,10,12,0,29.0,355.0,6.2,26.0,383.0,368.08,278.43
2016,4,10,12,15,19.5,285.0,6.1,25.5,304.0,279.09,211.62
2016,4,10,12,30,10.0,215.0,6.0,25.0,225.0,204.49,154.76
2016,4,10,12,45,31.5,319.5,5.95,25.0,349.0,335.88,255.61
2016,4,10,13,0,53.0,424.0,5.9,25.0,473.0,460.97,349.0
2016,4,10,13,15,63.5,429.0,5.7,25.0,487.0,475.43,359.56
2016,4,10,13,30,74.0,434.0,5.5,25.0,501.0,489.27,369.92
2016,4,10,13,45,52.5,393.0,5.3,25.0,440.0,426.03,322.72
2016,4,10,14,0,31.0,352.0,5.1,25.0,379.0,363.83,276.03
2016,4,10,14,15,18.5,268.5,5.25,25.0,284.5,260.29,198.12
2016,4,10,14,30,6.0,185.0,5.4,25.0,190.0,171.48,129.79
2016,4,10,14,45,21.5,249.5,5.6,25.5,266.0,251.63,192.26
2016,4,10,15,0,37.0,314.0,5.8,26.0,342.0,325.3,248.66
2016,4,10,15,15,35.5,295.0,5.85,26.0,321.0,303.66,232.55
2016,4,10,15,30,34.0,276.0,5.9,26.0,300.0,282.15,216.62
2016,4,10,15,45,19.5,229.5,5.95,26.0,243.0,219.75,168.65
2016,4,10,16,0,5.0,183.0,6.0,26.0,186.0,167.04,127.67
2016,4,10,16,15,76.0,204.5,5.9,25.5,243.5,230.83,179.45
2016,4,10,16,30,147.0,226.0,5.8,25.0,301.0,287.44,224.45
2016,4,10,16,45,131.0,202.5,5.7,25.0,263.5,248.38,193.46
2016,4,10,17,0,115.0,179.0,5.6,25.0,226.0,211.1,163.71
2016,4,10,17,15,101.0,153.0,5.3,24.5,190.0,174.09,134.09
2016,4,10,17,30,87.0,127.0,5.0,24.0,154.0,136.61,103.72
2016,4,10,17,45,64.0,101.5,4.7,23.5,119.0,102.78,76.45
2016,4,10,18,0,41.0,76.0,4.4,23.0,84.0,72.17,51.9
2016,4,10,18,15,20.5,51.0,4.35,22.5,55.0,45.62,30.63
2016,4,10,18,30,0.0,26.0,4.3,22.0,26.0,22.71,12.09
2016,4,10,18,45,0.0,13.0,4.25,21.5,13.0,11.82,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,2.0,3.9,19.0,2.0,1.82,0.0
2016,4,11,6,30,0.0,4.0,3.9,19.0,4.0,3.5,0.0
2016,4,11,6,45,0.0,10.0,3.95,19.5,10.0,8.78,1.46
2016,4,11,7,0,0.0,16.0,4.0,20.0,16.0,14.06,6.04
2016,4,11,7,15,0.0,24.0,4.25,20.5,24.0,21.11,12.05
2016,4,11,7,30,0.0,32.0,4.5,21.0,32.0,28.18,17.99
2016,4,11,7,45,125.5,93.0,4.8,22.0,142.0,123.48,93.4
2016,4,11,8,0,251.0,154.0,5.1,23.0,252.0,236.83,183.27
2016,4,11,8,15,148.0,176.0,5.1,23.5,236.0,226.74,177.04
2016,4,11,8,30,45.0,198.0,5.1,24.0,220.0,202.99,158.23
2016,4,11,8,45,346.5,177.5,5.1,24.5,378.0,365.56,286.78
2016,4,11,9,0,648.0,157.0,5.1,25.0,536.0,548.01,427.38
2016,4,11,9,15,509.0,219.0,4.95,25.5,533.0,550.07,426.06
2016,4,11,9,30,370.0,281.0,4.8,26.0,530.0,532.82,409.88
2016,4,11,9,45,573.5,216.5,4.7,26.5,630.5,647.06,495.96
2016,4,11,10,0,777.0,152.0,4.6,27.0,731.0,768.52,584.08
2016,4,11,10,15,790.5,154.5,4.35,27.5,769.0,813.12,611.18
2016,4,11,10,30,804.0,157.0,4.1,28.0,807.0,855.81,636.9
2016,4,11,10,45,826.5,151.5,3.9,28.5,841.5,896.27,660.76
2016,4,11,11,0,849.0,146.0,3.7,29.0,876.0,934.65,682.75
2016,4,11,11,15,856.0,147.5,3.45,29.5,899.0,963.4,697.65
2016,4,11,11,30,863.0,149.0,3.2,30.0,922.0,978.24,703.27
2016,4,11,11,45,875.0,144.5,3.0,30.5,939.5,998.9,712.92
2016,4,11,12,0,887.0,140.0,2.8,31.0,957.0,1016.21,720.2
2016,4,11,12,15,889.5,140.0,2.65,31.0,963.0,1025.01,723.96
2016,4,11,12,30,892.0,140.0,2.5,31.0,969.0,1030.09,725.48
2016,4,11,12,45,671.5,268.0,2.45,31.5,891.0,958.34,677.96
2016,4,11,13,0,451.0,396.0,2.4,32.0,813.0,860.99,608.41
2016,4,11,13,15,676.0,263.5,2.35,32.0,879.0,947.01,670.55
2016,4,11,13,30,901.0,131.0,2.3,32.0,945.0,1002.98,705.36
2016,4,11,13,45,635.0,264.0,2.3,32.0,832.0,885.09,629.45
2016,4,11,14,0,369.0,397.0,2.3,32.0,719.0,742.56,530.96
2016,4,11,14,15,630.5,258.0,2.25,32.0,785.0,841.49,604.02
2016,4,11,14,30,892.0,119.0,2.2,32.0,851.0,896.79,641.29
2016,4,11,14,45,882.5,117.5,2.2,32.0,815.5,857.3,616.35
2016,4,11,15,0,873.0,116.0,2.2,32.0,780.0,815.25,590.38
2016,4,11,15,15,860.5,113.0,2.15,31.5,737.0,767.12,560.88
2016,4,11,15,30,848.0,110.0,2.1,31.0,694.0,721.24,531.95
2016,4,11,15,45,838.0,104.5,2.05,31.0,647.0,668.11,495.13
2016,4,11,16,0,828.0,99.0,2.0,31.0,600.0,613.5,456.31
2016,4,11,16,15,805.5,95.0,1.85,30.5,546.5,552.23,411.95
2016,4,11,16,30,783.0,91.0,1.7,30.0,493.0,491.35,366.43
2016,4,11,16,45,755.5,85.5,1.55,30.0,437.0,427.49,316.57
2016,4,11,17,0,728.0,80.0,1.4,30.0,381.0,365.28,266.49
2016,4,11,17,15,683.0,74.0,1.2,29.0,323.0,297.81,212.3
2016,4,11,17,30,638.0,68.0,1.0,28.0,265.0,235.78,161.23
2016,4,11,17,45,569.0,60.0,0.8,27.5,208.5,171.95,109.52
2016,4,11,18,0,500.0,52.0,0.6,27.0,152.0,116.39,66.6
2016,4,11,18,15,385.0,40.5,0.5,26.5,102.5,63.02,31.65
2016,4,11,18,30,270.0,29.0,0.4,26.0,53.0,24.4,13.33
2016,4,11,18,45,135.0,14.5,0.35,26.0,26.5,13.19,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.5,12.5,3.7,13.0,17.0,11.37,0.0
2016,4,12,6,30,127.0,25.0,3.7,13.0,34.0,19.56,7.74
2016,4,12,6,45,231.0,43.0,3.75,13.5,77.5,46.21,26.71
2016,4,12,7,0,335.0,61.0,3.8,14.0,121.0,91.07,56.99
2016,4,12,7,15,178.5,83.0,3.7,14.5,116.0,106.43,77.07
2016,4,12,7,30,22.0,105.0,3.6,15.0,111.0,98.81,77.65
2016,4,12,7,45,11.0,94.5,3.5,15.5,97.5,86.84,67.87
2016,4,12,8,0,0.0,84.0,3.4,16.0,84.0,74.33,57.35
2016,4,12,8,15,0.0,98.0,3.45,16.5,98.0,86.85,67.48
2016,4,12,8,30,0.0,112.0,3.5,17.0,112.0,99.42,77.49
2016,4,12,8,45,0.0,109.0,3.6,17.5,109.0,96.76,74.85
2016,4,12,9,0,0.0,106.0,3.7,18.0,106.0,94.1,72.25
2016,4,12,9,15,0.0,111.5,3.7,18.5,111.5,99.08,75.93
2016,4,12,9,30,0.0,117.0,3.7,19.0,117.0,104.07,79.59
2016,4,12,9,45,0.0,124.5,3.7,19.5,124.5,110.89,84.71
2016,4,12,10,0,0.0,132.0,3.7,20.0,132.0,117.74,89.82
2016,4,12,10,15,0.0,130.5,3.65,20.5,130.5,116.46,88.41
2016,4,12,10,30,0.0,129.0,3.6,21.0,129.0,115.18,87.06
2016,4,12,10,45,9.0,213.0,3.55,21.5,221.0,199.95,153.64
2016,4,12,11,0,18.0,297.0,3.5,22.0,313.0,286.63,219.81
2016,4,12,11,15,9.0,177.0,3.5,22.0,185.0,167.55,127.54
2016,4,12,11,30,0.0,57.0,3.5,22.0,57.0,50.71,35.08
2016,4,12,11,45,4.5,129.5,3.5,22.5,134.0,120.37,90.4
2016,4,12,12,0,9.0,202.0,3.5,23.0,211.0,191.22,145.35
2016,4,12,12,15,4.5,150.0,3.5,23.0,154.5,139.21,104.69
2016,4,12,12,30,0.0,98.0,3.5,23.0,98.0,87.6,64.07
2016,4,12,12,45,0.0,97.5,3.55,23.5,97.5,87.14,63.62
2016,4,12,13,0,0.0,97.0,3.6,24.0,97.0,86.66,63.14
2016,4,12,13,15,25.5,254.0,3.65,24.0,277.5,264.59,201.64
2016,4,12,13,30,51.0,411.0,3.7,24.0,458.0,442.9,334.56
2016,4,12,13,45,45.0,391.5,3.75,24.0,432.0,416.41,314.63
