Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,14,0,39.0,372.0,3.8,24.0,406.0,390.05,295.46
2016,4,12,14,15,26.5,319.0,3.85,24.0,342.0,325.24,247.3
2016,4,12,14,30,14.0,266.0,3.9,24.0,278.0,253.1,192.85
2016,4,12,14,45,7.0,178.5,4.0,24.0,184.5,165.94,125.95
2016,4,12,15,0,0.0,91.0,4.1,24.0,91.0,80.83,59.08
2016,4,12,15,15,14.0,179.5,4.1,24.0,189.0,171.35,131.16
2016,4,12,15,30,28.0,268.0,4.1,24.0,287.0,269.47,207.7
2016,4,12,15,45,14.0,156.5,4.1,24.0,166.0,148.96,113.88
2016,4,12,16,0,0.0,45.0,4.1,24.0,45.0,39.79,26.68
2016,4,12,16,15,0.5,101.5,4.05,23.5,102.0,90.32,67.84
2016,4,12,16,30,1.0,158.0,4.0,23.0,159.0,141.4,109.34
2016,4,12,16,45,0.5,137.5,3.95,22.5,138.0,122.5,94.65
2016,4,12,17,0,0.0,117.0,3.9,22.0,117.0,103.77,79.96
2016,4,12,17,15,0.0,98.5,3.75,21.5,98.5,87.15,66.74
2016,4,12,17,30,0.0,80.0,3.6,21.0,80.0,70.64,53.34
2016,4,12,17,45,0.0,62.0,3.45,20.5,62.0,54.69,40.14
2016,4,12,18,0,0.0,44.0,3.3,20.0,44.0,38.83,26.77
2016,4,12,18,15,0.0,29.0,3.5,19.5,29.0,25.55,15.4
2016,4,12,18,30,0.0,14.0,3.7,19.0,14.0,12.3,4.25
2016,4,12,18,45,0.0,7.0,3.95,18.5,7.0,6.37,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,5.5,2.7,14.0,5.5,5.0,0.0
2016,4,13,6,30,0.0,11.0,2.8,14.0,11.0,9.66,1.34
2016,4,13,6,45,0.0,24.5,2.9,14.5,24.5,21.58,12.28
2016,4,13,7,0,0.0,38.0,3.0,15.0,38.0,33.52,22.77
2016,4,13,7,15,0.0,54.5,3.0,15.5,54.5,48.09,35.36
2016,4,13,7,30,0.0,71.0,3.0,16.0,71.0,62.67,47.74
2016,4,13,7,45,0.0,88.0,3.0,16.5,88.0,77.79,60.3
2016,4,13,8,0,0.0,105.0,3.0,17.0,105.0,93.0,72.7
2016,4,13,8,15,0.0,66.5,2.95,17.0,66.5,58.79,43.89
2016,4,13,8,30,0.0,28.0,2.9,17.0,28.0,24.69,15.17
2016,4,13,8,45,0.0,53.0,2.85,17.5,53.0,46.85,33.56
2016,4,13,9,0,0.0,78.0,2.8,18.0,78.0,69.08,51.71
2016,4,13,9,15,0.0,94.0,2.75,18.0,94.0,83.36,63.22
2016,4,13,9,30,0.0,110.0,2.7,18.0,110.0,97.77,74.74
2016,4,13,9,45,3.5,155.5,2.65,18.5,158.5,141.52,109.7
2016,4,13,10,0,7.0,201.0,2.6,19.0,207.0,186.01,144.55
2016,4,13,10,15,30.0,282.5,2.6,19.5,307.0,289.15,224.71
2016,4,13,10,30,53.0,364.0,2.6,20.0,407.0,389.66,300.12
2016,4,13,10,45,33.5,316.0,2.6,20.5,344.0,327.71,251.8
2016,4,13,11,0,14.0,268.0,2.6,21.0,281.0,255.76,196.04
2016,4,13,11,15,11.5,236.0,2.6,21.0,247.0,224.17,171.77
2016,4,13,11,30,9.0,204.0,2.6,21.0,213.0,192.59,147.26
2016,4,13,11,45,20.5,293.5,2.6,21.5,313.0,297.74,227.66
2016,4,13,12,0,32.0,383.0,2.6,22.0,413.0,397.63,301.29
2016,4,13,12,15,27.5,367.0,2.65,22.0,393.0,377.76,286.08
2016,4,13,12,30,23.0,351.0,2.7,22.0,373.0,344.45,261.38
2016,4,13,12,45,14.0,256.5,2.75,22.5,270.0,246.72,187.48
2016,4,13,13,0,5.0,162.0,2.8,23.0,167.0,150.59,113.37
2016,4,13,13,15,2.5,144.0,2.8,23.0,146.5,131.64,98.72
2016,4,13,13,30,0.0,126.0,2.8,23.0,126.0,112.8,83.95
2016,4,13,13,45,0.0,106.5,2.8,23.5,106.5,95.09,69.98
2016,4,13,14,0,0.0,87.0,2.8,24.0,87.0,77.47,56.04
2016,4,13,14,15,0.0,96.0,2.75,24.0,96.0,85.5,62.47
2016,4,13,14,30,0.0,105.0,2.7,24.0,105.0,93.53,68.9
2016,4,13,14,45,101.5,238.5,2.65,24.0,316.0,315.55,243.54
2016,4,13,15,0,203.0,372.0,2.6,24.0,527.0,520.63,395.72
2016,4,13,15,15,172.5,350.5,2.5,23.5,477.0,467.21,356.17
2016,4,13,15,30,142.0,329.0,2.4,23.0,427.0,415.92,319.02
2016,4,13,15,45,475.0,216.0,2.35,23.0,511.5,532.81,411.66
2016,4,13,16,0,808.0,103.0,2.3,23.0,596.0,601.64,464.23
2016,4,13,16,15,785.0,99.0,2.2,22.5,543.0,541.25,418.1
2016,4,13,16,30,762.0,95.0,2.1,22.0,490.0,481.34,371.71
2016,4,13,16,45,731.0,90.0,2.05,22.0,434.0,417.77,320.48
2016,4,13,17,0,700.0,85.0,2.0,22.0,378.0,355.32,268.63
2016,4,13,17,15,655.0,79.0,1.8,21.5,321.0,290.65,214.27
2016,4,13,17,30,610.0,73.0,1.6,21.0,264.0,230.52,162.81
2016,4,13,17,45,542.0,64.5,1.4,20.5,208.5,168.44,111.11
2016,4,13,18,0,474.0,56.0,1.2,20.0,153.0,114.54,68.45
2016,4,13,18,15,365.5,43.5,1.15,19.0,104.0,62.79,33.66
2016,4,13,18,30,257.0,31.0,1.1,18.0,55.0,25.23,14.88
2016,4,13,18,45,128.5,15.5,1.1,17.5,27.5,12.25,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.5,13.0,2.3,12.5,21.5,11.82,0.0
2016,4,14,6,30,227.0,26.0,2.5,13.0,43.0,21.19,10.42
2016,4,14,6,45,348.5,38.5,2.75,13.5,91.0,48.75,25.82
2016,4,14,7,0,470.0,51.0,3.0,14.0,139.0,98.52,57.54
2016,4,14,7,15,543.0,59.5,3.0,14.5,194.5,151.64,99.27
2016,4,14,7,30,616.0,68.0,3.0,15.0,250.0,213.65,151.83
2016,4,14,7,45,308.0,89.0,3.0,16.0,180.0,179.3,136.73
2016,4,14,8,0,0.0,110.0,3.0,17.0,110.0,97.42,76.25
2016,4,14,8,15,0.0,117.5,3.0,17.5,117.5,104.24,81.55
2016,4,14,8,30,0.0,125.0,3.0,18.0,125.0,111.04,86.66
2016,4,14,8,45,0.0,137.0,3.05,19.0,137.0,121.91,94.84
2016,4,14,9,0,0.0,149.0,3.1,20.0,149.0,132.82,102.91
2016,4,14,9,15,2.0,167.5,3.05,20.5,169.0,150.95,116.89
2016,4,14,9,30,4.0,186.0,3.0,21.0,189.0,169.35,130.92
2016,4,14,9,45,12.0,230.0,2.95,21.5,239.5,215.85,166.91
2016,4,14,10,0,20.0,274.0,2.9,22.0,290.0,263.41,202.99
2016,4,14,10,15,25.0,300.5,2.85,22.0,320.5,293.12,225.25
2016,4,14,10,30,30.0,327.0,2.8,22.0,351.0,333.57,255.42
2016,4,14,10,45,77.0,381.0,2.8,22.5,447.0,429.24,326.89
2016,4,14,11,0,124.0,435.0,2.8,23.0,543.0,539.65,406.54
2016,4,14,11,15,532.0,274.0,2.8,23.0,753.0,786.68,591.37
2016,4,14,11,30,940.0,113.0,2.8,23.0,963.0,1012.07,743.32
2016,4,14,11,45,930.5,121.0,2.8,23.5,973.5,1025.16,747.72
2016,4,14,12,0,921.0,129.0,2.8,24.0,984.0,1034.05,751.51
2016,4,14,12,15,922.0,129.5,2.75,24.0,988.5,1041.87,755.75
2016,4,14,12,30,923.0,130.0,2.7,24.0,993.0,1045.85,757.64
2016,4,14,12,45,922.0,129.5,2.7,24.5,989.0,1043.03,754.37
2016,4,14,13,0,921.0,129.0,2.7,25.0,985.0,1036.35,748.83
2016,4,14,13,15,918.0,128.5,2.65,25.0,972.5,1023.91,740.75
2016,4,14,13,30,915.0,128.0,2.6,25.0,960.0,1007.72,730.42
2016,4,14,13,45,910.5,126.5,2.6,25.5,939.0,985.48,715.39
2016,4,14,14,0,906.0,125.0,2.6,26.0,918.0,959.71,698.21
2016,4,14,14,15,899.0,123.5,2.55,25.5,888.5,928.33,679.68
2016,4,14,14,30,892.0,122.0,2.5,25.0,859.0,893.83,659.02
2016,4,14,14,45,882.5,119.5,2.5,25.0,822.5,853.37,633.34
2016,4,14,15,0,873.0,117.0,2.5,25.0,786.0,810.35,605.75
2016,4,14,15,15,860.0,114.5,2.5,25.0,743.0,762.41,574.47
2016,4,14,15,30,847.0,112.0,2.5,25.0,700.0,716.64,543.47
2016,4,14,15,45,830.5,108.5,2.5,25.0,651.0,661.44,504.1
2016,4,14,16,0,814.0,105.0,2.5,25.0,602.0,605.4,463.05
2016,4,14,16,15,791.0,101.0,2.45,24.5,549.0,544.74,418.03
2016,4,14,16,30,768.0,97.0,2.4,24.0,496.0,484.55,371.79
2016,4,14,16,45,736.5,92.0,2.4,23.5,439.5,419.71,320.55
2016,4,14,17,0,705.0,87.0,2.4,23.0,383.0,357.57,269.62
2016,4,14,17,15,660.0,80.5,2.2,22.0,325.5,292.21,215.18
2016,4,14,17,30,615.0,74.0,2.0,21.0,268.0,231.39,163.47
2016,4,14,17,45,547.5,65.5,1.8,20.5,212.0,169.24,111.61
2016,4,14,18,0,480.0,57.0,1.6,20.0,156.0,115.19,68.84
2016,4,14,18,15,372.0,44.5,1.6,19.0,107.0,63.3,34.09
2016,4,14,18,30,264.0,32.0,1.6,18.0,58.0,26.08,15.7
2016,4,14,18,45,132.0,16.0,1.6,17.5,29.0,12.64,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,83.0,15.0,1.25,12.5,21.5,13.64,0.0
2016,4,15,6,30,166.0,30.0,1.5,13.0,43.0,23.45,12.72
2016,4,15,6,45,268.5,47.0,1.75,14.0,89.0,51.28,30.0
2016,4,15,7,0,371.0,64.0,2.0,15.0,135.0,97.59,60.76
2016,4,15,7,15,186.0,83.0,2.05,15.5,118.5,107.48,77.33
2016,4,15,7,30,1.0,102.0,2.1,16.0,102.0,89.92,70.58
2016,4,15,7,45,10.5,125.0,2.2,17.0,129.0,113.49,89.62
2016,4,15,8,0,20.0,148.0,2.3,18.0,156.0,138.38,109.4
2016,4,15,8,15,62.0,184.0,2.25,18.5,214.0,192.98,152.9
2016,4,15,8,30,104.0,220.0,2.2,19.0,272.0,250.64,198.25
2016,4,15,8,45,59.0,213.5,2.2,19.5,244.0,227.11,178.81
2016,4,15,9,0,14.0,207.0,2.2,20.0,216.0,193.68,151.24
2016,4,15,9,15,48.5,259.5,2.2,20.5,292.5,271.06,211.64
2016,4,15,9,30,83.0,312.0,2.2,21.0,369.0,347.8,269.73
2016,4,15,9,45,461.5,220.0,2.25,21.5,566.5,565.67,438.24
2016,4,15,10,0,840.0,128.0,2.3,22.0,764.0,789.93,600.15
2016,4,15,10,15,850.5,130.5,2.35,22.5,801.5,833.99,626.39
2016,4,15,10,30,861.0,133.0,2.4,23.0,839.0,868.55,647.47
2016,4,15,10,45,872.5,132.5,2.45,23.5,869.5,904.96,669.68
2016,4,15,11,0,884.0,132.0,2.5,24.0,900.0,938.66,689.89
2016,4,15,11,15,889.0,133.0,2.55,24.5,922.0,964.85,705.09
2016,4,15,11,30,894.0,134.0,2.6,25.0,944.0,987.65,718.12
2016,4,15,11,45,892.5,137.5,2.7,25.5,956.5,1003.1,726.91
2016,4,15,12,0,891.0,141.0,2.8,26.0,969.0,1014.79,733.43
2016,4,15,12,15,891.5,141.5,2.85,26.0,974.0,1021.83,738.07
2016,4,15,12,30,892.0,142.0,2.9,26.0,979.0,1025.16,740.51
2016,4,15,12,45,891.5,141.5,3.0,26.5,975.0,1022.82,738.44
2016,4,15,13,0,891.0,141.0,3.1,27.0,971.0,1016.78,734.14
2016,4,15,13,15,888.0,140.0,3.2,27.0,958.5,1004.13,727.15
2016,4,15,13,30,885.0,139.0,3.3,27.0,946.0,987.87,717.9
2016,4,15,13,45,879.5,138.0,3.4,27.5,924.5,965.73,703.43
2016,4,15,14,0,874.0,137.0,3.5,28.0,903.0,940.23,686.81
2016,4,15,14,15,866.0,135.5,3.55,28.0,874.0,908.81,667.29
2016,4,15,14,30,858.0,134.0,3.6,28.0,845.0,874.45,645.73
2016,4,15,14,45,850.0,130.5,3.7,28.0,809.0,842.01,625.58
2016,4,15,15,0,842.0,127.0,3.8,28.0,773.0,799.62,598.37
2016,4,15,15,15,828.0,124.0,3.8,27.5,730.0,750.96,567.23
2016,4,15,15,30,814.0,121.0,3.8,27.0,687.0,700.73,533.12
2016,4,15,15,45,793.0,118.5,3.85,27.0,638.0,645.14,493.0
2016,4,15,16,0,772.0,116.0,3.9,27.0,589.0,589.23,451.58
2016,4,15,16,15,748.0,111.5,3.9,26.5,536.5,529.63,407.0
2016,4,15,16,30,724.0,107.0,3.9,26.0,484.0,470.52,361.3
2016,4,15,16,45,688.5,102.0,3.9,25.5,428.5,406.94,310.75
2016,4,15,17,0,653.0,97.0,3.9,25.0,373.0,346.08,260.8
2016,4,15,17,15,607.0,89.5,3.65,24.5,316.5,282.59,207.67
2016,4,15,17,30,561.0,82.0,3.4,24.0,260.0,223.85,157.83
2016,4,15,17,45,491.5,72.0,3.15,23.5,205.0,163.4,108.12
2016,4,15,18,0,422.0,62.0,2.9,23.0,150.0,111.41,67.59
2016,4,15,18,15,320.5,48.0,2.85,22.0,102.5,60.97,33.65
2016,4,15,18,30,219.0,34.0,2.8,21.0,55.0,26.49,15.9
2016,4,15,18,45,109.5,17.0,2.8,20.5,27.5,13.4,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.0,3.55,16.5,18.0,13.64,0.0
2016,4,16,6,30,66.0,30.0,3.7,17.0,36.0,24.17,13.41
2016,4,16,6,45,146.5,54.5,3.85,17.5,79.5,52.13,33.48
2016,4,16,7,0,227.0,79.0,4.0,18.0,123.0,93.84,63.11
2016,4,16,7,15,292.0,97.5,4.2,18.5,173.5,138.39,97.63
2016,4,16,7,30,357.0,116.0,4.4,19.0,224.0,193.31,142.42
2016,4,16,7,45,178.5,98.0,4.6,19.5,152.0,145.45,110.82
2016,4,16,8,0,0.0,80.0,4.8,20.0,80.0,70.77,53.4
2016,4,16,8,15,0.0,82.5,5.05,20.5,82.5,73.02,54.98
2016,4,16,8,30,0.0,85.0,5.3,21.0,85.0,75.26,56.49
2016,4,16,8,45,0.0,99.5,5.55,21.5,99.5,88.22,66.73
2016,4,16,9,0,0.0,114.0,5.8,22.0,114.0,101.25,76.88
2016,4,16,9,15,3.5,157.0,5.85,22.5,159.5,142.3,109.43
2016,4,16,9,30,7.0,200.0,5.9,23.0,205.0,184.07,142.01
2016,4,16,9,45,9.0,212.5,6.0,23.5,219.5,197.4,151.88
2016,4,16,10,0,11.0,225.0,6.1,24.0,234.0,210.92,161.87
2016,4,16,10,15,5.5,179.0,6.1,24.0,183.5,164.9,125.49
2016,4,16,10,30,0.0,133.0,6.1,24.0,133.0,118.77,88.9
2016,4,16,10,45,3.5,159.5,6.15,24.5,162.5,145.97,110.08
2016,4,16,11,0,7.0,186.0,6.2,25.0,192.0,173.51,131.26
2016,4,16,11,15,6.0,174.5,6.2,25.5,180.0,162.35,122.16
2016,4,16,11,30,5.0,163.0,6.2,26.0,168.0,151.13,113.1
2016,4,16,11,45,6.5,177.0,6.25,26.5,183.5,165.52,123.98
2016,4,16,12,0,8.0,191.0,6.3,27.0,199.0,179.95,134.81
2016,4,16,12,15,6.5,176.5,6.25,27.0,183.0,165.3,123.45
2016,4,16,12,30,5.0,162.0,6.2,27.0,167.0,150.61,112.08
2016,4,16,12,45,2.5,148.5,6.2,27.0,151.0,135.83,100.58
2016,4,16,13,0,0.0,135.0,6.2,27.0,135.0,121.07,89.09
2016,4,16,13,15,0.0,133.5,6.2,26.5,133.5,119.66,88.22
2016,4,16,13,30,0.0,132.0,6.2,26.0,132.0,118.23,87.35
2016,4,16,13,45,69.0,288.5,6.25,26.0,349.5,336.01,256.92
2016,4,16,14,0,138.0,445.0,6.3,26.0,567.0,561.65,425.24
2016,4,16,14,15,75.0,343.0,6.3,26.0,409.0,389.92,296.97
2016,4,16,14,30,12.0,241.0,6.3,26.0,251.0,227.72,172.73
2016,4,16,14,45,6.0,168.0,6.3,26.0,173.0,155.36,117.05
2016,4,16,15,0,0.0,95.0,6.3,26.0,95.0,84.42,61.47
2016,4,16,15,15,17.5,189.0,6.2,25.5,201.5,182.31,139.27
2016,4,16,15,30,35.0,283.0,6.1,25.0,308.0,287.26,221.5
2016,4,16,15,45,30.5,259.0,6.1,25.0,279.5,259.27,200.11
2016,4,16,16,0,26.0,235.0,6.1,25.0,251.0,226.55,175.07
2016,4,16,16,15,60.5,231.5,5.9,24.5,264.0,245.34,190.96
2016,4,16,16,30,95.0,228.0,5.7,24.0,277.0,254.89,199.15
2016,4,16,16,45,224.5,191.5,5.55,23.5,291.0,279.48,218.35
2016,4,16,17,0,354.0,155.0,5.4,23.0,305.0,279.08,215.47
2016,4,16,17,15,316.0,139.0,5.2,22.5,258.5,229.02,174.03
2016,4,16,17,30,278.0,123.0,5.0,22.0,212.0,183.22,135.96
2016,4,16,17,45,283.0,101.0,4.85,22.0,175.5,144.78,102.3
2016,4,16,18,0,288.0,79.0,4.7,22.0,139.0,106.56,69.8
2016,4,16,18,15,203.0,58.5,4.65,21.5,94.5,61.91,38.44
2016,4,16,18,30,118.0,38.0,4.6,21.0,50.0,30.31,19.11
2016,4,16,18,45,59.0,19.0,4.6,21.0,25.0,15.51,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.5,3.05,19.0,7.5,6.82,0.0
2016,4,17,6,30,0.0,15.0,3.2,19.0,15.0,13.19,4.87
2016,4,17,6,45,0.0,37.0,3.35,19.5,37.0,32.52,21.09
2016,4,17,7,0,0.0,59.0,3.5,20.0,59.0,51.55,37.32
2016,4,17,7,15,6.5,84.0,3.65,20.5,86.0,74.58,56.39
2016,4,17,7,30,13.0,109.0,3.8,21.0,113.0,98.76,76.14
2016,4,17,7,45,18.0,135.0,4.0,21.5,141.5,124.4,96.84
2016,4,17,8,0,23.0,161.0,4.2,22.0,170.0,150.84,117.87
2016,4,17,8,15,27.5,185.0,4.35,22.0,198.0,176.02,137.86
2016,4,17,8,30,32.0,209.0,4.5,22.0,226.0,205.59,161.14
2016,4,17,8,45,33.5,232.5,4.7,22.5,251.5,230.73,180.32
2016,4,17,9,0,35.0,256.0,4.9,23.0,277.0,256.13,199.45
2016,4,17,9,15,41.5,274.5,4.95,23.0,302.0,280.2,217.78
2016,4,17,9,30,48.0,293.0,5.0,23.0,327.0,304.89,236.48
2016,4,17,9,45,177.5,322.0,5.05,23.5,456.0,438.17,339.83
2016,4,17,10,0,307.0,351.0,5.1,24.0,585.0,583.56,448.75
2016,4,17,10,15,255.0,380.5,5.05,24.0,581.5,583.82,446.39
2016,4,17,10,30,203.0,410.0,5.0,24.0,578.0,569.48,433.88
2016,4,17,10,45,207.0,425.0,5.0,24.5,601.5,595.36,451.39
2016,4,17,11,0,211.0,440.0,5.0,25.0,625.0,620.67,468.16
2016,4,17,11,15,133.0,430.0,4.95,25.0,548.0,544.83,410.8
2016,4,17,11,30,55.0,420.0,4.9,25.0,471.0,452.57,341.0
2016,4,17,11,45,39.0,384.5,4.85,25.0,421.0,403.43,304.45
2016,4,17,12,0,23.0,349.0,4.8,25.0,371.0,341.43,257.9
2016,4,17,12,15,130.5,415.0,4.7,24.5,538.5,537.4,406.13
2016,4,17,12,30,238.0,481.0,4.6,24.0,706.0,708.83,530.64
2016,4,17,12,45,129.0,408.5,4.55,24.0,530.5,529.64,399.52
2016,4,17,13,0,20.0,336.0,4.5,24.0,355.0,326.32,246.9
2016,4,17,13,15,12.5,251.0,4.5,24.0,263.0,239.42,181.64
2016,4,17,13,30,5.0,166.0,4.5,24.0,171.0,153.88,115.81
2016,4,17,13,45,2.5,121.0,4.5,24.0,123.5,110.51,82.05
2016,4,17,14,0,0.0,76.0,4.5,24.0,76.0,67.63,48.26
2016,4,17,14,15,0.0,53.0,4.5,23.5,53.0,47.09,32.1
2016,4,17,14,30,0.0,30.0,4.5,23.0,30.0,26.62,15.79
2016,4,17,14,45,0.0,79.5,4.55,23.0,79.5,70.63,51.14
2016,4,17,15,0,0.0,129.0,4.6,23.0,129.0,115.0,86.54
2016,4,17,15,15,2.5,159.5,4.7,23.0,161.5,144.34,110.02
2016,4,17,15,30,5.0,190.0,4.8,23.0,194.0,173.57,133.4
2016,4,17,15,45,2.5,121.5,4.95,23.0,123.5,109.66,82.94
2016,4,17,16,0,0.0,53.0,5.1,23.0,53.0,46.89,32.56
2016,4,17,16,15,0.0,31.5,5.05,22.5,31.5,27.81,17.18
2016,4,17,16,30,0.0,10.0,5.0,22.0,10.0,8.81,1.62
2016,4,17,16,45,0.0,8.5,5.0,22.0,8.5,7.48,0.55
2016,4,17,17,0,0.0,7.0,5.0,22.0,7.0,6.16,0.0
2016,4,17,17,15,0.0,6.0,4.85,21.5,6.0,5.27,0.0
2016,4,17,17,30,0.0,5.0,4.7,21.0,5.0,4.39,0.0
2016,4,17,17,45,0.0,4.0,4.55,21.0,4.0,3.51,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.63,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.75,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.88,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.44,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.5,2.8,16.0,0.5,0.44,0.0
2016,4,18,6,30,0.0,1.0,2.9,16.0,1.0,0.88,0.0
2016,4,18,6,45,0.0,3.0,3.05,16.5,3.0,2.63,0.0
2016,4,18,7,0,0.0,5.0,3.2,17.0,5.0,4.38,0.0
2016,4,18,7,15,0.0,7.0,3.3,17.0,7.0,6.14,0.0
2016,4,18,7,30,0.0,9.0,3.4,17.0,9.0,7.91,1.09
2016,4,18,7,45,0.0,28.5,3.5,17.5,28.5,25.1,15.67
2016,4,18,8,0,0.0,48.0,3.6,18.0,48.0,42.36,30.09
2016,4,18,8,15,0.0,58.0,3.6,18.5,58.0,51.24,37.3
2016,4,18,8,30,0.0,68.0,3.6,19.0,68.0,60.14,44.44
2016,4,18,8,45,0.0,51.0,3.6,19.5,51.0,45.08,31.74
2016,4,18,9,0,0.0,34.0,3.6,20.0,34.0,30.04,19.18
2016,4,18,9,15,0.0,48.0,3.7,20.0,48.0,42.47,29.31
2016,4,18,9,30,0.0,62.0,3.8,20.0,62.0,54.93,39.39
2016,4,18,9,45,18.5,189.5,3.9,20.5,204.0,188.03,146.27
2016,4,18,10,0,37.0,317.0,4.0,21.0,346.0,324.5,251.64
2016,4,18,10,15,39.0,331.0,3.75,21.5,363.0,341.65,263.25
2016,4,18,10,30,41.0,345.0,3.5,22.0,380.0,358.87,275.09
2016,4,18,10,45,72.0,389.5,3.3,22.5,452.0,431.21,328.56
2016,4,18,11,0,103.0,434.0,3.1,23.0,524.0,505.54,381.86
2016,4,18,11,15,104.5,446.0,3.05,23.0,539.5,521.87,392.81
2016,4,18,11,30,106.0,458.0,3.0,23.0,555.0,537.83,403.74
2016,4,18,11,45,59.0,351.0,2.95,23.0,405.5,389.29,294.7
2016,4,18,12,0,12.0,244.0,2.9,23.0,256.0,232.56,176.22
2016,4,18,12,15,11.0,228.0,2.9,23.0,239.0,216.94,164.62
2016,4,18,12,30,10.0,212.0,2.9,23.0,222.0,201.27,152.62
2016,4,18,12,45,13.0,254.5,2.95,23.5,267.5,243.42,184.58
2016,4,18,13,0,16.0,297.0,3.0,24.0,313.0,285.73,216.13
2016,4,18,13,15,14.5,280.0,2.95,23.5,294.0,268.16,203.22
2016,4,18,13,30,13.0,263.0,2.9,23.0,275.0,250.61,190.42
2016,4,18,13,45,85.0,355.5,2.85,23.0,430.5,415.17,316.04
2016,4,18,14,0,157.0,448.0,2.8,23.0,586.0,579.89,435.91
2016,4,18,14,15,132.0,428.5,2.65,23.0,542.5,533.32,401.11
2016,4,18,14,30,107.0,409.0,2.5,23.0,499.0,477.55,360.7
2016,4,18,14,45,53.5,264.0,2.35,23.0,309.0,289.48,221.32
2016,4,18,15,0,0.0,119.0,2.2,23.0,119.0,105.98,78.97
2016,4,18,15,15,0.0,87.0,2.05,23.0,87.0,77.23,56.54
2016,4,18,15,30,0.0,55.0,1.9,23.0,55.0,48.72,33.84
2016,4,18,15,45,8.0,136.0,1.8,23.0,141.0,126.23,96.15
2016,4,18,16,0,16.0,217.0,1.7,23.0,227.0,203.81,157.25
2016,4,18,16,15,127.0,221.5,1.6,22.5,289.0,276.76,215.24
2016,4,18,16,30,238.0,226.0,1.5,22.0,351.0,331.35,257.06
2016,4,18,16,45,119.0,155.0,1.45,22.0,217.5,195.1,151.18
2016,4,18,17,0,0.0,84.0,1.4,22.0,84.0,74.32,55.64
2016,4,18,17,15,0.0,71.5,1.25,21.5,71.5,63.22,46.96
2016,4,18,17,30,0.0,59.0,1.1,21.0,59.0,52.11,37.97
2016,4,18,17,45,0.0,46.5,1.0,21.0,46.5,41.02,28.74
2016,4,18,18,0,0.0,34.0,0.9,21.0,34.0,29.96,19.38
2016,4,18,18,15,0.0,23.5,0.85,20.5,23.5,20.68,11.45
2016,4,18,18,30,0.0,13.0,0.8,20.0,13.0,11.42,3.84
2016,4,18,18,45,0.0,6.5,0.75,20.0,6.5,5.7,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,18.0,1.4,17.0,23.5,14.72,0.0
2016,4,19,6,30,114.0,36.0,1.6,17.0,47.0,28.8,18.07
2016,4,19,6,45,203.5,56.5,1.85,17.5,92.0,56.46,35.66
2016,4,19,7,0,293.0,77.0,2.1,18.0,137.0,99.96,65.45
2016,4,19,7,15,146.5,88.0,2.05,18.5,118.0,104.56,75.76
2016,4,19,7,30,0.0,99.0,2.0,19.0,99.0,86.98,67.33
2016,4,19,7,45,0.0,73.5,2.0,19.5,73.5,64.98,48.84
2016,4,19,8,0,0.0,48.0,2.0,20.0,48.0,42.36,29.81
2016,4,19,8,15,0.0,55.0,1.95,20.0,55.0,48.58,34.86
2016,4,19,8,30,0.0,62.0,1.9,20.0,62.0,54.82,39.85
2016,4,19,8,45,3.0,125.0,1.85,20.5,127.0,112.61,86.67
2016,4,19,9,0,6.0,188.0,1.8,21.0,192.0,171.37,132.95
2016,4,19,9,15,65.5,258.0,1.75,21.5,303.5,279.29,216.99
2016,4,19,9,30,125.0,328.0,1.7,22.0,415.0,397.4,305.38
2016,4,19,9,45,182.5,348.0,1.7,22.5,483.5,465.48,354.71
2016,4,19,10,0,240.0,368.0,1.7,23.0,552.0,537.98,406.35
2016,4,19,10,15,187.5,390.0,1.7,23.0,538.0,527.51,396.57
2016,4,19,10,30,135.0,412.0,1.7,23.0,524.0,512.63,384.08
2016,4,19,10,45,92.0,402.5,1.7,23.5,480.0,460.87,345.08
2016,4,19,11,0,49.0,393.0,1.7,24.0,436.0,416.07,310.88
2016,4,19,11,15,32.5,342.5,1.7,24.0,371.5,353.27,264.93
2016,4,19,11,30,16.0,292.0,1.7,24.0,307.0,280.21,210.68
2016,4,19,11,45,24.5,342.0,1.75,24.5,365.0,347.12,260.01
2016,4,19,12,0,33.0,392.0,1.8,25.0,423.0,404.92,301.16
2016,4,19,12,15,23.5,328.5,1.8,25.0,351.0,333.92,249.21
2016,4,19,12,30,14.0,265.0,1.8,25.0,279.0,254.09,190.32
2016,4,19,12,45,14.0,264.5,1.8,25.0,278.0,253.58,190.24
2016,4,19,13,0,14.0,264.0,1.8,25.0,277.0,252.96,189.82
2016,4,19,13,15,16.5,291.0,1.8,25.0,306.0,280.2,210.23
2016,4,19,13,30,19.0,318.0,1.8,25.0,335.0,307.36,230.38
2016,4,19,13,45,152.0,375.0,1.8,25.0,509.5,507.43,379.25
2016,4,19,14,0,285.0,432.0,1.8,25.0,684.0,689.57,506.92
2016,4,19,14,15,154.0,372.5,1.85,24.5,508.5,497.13,370.98
2016,4,19,14,30,23.0,313.0,1.9,24.0,333.0,303.4,228.69
2016,4,19,14,45,50.5,337.0,1.95,24.0,377.0,356.67,270.21
2016,4,19,15,0,78.0,361.0,2.0,24.0,421.0,398.52,301.9
2016,4,19,15,15,56.0,322.0,2.05,24.0,364.0,340.94,259.31
2016,4,19,15,30,34.0,283.0,2.1,24.0,307.0,285.45,218.03
2016,4,19,15,45,26.0,252.5,2.15,24.0,270.0,243.56,186.72
2016,4,19,16,0,18.0,222.0,2.2,24.0,233.0,209.41,160.89
2016,4,19,16,15,9.0,179.0,2.2,23.5,184.5,164.41,126.44
2016,4,19,16,30,0.0,136.0,2.2,23.0,136.0,120.76,92.42
2016,4,19,16,45,0.0,133.5,2.2,23.0,133.5,118.37,90.92
2016,4,19,17,0,0.0,131.0,2.2,23.0,131.0,115.9,89.27
2016,4,19,17,15,0.0,111.5,1.95,22.5,111.5,98.38,75.5
2016,4,19,17,30,0.0,92.0,1.7,22.0,92.0,80.99,61.57
2016,4,19,17,45,0.0,72.5,1.5,22.0,72.5,63.73,47.37
2016,4,19,18,0,0.0,53.0,1.3,22.0,53.0,46.64,33.07
2016,4,19,18,15,0.0,36.5,1.25,21.5,36.5,32.2,20.84
2016,4,19,18,30,0.0,20.0,1.2,21.0,20.0,17.6,8.95
2016,4,19,18,45,0.0,10.0,1.15,20.5,10.0,8.79,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,45,0.0,1.0,0.7,18.5,1.0,0.88,0.0
2016,4,20,7,0,0.0,2.0,0.8,19.0,2.0,1.75,0.0
2016,4,20,7,15,0.0,3.0,0.75,19.0,3.0,2.63,0.0
2016,4,20,7,30,0.0,4.0,0.7,19.0,4.0,3.51,0.0
2016,4,20,7,45,81.0,90.0,0.65,19.5,124.5,106.72,81.36
2016,4,20,8,0,162.0,176.0,0.6,20.0,245.0,219.08,169.97
2016,4,20,8,15,346.0,174.0,0.6,20.0,347.0,309.4,238.65
2016,4,20,8,30,530.0,172.0,0.6,20.0,449.0,422.25,323.98
2016,4,20,8,45,474.0,204.0,0.65,20.5,470.5,453.92,347.4
2016,4,20,9,0,418.0,236.0,0.7,21.0,492.0,478.51,365.01
2016,4,20,9,15,382.0,268.5,0.75,21.5,517.5,502.97,381.84
2016,4,20,9,30,346.0,301.0,0.8,22.0,543.0,529.41,399.25
2016,4,20,9,45,327.0,328.0,0.9,22.5,567.5,558.79,418.87
2016,4,20,10,0,308.0,355.0,1.0,23.0,592.0,585.63,436.26
2016,4,20,10,15,332.0,368.5,1.05,23.0,635.0,631.67,468.06
2016,4,20,10,30,356.0,382.0,1.1,23.0,678.0,678.24,499.63
2016,4,20,10,45,559.5,290.5,1.15,23.5,774.5,789.73,577.94
2016,4,20,11,0,763.0,199.0,1.2,24.0,871.0,903.01,652.93
2016,4,20,11,15,769.0,200.5,1.2,24.0,892.0,922.06,662.99
2016,4,20,11,30,775.0,202.0,1.2,24.0,913.0,944.23,676.23
2016,4,20,11,45,816.0,176.5,1.2,24.0,935.5,970.89,692.25
2016,4,20,12,0,857.0,151.0,1.2,24.0,958.0,982.94,699.11
2016,4,20,12,15,858.5,151.5,1.2,24.0,962.5,990.38,703.38
2016,4,20,12,30,860.0,152.0,1.2,24.0,967.0,994.29,705.64
2016,4,20,12,45,858.5,152.0,1.2,24.0,963.0,991.28,703.77
2016,4,20,13,0,857.0,152.0,1.2,24.0,959.0,984.74,699.92
2016,4,20,13,15,854.0,151.0,1.15,24.0,946.5,972.33,691.72
2016,4,20,13,30,851.0,150.0,1.1,24.0,934.0,956.47,681.55
2016,4,20,13,45,847.0,148.0,1.1,24.0,913.5,935.36,669.04
2016,4,20,14,0,843.0,146.0,1.1,24.0,893.0,920.02,660.28
2016,4,20,14,15,835.0,144.0,1.1,24.0,864.0,888.23,641.01
2016,4,20,14,30,827.0,142.0,1.1,24.0,835.0,853.62,620.01
2016,4,20,14,45,830.0,132.0,1.1,24.0,802.0,817.3,597.75
2016,4,20,15,0,833.0,122.0,1.1,24.0,769.0,777.71,573.14
2016,4,20,15,15,819.0,119.5,1.15,24.0,726.5,730.14,543.44
2016,4,20,15,30,805.0,117.0,1.2,24.0,684.0,681.04,510.55
2016,4,20,15,45,785.5,114.5,1.3,24.0,636.0,627.16,473.59
2016,4,20,16,0,766.0,112.0,1.4,24.0,588.0,572.87,434.97
2016,4,20,16,15,742.5,107.5,1.45,23.5,536.5,514.35,392.36
2016,4,20,16,30,719.0,103.0,1.5,23.0,485.0,455.81,348.04
2016,4,20,16,45,685.5,98.5,1.55,23.0,430.0,394.42,299.3
2016,4,20,17,0,652.0,94.0,1.6,23.0,375.0,335.52,250.96
2016,4,20,17,15,608.0,87.0,1.45,22.5,320.0,273.84,199.66
2016,4,20,17,30,564.0,80.0,1.3,22.0,265.0,216.66,151.41
2016,4,20,17,45,497.0,71.5,1.2,22.0,211.0,158.69,103.88
2016,4,20,18,0,430.0,63.0,1.1,22.0,157.0,108.79,65.46
2016,4,20,18,15,334.5,49.5,1.1,21.5,109.5,59.69,33.18
2016,4,20,18,30,239.0,36.0,1.1,21.0,62.0,27.96,17.58
2016,4,20,18,45,119.5,18.0,1.1,20.5,31.0,14.13,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,3.0,0.3,18.0,3.0,2.63,0.0
2016,4,21,6,30,0.0,6.0,0.4,18.0,6.0,5.26,0.0
2016,4,21,6,45,0.0,11.5,0.55,18.5,11.5,10.09,2.78
2016,4,21,7,0,0.0,17.0,0.7,19.0,17.0,14.94,6.97
2016,4,21,7,15,0.0,23.0,0.7,19.5,23.0,20.23,11.48
2016,4,21,7,30,0.0,29.0,0.7,20.0,29.0,25.53,15.92
2016,4,21,7,45,0.0,40.0,0.75,20.5,40.0,35.27,23.98
2016,4,21,8,0,0.0,51.0,0.8,21.0,51.0,45.02,31.91
2016,4,21,8,15,0.0,33.5,0.8,21.0,33.5,29.55,18.96
2016,4,21,8,30,0.0,16.0,0.8,21.0,16.0,14.11,6.08
2016,4,21,8,45,0.0,21.0,0.85,21.5,21.0,18.53,9.68
2016,4,21,9,0,0.0,26.0,0.9,22.0,26.0,22.97,13.24
2016,4,21,9,15,0.0,48.0,0.9,22.0,48.0,42.48,29.09
2016,4,21,9,30,0.0,70.0,0.9,22.0,70.0,62.05,44.78
2016,4,21,9,45,28.5,207.5,0.95,22.5,230.0,211.72,162.66
2016,4,21,10,0,57.0,345.0,1.0,23.0,390.0,365.6,276.82
2016,4,21,10,15,160.0,375.0,1.0,23.0,507.5,489.51,366.96
2016,4,21,10,30,263.0,405.0,1.0,23.0,625.0,621.38,459.15
2016,4,21,10,45,544.0,282.0,1.05,23.5,757.0,766.79,562.19
2016,4,21,11,0,825.0,159.0,1.1,24.0,889.0,912.72,657.86
2016,4,21,11,15,831.0,160.0,1.15,24.0,910.0,938.6,672.49
2016,4,21,11,30,837.0,161.0,1.2,24.0,931.0,961.31,686.69
2016,4,21,11,45,854.5,152.0,1.3,24.5,948.0,970.8,692.17
2016,4,21,12,0,872.0,143.0,1.4,25.0,965.0,988.22,702.83
2016,4,21,12,15,873.0,143.5,1.5,25.0,970.0,995.22,708.31
2016,4,21,12,30,874.0,144.0,1.6,25.0,975.0,998.63,711.74
2016,4,21,12,45,668.0,276.5,1.7,25.0,910.0,945.35,678.47
2016,4,21,13,0,462.0,409.0,1.8,25.0,845.0,868.15,624.2
2016,4,21,13,15,662.5,276.5,1.85,25.0,893.0,928.04,670.8
2016,4,21,13,30,863.0,144.0,1.9,25.0,941.0,960.22,693.03
2016,4,21,13,45,853.0,146.0,2.0,25.0,918.5,937.09,679.48
2016,4,21,14,0,843.0,148.0,2.1,25.0,896.0,920.03,670.36
2016,4,21,14,15,835.0,146.0,2.15,25.0,867.0,888.24,650.98
2016,4,21,14,30,827.0,144.0,2.2,25.0,838.0,853.64,629.71
2016,4,21,14,45,817.5,141.0,2.25,25.0,802.5,814.22,604.98
2016,4,21,15,0,808.0,138.0,2.3,25.0,767.0,772.49,578.41
2016,4,21,15,15,793.5,134.5,2.3,24.5,724.5,724.54,547.32
2016,4,21,15,30,779.0,131.0,2.3,24.0,682.0,675.19,513.68
2016,4,21,15,45,764.0,126.0,2.3,24.0,634.5,622.94,476.08
2016,4,21,16,0,749.0,121.0,2.3,24.0,587.0,569.91,436.88
2016,4,21,16,15,511.0,172.0,2.2,23.5,478.0,446.15,343.59
2016,4,21,16,30,273.0,223.0,2.1,23.0,369.0,342.85,264.79
2016,4,21,16,45,454.5,161.0,2.05,23.0,372.0,349.92,268.47
2016,4,21,17,0,636.0,99.0,2.0,23.0,375.0,333.02,249.94
2016,4,21,17,15,591.0,91.5,1.9,22.5,319.5,271.6,198.68
2016,4,21,17,30,546.0,84.0,1.8,22.0,264.0,214.82,150.8
2016,4,21,17,45,480.5,74.5,1.7,22.0,210.5,157.45,103.7
2016,4,21,18,0,415.0,65.0,1.6,22.0,157.0,107.99,65.58
2016,4,21,18,15,320.5,51.0,1.55,21.5,109.5,59.55,33.68
2016,4,21,18,30,226.0,37.0,1.5,21.0,62.0,28.69,18.24
2016,4,21,18,45,113.0,18.5,1.5,20.5,31.0,14.5,0.41
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.0,16.0,1.8,13.5,34.0,12.74,0.0
2016,4,22,6,30,338.0,32.0,2.1,14.0,68.0,25.74,16.25
2016,4,22,6,45,440.0,42.5,2.4,15.0,119.0,56.63,29.7
2016,4,22,7,0,542.0,53.0,2.7,16.0,170.0,108.21,62.29
2016,4,22,7,15,605.5,60.0,2.6,16.5,227.0,162.56,105.01
2016,4,22,7,30,669.0,67.0,2.5,17.0,284.0,224.38,157.34
2016,4,22,7,45,709.5,73.0,2.45,18.0,342.5,287.07,211.74
2016,4,22,8,0,750.0,79.0,2.4,19.0,401.0,351.92,266.98
2016,4,22,8,15,779.5,83.5,2.35,20.0,458.0,414.26,318.77
2016,4,22,8,30,809.0,88.0,2.3,21.0,515.0,478.48,369.97
2016,4,22,8,45,829.5,91.5,2.25,22.0,568.5,538.43,415.92
2016,4,22,9,0,850.0,95.0,2.2,23.0,622.0,598.56,460.02
2016,4,22,9,15,866.0,98.0,2.25,23.0,671.5,652.88,500.62
2016,4,22,9,30,882.0,101.0,2.3,23.0,721.0,707.92,540.63
2016,4,22,9,45,893.0,104.0,2.4,23.5,764.5,758.06,574.65
2016,4,22,10,0,904.0,107.0,2.5,24.0,808.0,806.22,605.71
2016,4,22,10,15,913.0,108.5,2.55,24.0,845.5,849.05,633.65
2016,4,22,10,30,922.0,110.0,2.6,24.0,883.0,889.25,659.64
2016,4,22,10,45,927.0,112.0,2.65,24.5,912.0,923.62,680.3
2016,4,22,11,0,932.0,114.0,2.7,25.0,941.0,954.71,698.69
2016,4,22,11,15,936.5,115.0,2.7,25.0,962.5,980.94,714.81
2016,4,22,11,30,941.0,116.0,2.7,25.0,984.0,1003.59,728.65
2016,4,22,11,45,943.5,116.5,2.75,25.0,997.0,1020.17,739.13
2016,4,22,12,0,946.0,117.0,2.8,25.0,1010.0,1032.94,747.31
2016,4,22,12,15,946.5,117.0,2.8,25.0,1014.5,1039.42,751.14
2016,4,22,12,30,947.0,117.0,2.8,25.0,1019.0,1042.0,752.66
2016,4,22,12,45,945.5,117.0,2.8,25.5,1014.0,1038.73,749.13
2016,4,22,13,0,944.0,117.0,2.8,26.0,1009.0,1031.58,743.31
2016,4,22,13,15,940.5,116.5,2.75,26.0,996.0,1018.17,734.64
2016,4,22,13,30,937.0,116.0,2.7,26.0,983.0,1000.98,723.71
2016,4,22,13,45,931.5,115.5,2.7,26.0,960.5,978.24,709.77
2016,4,22,14,0,926.0,115.0,2.7,26.0,938.0,951.99,693.6
2016,4,22,14,15,919.0,113.5,2.65,26.0,908.5,920.07,673.32
2016,4,22,14,30,912.0,112.0,2.6,26.0,879.0,885.0,650.96
2016,4,22,14,45,901.5,110.5,2.6,26.0,841.5,844.16,625.01
2016,4,22,15,0,891.0,109.0,2.6,26.0,804.0,800.82,597.16
2016,4,22,15,15,878.5,107.0,2.5,25.5,760.5,753.28,566.63
2016,4,22,15,30,866.0,105.0,2.4,25.0,717.0,703.91,533.27
