Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,15,45,849.5,102.0,2.35,25.0,668.0,651.91,495.63
2016,4,22,16,0,833.0,99.0,2.3,25.0,619.0,595.93,454.22
2016,4,22,16,15,810.5,95.0,2.15,24.5,565.5,535.18,408.58
2016,4,22,16,30,788.0,91.0,2.0,24.0,512.0,474.85,361.79
2016,4,22,16,45,758.5,86.5,1.85,24.0,456.0,411.82,310.86
2016,4,22,17,0,729.0,82.0,1.7,24.0,400.0,350.68,260.02
2016,4,22,17,15,687.0,76.5,1.5,23.5,342.5,285.42,205.56
2016,4,22,17,30,645.0,71.0,1.3,23.0,285.0,225.64,154.84
2016,4,22,17,45,583.5,63.5,1.15,22.5,228.5,164.92,104.95
2016,4,22,18,0,522.0,56.0,1.0,22.0,172.0,111.44,63.81
2016,4,22,18,15,421.5,45.0,1.0,21.0,121.5,60.27,31.57
2016,4,22,18,30,321.0,34.0,1.0,20.0,71.0,27.29,17.24
2016,4,22,18,45,160.5,17.0,1.05,19.0,35.5,13.48,0.86
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.0,17.0,1.0,14.5,34.5,13.53,0.06
2016,4,23,6,30,310.0,34.0,1.1,15.0,69.0,27.37,17.69
2016,4,23,6,45,415.5,45.0,1.2,16.0,120.0,57.68,31.14
2016,4,23,7,0,521.0,56.0,1.3,17.0,171.0,108.51,63.14
2016,4,23,7,15,585.5,64.0,1.2,17.5,227.5,162.61,105.17
2016,4,23,7,30,650.0,72.0,1.1,18.0,284.0,224.34,156.5
2016,4,23,7,45,693.5,77.5,1.0,19.0,342.5,284.7,207.72
2016,4,23,8,0,737.0,83.0,0.9,20.0,401.0,350.76,262.24
2016,4,23,8,15,767.0,87.5,1.0,20.5,458.0,412.49,313.11
2016,4,23,8,30,797.0,92.0,1.1,21.0,515.0,476.17,363.82
2016,4,23,8,45,816.5,96.0,1.25,22.0,568.0,535.37,409.1
2016,4,23,9,0,836.0,100.0,1.4,23.0,621.0,594.67,452.81
2016,4,23,9,15,852.0,103.5,1.45,23.0,670.0,651.02,494.12
2016,4,23,9,30,868.0,107.0,1.5,23.0,719.0,703.35,531.61
2016,4,23,9,45,878.0,110.0,1.55,23.5,762.0,752.05,564.1
2016,4,23,10,0,888.0,113.0,1.6,24.0,805.0,798.73,593.33
2016,4,23,10,15,897.0,115.0,1.6,24.0,841.5,841.35,620.14
2016,4,23,10,30,906.0,117.0,1.6,24.0,878.0,881.39,645.0
2016,4,23,10,45,910.5,119.5,1.65,24.5,906.5,915.22,664.93
2016,4,23,11,0,915.0,122.0,1.7,25.0,935.0,945.79,682.7
2016,4,23,11,15,919.0,123.0,1.7,25.0,956.5,971.08,697.77
2016,4,23,11,30,923.0,124.0,1.7,25.0,978.0,992.83,710.67
2016,4,23,11,45,925.0,125.0,1.7,25.5,990.5,1009.06,718.76
2016,4,23,12,0,927.0,126.0,1.7,26.0,1003.0,1021.54,724.62
2016,4,23,12,15,927.5,126.0,1.7,26.0,1007.5,1027.83,728.19
2016,4,23,12,30,928.0,126.0,1.7,26.0,1012.0,1030.32,729.59
2016,4,23,12,45,925.5,127.0,1.75,26.0,1007.0,1027.04,728.29
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,1019.98,724.8
2016,4,23,13,15,920.0,127.5,1.85,26.0,989.0,1007.26,717.89
2016,4,23,13,30,917.0,127.0,1.9,26.0,976.0,990.84,708.77
2016,4,23,13,45,911.0,126.5,1.95,26.0,954.0,968.03,695.64
2016,4,23,14,0,905.0,126.0,2.0,26.0,932.0,941.8,680.34
2016,4,23,14,15,898.5,124.5,2.1,26.0,903.0,910.9,662.45
2016,4,23,14,30,892.0,123.0,2.2,26.0,874.0,876.91,642.32
2016,4,23,14,45,882.5,121.0,2.3,26.0,837.5,837.1,618.04
2016,4,23,15,0,873.0,119.0,2.4,26.0,801.0,794.78,591.71
2016,4,23,15,15,860.0,116.5,2.45,25.5,758.0,747.15,562.08
2016,4,23,15,30,847.0,114.0,2.5,25.0,715.0,701.22,531.39
2016,4,23,15,45,832.0,110.0,2.6,25.0,667.0,646.96,492.86
2016,4,23,16,0,817.0,106.0,2.7,25.0,619.0,591.74,452.41
2016,4,23,16,15,794.0,102.5,2.65,24.5,565.5,532.09,407.66
2016,4,23,16,30,771.0,99.0,2.6,24.0,512.0,472.93,361.76
2016,4,23,16,45,741.0,94.0,2.55,24.0,455.5,410.19,311.01
2016,4,23,17,0,711.0,89.0,2.5,24.0,399.0,348.05,259.34
2016,4,23,17,15,668.0,82.5,2.3,23.0,341.5,284.02,206.06
2016,4,23,17,30,625.0,76.0,2.1,22.0,284.0,224.27,155.5
2016,4,23,17,45,559.5,68.5,1.9,21.5,228.0,164.17,105.99
2016,4,23,18,0,494.0,61.0,1.7,21.0,172.0,111.83,65.76
2016,4,23,18,15,396.5,49.0,1.65,20.0,122.0,61.86,33.98
2016,4,23,18,30,299.0,37.0,1.6,19.0,72.0,29.91,19.57
2016,4,23,18,45,149.5,18.5,1.6,18.5,36.0,14.51,2.12
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,27.5,20.5,1.9,15.5,23.5,17.38,3.28
2016,4,24,6,30,55.0,41.0,2.1,16.0,47.0,33.58,22.94
2016,4,24,6,45,94.0,66.0,2.35,16.5,83.5,59.27,41.35
2016,4,24,7,0,133.0,91.0,2.6,17.0,120.0,92.55,66.57
2016,4,24,7,15,187.0,108.0,2.8,17.5,162.0,128.08,93.97
2016,4,24,7,30,241.0,125.0,3.0,18.0,204.0,169.99,127.65
2016,4,24,7,45,136.5,145.5,3.2,18.5,192.0,171.93,133.63
2016,4,24,8,0,32.0,166.0,3.4,19.0,180.0,159.72,126.01
2016,4,24,8,15,16.0,132.5,3.5,19.5,139.5,124.0,96.72
2016,4,24,8,30,0.0,99.0,3.6,20.0,99.0,87.71,66.75
2016,4,24,8,45,1.0,135.5,3.75,20.5,136.5,120.84,93.28
2016,4,24,9,0,2.0,172.0,3.9,21.0,174.0,154.33,119.59
2016,4,24,9,15,18.0,228.0,3.95,21.0,241.0,215.33,167.74
2016,4,24,9,30,34.0,284.0,4.0,21.0,308.0,284.64,221.53
2016,4,24,9,45,25.0,273.5,4.1,21.5,292.0,270.49,209.43
2016,4,24,10,0,16.0,263.0,4.2,22.0,276.0,248.86,191.78
2016,4,24,10,15,19.0,287.5,4.2,22.0,303.5,274.63,211.38
2016,4,24,10,30,22.0,312.0,4.2,22.0,331.0,300.67,230.96
2016,4,24,10,45,18.0,291.0,4.25,22.5,307.0,278.7,213.36
2016,4,24,11,0,14.0,270.0,4.3,23.0,283.0,256.43,195.7
2016,4,24,11,15,12.0,240.0,4.3,23.0,251.5,227.49,173.38
2016,4,24,11,30,10.0,210.0,4.3,23.0,220.0,198.48,150.93
2016,4,24,11,45,18.0,290.0,4.3,23.5,307.5,280.05,213.11
2016,4,24,12,0,26.0,370.0,4.3,24.0,395.0,374.69,283.36
2016,4,24,12,15,23.0,355.5,4.2,24.0,378.0,346.47,261.92
2016,4,24,12,30,20.0,341.0,4.1,24.0,361.0,330.08,249.6
2016,4,24,12,45,19.5,335.5,4.1,24.0,355.0,324.38,245.4
2016,4,24,13,0,19.0,330.0,4.1,24.0,349.0,318.54,241.1
2016,4,24,13,15,14.5,269.5,4.05,24.0,283.5,257.76,195.34
2016,4,24,13,30,10.0,209.0,4.0,24.0,218.0,197.57,149.52
2016,4,24,13,45,5.5,175.0,3.95,24.0,180.0,162.12,122.2
2016,4,24,14,0,1.0,141.0,3.9,24.0,142.0,127.03,94.89
2016,4,24,14,15,217.0,244.5,3.85,24.0,428.0,432.41,334.53
2016,4,24,14,30,433.0,348.0,3.8,24.0,714.0,714.51,540.38
2016,4,24,14,45,386.5,350.5,3.75,24.0,667.0,654.7,495.77
2016,4,24,15,0,340.0,353.0,3.7,24.0,620.0,605.04,459.78
2016,4,24,15,15,534.5,254.0,3.7,24.0,646.5,644.27,492.92
2016,4,24,15,30,729.0,155.0,3.7,24.0,673.0,660.35,507.92
2016,4,24,15,45,410.5,219.0,3.7,24.0,507.0,479.44,370.77
2016,4,24,16,0,92.0,283.0,3.7,24.0,341.0,312.46,241.13
2016,4,24,16,15,369.0,208.0,3.65,24.0,410.5,394.42,306.46
2016,4,24,16,30,646.0,133.0,3.6,24.0,480.0,443.55,342.02
2016,4,24,16,45,614.0,125.5,3.55,24.0,426.5,384.16,293.47
2016,4,24,17,0,582.0,118.0,3.5,24.0,373.0,327.26,246.2
2016,4,24,17,15,537.5,109.0,3.3,23.5,319.0,268.03,196.94
2016,4,24,17,30,493.0,100.0,3.1,23.0,265.0,210.89,149.09
2016,4,24,17,45,433.5,87.5,2.9,22.5,212.5,155.72,104.17
2016,4,24,18,0,374.0,75.0,2.7,22.0,160.0,107.67,67.32
2016,4,24,18,15,285.5,59.0,2.6,21.5,113.0,62.57,37.69
2016,4,24,18,30,197.0,43.0,2.5,21.0,66.0,33.23,22.2
2016,4,24,18,45,98.5,21.5,2.45,20.5,33.0,16.81,4.0
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,16.42,3.8
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,32.48,21.69
2016,4,25,6,45,306.5,57.0,2.85,20.5,115.0,61.24,36.45
2016,4,25,7,0,399.0,72.0,3.0,21.0,163.0,107.02,66.17
2016,4,25,7,15,463.0,83.0,3.2,21.5,216.5,155.92,103.63
2016,4,25,7,30,527.0,94.0,3.4,22.0,270.0,214.89,151.87
2016,4,25,7,45,376.0,136.5,3.6,22.5,274.0,240.11,179.91
2016,4,25,8,0,225.0,179.0,3.8,23.0,278.0,245.97,189.52
2016,4,25,8,15,451.5,151.5,3.9,23.5,383.0,335.34,258.5
2016,4,25,8,30,678.0,124.0,4.0,24.0,488.0,448.54,346.35
2016,4,25,8,45,399.0,206.0,4.15,24.5,425.5,412.98,319.94
2016,4,25,9,0,120.0,288.0,4.3,25.0,363.0,338.36,260.77
2016,4,25,9,15,192.0,307.5,4.35,25.5,439.5,409.7,315.02
2016,4,25,9,30,264.0,327.0,4.4,26.0,516.0,494.43,377.81
2016,4,25,9,45,217.0,355.0,4.45,26.5,516.5,493.25,374.72
2016,4,25,10,0,170.0,383.0,4.5,27.0,517.0,494.44,373.35
2016,4,25,10,15,222.0,395.5,4.5,27.0,578.5,556.02,418.6
2016,4,25,10,30,274.0,408.0,4.5,27.0,640.0,629.55,471.38
2016,4,25,10,45,545.5,286.0,4.5,27.5,767.0,767.02,573.44
2016,4,25,11,0,817.0,164.0,4.5,28.0,894.0,904.53,669.06
2016,4,25,11,15,822.0,165.0,4.5,28.0,914.0,929.0,683.96
2016,4,25,11,30,827.0,166.0,4.5,28.0,934.0,950.31,697.49
2016,4,25,11,45,851.0,152.0,4.55,28.5,951.5,960.78,702.73
2016,4,25,12,0,875.0,138.0,4.6,29.0,969.0,979.45,713.54
2016,4,25,12,15,875.5,138.0,4.55,29.0,973.0,985.29,716.82
2016,4,25,12,30,876.0,138.0,4.5,29.0,977.0,987.56,717.96
2016,4,25,12,45,595.0,301.5,4.5,29.0,870.5,890.88,651.15
2016,4,25,13,0,314.0,465.0,4.5,29.0,764.0,765.62,558.47
2016,4,25,13,15,586.5,303.5,4.45,29.0,852.0,873.53,640.77
2016,4,25,13,30,859.0,142.0,4.4,29.0,940.0,946.88,692.31
2016,4,25,13,45,562.0,292.0,4.35,29.0,809.5,817.87,602.04
2016,4,25,14,0,265.0,442.0,4.3,29.0,679.0,673.56,495.2
2016,4,25,14,15,225.0,432.5,4.25,29.0,629.5,611.47,452.12
2016,4,25,14,30,185.0,423.0,4.2,29.0,580.0,560.57,415.87
2016,4,25,14,45,490.5,282.5,4.2,29.0,673.0,680.75,509.23
2016,4,25,15,0,796.0,142.0,4.2,29.0,766.0,759.72,570.34
2016,4,25,15,15,530.5,235.5,4.1,29.0,642.0,622.36,468.35
2016,4,25,15,30,265.0,329.0,4.0,29.0,518.0,496.98,373.76
2016,4,25,15,45,316.0,293.5,3.95,29.0,503.5,481.27,363.86
2016,4,25,16,0,367.0,258.0,3.9,29.0,489.0,459.98,348.8
2016,4,25,16,15,518.5,190.0,3.75,28.5,486.5,461.7,351.0
2016,4,25,16,30,670.0,122.0,3.6,28.0,484.0,443.1,335.96
2016,4,25,16,45,637.0,116.0,3.5,28.0,430.0,383.55,288.07
2016,4,25,17,0,604.0,110.0,3.4,28.0,376.0,326.54,241.24
2016,4,25,17,15,559.0,101.5,3.2,27.5,321.5,266.49,191.94
2016,4,25,17,30,514.0,93.0,3.0,27.0,267.0,211.14,146.1
2016,4,25,17,45,450.5,82.5,2.8,26.5,214.0,153.55,100.02
2016,4,25,18,0,387.0,72.0,2.6,26.0,161.0,105.91,64.31
2016,4,25,18,15,298.0,57.0,2.65,25.5,114.0,61.03,35.63
2016,4,25,18,30,209.0,42.0,2.7,25.0,67.0,32.44,21.18
2016,4,25,18,45,104.5,21.0,2.8,24.5,33.5,16.4,4.22
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.5,22.5,4.05,20.0,33.5,18.4,5.91
2016,4,26,6,30,187.0,45.0,4.1,20.0,67.0,34.72,23.64
2016,4,26,6,45,262.0,63.5,4.15,20.5,113.5,64.3,40.22
2016,4,26,7,0,337.0,82.0,4.2,21.0,160.0,108.36,69.96
2016,4,26,7,15,217.5,108.0,4.3,21.5,163.5,133.12,95.44
2016,4,26,7,30,98.0,134.0,4.4,22.0,167.0,141.92,108.05
2016,4,26,7,45,82.5,157.0,4.55,22.5,188.5,163.36,126.22
2016,4,26,8,0,67.0,180.0,4.7,23.0,210.0,184.31,143.37
2016,4,26,8,15,337.5,166.0,4.8,23.0,345.0,296.27,230.1
2016,4,26,8,30,608.0,152.0,4.9,23.0,480.0,440.91,343.1
2016,4,26,8,45,637.5,157.0,5.05,23.5,531.5,496.69,387.13
2016,4,26,9,0,667.0,162.0,5.2,24.0,583.0,554.01,431.52
2016,4,26,9,15,687.0,167.5,5.25,24.5,630.0,607.0,471.32
2016,4,26,9,30,707.0,173.0,5.3,25.0,677.0,659.91,510.08
2016,4,26,9,45,724.0,176.0,5.4,25.5,719.0,707.86,544.57
2016,4,26,10,0,741.0,179.0,5.5,26.0,761.0,754.81,577.67
2016,4,26,10,15,752.5,182.0,5.55,26.0,796.5,796.1,607.1
2016,4,26,10,30,764.0,185.0,5.6,26.0,832.0,835.44,634.27
2016,4,26,10,45,768.5,190.0,5.7,26.5,859.5,863.68,652.2
2016,4,26,11,0,773.0,195.0,5.8,27.0,887.0,893.37,671.12
2016,4,26,11,15,778.0,196.5,5.85,27.0,906.5,917.33,687.15
2016,4,26,11,30,783.0,198.0,5.9,27.0,926.0,938.26,701.16
2016,4,26,11,45,793.0,194.0,5.95,27.5,940.0,955.62,711.37
2016,4,26,12,0,803.0,190.0,6.0,28.0,954.0,969.83,719.49
2016,4,26,12,15,452.5,337.5,5.95,28.0,768.5,786.71,586.72
2016,4,26,12,30,102.0,485.0,5.9,28.0,583.0,560.27,415.93
2016,4,26,12,45,195.0,479.5,5.9,28.0,665.5,655.61,487.48
2016,4,26,13,0,288.0,474.0,5.9,28.0,748.0,748.15,554.76
2016,4,26,13,15,285.5,468.0,5.85,28.0,737.0,736.01,545.91
2016,4,26,13,30,283.0,462.0,5.8,28.0,726.0,722.47,536.55
2016,4,26,13,45,227.0,459.0,5.8,28.0,667.5,651.69,485.68
2016,4,26,14,0,171.0,456.0,5.8,28.0,609.0,592.46,442.51
2016,4,26,14,15,217.5,434.5,5.7,28.0,623.0,605.89,453.94
2016,4,26,14,30,264.0,413.0,5.6,28.0,637.0,624.77,468.78
2016,4,26,14,45,289.5,387.5,5.6,28.0,623.5,609.8,459.24
2016,4,26,15,0,315.0,362.0,5.6,28.0,610.0,592.05,447.65
2016,4,26,15,15,471.5,283.5,5.5,27.5,632.0,623.33,474.82
2016,4,26,15,30,628.0,205.0,5.4,27.0,654.0,636.06,487.57
2016,4,26,15,45,445.5,243.5,5.3,27.0,551.0,521.82,400.59
2016,4,26,16,0,263.0,282.0,5.2,27.0,448.0,420.72,322.87
2016,4,26,16,15,369.0,240.0,4.95,26.5,451.5,421.96,324.82
2016,4,26,16,30,475.0,198.0,4.7,26.0,455.0,416.07,319.5
2016,4,26,16,45,237.5,152.5,4.5,26.0,281.0,241.94,185.32
2016,4,26,17,0,0.0,107.0,4.3,26.0,107.0,94.54,71.03
2016,4,26,17,15,0.0,91.0,4.1,25.5,91.0,80.32,60.03
2016,4,26,17,30,0.0,75.0,3.9,25.0,75.0,66.18,48.79
2016,4,26,17,45,77.5,90.0,3.7,25.0,108.0,92.89,67.36
2016,4,26,18,0,155.0,105.0,3.5,25.0,141.0,105.61,74.14
2016,4,26,18,15,105.0,75.5,3.5,24.5,96.5,66.71,45.75
2016,4,26,18,30,55.0,46.0,3.5,24.0,52.0,37.28,25.34
2016,4,26,18,45,27.5,23.0,3.55,23.5,26.0,19.4,6.68
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,122.0,22.5,3.35,15.5,37.5,17.57,6.34
2016,4,27,6,30,244.0,45.0,3.4,15.0,75.0,34.79,24.33
2016,4,27,6,45,372.0,56.0,3.45,15.0,129.5,63.51,37.41
2016,4,27,7,0,500.0,67.0,3.5,15.0,184.0,115.63,70.71
2016,4,27,7,15,566.5,76.0,3.4,15.5,242.0,169.5,112.96
2016,4,27,7,30,633.0,85.0,3.3,16.0,300.0,231.27,164.94
2016,4,27,7,45,692.0,88.0,3.25,16.5,362.0,292.74,218.09
2016,4,27,8,0,751.0,91.0,3.2,17.0,424.0,360.26,275.88
2016,4,27,8,15,782.0,95.5,3.15,18.0,482.0,424.44,329.62
2016,4,27,8,30,813.0,100.0,3.1,19.0,540.0,489.11,381.79
2016,4,27,8,45,840.0,102.0,3.05,20.5,596.5,550.85,428.98
2016,4,27,9,0,867.0,104.0,3.0,22.0,653.0,613.39,474.64
2016,4,27,9,15,883.0,107.0,2.95,22.5,703.0,670.39,516.25
2016,4,27,9,30,899.0,110.0,2.9,23.0,753.0,723.36,553.67
2016,4,27,9,45,912.5,111.5,2.9,24.0,797.5,774.11,587.06
2016,4,27,10,0,926.0,113.0,2.9,25.0,842.0,823.01,616.83
2016,4,27,10,15,934.0,115.0,2.8,25.5,879.0,865.88,642.49
2016,4,27,10,30,942.0,117.0,2.7,26.0,916.0,905.96,665.82
2016,4,27,10,45,948.0,118.0,2.65,27.0,945.0,940.37,684.08
2016,4,27,11,0,954.0,119.0,2.6,28.0,974.0,971.48,699.92
2016,4,27,11,15,957.0,120.0,2.6,28.0,995.0,996.42,714.9
2016,4,27,11,30,960.0,121.0,2.6,28.0,1016.0,1017.64,727.59
2016,4,27,11,45,965.0,119.5,2.6,28.0,1029.0,1034.57,737.65
2016,4,27,12,0,970.0,118.0,2.6,28.0,1042.0,1047.69,745.42
2016,4,27,12,15,969.5,118.0,2.6,28.0,1045.5,1053.08,748.49
2016,4,27,12,30,969.0,118.0,2.6,28.0,1049.0,1054.51,749.27
2016,4,27,12,45,967.5,117.5,2.6,28.5,1043.5,1050.55,745.34
2016,4,27,13,0,966.0,117.0,2.6,29.0,1038.0,1042.65,739.14
2016,4,27,13,15,962.5,116.5,2.55,29.0,1024.0,1028.93,730.43
2016,4,27,13,30,959.0,116.0,2.5,29.0,1010.0,1011.38,719.46
2016,4,27,13,45,954.0,114.5,2.5,29.0,987.5,987.73,705.23
2016,4,27,14,0,949.0,113.0,2.5,29.0,965.0,960.47,688.76
2016,4,27,14,15,942.0,111.5,2.4,28.5,934.5,928.02,669.4
2016,4,27,14,30,935.0,110.0,2.3,28.0,904.0,892.36,647.88
2016,4,27,14,45,923.5,109.5,2.25,28.0,865.5,851.08,621.7
2016,4,27,15,0,912.0,109.0,2.2,28.0,827.0,807.31,593.71
2016,4,27,15,15,900.0,106.5,2.0,28.0,783.0,759.02,561.33
2016,4,27,15,30,888.0,104.0,1.8,28.0,739.0,708.82,525.96
2016,4,27,15,45,869.5,102.0,1.65,28.0,688.5,653.35,486.12
2016,4,27,16,0,851.0,100.0,1.5,28.0,638.0,598.7,445.9
2016,4,27,16,15,829.5,96.0,1.35,28.0,584.0,537.96,400.39
2016,4,27,16,30,808.0,92.0,1.2,28.0,530.0,477.49,353.82
2016,4,27,16,45,775.5,88.5,1.1,28.0,472.5,413.53,303.65
2016,4,27,17,0,743.0,85.0,1.0,28.0,415.0,351.77,253.75
2016,4,27,17,15,702.0,79.5,0.85,27.5,357.0,286.35,200.53
2016,4,27,17,30,661.0,74.0,0.7,27.0,299.0,226.42,150.99
2016,4,27,17,45,595.0,67.0,0.55,26.5,241.0,165.06,102.17
2016,4,27,18,0,529.0,60.0,0.4,26.0,183.0,111.44,62.59
2016,4,27,18,15,431.0,49.0,0.45,25.5,131.5,60.79,32.17
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,30.52,19.72
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,14.98,4.26
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.0,22.0,1.45,15.0,39.0,17.16,6.67
2016,4,28,6,30,262.0,44.0,1.7,16.0,78.0,34.0,23.65
2016,4,28,6,45,355.0,58.0,2.0,17.0,127.5,64.23,38.21
2016,4,28,7,0,448.0,72.0,2.3,18.0,177.0,114.15,70.83
2016,4,28,7,15,510.0,81.5,2.45,18.5,232.5,164.34,109.67
2016,4,28,7,30,572.0,91.0,2.6,19.0,288.0,221.94,157.4
2016,4,28,7,45,619.5,97.5,2.8,20.0,344.5,279.48,206.24
2016,4,28,8,0,667.0,104.0,3.0,21.0,401.0,341.87,258.55
2016,4,28,8,15,698.0,109.5,3.25,21.5,456.5,400.91,308.05
2016,4,28,8,30,729.0,115.0,3.5,22.0,512.0,462.13,357.96
2016,4,28,8,45,754.0,118.5,3.8,23.0,564.5,520.07,403.42
2016,4,28,9,0,779.0,122.0,4.1,24.0,617.0,578.98,448.16
2016,4,28,9,15,796.0,126.0,4.1,24.0,665.0,633.26,489.34
2016,4,28,9,30,813.0,130.0,4.1,24.0,713.0,686.86,529.01
2016,4,28,9,45,826.0,132.5,4.2,24.5,755.5,735.14,563.22
2016,4,28,10,0,839.0,135.0,4.3,25.0,798.0,781.8,594.86
2016,4,28,10,15,848.5,137.5,4.3,25.5,833.5,823.79,621.66
2016,4,28,10,30,858.0,140.0,4.3,26.0,869.0,856.46,641.74
2016,4,28,10,45,862.5,142.5,4.35,26.5,897.0,888.35,661.38
2016,4,28,11,0,867.0,145.0,4.4,27.0,925.0,917.16,678.82
2016,4,28,11,15,871.0,146.5,4.4,27.0,945.0,941.39,694.25
2016,4,28,11,30,875.0,148.0,4.4,27.0,965.0,962.28,707.5
2016,4,28,11,45,874.5,150.5,4.45,27.0,976.5,976.43,716.6
2016,4,28,12,0,874.0,153.0,4.5,27.0,988.0,986.99,723.46
2016,4,28,12,15,874.0,153.0,4.45,27.0,991.0,992.19,726.38
2016,4,28,12,30,874.0,153.0,4.4,27.0,994.0,993.86,727.12
2016,4,28,12,45,863.5,158.5,4.4,27.5,986.0,986.92,721.15
2016,4,28,13,0,853.0,164.0,4.4,28.0,978.0,988.47,720.97
2016,4,28,13,15,848.0,163.0,4.35,28.0,963.5,973.68,711.24
2016,4,28,13,30,843.0,162.0,4.3,28.0,949.0,955.45,699.44
2016,4,28,13,45,823.5,168.5,4.25,28.0,923.5,928.01,681.58
2016,4,28,14,0,804.0,175.0,4.2,28.0,898.0,897.9,661.99
2016,4,28,14,15,794.0,173.0,4.15,28.0,868.0,865.51,640.85
2016,4,28,14,30,784.0,171.0,4.1,28.0,838.0,830.59,617.92
2016,4,28,14,45,492.0,278.0,4.05,28.0,690.5,673.27,504.05
2016,4,28,15,0,200.0,385.0,4.0,28.0,543.0,516.51,386.74
2016,4,28,15,15,230.0,358.5,3.95,27.5,530.5,503.2,379.63
2016,4,28,15,30,260.0,332.0,3.9,27.0,518.0,493.33,374.07
2016,4,28,15,45,196.5,312.0,3.85,27.0,447.5,414.4,315.44
2016,4,28,16,0,133.0,292.0,3.8,27.0,377.0,347.67,265.32
2016,4,28,16,15,94.5,259.0,3.65,26.5,317.0,283.99,217.63
2016,4,28,16,30,56.0,226.0,3.5,26.0,257.0,229.67,176.45
2016,4,28,16,45,28.0,135.0,3.35,26.0,150.5,132.66,100.85
2016,4,28,17,0,0.0,44.0,3.2,26.0,44.0,38.83,26.04
2016,4,28,17,15,0.0,37.5,3.0,25.5,37.5,33.06,21.53
2016,4,28,17,30,0.0,31.0,2.8,25.0,31.0,27.3,16.91
2016,4,28,17,45,73.0,68.0,2.65,25.0,85.5,73.12,51.45
2016,4,28,18,0,146.0,105.0,2.5,25.0,140.0,104.03,73.27
2016,4,28,18,15,101.0,75.0,2.55,24.5,96.0,65.87,45.31
2016,4,28,18,30,56.0,45.0,2.6,24.0,52.0,36.71,24.98
2016,4,28,18,45,28.5,23.5,2.7,24.0,27.0,19.86,7.94
2016,4,28,19,0,1.0,2.0,2.8,24.0,2.0,1.82,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.5,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,4.0,2.7,21.0,5.0,3.64,0.0
2016,4,29,6,15,62.5,26.5,2.8,21.5,34.5,21.46,9.91
2016,4,29,6,30,118.0,49.0,2.9,22.0,64.0,38.6,26.91
2016,4,29,6,45,167.5,73.5,3.05,22.5,107.0,67.89,45.5
2016,4,29,7,0,217.0,98.0,3.2,23.0,150.0,107.3,73.59
2016,4,29,7,15,224.0,115.0,3.55,23.0,181.0,139.59,99.8
2016,4,29,7,30,231.0,132.0,3.9,23.0,212.0,172.52,127.58
2016,4,29,7,45,122.0,144.5,4.25,23.5,187.5,165.82,126.53
2016,4,29,8,0,13.0,157.0,4.6,24.0,163.0,142.86,110.4
2016,4,29,8,15,17.5,179.5,4.75,24.5,188.5,165.83,128.19
2016,4,29,8,30,22.0,202.0,4.9,25.0,214.0,189.4,146.2
2016,4,29,8,45,51.5,243.0,5.1,25.5,275.0,246.9,190.6
2016,4,29,9,0,81.0,284.0,5.3,26.0,336.0,305.19,235.01
2016,4,29,9,15,44.0,242.5,5.35,26.0,271.0,248.77,190.84
2016,4,29,9,30,7.0,201.0,5.4,26.0,206.0,184.16,139.88
2016,4,29,9,45,6.5,191.5,5.45,26.5,196.5,175.72,132.83
2016,4,29,10,0,6.0,182.0,5.5,27.0,187.0,167.18,125.72
2016,4,29,10,15,27.0,278.5,5.45,27.0,301.5,278.81,211.39
2016,4,29,10,30,48.0,375.0,5.4,27.0,416.0,389.2,293.86
2016,4,29,10,45,187.0,402.0,5.4,27.5,569.0,546.25,411.41
2016,4,29,11,0,326.0,429.0,5.4,28.0,722.0,710.85,529.79
2016,4,29,11,15,260.5,454.5,5.35,28.0,692.5,684.73,508.34
2016,4,29,11,30,195.0,480.0,5.3,28.0,663.0,644.98,478.1
2016,4,29,11,45,111.0,427.5,5.25,28.5,532.0,518.95,385.56
2016,4,29,12,0,27.0,375.0,5.2,29.0,401.0,378.7,280.98
2016,4,29,12,15,176.5,423.0,5.15,29.0,593.0,580.2,431.07
2016,4,29,12,30,326.0,471.0,5.1,29.0,785.0,781.09,573.24
2016,4,29,12,45,196.0,464.0,5.05,29.0,653.0,638.58,470.38
2016,4,29,13,0,66.0,457.0,5.0,29.0,521.0,495.29,365.56
2016,4,29,13,15,40.5,367.5,4.9,29.0,406.5,383.45,284.83
2016,4,29,13,30,15.0,278.0,4.8,29.0,292.0,265.16,197.28
2016,4,29,13,45,119.5,365.5,4.75,29.0,474.0,461.11,344.76
2016,4,29,14,0,224.0,453.0,4.7,29.0,656.0,633.62,468.98
2016,4,29,14,15,372.5,391.0,4.6,28.5,714.5,703.27,521.97
2016,4,29,14,30,521.0,329.0,4.5,28.0,773.0,762.42,567.28
2016,4,29,14,45,383.0,354.5,4.4,28.0,673.5,649.25,485.25
2016,4,29,15,0,245.0,380.0,4.3,28.0,574.0,544.97,408.74
2016,4,29,15,15,265.5,354.0,4.1,28.0,553.5,530.54,399.3
2016,4,29,15,30,286.0,328.0,3.9,28.0,533.0,506.08,382.11
2016,4,29,15,45,286.5,331.0,3.75,28.0,524.5,493.23,372.56
2016,4,29,16,0,287.0,334.0,3.6,28.0,516.0,479.14,361.87
2016,4,29,16,15,160.5,273.5,3.35,27.5,373.5,335.63,255.45
2016,4,29,16,30,34.0,213.0,3.1,27.0,231.0,207.41,158.26
2016,4,29,16,45,119.5,199.5,2.9,27.0,254.5,230.62,176.16
2016,4,29,17,0,205.0,186.0,2.7,27.0,278.0,239.94,181.43
2016,4,29,17,15,141.0,175.0,2.55,26.5,234.0,196.78,148.37
2016,4,29,17,30,77.0,164.0,2.4,26.0,190.0,159.63,120.69
2016,4,29,17,45,87.0,135.5,2.25,26.0,160.0,130.25,96.52
2016,4,29,18,0,97.0,107.0,2.1,26.0,130.0,99.97,71.65
2016,4,29,18,15,64.5,73.5,2.05,25.5,87.0,63.03,43.83
2016,4,29,18,30,32.0,40.0,2.0,25.0,44.0,34.1,22.75
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,18.49,7.34
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.82,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,14.0,9.0,8.19,0.0
2016,4,30,6,15,121.5,29.0,3.4,14.5,44.0,23.45,12.29
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,37.7,27.04
2016,4,30,6,45,322.5,64.0,3.65,15.5,129.5,67.31,42.01
2016,4,30,7,0,420.0,79.0,3.8,16.0,180.0,114.54,73.03
2016,4,30,7,15,483.0,89.5,3.9,16.5,235.0,163.97,111.55
2016,4,30,7,30,546.0,100.0,4.0,17.0,290.0,223.25,160.93
2016,4,30,7,45,596.5,106.5,4.15,18.0,347.5,280.01,209.37
2016,4,30,8,0,647.0,113.0,4.3,19.0,405.0,342.01,261.78
2016,4,30,8,15,679.0,119.0,4.25,19.5,460.5,400.69,311.19
2016,4,30,8,30,711.0,125.0,4.2,20.0,516.0,461.69,361.05
2016,4,30,8,45,740.5,127.5,4.2,21.0,569.5,519.99,406.74
2016,4,30,9,0,770.0,130.0,4.2,22.0,623.0,579.54,451.82
2016,4,30,9,15,554.5,223.0,4.0,22.5,592.0,568.42,440.59
2016,4,30,9,30,339.0,316.0,3.8,23.0,561.0,530.99,408.55
2016,4,30,9,45,592.0,226.0,3.6,23.5,683.5,655.5,502.74
2016,4,30,10,0,845.0,136.0,3.4,24.0,806.0,784.77,596.02
2016,4,30,10,15,854.5,138.0,3.2,24.0,842.0,826.31,621.8
2016,4,30,10,30,864.0,140.0,3.0,24.0,878.0,858.62,641.4
2016,4,30,10,45,875.0,139.5,2.8,24.5,908.0,893.33,661.02
2016,4,30,11,0,886.0,139.0,2.6,25.0,938.0,925.3,678.29
2016,4,30,11,15,890.5,140.0,2.35,25.0,959.0,949.81,691.13
2016,4,30,11,30,895.0,141.0,2.1,25.0,980.0,970.94,701.43
2016,4,30,11,45,902.0,139.0,1.9,25.5,993.5,988.17,708.07
2016,4,30,12,0,909.0,137.0,1.7,26.0,1007.0,1001.91,712.24
2016,4,30,12,15,909.5,137.0,1.6,26.0,1011.0,1007.73,714.12
2016,4,30,12,30,910.0,137.0,1.5,26.0,1015.0,1009.88,713.85
2016,4,30,12,45,910.5,135.5,1.4,26.5,1011.0,1006.98,709.15
2016,4,30,13,0,911.0,134.0,1.3,27.0,1007.0,1000.4,702.33
2016,4,30,13,15,908.5,133.5,1.3,27.0,994.0,988.22,695.22
2016,4,30,13,30,906.0,133.0,1.3,27.0,981.0,972.43,686.04
2016,4,30,13,45,902.5,131.0,1.35,27.5,960.0,950.75,672.71
2016,4,30,14,0,899.0,129.0,1.4,28.0,939.0,925.61,657.27
2016,4,30,14,15,892.5,127.0,1.35,27.5,910.0,894.54,639.3
2016,4,30,14,30,886.0,125.0,1.3,27.0,881.0,860.44,619.31
2016,4,30,14,45,879.5,122.0,1.3,27.0,845.5,822.51,596.14
2016,4,30,15,0,873.0,119.0,1.3,27.0,810.0,781.91,571.01
2016,4,30,15,15,861.0,116.5,1.25,27.0,767.5,735.36,540.88
2016,4,30,15,30,849.0,114.0,1.2,27.0,725.0,690.01,509.58
2016,4,30,15,45,835.5,109.5,1.15,27.0,677.5,636.56,472.07
2016,4,30,16,0,822.0,105.0,1.1,27.0,630.0,582.04,432.82
2016,4,30,16,15,800.5,101.5,1.05,27.0,577.0,523.52,389.51
2016,4,30,16,30,779.0,98.0,1.0,27.0,524.0,465.34,345.09
2016,4,30,16,45,752.5,93.0,0.95,27.0,469.0,404.31,297.21
2016,4,30,17,0,726.0,88.0,0.9,27.0,414.0,343.2,247.86
2016,4,30,17,15,685.5,82.0,0.85,26.5,357.0,280.34,196.74
2016,4,30,17,30,645.0,76.0,0.8,26.0,300.0,221.39,148.07
2016,4,30,17,45,587.5,68.5,0.8,25.5,244.0,162.41,100.9
2016,4,30,18,0,530.0,61.0,0.8,25.0,188.0,110.1,62.1
2016,4,30,18,15,437.0,50.5,0.85,24.0,136.5,60.53,32.67
2016,4,30,18,30,344.0,40.0,0.9,23.0,85.0,32.08,21.34
2016,4,30,18,45,200.0,25.0,0.95,22.5,48.0,20.26,9.06
2016,4,30,19,0,56.0,10.0,1.0,22.0,11.0,9.1,0.0
2016,4,30,19,15,28.0,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,40.0,11.0,3.0,15.0,12.0,10.01,0.0
2016,5,1,6,15,160.0,28.5,3.25,15.5,48.0,22.25,11.68
2016,5,1,6,30,280.0,46.0,3.5,16.0,84.0,35.45,25.04
2016,5,1,6,45,364.0,59.0,3.75,17.0,133.0,65.21,38.86
2016,5,1,7,0,448.0,72.0,4.0,18.0,182.0,113.5,70.42
2016,5,1,7,15,224.0,74.0,4.1,18.5,129.0,105.05,73.0
2016,5,1,7,30,0.0,76.0,4.2,19.0,76.0,67.07,50.73
2016,5,1,7,45,0.0,80.5,4.35,19.5,80.5,71.16,53.89
2016,5,1,8,0,0.0,85.0,4.5,20.0,85.0,75.2,56.93
2016,5,1,8,15,1.0,124.5,4.5,20.0,125.5,110.51,85.64
2016,5,1,8,30,2.0,164.0,4.5,20.0,166.0,146.18,114.22
2016,5,1,8,45,1.0,138.0,4.55,20.5,139.0,122.93,94.84
2016,5,1,9,0,0.0,112.0,4.6,21.0,112.0,99.38,75.39
2016,5,1,9,15,9.5,185.0,4.55,21.5,192.0,170.69,132.12
2016,5,1,9,30,19.0,258.0,4.5,22.0,272.0,243.59,188.69
2016,5,1,9,45,13.5,233.5,4.5,22.5,244.0,218.6,168.3
2016,5,1,10,0,8.0,209.0,4.5,23.0,216.0,193.02,147.69
2016,5,1,10,15,10.5,234.5,4.5,23.0,244.0,218.64,167.39
2016,5,1,10,30,13.0,260.0,4.5,23.0,272.0,244.52,187.09
2016,5,1,10,45,58.5,354.0,4.5,23.0,407.0,379.66,290.59
2016,5,1,11,0,104.0,448.0,4.5,23.0,542.0,512.15,388.71
2016,5,1,11,15,478.5,300.0,4.5,23.0,747.5,741.49,564.1
2016,5,1,11,30,853.0,152.0,4.5,23.0,953.0,940.5,705.7
2016,5,1,11,45,472.5,315.0,4.5,23.5,760.0,768.11,578.44
2016,5,1,12,0,92.0,478.0,4.5,24.0,567.0,539.37,403.86
2016,5,1,12,15,55.0,402.5,4.5,24.0,456.5,431.65,325.61
2016,5,1,12,30,18.0,327.0,4.5,24.0,346.0,314.07,237.53
2016,5,1,12,45,24.5,360.5,4.5,24.0,385.0,362.04,273.84
2016,5,1,13,0,31.0,394.0,4.5,24.0,424.0,400.03,302.06
2016,5,1,13,15,79.5,435.5,4.55,24.0,510.5,484.77,365.91
2016,5,1,13,30,128.0,477.0,4.6,24.0,597.0,578.01,434.52
2016,5,1,13,45,231.5,451.0,4.65,24.0,662.5,642.93,484.27
2016,5,1,14,0,335.0,425.0,4.7,24.0,728.0,711.67,535.98
2016,5,1,14,15,554.0,301.5,4.7,23.5,783.0,779.58,591.36
2016,5,1,14,30,773.0,178.0,4.7,23.0,838.0,822.7,627.99
2016,5,1,14,45,540.5,272.0,4.75,23.0,724.5,701.68,537.58
2016,5,1,15,0,308.0,366.0,4.8,23.0,611.0,584.77,448.29
2016,5,1,15,15,434.5,300.5,4.75,23.0,625.0,605.65,467.0
2016,5,1,15,30,561.0,235.0,4.7,23.0,639.0,608.38,471.17
2016,5,1,15,45,487.5,241.5,4.7,23.0,576.0,539.99,419.17
2016,5,1,16,0,414.0,248.0,4.7,23.0,513.0,476.84,370.69
2016,5,1,16,15,407.0,226.5,4.55,22.5,468.5,429.36,334.5
2016,5,1,16,30,400.0,205.0,4.4,22.0,424.0,381.75,297.24
2016,5,1,16,45,377.5,185.5,4.3,22.0,375.0,326.01,252.37
2016,5,1,17,0,355.0,166.0,4.2,22.0,326.0,276.51,211.64
2016,5,1,17,15,310.5,153.0,3.95,21.5,279.5,228.45,172.41
2016,5,1,17,30,266.0,140.0,3.7,21.0,233.0,185.22,137.22
2016,5,1,17,45,227.0,118.5,3.5,21.0,188.0,140.94,101.36
2016,5,1,18,0,188.0,97.0,3.3,21.0,143.0,101.52,70.72
2016,5,1,18,15,138.0,74.0,3.3,20.5,102.5,65.53,45.09
2016,5,1,18,30,88.0,51.0,3.3,20.0,62.0,41.12,29.31
2016,5,1,18,45,44.0,28.5,3.3,19.5,34.0,23.71,12.08
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.46,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,2.0,4.65,13.0,2.0,0.0,0.0
2016,5,2,6,0,0.0,4.0,4.8,13.0,4.0,3.64,0.0
2016,5,2,6,15,0.0,16.0,4.95,13.0,16.0,14.07,5.6
2016,5,2,6,30,0.0,28.0,5.1,13.0,28.0,24.67,15.98
2016,5,2,6,45,0.0,44.5,5.3,13.0,44.5,39.25,27.9
2016,5,2,7,0,0.0,61.0,5.5,13.0,61.0,53.55,40.41
2016,5,2,7,15,0.0,79.5,5.55,13.0,79.5,69.69,54.32
2016,5,2,7,30,0.0,98.0,5.6,13.0,98.0,85.99,68.14
2016,5,2,7,45,0.0,116.5,5.65,13.5,116.5,102.41,81.69
2016,5,2,8,0,0.0,135.0,5.7,14.0,135.0,118.94,95.1
2016,5,2,8,15,0.0,98.5,5.7,14.0,98.5,87.18,68.13
2016,5,2,8,30,0.0,62.0,5.7,14.0,62.0,54.84,40.73
2016,5,2,8,45,0.0,85.0,5.7,14.5,85.0,75.31,57.63
2016,5,2,9,0,0.0,108.0,5.7,15.0,108.0,95.82,74.31
2016,5,2,9,15,0.0,79.5,5.6,15.0,79.5,70.49,53.13
2016,5,2,9,30,0.0,51.0,5.5,15.0,51.0,45.19,32.02
2016,5,2,9,45,16.0,185.5,5.45,15.0,198.5,176.97,140.33
2016,5,2,10,0,32.0,320.0,5.4,15.0,346.0,319.01,253.49
2016,5,2,10,15,16.5,231.5,5.25,15.0,245.0,220.59,174.45
2016,5,2,10,30,1.0,143.0,5.1,15.0,144.0,128.48,99.74
2016,5,2,10,45,6.0,189.5,5.0,15.5,195.0,174.92,137.03
2016,5,2,11,0,11.0,236.0,4.9,16.0,246.0,221.93,174.09
2016,5,2,11,15,23.0,315.0,4.85,16.0,336.5,314.25,246.58
2016,5,2,11,30,35.0,394.0,4.8,16.0,427.0,401.72,313.76
2016,5,2,11,45,38.0,396.0,4.75,16.0,432.5,407.48,317.79
2016,5,2,12,0,41.0,398.0,4.7,16.0,438.0,413.04,321.93
2016,5,2,12,15,42.5,414.0,4.75,16.0,456.0,430.42,335.11
2016,5,2,12,30,44.0,430.0,4.8,16.0,474.0,447.49,348.02
2016,5,2,12,45,22.0,279.5,4.85,16.0,301.5,281.99,220.62
2016,5,2,13,0,0.0,129.0,4.9,16.0,129.0,115.56,88.31
2016,5,2,13,15,38.5,291.5,4.9,16.0,327.5,307.94,242.38
2016,5,2,13,30,77.0,454.0,4.9,16.0,526.0,498.01,388.28
2016,5,2,13,45,49.5,393.5,4.9,16.5,440.0,412.85,322.05
2016,5,2,14,0,22.0,333.0,4.9,17.0,354.0,320.52,250.26
2016,5,2,14,15,13.0,248.5,4.8,17.0,261.0,234.48,183.32
2016,5,2,14,30,4.0,164.0,4.7,17.0,168.0,149.86,116.18
2016,5,2,14,45,41.0,266.5,4.6,17.5,300.0,277.73,218.57
