Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,15,0,78.0,369.0,4.5,18.0,432.0,399.22,312.65
2016,5,2,15,15,63.5,339.0,4.35,18.0,388.0,356.61,279.57
2016,5,2,15,30,49.0,309.0,4.2,18.0,344.0,315.25,247.72
2016,5,2,15,45,55.0,292.5,4.1,18.0,329.5,300.4,236.77
2016,5,2,16,0,61.0,276.0,4.0,18.0,315.0,284.86,225.1
2016,5,2,16,15,83.5,258.5,3.8,18.0,307.5,276.25,218.8
2016,5,2,16,30,106.0,241.0,3.6,18.0,300.0,265.09,210.08
2016,5,2,16,45,196.5,209.5,3.45,18.0,304.0,269.61,212.83
2016,5,2,17,0,287.0,178.0,3.3,18.0,308.0,262.52,204.52
2016,5,2,17,15,267.5,157.0,3.0,17.5,265.5,218.78,168.05
2016,5,2,17,30,248.0,136.0,2.7,17.0,223.0,177.19,133.16
2016,5,2,17,45,350.0,103.0,2.4,16.5,202.0,148.97,104.35
2016,5,2,18,0,452.0,70.0,2.1,16.0,181.0,108.56,66.79
2016,5,2,18,15,365.0,57.5,1.8,15.5,132.0,61.1,36.63
2016,5,2,18,30,278.0,45.0,1.5,15.0,83.0,34.69,24.48
2016,5,2,18,45,161.5,28.0,1.2,14.5,47.5,21.87,11.33
2016,5,2,19,0,45.0,11.0,0.9,14.0,12.0,10.01,0.0
2016,5,2,19,15,22.5,5.5,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,45.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,90.0,14.0,1.7,10.0,17.0,12.73,0.0
2016,5,3,6,15,231.0,28.5,1.85,10.5,56.5,23.1,13.27
2016,5,3,6,30,372.0,43.0,2.0,11.0,96.0,34.37,24.76
2016,5,3,6,45,467.0,52.5,2.15,12.0,149.0,65.72,37.24
2016,5,3,7,0,562.0,62.0,2.3,13.0,202.0,116.77,69.6
2016,5,3,7,15,618.5,69.0,2.45,13.5,259.0,170.49,112.19
2016,5,3,7,30,675.0,76.0,2.6,14.0,316.0,230.68,163.65
2016,5,3,7,45,716.5,80.5,2.8,15.0,374.5,290.21,215.87
2016,5,3,8,0,758.0,85.0,3.0,16.0,433.0,355.35,272.08
2016,5,3,8,15,785.0,89.0,3.05,16.5,489.0,415.61,323.76
2016,5,3,8,30,812.0,93.0,3.1,17.0,545.0,477.39,375.04
2016,5,3,8,45,832.0,96.5,3.15,17.5,598.0,536.19,422.42
2016,5,3,9,0,852.0,100.0,3.2,18.0,651.0,595.06,468.27
2016,5,3,9,15,867.0,102.5,3.2,18.5,699.0,647.68,507.94
2016,5,3,9,30,882.0,105.0,3.2,19.0,747.0,700.51,546.51
2016,5,3,9,45,892.5,108.0,3.2,19.5,789.5,749.22,580.82
2016,5,3,10,0,903.0,111.0,3.2,20.0,832.0,795.91,611.32
2016,5,3,10,15,911.5,112.5,3.2,20.0,868.0,837.3,638.87
2016,5,3,10,30,920.0,114.0,3.2,20.0,904.0,876.04,664.38
2016,5,3,10,45,924.5,116.0,3.2,20.5,932.5,908.98,684.45
2016,5,3,11,0,929.0,118.0,3.2,21.0,961.0,938.65,702.16
2016,5,3,11,15,933.5,119.0,3.2,21.0,981.5,963.95,718.24
2016,5,3,11,30,938.0,120.0,3.2,21.0,1002.0,985.73,732.0
2016,5,3,11,45,941.0,120.0,3.2,21.5,1015.0,1001.53,740.44
2016,5,3,12,0,944.0,120.0,3.2,22.0,1028.0,1013.59,746.51
2016,5,3,12,15,944.5,120.0,3.2,22.0,1032.0,1019.52,750.12
2016,5,3,12,30,945.0,120.0,3.2,22.0,1036.0,1021.66,751.41
2016,5,3,12,45,944.0,119.5,3.2,22.5,1031.0,1018.11,747.68
2016,5,3,13,0,943.0,119.0,3.2,23.0,1026.0,1010.77,741.65
2016,5,3,13,15,940.0,118.5,3.2,23.0,1012.5,997.77,733.5
2016,5,3,13,30,937.0,118.0,3.2,23.0,999.0,981.05,723.03
2016,5,3,13,45,932.0,117.0,3.2,23.5,977.0,958.39,707.34
2016,5,3,14,0,927.0,116.0,3.2,24.0,955.0,932.24,689.45
2016,5,3,14,15,920.5,115.0,3.15,24.0,925.5,901.46,669.49
2016,5,3,14,30,914.0,114.0,3.1,24.0,896.0,867.55,647.42
2016,5,3,14,45,905.0,112.0,3.1,24.0,859.5,827.77,621.54
2016,5,3,15,0,896.0,110.0,3.1,24.0,823.0,785.43,593.71
2016,5,3,15,15,884.0,107.5,3.1,23.5,779.5,738.14,563.1
2016,5,3,15,30,872.0,105.0,3.1,23.0,736.0,688.99,528.77
2016,5,3,15,45,856.5,102.0,3.1,23.0,688.0,635.62,489.39
2016,5,3,16,0,841.0,99.0,3.1,23.0,640.0,582.46,449.04
2016,5,3,16,15,820.5,95.5,3.0,22.5,587.0,523.79,403.95
2016,5,3,16,30,800.0,92.0,2.9,22.0,534.0,465.3,357.53
2016,5,3,16,45,771.5,88.0,2.8,22.0,478.0,403.58,306.58
2016,5,3,17,0,743.0,84.0,2.7,22.0,422.0,343.61,255.7
2016,5,3,17,15,704.5,79.0,2.4,21.0,365.0,279.91,201.83
2016,5,3,17,30,666.0,74.0,2.1,20.0,308.0,221.55,151.81
2016,5,3,17,45,606.5,67.0,1.8,19.5,251.5,161.8,102.4
2016,5,3,18,0,547.0,60.0,1.5,19.0,195.0,108.91,62.29
2016,5,3,18,15,458.5,50.5,1.45,18.0,143.0,59.77,32.98
2016,5,3,18,30,370.0,41.0,1.4,17.0,91.0,32.77,22.64
2016,5,3,18,45,226.5,26.5,1.35,16.5,52.5,21.43,11.1
2016,5,3,19,0,83.0,12.0,1.3,16.0,14.0,10.91,0.0
2016,5,3,19,15,41.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,7.0,1.9,12.5,8.5,6.37,0.0
2016,5,4,6,0,78.0,14.0,2.1,13.0,17.0,12.73,0.0
2016,5,4,6,15,210.5,30.0,2.4,13.5,56.0,23.42,13.52
2016,5,4,6,30,343.0,46.0,2.7,14.0,95.0,36.91,26.68
2016,5,4,6,45,434.0,56.5,3.05,15.0,147.5,67.46,39.23
2016,5,4,7,0,525.0,67.0,3.4,16.0,200.0,116.83,70.49
2016,5,4,7,15,583.0,75.0,3.4,16.5,256.5,169.36,111.62
2016,5,4,7,30,641.0,83.0,3.4,17.0,313.0,228.59,161.53
2016,5,4,7,45,682.5,88.5,3.45,18.0,370.5,287.0,212.05
2016,5,4,8,0,724.0,94.0,3.5,19.0,428.0,349.37,265.24
2016,5,4,8,15,753.5,99.0,3.55,19.5,484.0,411.39,317.62
2016,5,4,8,30,783.0,104.0,3.6,20.0,540.0,473.51,368.6
2016,5,4,8,45,804.5,107.5,3.7,21.0,593.5,531.52,414.25
2016,5,4,9,0,826.0,111.0,3.8,22.0,647.0,589.82,458.5
2016,5,4,9,15,842.0,114.0,3.8,22.5,695.5,644.16,499.02
2016,5,4,9,30,858.0,117.0,3.8,23.0,744.0,697.59,537.68
2016,5,4,9,45,870.0,120.0,3.85,23.5,786.5,743.29,570.0
2016,5,4,10,0,882.0,123.0,3.9,24.0,829.0,790.11,601.09
2016,5,4,10,15,891.0,125.0,3.9,24.5,865.5,831.53,627.38
2016,5,4,10,30,900.0,127.0,3.9,25.0,902.0,870.38,651.6
2016,5,4,10,45,906.5,129.0,3.9,25.5,931.0,904.33,672.24
2016,5,4,11,0,913.0,131.0,3.9,26.0,960.0,935.18,690.64
2016,5,4,11,15,917.5,132.0,3.85,26.0,981.0,960.04,706.05
2016,5,4,11,30,922.0,133.0,3.8,26.0,1002.0,981.42,719.17
2016,5,4,11,45,929.0,131.0,3.8,26.0,1016.0,998.8,730.02
2016,5,4,12,0,936.0,129.0,3.8,26.0,1030.0,1012.6,738.63
2016,5,4,12,15,936.5,129.0,3.8,26.0,1034.0,1018.43,742.16
2016,5,4,12,30,937.0,129.0,3.8,26.0,1038.0,1020.53,743.43
2016,5,4,12,45,936.5,128.5,3.8,26.5,1033.5,1017.47,740.02
2016,5,4,13,0,936.0,128.0,3.8,27.0,1029.0,1010.66,734.34
2016,5,4,13,15,933.5,127.5,3.8,27.0,1016.0,998.23,726.59
2016,5,4,13,30,931.0,127.0,3.8,27.0,1003.0,982.1,716.54
2016,5,4,13,45,927.5,125.0,3.8,27.0,981.5,960.01,702.66
2016,5,4,14,0,924.0,123.0,3.8,27.0,960.0,934.38,686.5
2016,5,4,14,15,917.5,122.0,3.75,27.0,930.5,903.72,666.71
2016,5,4,14,30,911.0,121.0,3.7,27.0,901.0,869.95,644.81
2016,5,4,14,45,902.5,118.5,3.7,27.0,864.5,830.25,619.04
2016,5,4,15,0,894.0,116.0,3.7,27.0,828.0,787.95,591.3
2016,5,4,15,15,882.0,113.5,3.6,26.5,785.0,740.8,560.24
2016,5,4,15,30,870.0,111.0,3.5,26.0,742.0,691.8,525.84
2016,5,4,15,45,856.0,107.5,3.45,26.0,694.0,640.99,488.37
2016,5,4,16,0,842.0,104.0,3.4,26.0,646.0,586.46,447.27
2016,5,4,16,15,821.0,100.5,3.15,25.5,593.0,527.53,402.1
2016,5,4,16,30,800.0,97.0,2.9,25.0,540.0,468.83,355.76
2016,5,4,16,45,775.0,91.5,2.65,25.0,484.5,407.17,305.21
2016,5,4,17,0,750.0,86.0,2.4,25.0,429.0,346.86,254.5
2016,5,4,17,15,711.0,81.0,2.1,24.0,371.0,282.64,201.0
2016,5,4,17,30,672.0,76.0,1.8,23.0,313.0,223.85,151.34
2016,5,4,17,45,617.5,68.5,1.55,22.5,256.5,164.21,102.53
2016,5,4,18,0,563.0,61.0,1.3,22.0,200.0,110.8,62.44
2016,5,4,18,15,471.5,51.5,1.25,21.0,147.5,60.65,33.15
2016,5,4,18,30,380.0,42.0,1.2,20.0,95.0,33.61,23.08
2016,5,4,18,45,234.5,27.5,1.2,19.5,55.5,22.29,11.79
2016,5,4,19,0,89.0,13.0,1.2,19.0,16.0,11.82,0.0
2016,5,4,19,15,44.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,6.82,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,12.13,0.0
2016,5,5,6,15,283.0,28.5,1.3,16.0,62.5,22.98,13.19
2016,5,5,6,30,427.0,42.0,1.5,17.0,104.0,33.38,23.34
2016,5,5,6,45,510.0,50.5,1.7,18.0,157.5,65.61,35.13
2016,5,5,7,0,593.0,59.0,1.9,19.0,211.0,116.98,66.83
2016,5,5,7,15,646.0,65.5,1.85,19.5,268.0,171.37,108.99
2016,5,5,7,30,699.0,72.0,1.8,20.0,325.0,231.72,159.4
2016,5,5,7,45,732.5,77.5,1.8,20.5,381.5,292.98,212.1
2016,5,5,8,0,766.0,83.0,1.8,21.0,438.0,355.01,264.74
2016,5,5,8,15,791.5,87.0,1.8,22.0,493.5,414.9,313.89
2016,5,5,8,30,817.0,91.0,1.8,23.0,549.0,476.12,362.15
2016,5,5,8,45,832.0,96.0,1.8,24.0,600.0,533.83,405.89
2016,5,5,9,0,847.0,101.0,1.8,25.0,651.0,591.1,447.47
2016,5,5,9,15,860.5,103.5,1.75,25.0,698.5,642.43,484.88
2016,5,5,9,30,874.0,106.0,1.7,25.0,746.0,693.77,521.1
2016,5,5,9,45,881.0,110.5,1.7,25.5,786.5,740.9,552.6
2016,5,5,10,0,888.0,115.0,1.7,26.0,827.0,785.74,580.29
2016,5,5,10,15,895.5,116.5,1.7,26.0,862.0,825.64,605.34
2016,5,5,10,30,903.0,118.0,1.7,26.0,897.0,862.87,628.44
2016,5,5,10,45,905.0,121.5,1.7,26.5,923.5,894.44,646.44
2016,5,5,11,0,907.0,125.0,1.7,27.0,950.0,922.67,662.18
2016,5,5,11,15,910.5,126.0,1.7,27.0,969.5,946.44,676.35
2016,5,5,11,30,914.0,127.0,1.7,27.0,989.0,966.74,688.38
2016,5,5,11,45,918.5,125.0,1.75,27.5,1001.5,981.62,696.36
2016,5,5,12,0,923.0,123.0,1.8,28.0,1014.0,992.91,702.21
2016,5,5,12,15,923.0,123.5,1.85,28.0,1017.0,998.64,706.12
2016,5,5,12,30,923.0,124.0,1.9,28.0,1020.0,1000.68,707.9
2016,5,5,12,45,921.0,124.0,2.0,28.5,1014.5,996.68,705.25
2016,5,5,13,0,919.0,124.0,2.1,29.0,1009.0,989.02,700.43
2016,5,5,13,15,915.5,123.0,2.15,29.0,995.5,975.38,692.78
2016,5,5,13,30,912.0,122.0,2.2,29.0,982.0,958.13,682.95
2016,5,5,13,45,695.0,248.0,2.25,29.0,895.0,881.03,633.92
2016,5,5,14,0,478.0,374.0,2.3,29.0,808.0,790.87,570.28
2016,5,5,14,15,469.0,358.5,2.3,29.0,773.0,754.31,547.21
2016,5,5,14,30,460.0,343.0,2.3,29.0,738.0,716.36,522.47
2016,5,5,14,45,479.5,319.5,2.35,29.0,716.5,692.22,507.63
2016,5,5,15,0,499.0,296.0,2.4,29.0,695.0,664.96,490.24
2016,5,5,15,15,557.5,256.0,2.4,28.5,679.5,646.8,480.24
2016,5,5,15,30,616.0,216.0,2.4,28.0,664.0,624.81,466.85
2016,5,5,15,45,592.0,205.0,2.4,28.0,612.5,569.1,427.0
2016,5,5,16,0,568.0,194.0,2.4,28.0,561.0,510.91,384.68
2016,5,5,16,15,497.5,197.5,2.3,27.5,499.5,446.0,336.59
2016,5,5,16,30,427.0,201.0,2.2,27.0,438.0,386.99,292.1
2016,5,5,16,45,320.0,195.5,2.15,27.0,362.5,308.54,232.45
2016,5,5,17,0,213.0,190.0,2.1,27.0,287.0,243.28,182.87
2016,5,5,17,15,202.0,166.0,1.85,26.0,248.5,204.52,152.48
2016,5,5,17,30,191.0,142.0,1.6,25.0,210.0,167.04,122.58
2016,5,5,17,45,177.0,118.0,1.35,24.5,172.5,130.48,93.27
2016,5,5,18,0,163.0,94.0,1.1,24.0,135.0,95.37,65.86
2016,5,5,18,15,134.5,72.0,1.1,23.5,100.0,63.13,42.92
2016,5,5,18,30,106.0,50.0,1.1,23.0,65.0,39.39,27.66
2016,5,5,18,45,53.0,30.5,1.1,22.5,38.0,25.39,14.19
2016,5,5,19,0,0.0,11.0,1.1,22.0,11.0,10.01,0.0
2016,5,5,19,15,0.0,5.5,1.1,21.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,8.0,1.05,14.5,10.5,7.28,0.0
2016,5,6,6,0,121.0,16.0,1.1,15.0,21.0,12.62,0.0
2016,5,6,6,15,257.0,30.0,1.3,15.5,62.0,24.21,14.38
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,34.97,24.86
2016,5,6,6,45,472.5,54.5,1.7,17.0,155.5,67.09,37.63
2016,5,6,7,0,552.0,65.0,1.9,18.0,208.0,117.43,69.25
2016,5,6,7,15,607.0,72.5,1.95,18.5,264.5,170.5,110.37
2016,5,6,7,30,662.0,80.0,2.0,19.0,321.0,229.83,159.86
2016,5,6,7,45,699.5,86.0,2.05,20.0,378.0,288.56,210.06
2016,5,6,8,0,737.0,92.0,2.1,21.0,435.0,350.75,262.31
2016,5,6,8,15,764.5,96.0,2.3,21.5,490.5,411.59,313.16
2016,5,6,8,30,792.0,100.0,2.5,22.0,546.0,472.22,362.46
2016,5,6,8,45,815.0,102.5,2.7,23.0,599.0,530.3,407.69
2016,5,6,9,0,838.0,105.0,2.9,24.0,652.0,588.79,451.69
2016,5,6,9,15,853.5,108.0,2.85,24.0,700.0,643.18,492.28
2016,5,6,9,30,869.0,111.0,2.8,24.0,748.0,693.98,529.24
2016,5,6,9,45,882.0,112.5,2.75,24.5,790.5,742.23,562.33
2016,5,6,10,0,895.0,114.0,2.7,25.0,833.0,788.7,591.79
2016,5,6,10,15,903.5,115.5,2.65,25.0,869.0,829.56,617.92
2016,5,6,10,30,912.0,117.0,2.6,25.0,905.0,867.8,642.02
2016,5,6,10,45,919.5,117.5,2.55,25.5,934.0,901.42,661.51
2016,5,6,11,0,927.0,118.0,2.5,26.0,963.0,931.96,678.77
2016,5,6,11,15,931.0,119.0,2.45,26.0,983.5,956.58,693.4
2016,5,6,11,30,935.0,120.0,2.4,26.0,1004.0,977.68,705.76
2016,5,6,11,45,944.5,115.5,2.35,26.5,1018.5,995.09,714.37
2016,5,6,12,0,954.0,111.0,2.3,27.0,1033.0,1008.93,720.74
2016,5,6,12,15,954.5,111.0,2.25,27.0,1036.5,1014.84,723.61
2016,5,6,12,30,955.0,111.0,2.2,27.0,1040.0,1016.93,724.25
2016,5,6,12,45,955.0,110.0,2.15,27.5,1035.5,1013.79,720.33
2016,5,6,13,0,955.0,109.0,2.1,28.0,1031.0,1006.82,714.18
2016,5,6,13,15,952.5,108.5,2.1,28.0,1017.5,994.17,706.62
2016,5,6,13,30,950.0,108.0,2.1,28.0,1004.0,977.74,696.82
2016,5,6,13,45,944.5,107.5,2.1,28.0,982.0,954.92,683.06
2016,5,6,14,0,939.0,107.0,2.1,28.0,960.0,928.6,667.13
2016,5,6,14,15,932.5,106.0,2.15,28.0,930.5,897.59,648.64
2016,5,6,14,30,926.0,105.0,2.2,28.0,901.0,863.44,627.97
2016,5,6,14,45,914.0,105.0,2.25,28.0,864.0,822.98,602.93
2016,5,6,15,0,902.0,105.0,2.3,28.0,827.0,780.16,576.02
2016,5,6,15,15,890.5,103.0,2.4,28.0,784.0,733.64,546.36
2016,5,6,15,30,879.0,101.0,2.5,28.0,741.0,685.24,512.99
2016,5,6,15,45,861.0,99.5,2.65,28.0,692.0,631.67,475.11
2016,5,6,16,0,843.0,98.0,2.8,28.0,643.0,578.35,436.07
2016,5,6,16,15,822.5,95.0,2.75,27.5,590.5,520.33,392.54
2016,5,6,16,30,802.0,92.0,2.7,27.0,538.0,462.49,347.64
2016,5,6,16,45,772.0,88.5,2.65,26.5,482.0,400.84,298.44
2016,5,6,17,0,742.0,85.0,2.6,26.0,426.0,341.09,249.22
2016,5,6,17,15,704.5,80.0,2.35,25.0,369.5,277.96,196.72
2016,5,6,17,30,667.0,75.0,2.1,24.0,313.0,220.13,147.98
2016,5,6,17,45,614.5,67.5,1.9,23.5,257.5,161.36,100.02
2016,5,6,18,0,562.0,60.0,1.7,23.0,202.0,108.58,60.6
2016,5,6,18,15,477.5,50.5,1.65,22.0,150.0,59.03,31.89
2016,5,6,18,30,393.0,41.0,1.6,21.0,98.0,32.55,22.13
2016,5,6,18,45,262.5,27.5,1.55,20.0,58.5,22.17,12.01
2016,5,6,19,0,132.0,14.0,1.5,19.0,19.0,12.73,0.0
2016,5,6,19,15,66.0,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,15.5,9.5,7.28,0.0
2016,5,7,6,0,73.0,16.0,2.9,16.0,19.0,12.55,0.0
2016,5,7,6,15,178.5,34.5,2.9,16.0,57.5,26.81,16.6
2016,5,7,6,30,284.0,53.0,2.9,16.0,96.0,40.6,29.76
2016,5,7,6,45,362.0,66.5,2.95,16.5,145.0,70.2,43.46
2016,5,7,7,0,440.0,80.0,3.0,17.0,194.0,115.97,73.19
2016,5,7,7,15,495.5,90.0,3.2,17.5,248.0,166.49,112.47
2016,5,7,7,30,551.0,100.0,3.4,18.0,302.0,221.39,158.1
2016,5,7,7,45,447.0,137.5,3.6,19.0,319.0,257.13,193.39
2016,5,7,8,0,343.0,175.0,3.8,20.0,336.0,279.79,215.87
2016,5,7,8,15,523.5,149.0,4.1,20.5,428.0,356.15,276.03
2016,5,7,8,30,704.0,123.0,4.4,21.0,520.0,450.82,351.03
2016,5,7,8,45,723.0,129.0,4.7,22.0,570.0,505.89,394.77
2016,5,7,9,0,742.0,135.0,5.0,23.0,620.0,561.21,437.54
2016,5,7,9,15,758.5,139.0,5.0,23.5,666.0,612.82,476.5
2016,5,7,9,30,775.0,143.0,5.0,24.0,712.0,663.56,513.75
2016,5,7,9,45,782.5,149.0,5.05,24.5,751.5,708.88,546.21
2016,5,7,10,0,790.0,155.0,5.1,25.0,791.0,752.28,576.55
2016,5,7,10,15,799.5,158.0,5.05,25.0,825.5,792.26,604.16
2016,5,7,10,30,809.0,161.0,5.0,25.0,860.0,830.02,629.36
2016,5,7,10,45,812.5,165.0,5.0,25.5,886.5,861.22,648.79
2016,5,7,11,0,816.0,169.0,5.0,26.0,913.0,889.47,666.06
2016,5,7,11,15,820.5,170.0,5.0,26.0,932.5,912.69,681.18
2016,5,7,11,30,825.0,171.0,5.0,26.0,952.0,932.76,694.21
2016,5,7,11,45,857.0,151.5,5.0,26.5,972.0,945.2,700.71
2016,5,7,12,0,889.0,132.0,5.0,27.0,992.0,965.7,712.72
2016,5,7,12,15,889.5,132.0,4.95,27.0,995.5,971.17,715.72
2016,5,7,12,30,890.0,132.0,4.9,27.0,999.0,973.11,716.57
2016,5,7,12,45,447.0,143.5,4.9,27.5,579.5,577.67,439.73
2016,5,7,13,0,4.0,155.0,4.9,28.0,160.0,142.76,104.87
2016,5,7,13,15,19.5,275.5,4.85,28.0,295.0,273.99,205.12
2016,5,7,13,30,35.0,396.0,4.8,28.0,430.0,401.55,299.34
2016,5,7,13,45,97.0,428.5,4.8,28.0,517.5,486.51,362.71
2016,5,7,14,0,159.0,461.0,4.8,28.0,605.0,576.9,428.79
2016,5,7,14,15,500.0,298.0,4.8,28.0,732.5,721.7,540.58
2016,5,7,14,30,841.0,135.0,4.8,28.0,860.0,820.8,614.86
2016,5,7,14,45,817.5,141.0,4.8,28.0,821.5,785.49,590.7
2016,5,7,15,0,794.0,147.0,4.8,28.0,783.0,742.74,561.39
2016,5,7,15,15,572.5,231.0,4.75,28.0,677.0,634.18,479.98
2016,5,7,15,30,351.0,315.0,4.7,28.0,571.0,529.44,400.64
2016,5,7,15,45,537.0,226.5,4.7,28.0,588.5,549.72,418.36
2016,5,7,16,0,723.0,138.0,4.7,28.0,606.0,547.27,417.39
2016,5,7,16,15,700.0,133.0,4.65,27.5,555.5,491.67,374.81
2016,5,7,16,30,677.0,128.0,4.6,27.0,505.0,436.8,331.75
2016,5,7,16,45,657.5,118.0,4.55,26.5,453.5,379.77,285.78
2016,5,7,17,0,638.0,108.0,4.5,26.0,402.0,323.75,239.3
2016,5,7,17,15,598.0,100.5,4.4,25.5,348.0,265.43,190.53
2016,5,7,17,30,558.0,93.0,4.3,25.0,294.0,211.09,144.86
2016,5,7,17,45,514.5,81.5,4.25,24.5,242.0,156.86,100.61
2016,5,7,18,0,471.0,70.0,4.2,24.0,190.0,107.67,63.54
2016,5,7,18,15,389.5,58.5,4.0,23.5,141.0,62.26,36.52
2016,5,7,18,30,308.0,47.0,3.8,23.0,92.0,36.15,24.97
2016,5,7,18,45,154.0,32.5,3.65,22.5,55.0,25.28,14.43
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,15.45,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.19,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,0.5,3.4,18.5,0.5,0.44,0.0
2016,5,8,6,30,0.0,1.0,3.7,19.0,1.0,0.88,0.0
2016,5,8,6,45,0.0,2.0,4.05,19.5,2.0,1.75,0.0
2016,5,8,7,0,0.0,3.0,4.4,20.0,3.0,2.63,0.0
2016,5,8,7,15,0.0,4.0,4.65,20.0,4.0,3.51,0.0
2016,5,8,7,30,0.0,5.0,4.9,20.0,5.0,4.39,0.0
2016,5,8,7,45,0.0,11.0,5.15,20.5,11.0,9.68,2.45
2016,5,8,8,0,0.0,17.0,5.4,21.0,17.0,14.98,6.81
2016,5,8,8,15,0.0,33.0,5.3,21.0,33.0,29.12,18.49
2016,5,8,8,30,0.0,49.0,5.2,21.0,49.0,43.31,30.08
2016,5,8,8,45,0.0,99.5,5.15,21.5,99.5,88.21,66.44
2016,5,8,9,0,0.0,150.0,5.1,22.0,150.0,133.11,102.1
2016,5,8,9,15,0.5,152.5,5.0,22.0,153.5,135.81,103.91
2016,5,8,9,30,1.0,155.0,4.9,22.0,157.0,138.54,105.81
2016,5,8,9,45,0.5,121.0,4.8,22.5,122.0,107.96,81.09
2016,5,8,10,0,0.0,87.0,4.7,23.0,87.0,77.32,56.42
2016,5,8,10,15,0.0,87.5,4.6,23.0,87.5,77.82,56.72
2016,5,8,10,30,0.0,88.0,4.5,23.0,88.0,78.32,57.02
2016,5,8,10,45,1.0,117.0,4.45,23.0,118.5,105.2,78.23
2016,5,8,11,0,2.0,146.0,4.4,23.0,149.0,132.26,99.4
2016,5,8,11,15,7.5,195.5,4.35,23.0,203.5,182.07,138.25
2016,5,8,11,30,13.0,245.0,4.3,23.0,258.0,232.37,176.96
2016,5,8,11,45,15.0,275.5,4.25,23.5,290.0,262.45,199.33
2016,5,8,12,0,17.0,306.0,4.2,24.0,322.0,292.6,221.57
2016,5,8,12,15,9.5,225.0,4.05,24.0,234.5,211.59,159.81
2016,5,8,12,30,2.0,144.0,3.9,24.0,147.0,131.02,97.58
2016,5,8,12,45,6.0,174.5,3.8,24.0,181.0,162.37,122.12
2016,5,8,13,0,10.0,205.0,3.7,24.0,215.0,193.69,146.35
2016,5,8,13,15,158.0,332.5,3.6,23.5,482.5,465.26,355.12
2016,5,8,13,30,306.0,460.0,3.5,23.0,750.0,726.69,543.42
2016,5,8,13,45,158.0,338.5,3.45,23.0,488.5,464.18,352.74
2016,5,8,14,0,10.0,217.0,3.4,23.0,227.0,203.34,154.08
2016,5,8,14,15,11.5,237.0,3.6,23.0,248.0,222.29,169.41
2016,5,8,14,30,13.0,257.0,3.8,23.0,269.0,241.07,184.09
2016,5,8,14,45,11.5,239.0,4.0,23.0,249.0,222.9,170.38
2016,5,8,15,0,10.0,221.0,4.2,23.0,229.0,204.86,156.77
2016,5,8,15,15,19.5,252.5,4.7,22.5,267.0,239.21,184.5
2016,5,8,15,30,29.0,284.0,5.2,22.0,305.0,277.24,215.08
2016,5,8,15,45,14.5,207.0,5.7,22.0,217.5,192.93,149.44
2016,5,8,16,0,0.0,130.0,6.2,22.0,130.0,115.32,87.89
2016,5,8,16,15,204.5,168.5,6.15,22.0,283.5,262.26,206.66
2016,5,8,16,30,409.0,207.0,6.1,22.0,437.0,381.48,298.42
2016,5,8,16,45,204.5,162.5,6.05,22.0,277.5,231.07,179.76
2016,5,8,17,0,0.0,118.0,6.0,22.0,118.0,103.98,79.89
2016,5,8,17,15,0.0,102.0,5.55,21.5,102.0,89.78,68.75
2016,5,8,17,30,0.0,86.0,5.1,21.0,86.0,75.66,57.43
2016,5,8,17,45,0.0,70.0,4.7,21.0,70.0,61.63,45.88
2016,5,8,18,0,0.0,54.0,4.3,21.0,54.0,47.69,34.23
2016,5,8,18,15,0.0,40.0,3.95,20.5,40.0,35.28,23.75
2016,5,8,18,30,0.0,26.0,3.6,20.0,26.0,22.89,14.01
2016,5,8,18,45,0.0,15.0,3.3,19.5,15.0,13.19,5.03
2016,5,8,19,0,0.0,4.0,3.0,19.0,4.0,3.5,0.0
2016,5,8,19,15,0.0,2.0,3.0,19.0,2.0,1.82,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,8.64,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,16.49,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.5,56.5,32.13,20.91
2016,5,9,6,30,204.0,62.0,4.8,20.0,94.0,48.35,35.93
2016,5,9,6,45,257.0,83.5,5.0,20.5,140.5,78.97,52.98
2016,5,9,7,0,310.0,105.0,5.2,21.0,187.0,121.54,82.23
2016,5,9,7,15,210.5,127.0,5.5,21.5,188.5,144.91,105.4
2016,5,9,7,30,111.0,149.0,5.8,22.0,190.0,155.29,118.37
2016,5,9,7,45,168.5,172.0,6.1,22.5,246.0,200.71,153.91
2016,5,9,8,0,226.0,195.0,6.4,23.0,302.0,254.95,196.88
2016,5,9,8,15,240.5,219.5,6.45,23.5,345.5,297.97,231.4
2016,5,9,8,30,255.0,244.0,6.5,24.0,389.0,342.36,266.39
2016,5,9,8,45,439.5,219.0,6.6,24.5,496.5,436.15,339.57
2016,5,9,9,0,624.0,194.0,6.7,25.0,604.0,546.59,425.02
2016,5,9,9,15,645.0,200.0,6.65,25.0,650.5,597.6,464.25
2016,5,9,9,30,666.0,206.0,6.6,25.0,697.0,648.7,502.91
2016,5,9,9,45,698.5,201.0,6.55,25.5,742.0,697.53,538.49
2016,5,9,10,0,731.0,196.0,6.5,26.0,787.0,746.54,573.46
2016,5,9,10,15,742.5,199.0,6.35,26.5,822.0,786.51,600.5
2016,5,9,10,30,754.0,202.0,6.2,27.0,857.0,824.56,625.6
2016,5,9,10,45,779.0,194.0,6.05,27.5,889.0,856.83,645.81
2016,5,9,11,0,804.0,186.0,5.9,28.0,921.0,891.74,667.18
2016,5,9,11,15,809.5,187.0,5.75,28.0,941.0,915.52,681.97
2016,5,9,11,30,815.0,188.0,5.6,28.0,961.0,936.23,694.63
2016,5,9,11,45,844.0,170.5,5.45,28.5,980.0,958.06,706.56
2016,5,9,12,0,873.0,153.0,5.3,29.0,999.0,966.18,709.18
2016,5,9,12,15,654.0,293.5,5.2,29.0,929.0,915.73,672.59
2016,5,9,12,30,435.0,434.0,5.1,29.0,859.0,842.11,615.6
2016,5,9,12,45,658.5,289.5,5.0,29.5,929.5,915.82,670.91
2016,5,9,13,0,882.0,145.0,4.9,30.0,1000.0,966.27,703.83
2016,5,9,13,15,879.5,144.5,4.8,30.0,986.5,954.54,695.31
2016,5,9,13,30,877.0,144.0,4.7,30.0,973.0,939.35,685.0
2016,5,9,13,45,875.5,140.5,4.65,30.5,953.0,918.89,670.28
2016,5,9,14,0,874.0,137.0,4.6,31.0,933.0,895.02,653.59
2016,5,9,14,15,867.0,135.0,4.55,31.0,904.5,864.57,633.85
2016,5,9,14,30,860.0,133.0,4.5,31.0,876.0,831.22,612.14
2016,5,9,14,45,852.0,130.0,4.45,31.0,840.5,793.46,587.34
2016,5,9,15,0,844.0,127.0,4.4,31.0,805.0,753.23,560.71
2016,5,9,15,15,832.0,124.0,4.3,30.5,763.0,711.48,532.46
2016,5,9,15,30,820.0,121.0,4.2,30.0,721.0,663.79,499.09
2016,5,9,15,45,804.5,117.5,4.15,30.0,674.0,612.09,461.17
2016,5,9,16,0,789.0,114.0,4.1,30.0,627.0,559.58,421.74
2016,5,9,16,15,768.0,110.0,3.95,29.5,576.0,503.28,379.08
2016,5,9,16,30,747.0,106.0,3.8,29.0,525.0,447.34,335.4
2016,5,9,16,45,721.0,100.5,3.7,29.0,471.5,387.0,286.64
2016,5,9,17,0,695.0,95.0,3.6,29.0,418.0,329.59,238.97
2016,5,9,17,15,657.0,89.0,3.4,28.0,362.5,270.18,190.03
2016,5,9,17,30,619.0,83.0,3.2,27.0,307.0,214.38,143.65
2016,5,9,17,45,567.0,75.0,3.0,26.5,253.0,158.43,98.64
2016,5,9,18,0,515.0,67.0,2.8,26.0,199.0,108.44,61.89
2016,5,9,18,15,432.0,56.5,2.85,25.5,148.5,61.31,34.72
2016,5,9,18,30,349.0,46.0,2.9,25.0,98.0,36.67,25.24
2016,5,9,18,45,224.5,31.0,2.95,24.5,59.0,24.17,13.66
2016,5,9,19,0,100.0,16.0,3.0,24.0,20.0,12.59,0.0
2016,5,9,19,15,50.0,8.0,3.15,23.5,10.0,7.28,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.5,7.73,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,19.0,14.6,0.0
2016,5,10,6,15,105.0,41.0,2.55,21.5,56.5,32.53,21.16
2016,5,10,6,30,179.0,65.0,2.7,22.0,94.0,50.39,37.41
2016,5,10,6,45,266.5,81.5,2.9,22.5,143.0,77.8,51.37
2016,5,10,7,0,354.0,98.0,3.1,23.0,192.0,120.36,78.68
2016,5,10,7,15,410.0,110.5,3.15,23.5,244.5,165.77,112.76
2016,5,10,7,30,466.0,123.0,3.2,24.0,297.0,217.66,154.23
2016,5,10,7,45,528.0,126.5,3.3,24.5,353.5,269.73,196.7
2016,5,10,8,0,590.0,130.0,3.4,25.0,410.0,330.93,246.5
2016,5,10,8,15,620.5,137.0,3.35,25.5,462.5,385.85,291.24
2016,5,10,8,30,651.0,144.0,3.3,26.0,515.0,443.0,336.48
2016,5,10,8,45,684.5,145.0,3.3,26.5,566.5,498.02,379.02
2016,5,10,9,0,718.0,146.0,3.3,27.0,618.0,554.78,421.63
2016,5,10,9,15,735.0,150.0,3.3,27.5,664.0,605.55,458.63
2016,5,10,9,30,752.0,154.0,3.3,28.0,710.0,655.81,494.22
2016,5,10,9,45,769.0,155.0,3.35,28.5,751.0,701.15,525.71
2016,5,10,10,0,786.0,156.0,3.4,29.0,792.0,746.18,556.24
2016,5,10,10,15,795.5,158.5,3.45,29.0,826.0,785.33,582.84
2016,5,10,10,30,805.0,161.0,3.5,29.0,860.0,822.28,607.03
2016,5,10,10,45,812.0,162.0,3.55,29.5,886.5,853.29,625.86
2016,5,10,11,0,819.0,163.0,3.6,30.0,913.0,881.56,642.78
2016,5,10,11,15,823.5,164.5,3.65,30.0,932.5,905.16,657.87
2016,5,10,11,30,828.0,166.0,3.7,30.0,952.0,925.62,670.95
2016,5,10,11,45,826.5,169.0,3.8,30.0,962.5,938.73,679.59
2016,5,10,12,0,825.0,172.0,3.9,30.0,973.0,948.39,686.11
2016,5,10,12,15,825.5,172.5,3.95,30.0,976.5,954.13,689.91
2016,5,10,12,30,826.0,173.0,4.0,30.0,980.0,956.47,691.64
2016,5,10,12,45,820.5,175.5,4.05,30.5,973.5,951.7,687.45
2016,5,10,13,0,815.0,178.0,4.1,31.0,967.0,943.59,681.25
2016,5,10,13,15,811.5,177.0,4.1,30.5,954.5,930.75,674.53
2016,5,10,13,30,808.0,176.0,4.1,30.0,942.0,914.65,665.74
2016,5,10,13,45,797.5,177.5,4.15,30.0,920.0,891.5,651.21
2016,5,10,14,0,787.0,179.0,4.2,30.0,898.0,865.54,634.83
2016,5,10,14,15,779.0,177.0,4.2,30.0,870.0,835.8,615.65
2016,5,10,14,30,771.0,175.0,4.2,30.0,842.0,803.51,594.68
2016,5,10,14,45,751.5,177.0,4.2,30.0,805.0,763.63,567.74
2016,5,10,15,0,732.0,179.0,4.2,30.0,768.0,724.77,540.62
2016,5,10,15,15,717.5,175.0,4.15,30.0,727.5,679.9,508.95
2016,5,10,15,30,703.0,171.0,4.1,30.0,687.0,633.92,475.93
2016,5,10,15,45,526.5,221.0,4.05,30.0,593.5,535.06,402.46
2016,5,10,16,0,350.0,271.0,4.0,30.0,500.0,448.17,337.16
2016,5,10,16,15,468.0,216.0,3.85,29.5,495.5,442.8,333.8
2016,5,10,16,30,586.0,161.0,3.7,29.0,491.0,422.51,317.32
2016,5,10,16,45,539.0,157.0,3.6,29.0,437.0,362.05,269.52
2016,5,10,17,0,492.0,153.0,3.5,29.0,383.0,308.76,226.67
2016,5,10,17,15,450.5,141.0,3.35,28.5,330.5,254.61,183.18
2016,5,10,17,30,409.0,129.0,3.2,28.0,278.0,204.79,143.06
2016,5,10,17,45,346.0,115.0,3.1,27.5,226.5,154.38,104.26
2016,5,10,18,0,283.0,101.0,3.0,27.0,175.0,111.66,73.55
2016,5,10,18,15,217.5,80.5,3.05,26.5,129.0,71.76,47.82
2016,5,10,18,30,152.0,60.0,3.1,26.0,83.0,46.73,33.55
2016,5,10,18,45,76.0,36.5,3.2,25.5,48.0,29.99,18.33
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,11.44,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.91,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.5,7.73,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,21.0,14.06,0.0
2016,5,11,6,15,156.5,37.0,2.55,19.5,59.0,28.59,18.19
2016,5,11,6,30,246.0,57.0,2.8,20.0,97.0,43.39,31.76
2016,5,11,6,45,315.5,74.0,3.05,20.5,145.5,73.08,46.64
2016,5,11,7,0,385.0,91.0,3.3,21.0,194.0,117.73,75.89
2016,5,11,7,15,439.0,103.5,3.55,21.5,247.0,164.48,111.43
2016,5,11,7,30,493.0,116.0,3.8,22.0,300.0,217.47,154.44
2016,5,11,7,45,524.5,128.5,4.1,22.5,353.0,269.88,198.7
2016,5,11,8,0,556.0,141.0,4.4,23.0,406.0,325.33,245.23
2016,5,11,8,15,587.0,149.5,4.45,23.5,458.5,382.69,292.34
2016,5,11,8,30,618.0,158.0,4.5,24.0,511.0,439.58,338.03
2016,5,11,8,45,626.5,171.5,4.6,25.0,557.5,491.42,378.09
2016,5,11,9,0,635.0,185.0,4.7,26.0,604.0,542.67,416.37
2016,5,11,9,15,653.5,191.5,4.7,26.5,649.5,592.89,453.48
2016,5,11,9,30,672.0,198.0,4.7,27.0,695.0,642.96,489.5
2016,5,11,9,45,668.0,213.5,4.7,27.5,731.0,685.04,518.56
2016,5,11,10,0,664.0,229.0,4.7,28.0,767.0,724.6,545.13
2016,5,11,10,15,675.5,233.5,4.6,28.0,801.0,763.57,571.8
2016,5,11,10,30,687.0,238.0,4.5,28.0,835.0,800.86,596.92
2016,5,11,10,45,685.5,247.5,4.45,28.5,859.5,829.91,614.84
2016,5,11,11,0,684.0,257.0,4.4,29.0,884.0,856.18,630.62
2016,5,11,11,15,689.5,260.0,4.3,29.0,903.5,879.83,645.75
2016,5,11,11,30,695.0,263.0,4.2,29.0,923.0,900.8,658.97
2016,5,11,11,45,776.5,210.5,4.1,29.5,957.0,929.47,676.61
2016,5,11,12,0,858.0,158.0,4.0,30.0,991.0,953.14,689.81
2016,5,11,12,15,562.5,324.5,3.9,30.0,871.5,856.5,621.3
2016,5,11,12,30,267.0,491.0,3.8,30.0,752.0,729.37,527.23
2016,5,11,12,45,149.0,444.0,3.7,30.5,590.0,564.89,411.64
2016,5,11,13,0,31.0,397.0,3.6,31.0,428.0,399.29,291.48
2016,5,11,13,15,94.5,441.5,3.5,31.0,532.0,499.2,364.67
2016,5,11,13,30,158.0,486.0,3.4,31.0,636.0,605.71,439.53
2016,5,11,13,45,142.5,472.5,3.3,31.0,605.5,575.02,417.53
2016,5,11,14,0,127.0,459.0,3.2,31.0,575.0,544.29,396.12
2016,5,11,14,15,464.5,310.0,3.1,31.0,715.5,697.97,511.32
2016,5,11,14,30,802.0,161.0,3.0,31.0,856.0,813.93,594.76
2016,5,11,14,45,498.5,277.0,2.95,31.0,703.0,660.36,484.77
2016,5,11,15,0,195.0,393.0,2.9,31.0,550.0,509.98,374.53
2016,5,11,15,15,430.0,293.5,2.9,30.5,616.5,584.63,433.53
2016,5,11,15,30,665.0,194.0,2.9,30.0,683.0,629.24,468.78
2016,5,11,15,45,643.0,189.0,2.9,30.0,636.5,578.57,431.88
2016,5,11,16,0,621.0,184.0,2.9,30.0,590.0,528.13,394.86
2016,5,11,16,15,595.5,177.0,2.85,29.5,540.5,474.66,355.38
2016,5,11,16,30,570.0,170.0,2.8,29.0,491.0,419.46,313.56
2016,5,11,16,45,534.5,161.5,2.8,29.0,438.5,363.49,269.66
2016,5,11,17,0,499.0,153.0,2.8,29.0,386.0,310.48,227.2
2016,5,11,17,15,457.0,141.0,2.65,28.5,333.5,255.87,183.5
2016,5,11,17,30,415.0,129.0,2.5,28.0,281.0,205.63,143.21
2016,5,11,17,45,358.0,114.0,2.35,27.5,229.5,155.08,104.16
2016,5,11,18,0,301.0,99.0,2.2,27.0,178.0,111.65,72.78
2016,5,11,18,15,234.0,79.0,2.25,26.5,131.5,71.12,47.0
2016,5,11,18,30,167.0,59.0,2.3,26.0,85.0,46.09,33.05
2016,5,11,18,45,97.5,36.0,2.35,25.5,50.0,28.81,17.51
2016,5,11,19,0,28.0,13.0,2.4,25.0,15.0,11.38,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.5,5.91,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,3.5,1.1,19.5,3.5,3.18,0.0
2016,5,12,6,0,0.0,7.0,1.2,20.0,7.0,6.14,0.0
2016,5,12,6,15,0.0,18.5,1.4,20.5,18.5,16.27,7.94
2016,5,12,6,30,0.0,30.0,1.6,21.0,30.0,26.43,17.13
2016,5,12,6,45,0.0,44.0,1.8,21.5,44.0,38.82,26.69
2016,5,12,7,0,0.0,58.0,2.0,22.0,58.0,51.2,37.05
2016,5,12,7,15,0.0,73.5,2.0,22.5,73.5,64.69,48.11
2016,5,12,7,30,0.0,89.0,2.0,23.0,89.0,78.29,59.03
2016,5,12,7,45,0.0,101.0,2.05,23.5,101.0,88.96,67.37
2016,5,12,8,0,0.0,113.0,2.1,24.0,113.0,99.65,75.58
2016,5,12,8,15,0.0,68.0,2.05,24.0,68.0,60.15,43.44
2016,5,12,8,30,0.0,23.0,2.0,24.0,23.0,20.3,10.94
2016,5,12,8,45,1.5,100.0,2.0,24.5,101.0,89.42,66.54
2016,5,12,9,0,3.0,177.0,2.0,25.0,179.0,158.68,120.57
2016,5,12,9,15,4.5,185.5,1.95,25.5,189.0,167.57,126.74
2016,5,12,9,30,6.0,194.0,1.9,26.0,199.0,176.59,133.1
2016,5,12,9,45,222.0,258.5,1.85,26.5,439.0,402.32,305.68
2016,5,12,10,0,438.0,323.0,1.8,27.0,679.0,639.29,473.81
2016,5,12,10,15,351.0,372.5,1.7,27.0,665.5,629.05,462.1
2016,5,12,10,30,264.0,422.0,1.6,27.0,652.0,617.92,451.35
2016,5,12,10,45,226.5,443.0,1.55,27.5,645.0,608.3,442.43
2016,5,12,11,0,189.0,464.0,1.5,28.0,638.0,602.81,436.17
2016,5,12,11,15,174.5,475.5,1.5,28.0,639.0,606.28,437.8
2016,5,12,11,30,160.0,487.0,1.5,28.0,640.0,608.36,438.43
2016,5,12,11,45,281.0,458.0,1.55,28.0,730.0,703.77,505.62
2016,5,12,12,0,402.0,429.0,1.6,28.0,820.0,792.38,566.14
2016,5,12,12,15,433.5,431.0,1.65,28.0,854.0,832.81,592.2
2016,5,12,12,30,465.0,433.0,1.7,28.0,888.0,865.04,613.43
2016,5,12,12,45,264.5,446.5,1.75,28.5,705.5,682.94,489.7
2016,5,12,13,0,64.0,460.0,1.8,29.0,523.0,489.58,353.88
2016,5,12,13,15,38.5,354.5,1.85,29.0,392.0,364.83,267.32
2016,5,12,13,30,13.0,249.0,1.9,29.0,261.0,235.67,173.66
2016,5,12,13,45,371.5,231.5,1.95,29.0,571.5,565.21,421.07
2016,5,12,14,0,730.0,214.0,2.0,29.0,882.0,851.02,617.02
2016,5,12,14,15,721.5,211.5,2.0,28.5,854.5,821.35,596.31
2016,5,12,14,30,713.0,209.0,2.0,28.0,827.0,789.35,576.68
2016,5,12,14,45,550.5,276.5,2.0,28.0,742.0,698.92,513.01
2016,5,12,15,0,388.0,344.0,2.0,28.0,657.0,612.44,451.26
2016,5,12,15,15,337.5,339.0,1.95,28.0,601.0,555.0,411.12
2016,5,12,15,30,287.0,334.0,1.9,28.0,545.0,500.54,372.33
2016,5,12,15,45,307.5,305.5,1.9,28.0,518.5,471.48,352.37
2016,5,12,16,0,328.0,277.0,1.9,28.0,492.0,439.81,329.78
