Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,16,15,325.0,253.0,1.8,27.5,451.5,397.55,299.01
2016,5,12,16,30,322.0,229.0,1.7,27.0,411.0,355.0,267.27
2016,5,12,16,45,403.0,193.0,1.6,26.5,397.5,338.06,252.94
2016,5,12,17,0,484.0,157.0,1.5,26.0,384.0,308.21,226.91
2016,5,12,17,15,442.5,144.5,1.35,25.5,332.0,254.23,183.64
2016,5,12,17,30,401.0,132.0,1.2,25.0,280.0,204.58,143.83
2016,5,12,17,45,347.0,117.0,1.1,25.0,229.5,155.42,105.53
2016,5,12,18,0,293.0,102.0,1.0,25.0,179.0,112.94,74.58
2016,5,12,18,15,227.5,82.0,0.95,24.5,133.0,72.94,49.02
2016,5,12,18,30,162.0,62.0,0.9,24.0,87.0,48.21,35.16
2016,5,12,18,45,81.0,39.0,0.9,23.5,51.5,31.88,20.29
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,14.1,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,7.28,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,6.82,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,13.09,0.82
2016,5,13,6,15,60.5,42.0,2.4,18.0,51.5,34.22,23.19
2016,5,13,6,30,105.0,69.0,2.4,18.0,87.0,54.28,41.51
2016,5,13,6,45,156.5,95.5,2.4,18.5,133.0,83.34,59.95
2016,5,13,7,0,208.0,122.0,2.4,19.0,179.0,122.59,87.97
2016,5,13,7,15,255.0,143.5,2.4,19.5,229.0,164.64,120.04
2016,5,13,7,30,302.0,165.0,2.4,20.0,279.0,212.32,157.8
2016,5,13,7,45,341.5,182.0,2.4,21.0,330.0,259.49,195.5
2016,5,13,8,0,381.0,199.0,2.4,22.0,381.0,310.82,236.22
2016,5,13,8,15,413.0,212.5,2.4,22.5,431.5,360.01,275.23
2016,5,13,8,30,445.0,226.0,2.4,23.0,482.0,415.31,318.05
2016,5,13,8,45,466.5,239.5,2.4,23.5,529.5,464.97,355.67
2016,5,13,9,0,488.0,253.0,2.4,24.0,577.0,515.75,393.13
2016,5,13,9,15,509.0,262.0,2.35,24.5,621.0,563.07,427.02
2016,5,13,9,30,530.0,271.0,2.3,25.0,665.0,610.87,460.34
2016,5,13,9,45,554.0,273.5,2.25,25.5,705.5,655.05,490.43
2016,5,13,10,0,578.0,276.0,2.2,26.0,746.0,699.29,519.84
2016,5,13,10,15,590.5,281.5,2.1,26.0,779.5,737.09,544.74
2016,5,13,10,30,603.0,287.0,2.0,26.0,813.0,774.14,568.63
2016,5,13,10,45,621.0,284.5,1.95,26.5,841.5,806.34,588.35
2016,5,13,11,0,639.0,282.0,1.9,27.0,870.0,836.94,606.68
2016,5,13,11,15,538.5,345.5,1.85,27.0,848.5,821.81,592.96
2016,5,13,11,30,438.0,409.0,1.8,27.0,827.0,799.99,575.2
2016,5,13,11,45,410.0,423.0,1.75,27.5,818.0,794.29,569.17
2016,5,13,12,0,382.0,437.0,1.7,28.0,809.0,780.18,557.66
2016,5,13,12,15,290.0,470.5,1.65,28.0,753.5,728.68,521.04
2016,5,13,12,30,198.0,504.0,1.6,28.0,698.0,666.73,477.51
2016,5,13,12,45,245.0,491.5,1.6,28.0,730.5,698.06,500.21
2016,5,13,13,0,292.0,479.0,1.6,28.0,763.0,735.78,526.03
2016,5,13,13,15,238.5,482.5,1.6,28.0,712.5,678.01,486.52
2016,5,13,13,30,185.0,486.0,1.6,28.0,662.0,628.51,452.7
2016,5,13,13,45,245.0,462.5,1.6,28.5,690.5,662.39,476.8
2016,5,13,14,0,305.0,439.0,1.6,29.0,719.0,684.91,492.46
2016,5,13,14,15,383.5,392.5,1.6,28.5,733.0,697.28,504.02
2016,5,13,14,30,462.0,346.0,1.6,28.0,747.0,710.61,516.03
2016,5,13,14,45,520.0,309.5,1.6,28.0,743.5,704.51,513.49
2016,5,13,15,0,578.0,273.0,1.6,28.0,740.0,692.36,506.79
2016,5,13,15,15,561.5,259.0,1.55,28.0,693.5,642.7,472.78
2016,5,13,15,30,545.0,245.0,1.5,28.0,647.0,592.64,438.18
2016,5,13,15,45,549.5,223.5,1.5,28.0,606.5,548.35,407.41
2016,5,13,16,0,554.0,202.0,1.5,28.0,566.0,502.21,374.37
2016,5,13,16,15,395.5,223.5,1.45,27.5,472.5,410.33,307.25
2016,5,13,16,30,237.0,245.0,1.4,27.0,379.0,327.13,246.08
2016,5,13,16,45,269.5,214.0,1.35,27.0,352.5,299.96,224.92
2016,5,13,17,0,302.0,183.0,1.3,27.0,326.0,266.05,197.34
2016,5,13,17,15,257.0,171.0,1.2,26.5,282.0,222.55,163.64
2016,5,13,17,30,212.0,159.0,1.1,26.0,238.0,183.18,133.39
2016,5,13,17,45,236.0,134.0,1.0,26.0,208.0,150.74,106.05
2016,5,13,18,0,260.0,109.0,0.9,26.0,178.0,114.85,77.12
2016,5,13,18,15,199.0,86.5,0.9,25.5,132.0,75.04,51.16
2016,5,13,18,30,138.0,64.0,0.9,25.0,86.0,49.56,36.17
2016,5,13,18,45,69.0,40.0,0.9,24.5,51.0,32.61,20.89
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,14.1,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.28,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.5,10.0,1.6,20.5,10.5,9.1,0.0
2016,5,14,6,0,1.0,20.0,1.7,21.0,21.0,17.49,3.71
2016,5,14,6,15,61.0,41.5,1.7,21.0,52.0,33.93,22.71
2016,5,14,6,30,121.0,63.0,1.7,21.0,83.0,50.46,37.75
2016,5,14,6,45,175.5,80.5,1.7,21.5,122.5,72.27,49.67
2016,5,14,7,0,230.0,98.0,1.7,22.0,162.0,106.23,72.63
2016,5,14,7,15,194.5,125.0,1.65,22.5,187.5,139.3,100.61
2016,5,14,7,30,159.0,152.0,1.6,23.0,213.0,167.82,125.41
2016,5,14,7,45,135.5,178.0,1.55,24.0,235.5,194.76,147.67
2016,5,14,8,0,112.0,204.0,1.5,25.0,258.0,219.02,166.93
2016,5,14,8,15,118.5,230.0,1.5,25.0,292.5,252.79,193.06
2016,5,14,8,30,125.0,256.0,1.5,25.0,327.0,287.28,219.27
2016,5,14,8,45,81.0,261.5,1.5,25.5,309.5,275.0,209.32
2016,5,14,9,0,37.0,267.0,1.5,26.0,292.0,260.56,197.41
2016,5,14,9,15,27.5,264.5,1.45,26.0,284.0,255.43,193.03
2016,5,14,9,30,18.0,262.0,1.4,26.0,276.0,245.14,184.71
2016,5,14,9,45,19.0,277.0,1.4,26.0,292.5,260.51,195.88
2016,5,14,10,0,20.0,292.0,1.4,26.0,309.0,275.94,206.94
2016,5,14,10,15,24.0,316.5,1.3,26.0,337.5,302.34,225.93
2016,5,14,10,30,28.0,341.0,1.2,26.0,366.0,335.89,249.8
2016,5,14,10,45,22.0,316.0,1.15,26.0,336.0,302.48,224.82
2016,5,14,11,0,16.0,291.0,1.1,26.0,306.0,275.42,204.73
2016,5,14,11,15,15.0,278.0,1.0,26.0,292.0,263.32,195.61
2016,5,14,11,30,14.0,265.0,0.9,26.0,278.0,251.07,186.35
2016,5,14,11,45,15.5,291.5,0.8,26.0,307.0,277.0,205.12
2016,5,14,12,0,17.0,318.0,0.7,26.0,336.0,302.97,223.47
2016,5,14,12,15,21.5,350.0,0.65,25.5,372.0,336.77,247.91
2016,5,14,12,30,26.0,382.0,0.6,25.0,408.0,380.15,278.82
2016,5,14,12,45,28.5,389.0,0.6,25.0,417.0,388.93,284.75
2016,5,14,13,0,31.0,396.0,0.6,25.0,426.0,397.38,290.75
2016,5,14,13,15,24.5,357.5,0.65,24.5,381.0,354.29,260.99
2016,5,14,13,30,18.0,319.0,0.7,24.0,336.0,303.86,225.65
2016,5,14,13,45,9.0,179.0,0.8,24.0,187.5,168.22,125.44
2016,5,14,14,0,0.0,39.0,0.9,24.0,39.0,34.69,22.0
2016,5,14,14,15,0.0,86.0,1.0,23.5,86.0,76.59,55.43
2016,5,14,14,30,0.0,133.0,1.1,23.0,133.0,118.57,88.54
2016,5,14,14,45,0.0,82.0,1.25,23.0,82.0,72.91,52.7
2016,5,14,15,0,0.0,31.0,1.4,23.0,31.0,27.49,16.54
2016,5,14,15,15,0.0,64.0,1.45,22.5,64.0,56.79,40.25
2016,5,14,15,30,0.0,97.0,1.5,22.0,97.0,86.14,63.94
2016,5,14,15,45,3.5,147.5,1.6,22.0,150.0,133.05,101.45
2016,5,14,16,0,7.0,198.0,1.7,22.0,203.0,179.33,138.13
2016,5,14,16,15,22.5,211.5,1.65,21.5,225.0,198.21,153.52
2016,5,14,16,30,38.0,225.0,1.6,21.0,247.0,216.77,168.6
2016,5,14,16,45,19.0,149.5,1.6,21.0,160.5,139.16,107.58
2016,5,14,17,0,0.0,74.0,1.6,21.0,74.0,65.46,48.5
2016,5,14,17,15,0.0,64.0,1.65,20.5,64.0,56.56,41.52
2016,5,14,17,30,0.0,54.0,1.7,20.0,54.0,47.67,34.35
2016,5,14,17,45,0.0,44.5,1.75,20.0,44.5,39.25,27.38
2016,5,14,18,0,0.0,35.0,1.8,20.0,35.0,30.83,20.32
2016,5,14,18,15,0.0,26.0,2.05,19.5,26.0,22.88,13.57
2016,5,14,18,30,0.0,17.0,2.3,19.0,17.0,14.94,7.31
2016,5,14,18,45,0.0,10.0,2.55,19.0,10.0,8.78,1.67
2016,5,14,19,0,0.0,3.0,2.8,19.0,3.0,2.63,0.0
2016,5,14,19,15,0.0,1.5,2.9,19.0,1.5,1.36,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,6.82,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,13.2,2.13
2016,5,15,6,15,8.5,37.0,2.7,14.0,38.5,31.85,21.71
2016,5,15,6,30,17.0,59.0,2.7,14.0,62.0,48.84,37.49
2016,5,15,6,45,41.0,81.5,2.75,14.5,92.0,69.44,52.4
2016,5,15,7,0,65.0,104.0,2.8,15.0,122.0,94.45,71.96
2016,5,15,7,15,134.0,127.0,2.8,15.0,174.5,130.63,99.2
2016,5,15,7,30,203.0,150.0,2.8,15.0,227.0,176.51,135.23
2016,5,15,7,45,140.5,175.0,2.85,15.5,232.5,193.48,151.92
2016,5,15,8,0,78.0,200.0,2.9,16.0,238.0,201.96,160.39
2016,5,15,8,15,106.0,228.5,2.9,16.5,286.0,243.95,193.63
2016,5,15,8,30,134.0,257.0,2.9,17.0,334.0,291.91,231.17
2016,5,15,8,45,80.5,255.0,2.95,17.5,302.5,268.75,212.33
2016,5,15,9,0,27.0,253.0,3.0,18.0,271.0,242.24,190.38
2016,5,15,9,15,110.0,303.5,2.95,18.5,384.5,345.33,270.91
2016,5,15,9,30,193.0,354.0,2.9,19.0,498.0,452.2,351.75
2016,5,15,9,45,168.5,376.0,2.9,19.5,506.5,465.3,359.49
2016,5,15,10,0,144.0,398.0,2.9,20.0,515.0,475.93,365.6
2016,5,15,10,15,134.5,415.0,2.85,20.0,528.5,491.31,376.04
2016,5,15,10,30,125.0,432.0,2.8,20.0,542.0,505.54,385.52
2016,5,15,10,45,95.0,431.0,2.8,20.5,516.0,477.33,363.03
2016,5,15,11,0,65.0,430.0,2.8,21.0,490.0,453.96,344.19
2016,5,15,11,15,48.5,410.5,2.7,21.0,456.0,423.29,320.95
2016,5,15,11,30,32.0,391.0,2.6,21.0,422.0,391.61,296.9
2016,5,15,11,45,24.0,348.0,2.55,21.5,371.5,344.77,261.45
2016,5,15,12,0,16.0,305.0,2.5,22.0,321.0,290.04,219.93
2016,5,15,12,15,20.0,337.0,2.45,22.0,357.0,323.31,244.99
2016,5,15,12,30,24.0,369.0,2.4,22.0,393.0,356.53,269.51
2016,5,15,12,45,27.0,381.0,2.35,22.5,407.5,379.67,285.88
2016,5,15,13,0,30.0,393.0,2.3,23.0,422.0,393.31,295.24
2016,5,15,13,15,35.5,403.5,2.3,23.0,437.5,407.46,305.76
2016,5,15,13,30,41.0,414.0,2.3,23.0,453.0,421.18,315.96
2016,5,15,13,45,30.0,364.5,2.3,23.0,392.5,363.49,273.77
2016,5,15,14,0,19.0,315.0,2.3,23.0,332.0,299.63,226.64
2016,5,15,14,15,25.5,333.5,2.3,22.5,356.0,327.91,248.86
2016,5,15,14,30,32.0,352.0,2.3,22.0,380.0,348.73,265.2
2016,5,15,14,45,54.5,364.0,2.3,22.0,409.5,375.1,285.67
2016,5,15,15,0,77.0,376.0,2.3,22.0,439.0,399.48,304.49
2016,5,15,15,15,164.5,359.5,2.3,22.0,484.5,446.05,341.02
2016,5,15,15,30,252.0,343.0,2.3,22.0,530.0,483.75,370.1
2016,5,15,15,45,130.5,273.0,2.3,22.0,369.5,329.15,253.85
2016,5,15,16,0,9.0,203.0,2.3,22.0,209.0,184.82,142.18
2016,5,15,16,15,4.5,151.0,2.25,21.5,154.0,135.89,104.43
2016,5,15,16,30,0.0,99.0,2.2,21.0,99.0,87.68,66.2
2016,5,15,16,45,0.0,60.0,2.15,21.0,60.0,53.04,38.19
2016,5,15,17,0,0.0,21.0,2.1,21.0,21.0,18.51,9.76
2016,5,15,17,15,0.0,18.0,1.95,20.5,18.0,15.85,7.63
2016,5,15,17,30,0.0,15.0,1.8,20.0,15.0,13.2,5.47
2016,5,15,17,45,0.0,12.5,1.7,20.0,12.5,10.99,3.63
2016,5,15,18,0,0.0,10.0,1.6,20.0,10.0,8.78,1.76
2016,5,15,18,15,0.0,7.5,1.45,19.5,7.5,6.58,0.0
2016,5,15,18,30,0.0,5.0,1.3,19.0,5.0,4.38,0.0
2016,5,15,18,45,0.0,3.0,1.15,19.0,3.0,2.63,0.0
2016,5,15,19,0,0.0,1.0,1.0,19.0,1.0,0.87,0.0
2016,5,15,19,15,0.0,0.5,0.95,19.0,0.5,0.45,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.5,1.55,18.0,5.5,5.0,0.0
2016,5,16,6,0,0.0,11.0,1.8,18.0,11.0,9.66,0.27
2016,5,16,6,15,0.0,25.5,2.05,18.0,25.5,22.47,13.43
2016,5,16,6,30,0.0,40.0,2.3,18.0,40.0,35.28,25.13
2016,5,16,6,45,0.0,58.0,2.55,18.5,58.0,50.6,36.94
2016,5,16,7,0,0.0,76.0,2.8,19.0,76.0,66.16,50.05
2016,5,16,7,15,0.0,95.0,3.0,19.0,95.0,82.73,63.85
2016,5,16,7,30,0.0,114.0,3.2,19.0,114.0,99.46,77.55
2016,5,16,7,45,1.5,133.5,3.4,19.5,134.5,117.17,91.63
2016,5,16,8,0,3.0,153.0,3.6,20.0,155.0,135.17,105.73
2016,5,16,8,15,6.0,170.5,3.7,20.0,174.0,152.31,119.17
2016,5,16,8,30,9.0,188.0,3.8,20.0,193.0,169.83,132.84
2016,5,16,8,45,4.5,169.5,3.9,20.5,172.0,152.24,118.11
2016,5,16,9,0,0.0,151.0,4.0,21.0,151.0,133.87,102.86
2016,5,16,9,15,2.0,161.0,3.95,21.5,162.5,144.14,110.59
2016,5,16,9,30,4.0,171.0,3.9,22.0,174.0,154.63,118.4
2016,5,16,9,45,12.0,231.0,3.85,22.5,241.0,214.2,164.58
2016,5,16,10,0,20.0,291.0,3.8,23.0,308.0,274.82,210.52
2016,5,16,10,15,40.5,345.5,3.65,23.0,381.0,347.4,265.31
2016,5,16,10,30,61.0,400.0,3.5,23.0,454.0,416.74,316.56
2016,5,16,10,45,34.5,294.0,3.35,23.5,325.0,298.77,227.08
2016,5,16,11,0,8.0,188.0,3.2,24.0,196.0,175.12,131.94
2016,5,16,11,15,25.0,303.0,3.05,24.5,327.5,301.52,228.0
2016,5,16,11,30,42.0,418.0,2.9,25.0,459.0,425.75,318.3
2016,5,16,11,45,113.0,460.0,2.8,25.5,571.0,540.32,400.64
2016,5,16,12,0,184.0,502.0,2.7,26.0,683.0,647.27,474.84
2016,5,16,12,15,112.0,465.0,2.75,26.0,575.5,547.09,403.0
2016,5,16,12,30,40.0,428.0,2.8,26.0,468.0,436.18,322.85
2016,5,16,12,45,63.0,454.5,2.85,26.5,516.5,482.45,356.49
2016,5,16,13,0,86.0,481.0,2.9,27.0,565.0,528.05,388.51
2016,5,16,13,15,60.5,440.0,3.0,27.0,499.0,464.43,343.06
2016,5,16,13,30,35.0,399.0,3.1,27.0,433.0,401.33,297.7
2016,5,16,13,45,48.5,413.0,3.25,27.0,458.5,424.98,315.83
2016,5,16,14,0,62.0,427.0,3.4,27.0,484.0,447.73,332.96
2016,5,16,14,15,45.5,385.0,3.5,26.5,426.5,392.21,293.34
2016,5,16,14,30,29.0,343.0,3.6,26.0,369.0,337.74,254.03
2016,5,16,14,45,34.0,340.5,3.7,26.0,369.5,337.39,254.51
2016,5,16,15,0,39.0,338.0,3.8,26.0,370.0,336.5,254.42
2016,5,16,15,15,86.0,345.0,3.85,26.0,410.5,372.65,282.83
2016,5,16,15,30,133.0,352.0,3.9,26.0,451.0,409.18,310.98
2016,5,16,15,45,202.5,322.0,4.0,26.0,461.5,415.89,317.28
2016,5,16,16,0,272.0,292.0,4.1,26.0,472.0,419.54,320.71
2016,5,16,16,15,259.5,269.0,4.1,25.5,429.5,376.34,288.46
2016,5,16,16,30,247.0,246.0,4.1,25.0,387.0,333.97,256.31
2016,5,16,16,45,231.0,222.0,4.1,24.5,344.0,288.21,220.9
2016,5,16,17,0,215.0,198.0,4.1,24.0,301.0,246.72,188.17
2016,5,16,17,15,202.5,174.5,4.05,23.5,262.0,208.31,157.3
2016,5,16,17,30,190.0,151.0,4.0,23.0,223.0,171.34,127.3
2016,5,16,17,45,338.5,112.0,3.95,23.0,214.0,148.67,101.94
2016,5,16,18,0,487.0,73.0,3.9,23.0,205.0,108.39,64.07
2016,5,16,18,15,411.5,62.0,3.65,22.0,155.5,63.41,38.09
2016,5,16,18,30,336.0,51.0,3.4,21.0,106.0,39.01,27.88
2016,5,16,18,45,235.0,35.5,3.2,20.5,67.0,27.54,17.3
2016,5,16,19,0,134.0,20.0,3.0,20.0,28.0,15.7,1.65
2016,5,16,19,15,67.0,10.0,2.9,19.5,14.0,9.1,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.5,7.0,6.37,0.0
2016,5,17,6,0,0.0,14.0,2.4,18.0,14.0,12.31,2.23
2016,5,17,6,15,0.0,32.0,2.55,18.0,32.0,28.05,18.19
2016,5,17,6,30,0.0,50.0,2.7,18.0,50.0,43.14,31.97
2016,5,17,6,45,1.5,72.0,2.85,18.5,72.5,61.67,46.16
2016,5,17,7,0,3.0,94.0,3.0,19.0,95.0,80.94,62.24
2016,5,17,7,15,1.5,89.5,3.1,19.5,90.0,78.42,60.05
2016,5,17,7,30,0.0,85.0,3.2,20.0,85.0,74.88,56.92
2016,5,17,7,45,0.0,71.5,3.35,20.5,71.5,63.23,46.99
2016,5,17,8,0,0.0,58.0,3.5,21.0,58.0,51.25,36.85
2016,5,17,8,15,0.0,104.0,3.5,21.0,104.0,91.98,70.04
2016,5,17,8,30,0.0,150.0,3.5,21.0,150.0,132.48,102.45
2016,5,17,8,45,0.0,132.0,3.5,21.5,132.0,116.89,89.36
2016,5,17,9,0,0.0,114.0,3.5,22.0,114.0,101.11,76.29
2016,5,17,9,15,1.5,140.5,3.45,22.5,142.0,125.62,95.46
2016,5,17,9,30,3.0,167.0,3.4,23.0,170.0,150.39,114.54
2016,5,17,9,45,4.0,170.0,3.35,23.5,173.5,154.06,116.91
2016,5,17,10,0,5.0,173.0,3.3,24.0,177.0,157.8,119.38
2016,5,17,10,15,22.0,272.0,3.25,24.0,291.0,265.22,202.08
2016,5,17,10,30,39.0,371.0,3.2,24.0,405.0,371.78,281.56
2016,5,17,10,45,25.0,301.5,3.15,24.0,324.0,297.6,225.38
2016,5,17,11,0,11.0,232.0,3.1,24.0,243.0,217.39,164.34
2016,5,17,11,15,21.5,312.0,3.05,24.0,333.0,306.64,231.98
2016,5,17,11,30,32.0,392.0,3.0,24.0,423.0,391.95,294.73
2016,5,17,11,45,53.0,432.5,2.95,24.5,484.5,450.33,336.55
2016,5,17,12,0,74.0,473.0,2.9,25.0,546.0,509.11,377.93
2016,5,17,12,15,105.0,488.5,2.85,25.0,592.0,553.39,409.66
2016,5,17,12,30,136.0,504.0,2.8,25.0,638.0,605.84,446.7
2016,5,17,12,45,177.5,501.0,2.8,25.5,675.0,640.93,471.1
2016,5,17,13,0,219.0,498.0,2.8,26.0,712.0,674.59,494.32
2016,5,17,13,15,508.5,337.0,2.8,26.0,824.5,799.4,587.85
2016,5,17,13,30,798.0,176.0,2.8,26.0,937.0,894.6,656.05
2016,5,17,13,45,450.5,315.5,2.8,26.0,743.0,709.57,525.01
2016,5,17,14,0,103.0,455.0,2.8,26.0,549.0,508.66,376.42
2016,5,17,14,15,435.0,313.5,2.8,25.5,695.0,670.03,501.39
2016,5,17,14,30,767.0,172.0,2.8,25.0,841.0,787.89,590.16
2016,5,17,14,45,763.0,165.5,2.85,25.0,808.0,752.68,565.64
2016,5,17,15,0,759.0,159.0,2.9,25.0,775.0,715.04,539.85
2016,5,17,15,15,745.0,156.0,2.9,25.0,735.0,671.5,508.97
2016,5,17,15,30,731.0,153.0,2.9,25.0,695.0,627.18,476.92
2016,5,17,15,45,711.0,150.0,2.95,25.0,649.5,577.34,440.29
2016,5,17,16,0,691.0,147.0,3.0,25.0,604.0,527.36,402.61
2016,5,17,16,15,668.0,142.0,2.95,24.5,555.0,474.17,362.08
2016,5,17,16,30,645.0,137.0,2.9,24.0,506.0,421.78,320.95
2016,5,17,16,45,611.0,131.5,2.9,24.0,454.0,365.69,275.49
2016,5,17,17,0,577.0,126.0,2.9,24.0,402.0,312.23,231.2
2016,5,17,17,15,537.5,118.0,2.8,23.5,349.5,257.98,186.24
2016,5,17,17,30,498.0,110.0,2.7,23.0,297.0,205.33,142.59
2016,5,17,17,45,446.5,99.0,2.65,23.0,246.0,154.76,102.02
2016,5,17,18,0,395.0,88.0,2.6,23.0,195.0,110.05,69.07
2016,5,17,18,15,323.5,73.5,2.6,22.5,148.0,67.9,43.58
2016,5,17,18,30,252.0,59.0,2.6,22.0,101.0,44.85,32.77
2016,5,17,18,45,162.0,40.0,2.6,22.0,63.5,30.88,20.01
2016,5,17,19,0,72.0,21.0,2.6,22.0,26.0,17.18,3.13
2016,5,17,19,15,36.0,10.5,2.65,21.5,13.0,9.55,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.8,15.0,8.0,7.28,0.0
2016,5,18,6,0,0.0,16.0,3.8,15.0,16.0,14.08,3.78
2016,5,18,6,15,0.0,36.5,3.75,15.0,37.0,31.58,21.51
2016,5,18,6,30,0.0,57.0,3.7,15.0,58.0,48.44,37.04
2016,5,18,6,45,12.5,79.0,3.7,15.5,83.0,67.5,51.37
2016,5,18,7,0,25.0,101.0,3.7,16.0,108.0,87.82,67.85
2016,5,18,7,15,12.5,65.0,3.65,16.0,68.5,59.58,44.52
2016,5,18,7,30,0.0,29.0,3.6,16.0,29.0,25.55,16.13
2016,5,18,7,45,11.5,103.5,3.6,16.5,109.0,94.38,73.56
2016,5,18,8,0,23.0,178.0,3.6,17.0,189.0,163.33,129.68
2016,5,18,8,15,69.5,217.5,3.5,17.5,257.0,219.17,173.66
2016,5,18,8,30,116.0,257.0,3.4,18.0,325.0,282.6,223.27
2016,5,18,8,45,176.0,280.0,3.35,18.5,393.0,341.69,268.96
2016,5,18,9,0,236.0,303.0,3.3,19.0,461.0,406.67,318.63
2016,5,18,9,15,176.5,328.0,3.3,19.0,451.0,406.29,317.38
2016,5,18,9,30,117.0,353.0,3.3,19.0,441.0,400.01,311.33
2016,5,18,9,45,66.5,312.0,3.3,19.5,362.5,329.2,255.81
2016,5,18,10,0,16.0,271.0,3.3,20.0,284.0,253.69,196.03
2016,5,18,10,15,13.0,246.5,3.25,20.5,258.0,230.26,177.37
2016,5,18,10,30,10.0,222.0,3.2,21.0,232.0,206.48,158.36
2016,5,18,10,45,17.5,286.5,3.15,21.5,303.0,271.52,207.99
2016,5,18,11,0,25.0,351.0,3.1,22.0,374.0,344.69,262.42
2016,5,18,11,15,19.0,301.0,3.05,22.0,319.0,287.41,218.83
2016,5,18,11,30,13.0,251.0,3.0,22.0,264.0,237.17,180.54
2016,5,18,11,45,17.5,304.0,2.95,22.5,321.5,289.88,220.19
2016,5,18,12,0,22.0,357.0,2.9,23.0,379.0,342.87,259.07
2016,5,18,12,15,55.5,422.0,2.85,23.0,477.0,444.01,333.95
2016,5,18,12,30,89.0,487.0,2.8,23.0,575.0,536.91,400.82
2016,5,18,12,45,51.0,367.5,2.8,23.5,418.5,388.35,291.99
2016,5,18,13,0,13.0,248.0,2.8,24.0,262.0,235.05,177.02
2016,5,18,13,15,13.0,254.0,2.8,24.0,268.0,240.21,181.38
2016,5,18,13,30,13.0,260.0,2.8,24.0,274.0,245.28,185.29
2016,5,18,13,45,51.0,354.0,2.85,24.0,402.0,371.29,280.64
2016,5,18,14,0,89.0,448.0,2.9,24.0,530.0,489.7,367.32
2016,5,18,14,15,133.5,441.5,2.95,24.0,560.5,524.11,393.12
2016,5,18,14,30,178.0,435.0,3.0,24.0,591.0,547.92,411.59
2016,5,18,14,45,99.5,365.5,3.1,24.0,452.5,410.01,310.68
2016,5,18,15,0,21.0,296.0,3.2,24.0,314.0,279.64,212.56
2016,5,18,15,15,16.5,264.5,3.3,23.5,278.0,247.01,188.81
2016,5,18,15,30,12.0,233.0,3.4,23.0,242.0,214.87,164.81
2016,5,18,15,45,6.0,191.0,3.5,23.0,195.5,173.06,132.58
2016,5,18,16,0,0.0,149.0,3.6,23.0,149.0,132.04,100.56
2016,5,18,16,15,82.0,202.0,3.65,22.5,249.5,224.46,174.58
2016,5,18,16,30,164.0,255.0,3.7,22.0,350.0,301.05,234.17
2016,5,18,16,45,176.0,228.5,3.75,22.0,321.0,271.46,210.37
2016,5,18,17,0,188.0,202.0,3.8,22.0,292.0,240.44,185.05
2016,5,18,17,15,172.5,179.5,3.8,21.5,254.0,203.62,155.53
2016,5,18,17,30,157.0,157.0,3.8,21.0,216.0,168.57,127.23
2016,5,18,17,45,141.0,133.0,3.8,20.5,179.5,134.16,99.59
2016,5,18,18,0,125.0,109.0,3.8,20.0,143.0,101.9,74.3
2016,5,18,18,15,99.0,85.5,3.65,19.5,109.0,71.98,52.37
2016,5,18,18,30,73.0,62.0,3.5,19.0,75.0,49.64,37.35
2016,5,18,18,45,36.5,41.0,3.35,18.5,47.5,34.37,23.33
2016,5,18,19,0,0.0,20.0,3.2,18.0,20.0,17.51,4.21
2016,5,18,19,15,0.0,10.0,3.15,17.5,10.0,9.1,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,2.35,15.0,1.0,0.91,0.0
2016,5,19,6,0,0.0,2.0,2.6,15.0,2.0,1.75,0.0
2016,5,19,6,15,0.0,5.5,2.85,15.0,5.5,4.82,0.0
2016,5,19,6,30,0.0,9.0,3.1,15.0,9.0,7.9,1.33
2016,5,19,6,45,0.0,13.0,3.35,15.5,13.0,11.42,4.1
2016,5,19,7,0,0.0,17.0,3.6,16.0,17.0,14.94,7.14
2016,5,19,7,15,0.0,18.0,3.4,16.0,18.0,15.83,7.89
2016,5,19,7,30,0.0,19.0,3.2,16.0,19.0,16.72,8.62
2016,5,19,7,45,0.0,18.0,3.0,16.0,18.0,15.85,7.84
2016,5,19,8,0,0.0,17.0,2.8,16.0,17.0,14.98,7.05
2016,5,19,8,15,0.0,22.5,2.85,16.0,22.5,19.85,11.11
2016,5,19,8,30,0.0,28.0,2.9,16.0,28.0,24.72,15.15
2016,5,19,8,45,0.0,34.5,3.0,16.5,34.5,30.49,19.86
2016,5,19,9,0,0.0,41.0,3.1,17.0,41.0,36.28,24.54
2016,5,19,9,15,0.0,57.0,3.05,17.0,57.0,50.5,36.2
2016,5,19,9,30,0.0,73.0,3.0,17.0,73.0,64.77,47.8
2016,5,19,9,45,0.0,96.5,2.95,17.0,96.5,85.75,64.77
2016,5,19,10,0,0.0,120.0,2.9,17.0,120.0,106.76,81.62
2016,5,19,10,15,0.0,108.0,2.5,17.0,108.0,96.12,72.84
2016,5,19,10,30,0.0,96.0,2.1,17.0,96.0,85.47,64.13
2016,5,19,10,45,3.0,133.5,1.7,17.5,137.0,121.59,92.94
2016,5,19,11,0,6.0,171.0,1.3,18.0,178.0,158.01,121.36
2016,5,19,11,15,28.0,302.0,1.25,18.0,329.5,302.64,232.97
2016,5,19,11,30,50.0,433.0,1.2,18.0,481.0,446.0,337.94
2016,5,19,11,45,133.0,466.5,1.2,18.5,596.0,562.78,421.56
2016,5,19,12,0,216.0,500.0,1.2,19.0,711.0,672.5,497.29
2016,5,19,12,15,308.0,468.5,1.2,19.5,770.5,737.23,541.48
2016,5,19,12,30,400.0,437.0,1.2,20.0,830.0,793.56,579.7
2016,5,19,12,45,356.5,458.0,1.2,20.5,807.5,771.97,562.43
2016,5,19,13,0,313.0,479.0,1.2,21.0,785.0,748.85,545.05
2016,5,19,13,15,210.5,479.0,1.2,21.5,684.0,644.4,472.02
2016,5,19,13,30,108.0,479.0,1.2,22.0,583.0,540.87,398.45
2016,5,19,13,45,68.0,420.5,1.2,22.5,485.5,448.07,332.83
2016,5,19,14,0,28.0,362.0,1.2,23.0,388.0,357.04,266.7
2016,5,19,14,15,20.0,305.5,1.2,23.0,324.0,290.58,218.62
2016,5,19,14,30,12.0,249.0,1.2,23.0,260.0,232.26,175.41
2016,5,19,14,45,9.5,220.5,1.2,23.5,229.0,204.06,154.16
2016,5,19,15,0,7.0,192.0,1.2,24.0,198.0,176.14,132.85
2016,5,19,15,15,5.5,184.0,1.3,23.5,188.5,167.48,126.8
2016,5,19,15,30,4.0,176.0,1.4,23.0,179.0,158.94,120.74
2016,5,19,15,45,9.5,201.5,1.5,23.0,208.5,184.43,140.99
2016,5,19,16,0,15.0,227.0,1.6,23.0,238.0,209.08,160.47
2016,5,19,16,15,9.0,198.0,1.75,22.5,204.5,179.3,137.97
2016,5,19,16,30,3.0,169.0,1.9,22.0,171.0,150.31,115.89
2016,5,19,16,45,9.5,169.0,2.05,22.0,174.0,152.12,117.77
2016,5,19,17,0,16.0,169.0,2.2,22.0,177.0,152.94,118.68
2016,5,19,17,15,11.5,149.0,2.2,21.5,154.5,132.81,103.1
2016,5,19,17,30,7.0,129.0,2.2,21.0,132.0,113.29,87.87
2016,5,19,17,45,248.5,101.5,2.2,21.0,170.5,125.51,87.6
2016,5,19,18,0,490.0,74.0,2.2,21.0,209.0,108.88,64.86
2016,5,19,18,15,416.5,63.0,2.05,20.5,160.0,63.96,38.78
2016,5,19,18,30,343.0,52.0,1.9,20.0,111.0,39.7,28.68
2016,5,19,18,45,240.5,37.0,1.8,19.5,71.0,28.65,18.5
2016,5,19,19,0,138.0,22.0,1.7,19.0,31.0,17.25,4.67
2016,5,19,19,15,69.0,11.0,1.7,18.5,15.5,10.01,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,18.0,11.37,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,36.0,19.56,8.2
2016,5,20,6,15,248.0,40.5,0.9,15.5,77.0,31.28,21.33
2016,5,20,6,30,351.0,56.0,0.9,16.0,118.0,42.64,31.9
2016,5,20,6,45,175.5,47.0,0.9,16.5,78.0,43.73,27.03
2016,5,20,7,0,0.0,38.0,0.9,17.0,38.0,33.49,22.9
2016,5,20,7,15,0.0,56.5,0.9,17.5,56.5,49.89,36.7
2016,5,20,7,30,0.0,75.0,0.9,18.0,75.0,66.3,50.23
2016,5,20,7,45,0.5,111.5,0.9,19.0,112.0,98.08,75.99
2016,5,20,8,0,1.0,148.0,0.9,20.0,149.0,130.09,101.23
2016,5,20,8,15,1.0,154.0,0.95,20.5,155.0,135.89,105.23
2016,5,20,8,30,1.0,160.0,1.0,21.0,161.0,141.61,109.19
2016,5,20,8,45,5.0,183.0,1.05,21.5,186.5,164.22,126.45
2016,5,20,9,0,9.0,206.0,1.1,22.0,212.0,187.36,143.86
2016,5,20,9,15,10.5,221.5,1.15,22.0,229.0,202.82,155.42
2016,5,20,9,30,12.0,237.0,1.2,22.0,246.0,218.45,167.07
2016,5,20,9,45,19.5,276.5,1.3,22.5,292.0,259.82,198.01
2016,5,20,10,0,27.0,316.0,1.4,23.0,338.0,307.04,232.7
2016,5,20,10,15,55.0,367.5,1.45,23.5,415.0,377.69,284.32
2016,5,20,10,30,83.0,419.0,1.5,24.0,492.0,450.51,336.12
2016,5,20,10,45,221.0,420.0,1.6,24.5,622.5,576.46,427.21
2016,5,20,11,0,359.0,421.0,1.7,25.0,753.0,709.1,519.21
2016,5,20,11,15,610.5,284.0,1.7,25.0,862.5,818.74,597.7
2016,5,20,11,30,862.0,147.0,1.7,25.0,972.0,913.22,660.59
2016,5,20,11,45,870.5,143.0,1.75,25.5,985.5,928.8,668.47
2016,5,20,12,0,879.0,139.0,1.8,26.0,999.0,941.15,675.19
2016,5,20,12,15,879.5,139.0,1.8,26.0,1002.5,946.38,678.23
2016,5,20,12,30,880.0,139.0,1.8,26.0,1006.0,948.28,679.33
2016,5,20,12,45,877.0,140.0,1.8,26.0,1000.5,944.52,676.98
2016,5,20,13,0,874.0,141.0,1.8,26.0,995.0,937.45,672.69
2016,5,20,13,15,870.5,140.5,1.8,26.0,982.0,925.25,665.25
2016,5,20,13,30,867.0,140.0,1.8,26.0,969.0,909.69,655.78
2016,5,20,13,45,860.0,140.0,1.8,26.5,947.5,888.21,641.3
2016,5,20,14,0,853.0,140.0,1.8,27.0,926.0,863.65,624.95
2016,5,20,14,15,845.5,138.5,1.8,27.0,898.0,834.39,606.78
2016,5,20,14,30,838.0,137.0,1.8,27.0,870.0,802.36,586.73
2016,5,20,14,45,830.5,133.5,1.85,27.0,835.5,765.95,564.04
2016,5,20,15,0,823.0,130.0,1.9,27.0,801.0,731.05,541.69
2016,5,20,15,15,811.0,127.5,1.95,27.0,760.5,687.12,511.74
2016,5,20,15,30,799.0,125.0,2.0,27.0,720.0,641.61,479.96
2016,5,20,15,45,781.0,122.5,2.05,27.0,673.5,591.16,443.77
2016,5,20,16,0,763.0,120.0,2.1,27.0,627.0,540.21,406.16
2016,5,20,16,15,742.0,115.5,2.1,26.5,577.5,485.67,365.38
2016,5,20,16,30,721.0,111.0,2.1,26.0,528.0,429.93,322.35
2016,5,20,16,45,692.0,107.0,2.15,26.0,475.0,373.5,276.97
2016,5,20,17,0,663.0,103.0,2.2,26.0,422.0,318.95,231.9
2016,5,20,17,15,626.0,96.5,2.1,25.5,368.5,262.14,184.82
2016,5,20,17,30,589.0,90.0,2.0,25.0,315.0,208.81,140.44
2016,5,20,17,45,538.5,82.0,1.9,24.5,262.5,155.8,98.14
2016,5,20,18,0,488.0,74.0,1.8,24.0,210.0,108.51,63.78
2016,5,20,18,15,415.5,63.5,1.65,23.5,161.0,64.24,38.54
2016,5,20,18,30,343.0,53.0,1.5,23.0,112.0,40.43,28.94
2016,5,20,18,45,240.0,38.0,1.4,22.5,72.0,29.4,18.9
2016,5,20,19,0,137.0,23.0,1.3,22.0,32.0,18.02,5.57
2016,5,20,19,15,68.5,11.5,1.35,21.5,16.0,10.46,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,10.91,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,20.28,8.69
2016,5,21,6,15,100.5,49.0,2.35,20.5,64.5,39.55,27.79
2016,5,21,6,30,159.0,74.0,2.4,21.0,102.0,56.78,43.31
2016,5,21,6,45,79.5,40.5,2.45,21.5,54.5,36.57,22.88
2016,5,21,7,0,0.0,7.0,2.5,22.0,7.0,6.15,0.0
2016,5,21,7,15,0.0,53.5,2.5,22.0,53.5,47.23,33.77
2016,5,21,7,30,0.0,100.0,2.5,22.0,100.0,87.64,66.93
2016,5,21,7,45,8.0,136.5,2.55,22.5,140.5,121.46,93.74
2016,5,21,8,0,16.0,173.0,2.6,23.0,181.0,156.5,121.13
2016,5,21,8,15,30.5,204.5,2.6,23.5,222.0,191.97,148.37
2016,5,21,8,30,45.0,236.0,2.6,24.0,263.0,228.9,176.41
2016,5,21,8,45,131.0,271.5,2.65,24.5,357.5,310.27,238.31
2016,5,21,9,0,217.0,307.0,2.7,25.0,452.0,398.01,303.9
2016,5,21,9,15,225.5,329.5,2.7,25.0,490.0,435.69,331.42
2016,5,21,9,30,234.0,352.0,2.7,25.0,528.0,473.63,358.92
2016,5,21,9,45,185.0,375.5,2.7,25.5,519.5,472.89,356.36
2016,5,21,10,0,136.0,399.0,2.7,26.0,511.0,467.66,350.44
2016,5,21,10,15,101.5,403.5,2.65,26.0,489.0,446.08,333.68
2016,5,21,10,30,67.0,408.0,2.6,26.0,467.0,427.18,318.76
2016,5,21,10,45,99.0,436.5,2.6,26.5,527.0,483.14,358.72
2016,5,21,11,0,131.0,465.0,2.6,27.0,587.0,547.71,403.59
2016,5,21,11,15,85.0,439.0,2.55,27.0,519.0,479.85,354.02
2016,5,21,11,30,39.0,413.0,2.5,27.0,451.0,416.74,307.76
2016,5,21,11,45,124.0,457.0,2.5,27.0,578.0,544.55,400.75
2016,5,21,12,0,209.0,501.0,2.5,27.0,705.0,665.49,485.15
2016,5,21,12,15,215.0,502.0,2.45,27.0,713.5,673.7,489.74
2016,5,21,12,30,221.0,503.0,2.4,27.0,722.0,680.73,494.32
2016,5,21,12,45,152.0,491.5,2.4,27.0,641.5,605.7,441.44
2016,5,21,13,0,83.0,480.0,2.4,27.0,561.0,522.1,382.16
2016,5,21,13,15,51.0,403.0,2.4,27.0,452.5,419.23,309.5
2016,5,21,13,30,19.0,326.0,2.4,27.0,344.0,310.42,230.5
2016,5,21,13,45,16.0,289.0,2.45,27.5,304.5,273.54,203.46
2016,5,21,14,0,13.0,252.0,2.5,28.0,265.0,236.88,176.13
2016,5,21,14,15,355.0,236.0,2.55,28.0,547.5,528.12,397.87
2016,5,21,14,30,697.0,220.0,2.6,28.0,830.0,775.52,572.89
2016,5,21,14,45,371.0,285.0,2.65,28.0,609.0,560.57,417.52
2016,5,21,15,0,45.0,350.0,2.7,28.0,388.0,350.62,261.0
2016,5,21,15,15,307.0,298.0,2.75,28.0,529.5,490.21,368.85
2016,5,21,15,30,569.0,246.0,2.8,28.0,671.0,602.02,451.13
2016,5,21,15,45,553.0,236.5,2.85,28.0,628.0,555.65,416.92
2016,5,21,16,0,537.0,227.0,2.9,28.0,585.0,509.22,382.82
2016,5,21,16,15,512.0,217.5,2.9,27.5,537.5,458.47,345.32
2016,5,21,16,30,487.0,208.0,2.9,27.0,490.0,409.08,307.85
2016,5,21,16,45,460.0,194.5,2.95,27.0,440.5,357.08,267.07
2016,5,21,17,0,433.0,181.0,3.0,27.0,391.0,307.24,227.19
2016,5,21,17,15,394.5,167.0,2.95,26.5,340.0,256.2,186.56
2016,5,21,17,30,356.0,153.0,2.9,26.0,289.0,208.49,148.53
2016,5,21,17,45,303.5,136.0,2.85,25.5,239.0,161.47,112.38
2016,5,21,18,0,251.0,119.0,2.8,25.0,189.0,120.48,82.72
2016,5,21,18,15,196.0,95.5,2.65,24.5,143.0,80.92,56.54
2016,5,21,18,30,141.0,72.0,2.5,24.0,97.0,55.29,41.39
2016,5,21,18,45,86.5,46.0,2.45,23.5,59.5,37.3,25.39
2016,5,21,19,0,32.0,20.0,2.4,23.0,22.0,17.15,5.43
2016,5,21,19,15,16.0,10.0,2.4,22.5,11.0,9.1,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,0.0,11.0,2.05,21.5,11.0,10.01,0.0
2016,5,22,6,0,0.0,22.0,2.2,22.0,22.0,19.32,8.13
2016,5,22,6,15,23.5,44.0,2.3,22.0,48.0,36.89,25.41
2016,5,22,6,30,47.0,66.0,2.4,22.0,74.0,54.1,40.86
2016,5,22,6,45,72.0,87.5,2.55,22.5,105.5,73.47,53.41
2016,5,22,7,0,97.0,109.0,2.7,23.0,137.0,100.16,73.07
2016,5,22,7,15,246.5,118.5,2.7,23.0,209.5,140.47,99.21
2016,5,22,7,30,396.0,128.0,2.7,23.0,282.0,199.78,142.34
2016,5,22,7,45,250.0,167.5,2.75,23.5,270.5,217.1,162.58
2016,5,22,8,0,104.0,207.0,2.8,24.0,259.0,215.35,165.26
2016,5,22,8,15,105.5,233.5,2.8,24.0,291.0,246.27,189.59
2016,5,22,8,30,107.0,260.0,2.8,24.0,323.0,277.39,213.61
2016,5,22,8,45,67.0,257.5,2.8,24.5,298.5,262.45,201.53
2016,5,22,9,0,27.0,255.0,2.8,25.0,274.0,242.82,185.53
2016,5,22,9,15,155.5,298.5,2.75,25.0,415.0,365.56,279.57
2016,5,22,9,30,284.0,342.0,2.7,25.0,556.0,500.99,379.87
2016,5,22,9,45,221.0,371.5,2.7,25.5,543.5,493.56,371.79
2016,5,22,10,0,158.0,401.0,2.7,26.0,531.0,484.97,363.23
2016,5,22,10,15,109.0,401.0,2.7,26.0,492.5,455.17,340.4
2016,5,22,10,30,60.0,401.0,2.7,26.0,454.0,414.8,309.76
2016,5,22,10,45,39.0,356.5,2.75,26.5,391.5,359.03,268.13
2016,5,22,11,0,18.0,312.0,2.8,27.0,329.0,295.46,220.38
2016,5,22,11,15,13.5,254.5,2.8,27.0,268.0,240.1,179.19
2016,5,22,11,30,9.0,197.0,2.8,27.0,207.0,184.55,137.32
2016,5,22,11,45,11.0,223.5,2.85,27.0,235.5,210.58,157.07
2016,5,22,12,0,13.0,250.0,2.9,27.0,264.0,236.67,176.6
2016,5,22,12,15,14.0,263.0,2.95,27.0,277.5,249.58,186.18
2016,5,22,12,30,15.0,276.0,3.0,27.0,291.0,262.39,195.72
2016,5,22,12,45,118.5,387.5,3.1,27.5,504.0,476.81,354.6
2016,5,22,13,0,222.0,499.0,3.2,28.0,717.0,674.5,492.83
2016,5,22,13,15,486.5,354.5,3.25,28.0,823.0,789.87,578.22
2016,5,22,13,30,751.0,210.0,3.3,28.0,929.0,883.1,646.44
2016,5,22,13,45,507.0,332.0,3.35,28.0,813.5,768.97,564.26
2016,5,22,14,0,263.0,454.0,3.4,28.0,698.0,654.98,480.62
2016,5,22,14,15,215.0,445.5,3.4,28.0,641.0,592.75,437.36
2016,5,22,14,30,167.0,437.0,3.4,28.0,584.0,538.78,398.95
2016,5,22,14,45,438.0,313.5,3.45,28.0,676.5,636.65,475.28
2016,5,22,15,0,709.0,190.0,3.5,28.0,769.0,704.35,527.74
2016,5,22,15,15,610.5,225.0,3.5,28.0,706.0,639.26,479.64
2016,5,22,15,30,512.0,260.0,3.5,28.0,643.0,577.24,433.95
