Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,15,45,555.0,225.5,3.55,28.0,617.0,546.32,412.24
2016,5,22,16,0,598.0,191.0,3.6,28.0,591.0,512.64,387.4
2016,5,22,16,15,596.5,175.5,3.55,27.5,548.0,465.58,351.95
2016,5,22,16,30,595.0,160.0,3.5,27.0,505.0,417.31,314.46
2016,5,22,16,45,562.5,153.0,3.45,27.0,453.5,360.73,269.23
2016,5,22,17,0,530.0,146.0,3.4,27.0,402.0,309.4,227.25
2016,5,22,17,15,490.5,136.0,3.25,26.5,350.5,256.34,184.07
2016,5,22,17,30,451.0,126.0,3.1,26.0,299.0,207.21,144.07
2016,5,22,17,45,392.0,114.5,3.0,26.0,248.0,157.92,105.62
2016,5,22,18,0,333.0,103.0,2.9,26.0,197.0,115.38,75.05
2016,5,22,18,15,268.5,85.5,2.8,25.5,150.5,76.31,51.09
2016,5,22,18,30,204.0,68.0,2.7,25.0,104.0,52.75,39.1
2016,5,22,18,45,129.5,46.0,2.65,25.0,66.0,36.39,24.51
2016,5,22,19,0,55.0,24.0,2.6,25.0,28.0,19.52,7.3
2016,5,22,19,15,27.5,12.0,2.65,24.5,14.0,10.91,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,58.0,13.5,2.3,21.5,18.0,12.28,0.0
2016,5,23,6,0,116.0,27.0,2.5,22.0,36.0,21.06,9.58
2016,5,23,6,15,208.0,44.5,2.6,22.0,76.0,34.24,23.21
2016,5,23,6,30,300.0,62.0,2.7,22.0,116.0,46.97,34.77
2016,5,23,6,45,366.0,75.0,2.85,22.5,164.0,72.57,45.67
2016,5,23,7,0,432.0,88.0,3.0,23.0,212.0,115.63,71.97
2016,5,23,7,15,305.5,122.5,3.05,23.0,219.5,152.97,106.8
2016,5,23,7,30,179.0,157.0,3.1,23.0,227.0,174.13,129.84
2016,5,23,7,45,178.5,184.5,3.2,23.5,263.5,209.87,159.02
2016,5,23,8,0,178.0,212.0,3.3,24.0,300.0,245.64,187.74
2016,5,23,8,15,185.0,236.5,3.35,24.5,337.0,281.81,216.04
2016,5,23,8,30,192.0,261.0,3.4,25.0,374.0,318.58,244.25
2016,5,23,8,45,196.5,284.0,3.45,25.5,408.0,353.3,270.35
2016,5,23,9,0,201.0,307.0,3.5,26.0,442.0,388.14,296.0
2016,5,23,9,15,100.5,211.0,3.55,26.0,278.5,253.93,194.23
2016,5,23,9,30,0.0,115.0,3.6,26.0,115.0,102.14,75.3
2016,5,23,9,45,0.0,121.5,3.65,26.5,121.5,107.99,79.69
2016,5,23,10,0,0.0,128.0,3.7,27.0,128.0,113.87,83.93
2016,5,23,10,15,0.5,132.5,3.75,27.0,133.5,118.36,87.27
2016,5,23,10,30,1.0,137.0,3.8,27.0,139.0,122.9,90.66
2016,5,23,10,45,1.5,141.0,3.9,27.5,143.5,127.03,93.55
2016,5,23,11,0,2.0,145.0,4.0,28.0,148.0,131.18,96.46
2016,5,23,11,15,10.0,234.0,4.05,28.0,244.5,218.46,162.95
2016,5,23,11,30,18.0,323.0,4.1,28.0,341.0,306.68,228.63
2016,5,23,11,45,15.5,283.0,4.15,28.0,298.5,268.54,200.05
2016,5,23,12,0,13.0,243.0,4.2,28.0,256.0,230.27,171.46
2016,5,23,12,15,17.0,296.5,4.25,28.0,313.0,282.75,210.73
2016,5,23,12,30,21.0,350.0,4.3,28.0,370.0,335.34,249.47
2016,5,23,12,45,20.0,342.5,4.35,28.5,362.0,327.45,243.08
2016,5,23,13,0,19.0,335.0,4.4,29.0,354.0,319.41,236.78
2016,5,23,13,15,13.5,257.5,4.4,29.0,271.0,243.56,180.72
2016,5,23,13,30,8.0,180.0,4.4,29.0,188.0,168.28,124.24
2016,5,23,13,45,100.0,323.5,4.4,29.0,416.5,392.03,293.59
2016,5,23,14,0,192.0,467.0,4.4,29.0,645.0,599.61,442.82
2016,5,23,14,15,475.5,323.5,4.35,29.0,745.0,707.01,524.79
2016,5,23,14,30,759.0,180.0,4.3,29.0,845.0,782.23,583.0
2016,5,23,14,45,532.0,279.0,4.25,29.0,736.5,676.02,503.8
2016,5,23,15,0,305.0,378.0,4.2,29.0,628.0,574.46,427.7
2016,5,23,15,15,511.5,270.0,4.15,28.5,664.0,609.35,458.04
2016,5,23,15,30,718.0,162.0,4.1,28.0,700.0,622.08,470.84
2016,5,23,15,45,374.5,211.5,4.05,28.0,491.0,425.42,323.63
2016,5,23,16,0,31.0,261.0,4.0,28.0,282.0,249.88,188.91
2016,5,23,16,15,66.5,258.5,3.95,27.5,298.5,262.35,199.7
2016,5,23,16,30,102.0,256.0,3.9,27.0,315.0,270.7,206.53
2016,5,23,16,45,246.0,215.0,3.9,27.0,339.5,287.95,218.14
2016,5,23,17,0,390.0,174.0,3.9,27.0,364.0,286.28,212.7
2016,5,23,17,15,362.0,158.0,3.8,26.5,317.5,238.09,173.79
2016,5,23,17,30,334.0,142.0,3.7,26.0,271.0,194.44,138.5
2016,5,23,17,45,296.5,124.5,3.65,26.0,225.5,151.09,104.31
2016,5,23,18,0,259.0,107.0,3.6,26.0,180.0,112.1,75.4
2016,5,23,18,15,209.5,87.5,3.6,25.5,138.0,75.71,51.85
2016,5,23,18,30,160.0,68.0,3.6,25.0,96.0,52.62,39.02
2016,5,23,18,45,99.5,46.5,3.6,25.0,62.0,36.7,24.81
2016,5,23,19,0,39.0,25.0,3.6,25.0,28.0,21.0,8.69
2016,5,23,19,15,19.5,12.5,3.7,24.5,14.0,11.37,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,19.5,14.0,2.6,21.5,15.5,12.73,0.0
2016,5,24,6,0,39.0,28.0,2.7,22.0,31.0,23.31,11.41
2016,5,24,6,15,97.5,49.5,2.9,22.0,65.5,40.01,28.07
2016,5,24,6,30,156.0,71.0,3.1,22.0,100.0,54.74,41.43
2016,5,24,6,45,229.5,84.0,3.3,22.5,142.5,75.35,51.3
2016,5,24,7,0,303.0,97.0,3.5,23.0,185.0,109.32,72.16
2016,5,24,7,15,222.5,128.0,3.65,23.5,200.0,143.51,102.54
2016,5,24,7,30,142.0,159.0,3.8,24.0,215.0,167.23,125.27
2016,5,24,7,45,101.0,179.5,4.0,24.5,222.5,183.72,140.07
2016,5,24,8,0,60.0,200.0,4.2,25.0,230.0,194.19,149.24
2016,5,24,8,15,61.5,224.5,4.25,25.0,258.0,220.8,170.02
2016,5,24,8,30,63.0,249.0,4.3,25.0,286.0,247.65,190.69
2016,5,24,8,45,174.5,272.5,4.4,25.5,387.5,331.89,255.0
2016,5,24,9,0,286.0,296.0,4.5,26.0,489.0,428.37,327.77
2016,5,24,9,15,185.0,321.0,4.55,26.0,449.0,402.29,307.23
2016,5,24,9,30,84.0,346.0,4.6,26.0,409.0,365.45,278.02
2016,5,24,9,45,87.5,362.0,4.65,26.5,431.0,387.26,293.52
2016,5,24,10,0,91.0,378.0,4.7,27.0,453.0,409.09,308.73
2016,5,24,10,15,53.5,321.0,4.65,27.0,365.5,332.88,251.17
2016,5,24,10,30,16.0,264.0,4.6,27.0,278.0,248.72,186.98
2016,5,24,10,45,15.5,272.0,4.6,27.5,286.5,256.28,192.2
2016,5,24,11,0,15.0,280.0,4.6,28.0,295.0,263.77,197.18
2016,5,24,11,15,67.5,382.5,4.6,28.0,447.5,410.83,307.01
2016,5,24,11,30,120.0,485.0,4.6,28.0,600.0,562.61,416.16
2016,5,24,11,45,74.0,437.5,4.65,28.5,509.5,471.56,348.91
2016,5,24,12,0,28.0,390.0,4.7,29.0,419.0,386.34,285.7
2016,5,24,12,15,65.0,443.0,4.7,29.0,507.5,470.53,347.64
2016,5,24,12,30,102.0,496.0,4.7,29.0,596.0,554.74,407.98
2016,5,24,12,45,65.5,444.0,4.7,29.0,508.5,471.88,348.06
2016,5,24,13,0,29.0,392.0,4.7,29.0,421.0,389.07,287.72
2016,5,24,13,15,51.5,426.0,4.65,29.0,476.5,440.39,325.72
2016,5,24,13,30,74.0,460.0,4.6,29.0,532.0,490.75,362.25
2016,5,24,13,45,76.5,452.0,4.55,29.0,525.0,483.23,356.94
2016,5,24,14,0,79.0,444.0,4.5,29.0,518.0,475.23,351.53
2016,5,24,14,15,142.5,439.5,4.45,29.0,567.5,526.64,390.22
2016,5,24,14,30,206.0,435.0,4.4,29.0,617.0,566.85,420.33
2016,5,24,14,45,289.5,395.5,4.35,29.0,639.5,591.23,439.68
2016,5,24,15,0,373.0,356.0,4.3,29.0,662.0,603.11,449.95
2016,5,24,15,15,399.0,325.5,4.15,28.5,638.0,576.47,432.27
2016,5,24,15,30,425.0,295.0,4.0,28.0,614.0,551.18,415.21
2016,5,24,15,45,366.5,292.0,3.9,28.0,555.0,487.61,368.2
2016,5,24,16,0,308.0,289.0,3.8,28.0,496.0,432.86,327.26
2016,5,24,16,15,295.5,267.0,3.65,27.5,453.0,389.17,294.97
2016,5,24,16,30,283.0,245.0,3.5,27.0,410.0,346.2,262.51
2016,5,24,16,45,315.5,214.0,3.35,27.0,381.5,314.01,236.62
2016,5,24,17,0,348.0,183.0,3.2,27.0,353.0,277.95,206.65
2016,5,24,17,15,296.5,174.5,3.1,26.5,307.0,233.52,171.81
2016,5,24,17,30,245.0,166.0,3.0,26.0,261.0,194.37,141.54
2016,5,24,17,45,200.5,145.5,2.95,26.0,215.5,152.64,109.5
2016,5,24,18,0,156.0,125.0,2.9,26.0,170.0,116.36,82.87
2016,5,24,18,15,115.5,99.5,2.95,25.5,129.0,82.27,59.11
2016,5,24,18,30,75.0,74.0,3.0,25.0,88.0,57.94,43.52
2016,5,24,18,45,37.5,47.5,3.05,25.0,54.5,39.31,27.02
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,18.52,7.31
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,9.55,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,3.5,3.35,23.0,3.5,3.18,0.0
2016,5,25,6,0,0.0,7.0,3.4,23.0,7.0,6.14,0.0
2016,5,25,6,15,0.0,15.5,3.5,23.0,15.5,13.62,5.82
2016,5,25,6,30,0.0,24.0,3.6,23.0,24.0,21.11,12.51
2016,5,25,6,45,0.0,34.5,3.7,23.5,34.5,30.39,19.54
2016,5,25,7,0,0.0,45.0,3.8,24.0,45.0,39.69,27.25
2016,5,25,7,15,49.5,102.0,3.9,24.5,121.5,95.95,71.09
2016,5,25,7,30,99.0,159.0,4.0,25.0,198.0,157.48,118.64
2016,5,25,7,45,56.0,164.0,4.1,25.5,187.0,157.63,120.11
2016,5,25,8,0,13.0,169.0,4.2,26.0,176.0,151.89,116.23
2016,5,25,8,15,15.0,189.5,4.2,26.0,198.0,171.82,131.58
2016,5,25,8,30,17.0,210.0,4.2,26.0,220.0,192.03,146.99
2016,5,25,8,45,12.5,205.5,4.25,26.0,213.0,187.47,143.03
2016,5,25,9,0,8.0,201.0,4.3,26.0,206.0,182.18,138.53
2016,5,25,9,15,11.5,226.0,4.35,26.0,234.5,207.13,157.53
2016,5,25,9,30,15.0,251.0,4.4,26.0,263.0,232.5,176.67
2016,5,25,9,45,16.5,267.0,4.45,26.5,280.5,248.85,188.42
2016,5,25,10,0,18.0,283.0,4.5,27.0,298.0,265.32,200.19
2016,5,25,10,15,18.0,292.5,4.45,27.0,308.5,274.92,207.02
2016,5,25,10,30,18.0,302.0,4.4,27.0,319.0,284.45,213.82
2016,5,25,10,45,14.5,263.0,4.4,27.5,277.0,247.28,185.24
2016,5,25,11,0,11.0,224.0,4.4,28.0,235.0,209.78,156.47
2016,5,25,11,15,11.0,225.5,4.35,28.0,236.5,211.57,157.72
2016,5,25,11,30,11.0,227.0,4.3,28.0,238.0,213.3,158.91
2016,5,25,11,45,25.0,325.5,4.25,28.0,350.5,322.53,240.55
2016,5,25,12,0,39.0,424.0,4.2,28.0,463.0,427.98,317.16
2016,5,25,12,15,26.5,340.5,4.15,28.0,367.0,338.91,251.84
2016,5,25,12,30,14.0,257.0,4.1,28.0,271.0,244.03,181.54
2016,5,25,12,45,23.0,329.5,4.05,28.5,352.0,325.41,241.78
2016,5,25,13,0,32.0,402.0,4.0,29.0,433.0,400.94,296.07
2016,5,25,13,15,39.0,414.0,4.0,29.0,451.5,417.64,308.16
2016,5,25,13,30,46.0,426.0,4.0,29.0,470.0,433.84,320.08
2016,5,25,13,45,46.5,418.0,4.0,29.0,462.0,425.2,314.07
2016,5,25,14,0,47.0,410.0,4.0,29.0,454.0,416.3,307.98
2016,5,25,14,15,56.0,407.5,3.95,29.0,458.5,419.19,310.61
2016,5,25,14,30,65.0,405.0,3.9,29.0,463.0,421.27,312.63
2016,5,25,14,45,53.0,375.0,3.85,29.0,421.0,381.4,283.8
2016,5,25,15,0,41.0,345.0,3.8,29.0,379.0,342.34,255.46
2016,5,25,15,15,37.0,321.5,3.85,29.0,351.0,315.58,236.2
2016,5,25,15,30,33.0,298.0,3.9,29.0,323.0,289.15,217.01
2016,5,25,15,45,21.0,251.0,4.0,29.0,266.5,234.77,176.49
2016,5,25,16,0,9.0,204.0,4.1,29.0,210.0,185.3,139.19
2016,5,25,16,15,25.5,219.0,4.1,29.0,234.5,207.26,156.56
2016,5,25,16,30,42.0,234.0,4.1,29.0,259.0,224.87,170.3
2016,5,25,16,45,52.0,216.5,4.2,29.0,244.5,209.77,158.86
2016,5,25,17,0,62.0,199.0,4.3,29.0,230.0,193.49,146.24
2016,5,25,17,15,54.5,176.5,4.1,28.5,201.0,167.05,126.04
2016,5,25,17,30,47.0,154.0,3.9,28.0,172.0,141.6,106.45
2016,5,25,17,45,38.0,130.0,3.75,27.5,143.5,115.8,86.51
2016,5,25,18,0,29.0,106.0,3.6,27.0,115.0,91.4,67.6
2016,5,25,18,15,17.0,83.5,3.45,26.5,88.5,70.9,51.78
2016,5,25,18,30,5.0,61.0,3.3,26.0,62.0,51.6,38.04
2016,5,25,18,45,2.5,39.5,3.2,26.0,40.0,34.05,22.59
2016,5,25,19,0,0.0,18.0,3.1,26.0,18.0,15.85,5.64
2016,5,25,19,15,0.0,9.0,3.1,25.5,9.0,8.19,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,7.5,2.8,24.0,7.5,6.82,0.0
2016,5,26,6,0,0.0,15.0,2.9,24.0,15.0,13.19,4.12
2016,5,26,6,15,0.0,37.0,3.05,24.0,37.0,32.2,21.34
2016,5,26,6,30,0.0,59.0,3.2,24.0,59.0,50.22,37.26
2016,5,26,6,45,10.0,81.0,3.35,24.5,84.0,68.98,50.84
2016,5,26,7,0,20.0,103.0,3.5,25.0,109.0,89.67,67.16
2016,5,26,7,15,10.0,100.0,3.7,25.0,103.0,88.44,66.48
2016,5,26,7,30,0.0,97.0,3.9,25.0,97.0,85.08,64.01
2016,5,26,7,45,10.0,137.5,4.15,25.5,142.5,122.73,93.65
2016,5,26,8,0,20.0,178.0,4.4,26.0,188.0,161.81,124.01
2016,5,26,8,15,10.0,152.0,4.45,26.0,157.0,137.57,104.66
2016,5,26,8,30,0.0,126.0,4.5,26.0,126.0,111.37,83.69
2016,5,26,8,45,5.5,170.5,4.55,26.0,174.5,153.33,116.51
2016,5,26,9,0,11.0,215.0,4.6,26.0,223.0,196.08,149.47
2016,5,26,9,15,23.5,259.5,4.6,25.5,277.5,243.8,186.31
2016,5,26,9,30,36.0,304.0,4.6,25.0,332.0,296.47,226.62
2016,5,26,9,45,41.5,329.0,4.7,25.0,362.5,325.42,248.16
2016,5,26,10,0,47.0,354.0,4.8,25.0,393.0,354.83,269.98
2016,5,26,10,15,105.0,396.5,4.7,25.0,488.0,440.46,334.4
2016,5,26,10,30,163.0,439.0,4.6,25.0,583.0,535.96,404.47
2016,5,26,10,45,293.0,415.5,4.55,25.0,684.0,633.59,477.02
2016,5,26,11,0,423.0,392.0,4.5,25.0,785.0,736.32,551.54
2016,5,26,11,15,260.5,434.5,4.4,25.0,678.0,639.82,478.58
2016,5,26,11,30,98.0,477.0,4.3,25.0,571.0,527.35,393.7
2016,5,26,11,45,392.0,369.5,4.25,25.5,753.0,714.98,534.73
2016,5,26,12,0,686.0,262.0,4.2,26.0,935.0,887.0,657.75
2016,5,26,12,15,440.0,385.0,4.5,26.5,817.5,780.41,577.1
2016,5,26,12,30,194.0,508.0,4.8,27.0,700.0,657.15,484.96
2016,5,26,12,45,487.0,350.5,5.15,27.5,829.0,791.79,588.67
2016,5,26,13,0,780.0,193.0,5.5,28.0,958.0,901.57,670.05
2016,5,26,13,15,776.5,192.5,5.6,28.0,946.5,890.18,662.47
2016,5,26,13,30,773.0,192.0,5.7,28.0,935.0,875.71,653.46
2016,5,26,13,45,763.5,193.5,5.85,28.5,914.0,854.84,638.99
2016,5,26,14,0,754.0,195.0,6.0,29.0,893.0,831.29,622.68
2016,5,26,14,15,746.0,193.0,5.85,29.0,866.5,803.29,603.25
2016,5,26,14,30,738.0,191.0,5.7,29.0,840.0,776.08,583.61
2016,5,26,14,45,537.0,280.5,5.6,29.0,743.5,678.96,510.41
2016,5,26,15,0,336.0,370.0,5.5,29.0,647.0,587.95,441.1
2016,5,26,15,15,359.5,343.0,5.3,29.0,625.5,564.22,424.58
2016,5,26,15,30,383.0,316.0,5.1,29.0,604.0,537.58,405.39
2016,5,26,15,45,297.5,312.0,4.9,29.0,527.5,463.47,349.9
2016,5,26,16,0,212.0,308.0,4.7,29.0,451.0,392.95,296.89
2016,5,26,16,15,129.0,272.5,4.5,28.5,357.5,307.87,233.39
2016,5,26,16,30,46.0,237.0,4.3,28.0,264.0,229.12,174.1
2016,5,26,16,45,121.5,222.0,4.1,28.0,284.0,243.08,184.37
2016,5,26,17,0,197.0,207.0,3.9,28.0,304.0,246.19,184.82
2016,5,26,17,15,168.0,189.5,3.8,27.5,265.0,209.39,156.3
2016,5,26,17,30,139.0,172.0,3.7,27.0,226.0,175.66,130.35
2016,5,26,17,45,120.5,147.0,3.65,26.5,188.5,141.14,103.6
2016,5,26,18,0,102.0,122.0,3.6,26.0,151.0,109.07,79.21
2016,5,26,18,15,75.0,96.5,3.7,25.5,115.5,80.51,58.57
2016,5,26,18,30,48.0,71.0,3.8,25.0,80.0,57.52,43.22
2016,5,26,18,45,24.0,46.0,3.9,25.0,50.5,38.4,26.34
2016,5,26,19,0,0.0,21.0,4.0,25.0,21.0,18.51,7.82
2016,5,26,19,15,0.0,10.5,4.15,24.5,10.5,9.55,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,12.28,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,22.64,11.28
2016,5,27,6,15,89.5,53.0,4.9,23.0,68.0,42.46,30.04
2016,5,27,6,30,146.0,79.0,4.9,23.0,106.0,61.61,47.14
2016,5,27,6,45,73.0,43.5,4.9,23.5,57.0,40.09,25.89
2016,5,27,7,0,0.0,8.0,4.9,24.0,8.0,7.03,0.17
2016,5,27,7,15,0.0,14.0,5.05,24.0,14.0,12.31,4.56
2016,5,27,7,30,0.0,20.0,5.2,24.0,20.0,17.61,8.92
2016,5,27,7,45,0.0,62.0,5.35,24.5,62.0,54.79,39.32
2016,5,27,8,0,0.0,104.0,5.5,25.0,104.0,91.77,69.0
2016,5,27,8,15,0.0,63.5,5.6,25.0,63.5,56.16,40.0
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,20.3,10.84
2016,5,27,8,45,9.0,129.5,5.8,25.5,135.5,119.1,89.91
2016,5,27,9,0,18.0,236.0,5.9,26.0,248.0,218.28,167.11
2016,5,27,9,15,9.0,132.0,5.8,26.0,138.0,122.46,91.81
2016,5,27,9,30,0.0,28.0,5.7,26.0,28.0,24.8,14.18
2016,5,27,9,45,0.0,33.5,5.6,26.5,33.5,29.69,18.01
2016,5,27,10,0,0.0,39.0,5.5,27.0,39.0,34.6,21.81
2016,5,27,10,15,3.0,104.0,5.4,27.0,107.0,94.82,69.16
2016,5,27,10,30,6.0,169.0,5.3,27.0,175.0,155.44,116.1
2016,5,27,10,45,7.0,175.5,5.25,27.5,182.0,162.4,121.03
2016,5,27,11,0,8.0,182.0,5.2,28.0,189.0,169.4,126.03
2016,5,27,11,15,10.0,204.0,5.0,28.0,213.5,191.25,142.56
2016,5,27,11,30,12.0,226.0,4.8,28.0,238.0,213.2,159.06
2016,5,27,11,45,11.0,210.0,4.65,28.5,221.0,198.18,147.23
2016,5,27,12,0,10.0,194.0,4.5,29.0,204.0,183.06,135.43
2016,5,27,12,15,12.5,233.5,4.2,29.0,246.0,221.2,164.08
2016,5,27,12,30,15.0,273.0,3.9,29.0,288.0,259.37,192.38
2016,5,27,12,45,11.5,226.5,3.6,29.0,238.0,213.95,158.32
2016,5,27,13,0,8.0,180.0,3.3,29.0,188.0,168.61,124.22
2016,5,27,13,15,10.5,210.0,2.9,29.0,220.0,197.72,146.22
2016,5,27,13,30,13.0,240.0,2.5,29.0,252.0,226.71,167.78
2016,5,27,13,45,39.5,337.0,2.2,29.0,374.0,343.53,253.94
2016,5,27,14,0,66.0,434.0,1.9,29.0,496.0,454.08,332.19
2016,5,27,14,15,52.5,403.5,1.65,29.0,452.0,412.15,301.42
2016,5,27,14,30,39.0,373.0,1.4,29.0,408.0,370.91,271.8
2016,5,27,14,45,130.0,385.5,1.2,29.0,494.0,454.57,332.93
2016,5,27,15,0,221.0,398.0,1.0,29.0,580.0,524.79,381.78
2016,5,27,15,15,475.5,280.0,0.9,29.0,645.5,591.32,430.76
2016,5,27,15,30,730.0,162.0,0.8,29.0,711.0,627.18,456.84
2016,5,27,15,45,731.0,149.0,0.7,29.0,670.0,581.26,423.53
2016,5,27,16,0,732.0,136.0,0.6,29.0,629.0,533.27,388.79
2016,5,27,16,15,455.5,198.5,0.65,28.5,497.5,411.1,302.33
2016,5,27,16,30,179.0,261.0,0.7,28.0,366.0,310.71,230.73
2016,5,27,16,45,420.5,183.5,0.75,28.0,399.0,330.35,242.86
2016,5,27,17,0,662.0,106.0,0.8,28.0,432.0,319.27,227.56
2016,5,27,17,15,626.0,100.0,0.85,27.5,379.0,263.67,182.68
2016,5,27,17,30,590.0,94.0,0.9,27.0,326.0,211.39,140.28
2016,5,27,17,45,549.5,84.5,0.95,27.0,274.5,158.95,98.73
2016,5,27,18,0,509.0,75.0,1.0,27.0,223.0,110.96,63.96
2016,5,27,18,15,438.5,65.5,0.95,26.0,173.5,66.59,39.38
2016,5,27,18,30,368.0,56.0,0.9,25.0,124.0,42.57,30.61
2016,5,27,18,45,265.5,42.0,0.9,24.5,82.5,32.38,21.47
2016,5,27,19,0,163.0,28.0,0.9,24.0,41.0,21.88,10.61
2016,5,27,19,15,81.5,14.0,0.95,23.5,20.5,12.73,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.5,16.0,2.75,22.0,19.0,14.55,0.0
2016,5,28,6,0,71.0,32.0,2.8,22.0,38.0,25.62,13.72
2016,5,28,6,15,157.5,52.5,2.95,22.5,78.5,41.23,29.11
2016,5,28,6,30,244.0,73.0,3.1,23.0,119.0,56.46,42.76
2016,5,28,6,45,122.0,72.5,3.3,23.5,95.5,64.11,44.61
2016,5,28,7,0,0.0,72.0,3.5,24.0,72.0,62.97,46.4
2016,5,28,7,15,0.0,83.5,3.65,24.0,83.5,73.17,54.73
2016,5,28,7,30,0.0,95.0,3.8,24.0,95.0,83.38,62.9
2016,5,28,7,45,1.0,124.0,4.0,24.5,124.5,108.78,83.05
2016,5,28,8,0,2.0,153.0,4.2,25.0,154.0,134.5,103.11
2016,5,28,8,15,8.5,178.0,4.25,25.5,183.0,159.28,122.04
2016,5,28,8,30,15.0,203.0,4.3,26.0,212.0,184.92,141.46
2016,5,28,8,45,56.0,254.5,4.35,26.5,292.0,253.14,193.59
2016,5,28,9,0,97.0,306.0,4.4,27.0,372.0,324.92,247.54
2016,5,28,9,15,223.0,316.0,4.35,27.0,481.0,418.67,318.58
2016,5,28,9,30,349.0,326.0,4.3,27.0,590.0,524.25,397.18
2016,5,28,9,45,383.0,331.0,4.3,27.5,634.5,568.84,428.72
2016,5,28,10,0,417.0,336.0,4.3,28.0,679.0,619.67,464.34
2016,5,28,10,15,329.5,383.5,4.2,28.5,662.0,608.7,453.13
2016,5,28,10,30,242.0,431.0,4.1,29.0,645.0,589.96,436.43
2016,5,28,10,45,527.5,299.5,4.1,29.5,783.5,724.1,536.0
2016,5,28,11,0,813.0,168.0,4.1,30.0,922.0,854.84,627.81
2016,5,28,11,15,817.0,169.0,4.05,30.0,940.5,876.99,641.01
2016,5,28,11,30,821.0,170.0,4.0,30.0,959.0,896.06,652.85
2016,5,28,11,45,558.0,326.0,3.95,30.0,865.5,822.18,598.51
2016,5,28,12,0,295.0,482.0,3.9,30.0,772.0,727.56,527.06
2016,5,28,12,15,347.0,460.0,3.85,30.0,803.0,756.94,548.72
2016,5,28,12,30,399.0,438.0,3.8,30.0,834.0,784.9,568.6
2016,5,28,12,45,616.0,300.5,3.8,30.0,907.5,859.57,624.85
2016,5,28,13,0,833.0,163.0,3.8,30.0,981.0,919.78,666.99
2016,5,28,13,15,829.5,162.0,3.8,30.0,968.0,907.45,658.7
2016,5,28,13,30,826.0,161.0,3.8,30.0,955.0,891.86,648.85
2016,5,28,13,45,821.0,159.5,3.8,30.0,934.5,871.31,635.78
2016,5,28,14,0,816.0,158.0,3.8,30.0,914.0,847.72,620.72
2016,5,28,14,15,808.5,156.0,3.8,30.0,887.0,818.7,602.0
2016,5,28,14,30,801.0,154.0,3.8,30.0,860.0,787.05,581.45
2016,5,28,14,45,779.0,159.0,3.8,30.0,823.0,748.49,555.55
2016,5,28,15,0,757.0,164.0,3.8,30.0,786.0,708.62,527.62
2016,5,28,15,15,743.5,160.5,3.75,29.5,746.5,665.8,498.25
2016,5,28,15,30,730.0,157.0,3.7,29.0,707.0,621.99,467.49
2016,5,28,15,45,713.5,152.5,3.65,29.0,663.0,573.66,431.84
2016,5,28,16,0,697.0,148.0,3.6,29.0,619.0,524.86,395.05
2016,5,28,16,15,675.0,143.0,3.5,28.5,570.5,472.67,355.53
2016,5,28,16,30,653.0,138.0,3.4,28.0,522.0,421.12,315.38
2016,5,28,16,45,625.5,132.0,3.3,28.0,471.5,367.47,272.08
2016,5,28,17,0,598.0,126.0,3.2,28.0,421.0,315.66,229.39
2016,5,28,17,15,560.5,118.5,3.1,27.5,369.0,261.9,185.39
2016,5,28,17,30,523.0,111.0,3.0,27.0,317.0,209.65,142.63
2016,5,28,17,45,479.0,100.0,2.95,27.0,266.5,159.38,102.64
2016,5,28,18,0,435.0,89.0,2.9,27.0,216.0,113.96,69.52
2016,5,28,18,15,365.0,76.5,2.9,26.5,167.5,71.46,44.8
2016,5,28,18,30,295.0,64.0,2.9,26.0,119.0,48.37,35.37
2016,5,28,18,45,203.0,47.0,2.9,25.5,79.5,36.09,24.44
2016,5,28,19,0,111.0,30.0,2.9,25.0,40.0,24.2,12.46
2016,5,28,19,15,55.5,15.0,2.9,24.5,20.0,13.64,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,3.0,13.5,2.05,22.0,13.5,12.28,0.0
2016,5,29,6,0,6.0,27.0,2.2,22.0,27.0,23.37,12.13
2016,5,29,6,15,39.5,49.0,2.25,22.0,56.0,40.67,28.73
2016,5,29,6,30,73.0,71.0,2.3,22.0,85.0,56.25,42.78
2016,5,29,6,45,108.5,91.0,2.4,22.5,119.5,76.62,55.42
2016,5,29,7,0,144.0,111.0,2.5,23.0,154.0,105.25,75.39
2016,5,29,7,15,282.5,118.0,2.55,23.0,223.0,143.49,99.98
2016,5,29,7,30,421.0,125.0,2.6,23.0,292.0,199.01,140.36
2016,5,29,7,45,500.5,129.0,2.7,23.5,355.5,251.97,182.36
2016,5,29,8,0,580.0,133.0,2.8,24.0,419.0,315.61,233.35
2016,5,29,8,15,608.5,139.5,2.85,24.0,470.0,367.25,276.24
2016,5,29,8,30,637.0,146.0,2.9,24.0,521.0,420.88,319.88
2016,5,29,8,45,380.0,228.0,2.95,24.5,457.5,398.87,305.08
2016,5,29,9,0,123.0,310.0,3.0,25.0,394.0,345.39,263.62
2016,5,29,9,15,61.5,224.0,3.0,25.0,266.0,237.16,181.26
2016,5,29,9,30,0.0,138.0,3.0,25.0,138.0,122.52,91.55
2016,5,29,9,45,136.0,263.0,3.0,25.5,375.0,334.57,256.17
2016,5,29,10,0,272.0,388.0,3.0,26.0,612.0,556.65,418.17
2016,5,29,10,15,149.5,365.5,3.0,26.5,489.5,450.6,337.84
2016,5,29,10,30,27.0,343.0,3.0,27.0,367.0,333.66,249.07
2016,5,29,10,45,23.0,332.0,3.05,27.5,353.5,316.17,235.79
2016,5,29,11,0,19.0,321.0,3.1,28.0,340.0,303.84,226.01
2016,5,29,11,15,18.0,314.0,3.05,28.0,332.0,297.39,221.06
2016,5,29,11,30,17.0,307.0,3.0,28.0,324.0,290.78,216.0
2016,5,29,11,45,29.5,368.5,3.0,28.0,398.0,365.85,271.06
2016,5,29,12,0,42.0,430.0,3.0,28.0,472.0,435.28,320.8
2016,5,29,12,15,438.5,293.5,2.95,28.0,727.5,691.94,512.15
2016,5,29,12,30,835.0,157.0,2.9,28.0,983.0,910.82,662.05
2016,5,29,12,45,831.5,158.5,2.9,28.5,978.0,907.42,656.74
2016,5,29,13,0,828.0,160.0,2.9,29.0,973.0,911.37,658.18
2016,5,29,13,15,825.0,159.5,2.85,29.0,961.0,900.05,650.68
2016,5,29,13,30,822.0,159.0,2.8,29.0,949.0,885.49,641.26
2016,5,29,13,45,815.0,159.0,2.75,29.0,929.0,864.75,627.87
2016,5,29,14,0,808.0,159.0,2.7,29.0,909.0,841.07,612.63
2016,5,29,14,15,481.0,299.0,2.6,28.5,742.0,684.73,503.05
2016,5,29,14,30,154.0,439.0,2.5,28.0,575.0,527.31,387.58
2016,5,29,14,45,472.0,290.5,2.4,28.0,684.0,637.08,472.63
2016,5,29,15,0,790.0,142.0,2.3,28.0,793.0,711.38,528.73
2016,5,29,15,15,549.5,239.5,2.15,27.5,681.5,604.24,449.78
2016,5,29,15,30,309.0,337.0,2.0,27.0,570.0,507.82,378.51
2016,5,29,15,45,301.5,315.5,1.95,27.0,532.0,467.93,350.37
2016,5,29,16,0,294.0,294.0,1.9,27.0,494.0,427.97,321.33
2016,5,29,16,15,489.0,209.5,1.9,27.0,511.0,436.87,328.07
2016,5,29,16,30,684.0,125.0,1.9,27.0,528.0,422.84,315.19
2016,5,29,16,45,653.0,121.0,1.95,27.0,476.5,368.12,271.44
2016,5,29,17,0,622.0,117.0,2.0,27.0,425.0,315.54,228.53
2016,5,29,17,15,585.5,110.0,1.9,26.5,372.5,261.23,184.06
2016,5,29,17,30,549.0,103.0,1.8,26.0,320.0,210.36,142.27
2016,5,29,17,45,493.0,95.5,1.7,25.5,268.0,157.94,101.23
2016,5,29,18,0,437.0,88.0,1.6,25.0,216.0,113.44,69.45
2016,5,29,18,15,368.0,76.0,1.6,24.5,168.0,71.29,44.89
2016,5,29,18,30,299.0,64.0,1.6,24.0,120.0,48.34,35.68
2016,5,29,18,45,202.0,47.5,1.65,24.0,80.0,36.44,24.95
2016,5,29,19,0,105.0,31.0,1.7,24.0,40.0,24.96,13.32
2016,5,29,19,15,52.5,15.5,1.85,24.0,20.0,14.1,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.5,0.95,21.0,1.5,1.31,0.0
2016,5,30,6,30,0.0,3.0,1.0,21.0,3.0,2.63,0.0
2016,5,30,6,45,0.0,4.0,1.05,21.5,4.0,3.51,0.0
2016,5,30,7,0,0.0,5.0,1.1,22.0,5.0,4.39,0.0
2016,5,30,7,15,0.0,13.0,0.95,22.0,13.0,11.43,3.94
2016,5,30,7,30,0.0,21.0,0.8,22.0,21.0,18.49,9.81
2016,5,30,7,45,0.0,16.5,0.7,22.5,16.5,14.53,6.44
2016,5,30,8,0,0.0,12.0,0.6,23.0,12.0,10.57,3.11
2016,5,30,8,15,7.0,106.0,0.5,23.0,110.0,96.41,72.86
2016,5,30,8,30,14.0,200.0,0.4,23.0,208.0,181.78,139.31
2016,5,30,8,45,118.0,254.0,0.35,23.5,333.0,285.67,216.93
2016,5,30,9,0,222.0,308.0,0.3,24.0,458.0,397.24,297.15
2016,5,30,9,15,457.0,242.5,0.6,24.5,578.5,498.96,372.34
2016,5,30,9,30,692.0,177.0,0.9,25.0,699.0,614.63,456.74
2016,5,30,9,45,698.0,185.5,1.2,25.5,736.0,657.2,487.06
2016,5,30,10,0,704.0,194.0,1.5,26.0,773.0,698.06,516.28
2016,5,30,10,15,714.0,197.0,1.75,26.0,806.0,734.92,543.12
2016,5,30,10,30,724.0,200.0,2.0,26.0,839.0,769.94,568.43
2016,5,30,10,45,724.0,207.5,2.25,26.0,863.5,798.96,589.26
2016,5,30,11,0,724.0,215.0,2.5,26.0,888.0,825.23,608.12
2016,5,30,11,15,729.5,217.0,2.55,26.0,907.0,848.26,623.48
2016,5,30,11,30,735.0,219.0,2.6,26.0,926.0,868.57,636.69
2016,5,30,11,45,778.5,191.0,2.7,26.0,948.5,886.31,648.64
2016,5,30,12,0,822.0,163.0,2.8,26.0,971.0,907.58,663.0
2016,5,30,12,15,823.5,163.0,2.65,26.0,975.0,913.79,665.59
2016,5,30,12,30,825.0,163.0,2.5,26.0,979.0,916.78,666.22
2016,5,30,12,45,827.5,160.5,2.45,26.5,976.0,915.17,663.46
2016,5,30,13,0,830.0,158.0,2.4,27.0,973.0,900.11,652.1
2016,5,30,13,15,827.5,157.0,2.3,27.0,961.5,889.37,644.64
2016,5,30,13,30,825.0,156.0,2.2,27.0,950.0,884.4,640.99
2016,5,30,13,45,825.5,151.5,2.1,27.0,932.5,857.88,623.27
2016,5,30,14,0,826.0,147.0,2.0,27.0,915.0,837.04,609.52
2016,5,30,14,15,820.0,145.5,1.9,27.0,888.5,816.68,596.06
2016,5,30,14,30,814.0,144.0,1.8,27.0,862.0,786.48,576.11
2016,5,30,14,45,808.5,139.5,1.75,27.0,830.0,751.26,553.24
2016,5,30,15,0,803.0,135.0,1.7,27.0,798.0,713.59,527.68
2016,5,30,15,15,792.0,132.5,1.65,27.0,759.0,671.81,498.56
2016,5,30,15,30,781.0,130.0,1.6,27.0,720.0,628.42,467.74
2016,5,30,15,45,771.0,124.0,1.6,27.0,677.0,580.97,433.73
2016,5,30,16,0,761.0,118.0,1.6,27.0,634.0,532.3,397.87
2016,5,30,16,15,741.5,114.5,1.65,27.0,585.5,480.26,358.65
2016,5,30,16,30,722.0,111.0,1.7,27.0,537.0,426.69,317.07
2016,5,30,16,45,695.0,106.5,1.75,27.0,485.5,371.21,272.85
2016,5,30,17,0,668.0,102.0,1.8,27.0,434.0,317.37,228.73
2016,5,30,17,15,633.0,96.5,1.7,26.5,381.0,262.35,183.38
2016,5,30,17,30,598.0,91.0,1.6,26.0,328.0,210.49,140.45
2016,5,30,17,45,536.5,86.5,1.5,26.0,274.5,158.76,99.78
2016,5,30,18,0,475.0,82.0,1.4,26.0,221.0,113.95,68.01
2016,5,30,18,15,407.5,71.0,1.3,25.5,173.0,69.03,41.93
2016,5,30,18,30,340.0,60.0,1.2,25.0,125.0,45.41,33.06
2016,5,30,18,45,243.0,45.0,1.1,24.5,84.0,34.57,23.38
2016,5,30,19,0,146.0,30.0,1.0,24.0,43.0,23.38,12.31
2016,5,30,19,15,73.0,15.0,1.05,23.5,21.5,13.64,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,27.5,15.0,1.85,21.5,17.5,13.64,0.0
2016,5,31,6,0,55.0,30.0,1.9,22.0,35.0,24.93,13.49
2016,5,31,6,15,114.0,51.0,1.95,22.0,70.0,40.08,28.27
2016,5,31,6,30,173.0,72.0,2.0,22.0,105.0,55.54,42.19
2016,5,31,6,45,236.0,86.0,2.1,22.5,146.5,75.27,51.76
2016,5,31,7,0,299.0,100.0,2.2,23.0,188.0,108.65,71.96
2016,5,31,7,15,200.0,130.0,2.25,23.0,194.5,139.36,100.12
2016,5,31,7,30,101.0,160.0,2.3,23.0,201.0,157.51,119.11
2016,5,31,7,45,331.5,149.0,2.35,23.0,308.5,220.48,162.69
2016,5,31,8,0,562.0,138.0,2.4,23.0,416.0,312.5,231.76
2016,5,31,8,15,325.0,197.5,2.45,23.0,362.5,301.55,229.79
2016,5,31,8,30,88.0,257.0,2.5,23.0,309.0,264.15,203.69
2016,5,31,8,45,45.5,212.5,2.6,23.5,239.5,210.96,162.31
2016,5,31,9,0,3.0,168.0,2.7,24.0,170.0,150.26,114.25
2016,5,31,9,15,6.5,196.0,2.75,24.5,201.0,177.43,135.04
2016,5,31,9,30,10.0,224.0,2.8,25.0,232.0,205.05,155.76
2016,5,31,9,45,8.5,206.0,2.85,25.5,213.0,188.81,142.63
2016,5,31,10,0,7.0,188.0,2.9,26.0,194.0,172.29,129.44
2016,5,31,10,15,81.0,313.5,2.9,26.0,385.0,345.32,261.47
2016,5,31,10,30,155.0,439.0,2.9,26.0,576.0,527.17,393.45
2016,5,31,10,45,84.0,344.0,2.95,26.5,418.5,382.25,286.3
2016,5,31,11,0,13.0,249.0,3.0,27.0,261.0,233.72,174.41
2016,5,31,11,15,10.0,211.0,3.1,27.0,221.0,197.42,147.25
2016,5,31,11,30,7.0,173.0,3.2,27.0,181.0,160.93,119.46
2016,5,31,11,45,6.0,165.5,3.3,27.5,172.5,153.51,113.54
2016,5,31,12,0,5.0,158.0,3.4,28.0,164.0,146.01,107.54
2016,5,31,12,15,5.5,159.0,3.65,28.0,165.0,147.46,108.68
2016,5,31,12,30,6.0,160.0,3.9,28.0,166.0,148.85,109.78
2016,5,31,12,45,3.0,113.0,4.2,28.0,116.0,103.83,75.22
2016,5,31,13,0,0.0,66.0,4.5,28.0,66.0,58.94,40.43
2016,5,31,13,15,0.0,60.0,4.55,28.0,60.0,53.55,36.27
2016,5,31,13,30,0.0,54.0,4.6,28.0,54.0,48.15,32.09
2016,5,31,13,45,0.0,60.5,4.65,28.0,60.5,53.92,36.62
2016,5,31,14,0,0.0,67.0,4.7,28.0,67.0,59.69,41.16
2016,5,31,14,15,0.0,65.0,4.4,27.5,65.0,57.86,39.86
2016,5,31,14,30,0.0,63.0,4.1,27.0,63.0,56.04,38.58
2016,5,31,14,45,0.0,57.5,3.8,26.5,57.5,51.1,34.84
2016,5,31,15,0,0.0,52.0,3.5,26.0,52.0,46.17,31.08
2016,5,31,15,15,0.0,49.5,3.4,25.5,49.5,43.91,29.43
2016,5,31,15,30,0.0,47.0,3.3,25.0,47.0,41.66,27.78
2016,5,31,15,45,0.0,64.5,3.25,25.0,64.5,57.18,40.27
2016,5,31,16,0,0.0,82.0,3.2,25.0,82.0,72.71,52.79
2016,5,31,16,15,13.0,151.5,3.1,24.5,159.0,140.33,106.86
2016,5,31,16,30,26.0,221.0,3.0,24.0,236.0,205.19,158.15
2016,5,31,16,45,113.0,215.5,2.95,24.0,273.0,233.82,179.74
2016,5,31,17,0,200.0,210.0,2.9,24.0,310.0,249.28,189.62
2016,5,31,17,15,184.0,188.0,2.85,23.5,271.5,212.39,160.32
2016,5,31,17,30,168.0,166.0,2.8,23.0,233.0,177.25,132.38
2016,5,31,17,45,132.0,144.5,2.8,23.0,192.5,141.17,104.47
2016,5,31,18,0,96.0,123.0,2.8,23.0,152.0,109.45,80.67
2016,5,31,18,15,72.0,98.0,2.7,23.0,117.5,81.93,60.37
2016,5,31,18,30,48.0,73.0,2.6,23.0,83.0,59.23,45.15
2016,5,31,18,45,24.0,48.0,2.55,23.0,53.0,40.11,28.2
2016,5,31,19,0,0.0,23.0,2.5,23.0,23.0,20.28,10.11
2016,5,31,19,15,0.0,11.5,2.45,23.0,11.5,10.46,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.0,16.0,1.0,20.5,19.5,14.55,0.0
2016,6,1,6,0,82.0,32.0,1.1,21.0,39.0,25.67,14.21
2016,6,1,6,15,161.5,52.0,1.05,21.0,78.5,40.92,29.14
2016,6,1,6,30,241.0,72.0,1.0,21.0,118.0,55.78,42.59
2016,6,1,6,45,311.0,86.5,0.95,21.5,165.5,76.05,51.17
2016,6,1,7,0,381.0,101.0,0.9,22.0,213.0,116.8,75.53
2016,6,1,7,15,431.0,112.5,0.8,22.0,264.0,160.29,107.02
2016,6,1,7,30,481.0,124.0,0.7,22.0,315.0,209.37,145.53
2016,6,1,7,45,521.0,132.0,0.65,22.5,366.5,258.12,184.9
2016,6,1,8,0,561.0,140.0,0.6,23.0,418.0,313.17,228.92
2016,6,1,8,15,590.5,147.0,0.6,23.0,468.5,364.44,270.12
2016,6,1,8,30,620.0,154.0,0.6,23.0,519.0,417.86,311.96
2016,6,1,8,45,640.5,160.5,0.6,23.5,567.0,468.22,349.82
2016,6,1,9,0,661.0,167.0,0.6,24.0,615.0,519.16,386.85
2016,6,1,9,15,678.5,172.0,0.65,24.0,658.5,567.27,421.97
2016,6,1,9,30,696.0,177.0,0.7,24.0,702.0,615.08,456.08
2016,6,1,9,45,505.5,277.0,0.8,24.0,669.5,605.4,447.31
2016,6,1,10,0,315.0,377.0,0.9,24.0,637.0,575.67,424.15
2016,6,1,10,15,182.0,383.0,0.9,24.0,535.0,489.61,362.23
2016,6,1,10,30,49.0,389.0,0.9,24.0,433.0,392.41,290.68
2016,6,1,10,45,31.5,326.5,0.95,24.5,355.0,323.33,240.7
2016,6,1,11,0,14.0,264.0,1.0,25.0,277.0,248.02,184.9
2016,6,1,11,15,127.0,373.5,1.0,25.0,496.0,458.84,340.44
2016,6,1,11,30,240.0,483.0,1.0,25.0,715.0,662.21,479.3
2016,6,1,11,45,281.5,478.0,1.0,25.5,753.0,705.13,505.34
2016,6,1,12,0,323.0,473.0,1.0,26.0,791.0,741.65,528.54
2016,6,1,12,15,346.0,461.5,1.0,26.0,803.5,754.43,537.01
2016,6,1,12,30,369.0,450.0,1.0,26.0,816.0,765.65,544.75
2016,6,1,12,45,336.5,465.0,1.0,26.0,797.5,749.14,533.07
2016,6,1,13,0,304.0,480.0,1.0,26.0,779.0,731.15,520.72
2016,6,1,13,15,377.0,450.0,1.05,26.0,816.5,764.88,545.45
2016,6,1,13,30,450.0,420.0,1.1,26.0,854.0,799.8,570.12
2016,6,1,13,45,314.5,445.0,1.15,26.0,745.5,692.28,497.54
2016,6,1,14,0,179.0,470.0,1.2,26.0,637.0,587.25,425.63
2016,6,1,14,15,198.0,453.5,1.3,26.0,633.0,581.55,424.21
