Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,14,30,217.0,437.0,1.4,26.0,629.0,574.04,420.58
2016,6,1,14,45,493.0,295.5,1.55,26.5,709.5,655.99,483.63
2016,6,1,15,0,769.0,154.0,1.7,27.0,790.0,705.96,522.56
2016,6,1,15,15,756.5,151.0,1.75,27.0,750.5,664.09,493.28
2016,6,1,15,30,744.0,148.0,1.8,27.0,711.0,620.82,463.09
2016,6,1,15,45,435.0,230.5,1.9,27.0,555.0,475.25,356.75
2016,6,1,16,0,126.0,313.0,2.0,27.0,399.0,349.15,262.61
2016,6,1,16,15,118.5,287.5,1.95,26.5,363.5,314.62,238.08
2016,6,1,16,30,111.0,262.0,1.9,26.0,328.0,278.83,211.75
2016,6,1,16,45,55.5,157.5,1.85,26.0,190.5,160.53,121.5
2016,6,1,17,0,0.0,53.0,1.8,26.0,53.0,46.82,32.36
2016,6,1,17,15,0.0,46.5,1.7,25.5,46.5,41.04,27.95
2016,6,1,17,30,0.0,40.0,1.6,25.0,40.0,35.27,23.4
2016,6,1,17,45,0.0,33.5,1.55,25.0,33.5,29.51,18.74
2016,6,1,18,0,0.0,27.0,1.5,25.0,27.0,23.76,14.02
2016,6,1,18,15,0.0,21.0,1.4,24.5,21.0,18.47,9.65
2016,6,1,18,30,0.0,15.0,1.3,24.0,15.0,13.18,5.69
2016,6,1,18,45,0.0,10.0,1.2,23.5,10.0,8.77,1.78
2016,6,1,19,0,0.0,5.0,1.1,23.0,5.0,4.38,0.0
2016,6,1,19,15,0.0,2.5,1.15,23.0,2.5,2.27,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.85,21.0,5.5,5.0,0.0
2016,6,2,6,0,0.0,11.0,1.0,21.0,11.0,9.66,1.85
2016,6,2,6,15,0.0,22.0,1.3,21.0,22.0,19.36,10.86
2016,6,2,6,30,0.0,33.0,1.6,21.0,33.0,29.08,19.59
2016,6,2,6,45,0.0,46.5,1.95,21.0,46.5,41.03,28.68
2016,6,2,7,0,0.0,60.0,2.3,21.0,60.0,53.01,38.73
2016,6,2,7,15,0.0,43.0,2.4,21.0,43.0,37.92,26.12
2016,6,2,7,30,0.0,26.0,2.5,21.0,26.0,22.9,13.52
2016,6,2,7,45,4.5,95.0,2.6,21.5,97.5,84.96,64.5
2016,6,2,8,0,9.0,164.0,2.7,22.0,169.0,146.01,113.33
2016,6,2,8,15,101.0,212.5,2.75,22.0,272.0,225.82,175.02
2016,6,2,8,30,193.0,261.0,2.8,22.0,375.0,315.08,243.75
2016,6,2,8,45,129.0,277.5,2.85,22.0,356.5,310.39,240.25
2016,6,2,9,0,65.0,294.0,2.9,22.0,338.0,295.88,228.67
2016,6,2,9,15,61.0,312.0,2.9,22.0,356.0,314.03,242.16
2016,6,2,9,30,57.0,330.0,2.9,22.0,374.0,331.68,255.02
2016,6,2,9,45,49.0,338.5,2.95,22.5,377.5,337.64,258.45
2016,6,2,10,0,41.0,347.0,3.0,23.0,381.0,342.73,261.2
2016,6,2,10,15,33.0,340.5,3.0,23.0,368.5,333.4,253.67
2016,6,2,10,30,25.0,334.0,3.0,23.0,356.0,323.23,245.55
2016,6,2,10,45,27.5,353.5,3.05,23.5,378.5,344.66,260.87
2016,6,2,11,0,30.0,373.0,3.1,24.0,401.0,366.18,276.03
2016,6,2,11,15,183.0,413.5,2.95,24.0,589.0,543.41,408.48
2016,6,2,11,30,336.0,454.0,2.8,24.0,777.0,725.19,537.02
2016,6,2,11,45,598.0,297.0,2.65,24.5,881.0,824.99,609.18
2016,6,2,12,0,860.0,140.0,2.5,25.0,985.0,908.37,664.32
2016,6,2,12,15,554.0,320.0,2.3,25.0,865.5,818.38,598.23
2016,6,2,12,30,248.0,500.0,2.1,25.0,746.0,695.11,505.76
2016,6,2,12,45,268.0,492.5,1.9,25.0,757.5,711.69,517.17
2016,6,2,13,0,288.0,485.0,1.7,25.0,769.0,720.74,522.31
2016,6,2,13,15,252.5,486.5,1.6,25.0,733.5,686.8,498.06
2016,6,2,13,30,217.0,488.0,1.5,25.0,698.0,646.5,469.89
2016,6,2,13,45,281.5,458.5,1.45,25.0,725.0,675.74,491.59
2016,6,2,14,0,346.0,429.0,1.4,25.0,752.0,695.36,506.05
2016,6,2,14,15,602.5,274.5,1.45,25.0,816.0,759.45,556.17
2016,6,2,14,30,859.0,120.0,1.5,25.0,880.0,793.04,582.71
2016,6,2,14,45,851.5,118.0,1.55,25.0,846.5,758.11,560.34
2016,6,2,15,0,844.0,116.0,1.6,25.0,813.0,720.75,536.55
2016,6,2,15,15,554.0,233.0,1.6,25.0,681.5,601.85,449.52
2016,6,2,15,30,264.0,350.0,1.6,25.0,550.0,489.51,366.09
2016,6,2,15,45,530.5,227.0,1.6,25.0,598.0,528.52,398.1
2016,6,2,16,0,797.0,104.0,1.6,25.0,646.0,538.21,405.75
2016,6,2,16,15,778.5,100.5,1.55,25.0,597.0,485.14,364.56
2016,6,2,16,30,760.0,97.0,1.5,25.0,548.0,432.11,322.66
2016,6,2,16,45,738.0,92.0,1.5,25.0,497.0,376.64,277.91
2016,6,2,17,0,716.0,87.0,1.5,25.0,446.0,322.19,232.72
2016,6,2,17,15,684.0,82.5,1.4,24.5,393.0,264.21,184.47
2016,6,2,17,30,652.0,78.0,1.3,24.0,340.0,211.19,139.93
2016,6,2,17,45,611.5,71.5,1.25,24.0,287.5,158.05,96.75
2016,6,2,18,0,571.0,65.0,1.2,24.0,235.0,109.21,60.75
2016,6,2,18,15,506.0,57.0,1.1,23.5,185.0,62.68,34.61
2016,6,2,18,30,441.0,49.0,1.0,23.0,135.0,37.64,26.76
2016,6,2,18,45,349.0,38.0,0.9,22.5,93.0,29.83,19.68
2016,6,2,19,0,257.0,27.0,0.8,22.0,51.0,21.68,11.54
2016,6,2,19,15,128.5,13.5,0.8,21.5,25.5,10.79,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,8.5,1.5,18.5,8.5,7.73,0.0
2016,6,3,6,0,0.0,17.0,1.5,19.0,17.0,14.96,6.08
2016,6,3,6,15,0.0,32.0,1.55,19.0,32.0,28.22,18.57
2016,6,3,6,30,0.0,47.0,1.6,19.0,47.0,41.15,30.28
2016,6,3,6,45,0.0,64.0,1.65,19.5,64.0,55.57,41.02
2016,6,3,7,0,0.0,81.0,1.7,20.0,81.0,70.28,53.27
2016,6,3,7,15,77.5,121.0,1.7,20.0,151.5,114.52,86.3
2016,6,3,7,30,155.0,161.0,1.7,20.0,222.0,169.17,127.73
2016,6,3,7,45,245.0,175.0,1.7,20.5,288.5,217.12,163.66
2016,6,3,8,0,335.0,189.0,1.7,21.0,355.0,275.33,208.42
2016,6,3,8,15,573.0,131.5,1.85,21.0,453.5,342.29,259.17
2016,6,3,8,30,811.0,74.0,2.0,21.0,552.0,429.55,327.39
2016,6,3,8,45,827.5,76.0,2.15,21.5,600.5,482.24,369.94
2016,6,3,9,0,844.0,78.0,2.3,22.0,649.0,534.66,411.16
2016,6,3,9,15,650.0,180.5,2.4,22.5,638.5,556.29,426.03
2016,6,3,9,30,456.0,283.0,2.5,23.0,628.0,553.99,421.82
2016,6,3,9,45,398.0,326.5,2.7,23.5,639.0,570.66,432.8
2016,6,3,10,0,340.0,370.0,2.9,24.0,650.0,585.97,442.08
2016,6,3,10,15,373.5,370.5,2.95,24.0,690.5,625.8,470.92
2016,6,3,10,30,407.0,371.0,3.0,24.0,731.0,671.1,503.12
2016,6,3,10,45,309.5,418.5,3.05,24.5,697.5,644.21,480.59
2016,6,3,11,0,212.0,466.0,3.1,25.0,664.0,609.91,453.02
2016,6,3,11,15,112.5,354.0,3.1,25.0,459.0,427.76,321.47
2016,6,3,11,30,13.0,242.0,3.1,25.0,254.0,228.24,171.35
2016,6,3,11,45,9.5,203.0,3.1,25.5,212.0,190.32,142.55
2016,6,3,12,0,6.0,164.0,3.1,26.0,170.0,152.27,113.15
2016,6,3,12,15,448.5,140.0,3.05,26.0,584.0,551.72,422.64
2016,6,3,12,30,891.0,116.0,3.0,26.0,998.0,920.98,675.84
2016,6,3,12,45,551.5,309.0,2.95,26.0,855.0,805.4,591.61
2016,6,3,13,0,212.0,502.0,2.9,26.0,712.0,661.47,484.13
2016,6,3,13,15,235.5,491.0,2.85,26.0,721.0,669.39,491.13
2016,6,3,13,30,259.0,480.0,2.8,26.0,730.0,681.48,499.96
2016,6,3,13,45,177.0,468.0,2.75,26.0,637.5,588.33,433.71
2016,6,3,14,0,95.0,456.0,2.7,26.0,545.0,497.14,368.09
2016,6,3,14,15,76.0,428.5,2.65,25.5,498.5,452.9,337.44
2016,6,3,14,30,57.0,401.0,2.6,25.0,452.0,409.5,306.74
2016,6,3,14,45,166.5,395.5,2.55,25.0,535.0,489.24,367.54
2016,6,3,15,0,276.0,390.0,2.5,25.0,618.0,559.62,419.55
2016,6,3,15,15,163.0,357.5,2.45,25.0,490.5,436.68,329.25
2016,6,3,15,30,50.0,325.0,2.4,25.0,363.0,323.01,244.44
2016,6,3,15,45,111.5,320.0,2.35,25.0,398.0,354.76,269.71
2016,6,3,16,0,173.0,315.0,2.3,25.0,433.0,376.27,286.16
2016,6,3,16,15,445.0,213.5,2.15,24.5,486.0,417.73,317.91
2016,6,3,16,30,717.0,112.0,2.0,24.0,539.0,425.12,320.72
2016,6,3,16,45,555.5,145.5,1.9,24.0,458.0,351.75,263.25
2016,6,3,17,0,394.0,179.0,1.8,24.0,377.0,290.5,216.29
2016,6,3,17,15,381.0,158.5,1.7,24.0,332.0,243.95,178.2
2016,6,3,17,30,368.0,138.0,1.6,24.0,287.0,198.55,140.74
2016,6,3,17,45,341.0,120.5,1.55,24.0,242.0,154.66,105.64
2016,6,3,18,0,314.0,103.0,1.5,24.0,197.0,113.83,74.89
2016,6,3,18,15,272.0,85.5,1.35,23.5,155.0,77.62,52.06
2016,6,3,18,30,230.0,68.0,1.2,23.0,113.0,53.01,39.89
2016,6,3,18,45,169.0,50.0,1.05,22.5,77.5,39.58,27.92
2016,6,3,19,0,108.0,32.0,0.9,22.0,42.0,25.79,14.9
2016,6,3,19,15,54.0,16.0,0.9,21.5,21.0,13.18,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,12.28,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,21.81,11.53
2016,6,4,6,15,333.5,38.0,2.4,18.5,89.5,29.97,20.1
2016,6,4,6,30,433.0,49.0,2.5,19.0,132.0,37.8,27.36
2016,6,4,6,45,501.0,56.0,2.6,19.5,181.5,57.53,33.07
2016,6,4,7,0,569.0,63.0,2.7,20.0,231.0,102.68,57.36
2016,6,4,7,15,305.0,107.0,2.85,20.5,199.5,135.06,93.09
2016,6,4,7,30,41.0,151.0,3.0,21.0,168.0,137.25,106.04
2016,6,4,7,45,33.5,167.0,3.15,22.0,182.0,152.78,118.35
2016,6,4,8,0,26.0,183.0,3.3,23.0,196.0,167.47,129.62
2016,6,4,8,15,13.0,169.0,3.45,23.5,175.5,153.05,117.84
2016,6,4,8,30,0.0,155.0,3.6,24.0,155.0,136.54,104.31
2016,6,4,8,45,0.0,146.5,3.75,24.5,146.5,129.46,98.19
2016,6,4,9,0,0.0,138.0,3.9,25.0,138.0,122.2,92.0
2016,6,4,9,15,84.5,249.0,4.0,25.0,313.0,271.91,209.02
2016,6,4,9,30,169.0,360.0,4.1,25.0,488.0,432.27,329.92
2016,6,4,9,45,205.0,377.5,4.2,25.5,540.5,481.33,365.22
2016,6,4,10,0,241.0,395.0,4.3,26.0,593.0,532.67,402.1
2016,6,4,10,15,253.0,410.5,4.35,26.0,626.5,571.02,429.43
2016,6,4,10,30,265.0,426.0,4.4,26.0,660.0,604.72,453.29
2016,6,4,10,45,282.0,436.0,4.45,26.0,692.0,637.21,476.31
2016,6,4,11,0,299.0,446.0,4.5,26.0,724.0,669.45,499.07
2016,6,4,11,15,236.5,468.5,4.55,26.0,691.5,638.8,475.67
2016,6,4,11,30,174.0,491.0,4.6,26.0,659.0,610.28,453.77
2016,6,4,11,45,239.0,485.0,4.65,26.0,719.0,666.09,495.01
2016,6,4,12,0,304.0,479.0,4.7,26.0,779.0,728.17,539.74
2016,6,4,12,15,363.5,459.5,4.75,26.0,819.5,766.52,567.81
2016,6,4,12,30,423.0,440.0,4.8,26.0,860.0,807.53,597.59
2016,6,4,12,45,402.0,440.5,4.85,26.0,838.0,784.09,581.16
2016,6,4,13,0,381.0,441.0,4.9,26.0,816.0,762.91,566.49
2016,6,4,13,15,626.5,281.0,4.9,26.0,889.5,835.46,624.46
2016,6,4,13,30,872.0,121.0,4.9,26.0,963.0,882.13,658.87
2016,6,4,13,45,620.5,269.0,4.95,26.0,862.0,798.94,599.2
2016,6,4,14,0,369.0,417.0,5.0,26.0,761.0,702.83,525.61
2016,6,4,14,15,403.0,389.5,4.95,26.0,755.0,699.15,524.47
2016,6,4,14,30,437.0,362.0,4.9,26.0,749.0,688.0,517.6
2016,6,4,14,45,266.0,378.0,4.85,26.0,611.0,553.02,417.77
2016,6,4,15,0,95.0,394.0,4.8,26.0,473.0,423.82,320.31
2016,6,4,15,15,67.0,353.0,4.7,26.0,407.5,362.91,275.29
2016,6,4,15,30,39.0,312.0,4.6,26.0,342.0,304.37,231.34
2016,6,4,15,45,192.5,298.5,4.55,26.0,431.5,383.84,293.76
2016,6,4,16,0,346.0,285.0,4.5,26.0,521.0,447.41,341.79
2016,6,4,16,15,180.0,243.5,4.3,25.5,366.0,307.11,235.39
2016,6,4,16,30,14.0,202.0,4.1,25.0,211.0,183.47,140.53
2016,6,4,16,45,104.0,207.5,3.9,25.0,260.5,223.42,171.37
2016,6,4,17,0,194.0,213.0,3.7,25.0,310.0,249.7,189.64
2016,6,4,17,15,189.0,188.0,3.35,24.5,273.5,213.85,160.84
2016,6,4,17,30,184.0,163.0,3.0,24.0,237.0,178.59,132.36
2016,6,4,17,45,355.5,118.5,2.65,24.0,235.0,155.48,105.99
2016,6,4,18,0,527.0,74.0,2.3,24.0,233.0,113.0,65.66
2016,6,4,18,15,462.0,65.0,2.05,23.5,184.0,68.22,39.94
2016,6,4,18,30,397.0,56.0,1.8,23.0,135.0,43.41,31.71
2016,6,4,18,45,301.0,43.5,1.55,22.5,93.0,33.45,22.76
2016,6,4,19,0,205.0,31.0,1.3,22.0,51.0,24.17,13.7
2016,6,4,19,15,102.5,15.5,1.3,21.5,25.5,12.2,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,9.5,14.5,3.3,19.5,15.0,13.19,0.0
2016,6,5,6,0,19.0,29.0,3.5,20.0,30.0,24.8,13.74
2016,6,5,6,15,50.0,49.5,3.6,20.5,58.0,40.14,28.53
2016,6,5,6,30,81.0,70.0,3.7,21.0,86.0,55.71,42.52
2016,6,5,6,45,106.5,91.5,3.8,21.5,119.0,75.9,55.48
2016,6,5,7,0,132.0,113.0,3.9,22.0,152.0,104.24,75.55
2016,6,5,7,15,286.0,118.0,4.0,22.5,225.0,141.44,98.45
2016,6,5,7,30,440.0,123.0,4.1,23.0,298.0,197.46,138.36
2016,6,5,7,45,576.5,110.5,4.25,23.5,375.0,253.87,181.6
2016,6,5,8,0,713.0,98.0,4.4,24.0,452.0,322.41,236.15
2016,6,5,8,15,738.5,102.0,4.45,24.5,504.5,379.55,284.22
2016,6,5,8,30,764.0,106.0,4.5,25.0,557.0,435.6,330.35
2016,6,5,8,45,787.0,108.0,4.55,25.5,608.0,489.67,373.77
2016,6,5,9,0,810.0,110.0,4.6,26.0,659.0,544.23,416.29
2016,6,5,9,15,824.5,113.0,4.6,26.0,704.5,594.91,455.5
2016,6,5,9,30,839.0,116.0,4.6,26.0,750.0,643.06,491.94
2016,6,5,9,45,852.0,117.0,4.65,26.5,790.5,688.12,524.5
2016,6,5,10,0,865.0,118.0,4.7,27.0,831.0,731.55,555.14
2016,6,5,10,15,873.5,120.0,4.75,27.0,865.5,770.65,582.22
2016,6,5,10,30,882.0,122.0,4.8,27.0,900.0,807.33,607.03
2016,6,5,10,45,889.0,122.5,4.85,27.5,928.0,838.81,626.87
2016,6,5,11,0,896.0,123.0,4.9,28.0,956.0,867.4,644.62
2016,6,5,11,15,467.0,266.5,4.9,28.0,701.5,662.34,496.78
2016,6,5,11,30,38.0,410.0,4.9,28.0,447.0,409.55,303.93
2016,6,5,11,45,270.0,415.0,4.95,28.0,681.0,634.63,472.58
2016,6,5,12,0,502.0,420.0,5.0,28.0,915.0,855.84,629.35
2016,6,5,12,15,713.0,269.0,4.95,28.0,974.0,911.81,672.3
2016,6,5,12,30,924.0,118.0,4.9,28.0,1033.0,951.01,698.72
2016,6,5,12,45,922.0,118.5,4.9,28.0,1029.0,948.24,696.67
2016,6,5,13,0,920.0,119.0,4.9,28.0,1025.0,942.06,692.7
2016,6,5,13,15,917.5,118.5,4.85,28.0,1013.5,931.04,685.26
2016,6,5,13,30,915.0,118.0,4.8,28.0,1002.0,916.5,675.57
2016,6,5,13,45,909.5,118.5,4.8,28.0,981.5,896.79,662.83
2016,6,5,14,0,904.0,119.0,4.8,28.0,961.0,873.8,647.92
2016,6,5,14,15,898.5,117.5,4.7,28.0,934.5,845.82,629.02
2016,6,5,14,30,893.0,116.0,4.6,28.0,908.0,814.82,608.07
2016,6,5,14,45,882.5,116.0,4.6,28.0,873.5,778.56,584.01
2016,6,5,15,0,872.0,116.0,4.6,28.0,839.0,739.96,558.05
2016,6,5,15,15,861.5,114.0,4.5,28.0,799.0,697.42,527.11
2016,6,5,15,30,851.0,112.0,4.4,28.0,759.0,653.0,494.37
2016,6,5,15,45,839.5,108.0,4.3,28.0,714.5,604.52,458.03
2016,6,5,16,0,828.0,104.0,4.2,28.0,670.0,554.94,420.01
2016,6,5,16,15,779.0,109.5,3.95,27.5,610.5,493.78,372.97
2016,6,5,16,30,730.0,115.0,3.7,27.0,551.0,433.75,325.82
2016,6,5,16,45,690.0,112.0,3.45,26.5,494.0,374.38,278.18
2016,6,5,17,0,650.0,109.0,3.2,26.0,437.0,318.02,231.94
2016,6,5,17,15,608.5,107.0,2.85,25.5,386.0,265.48,188.14
2016,6,5,17,30,567.0,105.0,2.5,25.0,335.0,216.8,147.63
2016,6,5,17,45,534.5,93.0,2.15,24.5,284.5,165.05,105.68
2016,6,5,18,0,502.0,81.0,1.8,24.0,234.0,116.78,69.64
2016,6,5,18,15,446.0,70.0,1.65,23.0,185.0,72.14,43.48
2016,6,5,18,30,390.0,59.0,1.5,22.0,136.0,45.96,34.05
2016,6,5,18,45,304.0,45.0,1.4,21.5,94.0,34.59,23.86
2016,6,5,19,0,218.0,31.0,1.3,21.0,52.0,24.17,13.87
2016,6,5,19,15,109.0,15.5,1.3,20.5,26.0,12.2,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.5,26.0,12.73,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,52.0,22.77,12.32
2016,6,6,6,15,374.0,38.5,2.6,18.5,97.0,30.51,20.56
2016,6,6,6,30,483.0,49.0,2.8,19.0,142.0,37.97,27.49
2016,6,6,6,45,550.5,56.5,3.0,20.0,194.5,58.31,33.28
2016,6,6,7,0,618.0,64.0,3.2,21.0,247.0,106.66,58.68
2016,6,6,7,15,663.5,69.5,3.15,21.5,302.0,157.79,95.71
2016,6,6,7,30,709.0,75.0,3.1,22.0,357.0,216.54,143.52
2016,6,6,7,45,741.0,79.5,3.1,22.5,412.5,272.3,191.26
2016,6,6,8,0,773.0,84.0,3.1,23.0,468.0,330.73,241.2
2016,6,6,8,15,796.5,87.5,3.2,23.5,521.0,387.37,289.2
2016,6,6,8,30,820.0,91.0,3.3,24.0,574.0,445.09,336.77
2016,6,6,8,45,837.5,93.5,3.4,25.0,624.5,500.39,380.42
2016,6,6,9,0,855.0,96.0,3.5,26.0,675.0,554.33,421.55
2016,6,6,9,15,868.0,98.5,3.5,26.0,721.0,605.15,460.53
2016,6,6,9,30,881.0,101.0,3.5,26.0,767.0,654.77,497.6
2016,6,6,9,45,890.5,103.0,3.5,26.5,807.5,700.12,529.7
2016,6,6,10,0,900.0,105.0,3.5,27.0,848.0,743.46,559.52
2016,6,6,10,15,907.5,107.0,3.45,27.0,882.0,783.09,585.52
2016,6,6,10,30,915.0,109.0,3.4,27.0,916.0,820.13,609.5
2016,6,6,10,45,920.0,110.0,3.4,27.5,943.5,851.44,628.43
2016,6,6,11,0,925.0,111.0,3.4,28.0,971.0,879.66,645.16
2016,6,6,11,15,928.5,112.0,3.35,28.0,990.5,903.36,659.81
2016,6,6,11,30,932.0,113.0,3.3,28.0,1010.0,923.63,672.2
2016,6,6,11,45,935.5,112.5,3.25,28.0,1023.0,939.02,681.42
2016,6,6,12,0,939.0,112.0,3.2,28.0,1036.0,950.85,688.4
2016,6,6,12,15,939.0,112.0,3.15,28.0,1039.5,956.41,691.39
2016,6,6,12,30,939.0,112.0,3.1,28.0,1043.0,958.45,692.24
2016,6,6,12,45,937.5,112.0,3.1,28.5,1039.0,955.7,689.1
2016,6,6,13,0,936.0,112.0,3.1,29.0,1035.0,949.47,683.87
2016,6,6,13,15,933.5,111.5,3.05,29.0,1022.5,938.32,676.6
2016,6,6,13,30,931.0,111.0,3.0,29.0,1010.0,923.59,667.12
2016,6,6,13,45,926.5,110.5,3.0,29.0,990.0,903.6,654.65
2016,6,6,14,0,922.0,110.0,3.0,29.0,970.0,880.21,640.01
2016,6,6,14,15,916.0,109.0,2.95,29.0,942.5,851.87,621.79
2016,6,6,14,30,910.0,108.0,2.9,29.0,915.0,820.48,601.54
2016,6,6,14,45,897.5,109.0,2.85,29.0,879.5,783.16,577.23
2016,6,6,15,0,885.0,110.0,2.8,29.0,844.0,743.59,551.26
2016,6,6,15,15,874.5,108.0,2.75,28.5,804.0,700.62,522.22
2016,6,6,15,30,864.0,106.0,2.7,28.0,764.0,655.73,490.97
2016,6,6,15,45,851.0,103.0,2.65,28.0,718.5,606.76,455.05
2016,6,6,16,0,838.0,100.0,2.6,28.0,673.0,556.59,417.35
2016,6,6,16,15,820.5,97.0,2.45,28.0,623.5,502.77,375.66
2016,6,6,16,30,803.0,94.0,2.3,28.0,574.0,448.71,332.71
2016,6,6,16,45,780.5,90.0,2.2,28.0,521.5,391.89,286.74
2016,6,6,17,0,758.0,86.0,2.1,28.0,469.0,336.03,240.38
2016,6,6,17,15,727.0,82.0,1.95,27.5,414.5,279.05,192.98
2016,6,6,17,30,696.0,78.0,1.8,27.0,360.0,221.8,145.27
2016,6,6,17,45,653.0,72.0,1.7,26.5,306.0,166.19,100.62
2016,6,6,18,0,610.0,66.0,1.6,26.0,252.0,115.09,63.28
2016,6,6,18,15,545.0,58.5,1.45,25.0,200.0,66.6,36.13
2016,6,6,18,30,480.0,51.0,1.3,24.0,148.0,39.25,28.05
2016,6,6,18,45,379.0,40.5,1.2,23.0,102.5,31.89,21.44
2016,6,6,19,0,278.0,30.0,1.1,22.0,57.0,24.24,13.93
2016,6,6,19,15,139.0,15.0,1.1,21.5,28.5,12.0,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.5,0.9,19.0,24.0,14.1,0.0
2016,6,7,6,0,201.0,31.0,0.9,20.0,48.0,24.24,13.38
2016,6,7,6,15,303.5,43.5,1.0,20.5,91.0,33.56,22.99
2016,6,7,6,30,406.0,56.0,1.1,21.0,134.0,43.82,32.33
2016,6,7,6,45,472.0,65.5,1.2,21.5,184.5,63.14,38.72
2016,6,7,7,0,538.0,75.0,1.3,22.0,235.0,108.27,62.9
2016,6,7,7,15,585.5,82.0,1.25,22.5,288.0,156.21,97.04
2016,6,7,7,30,633.0,89.0,1.2,23.0,341.0,209.34,139.26
2016,6,7,7,45,666.0,95.0,1.2,24.0,394.5,262.64,183.32
2016,6,7,8,0,699.0,101.0,1.2,25.0,448.0,318.84,229.42
2016,6,7,8,15,724.5,105.5,1.3,25.5,500.0,373.44,274.2
2016,6,7,8,30,750.0,110.0,1.4,26.0,552.0,431.37,320.26
2016,6,7,8,45,768.5,113.5,1.55,26.5,601.0,483.87,361.31
2016,6,7,9,0,787.0,117.0,1.7,27.0,650.0,536.47,401.24
2016,6,7,9,15,801.5,120.0,1.7,27.0,695.0,586.07,438.05
2016,6,7,9,30,816.0,123.0,1.7,27.0,740.0,634.8,473.24
2016,6,7,9,45,603.0,235.0,1.75,27.5,704.5,630.21,466.39
2016,6,7,10,0,390.0,347.0,1.8,28.0,669.0,598.45,440.1
2016,6,7,10,15,385.5,365.0,1.8,28.0,694.5,627.3,459.79
2016,6,7,10,30,381.0,383.0,1.8,28.0,720.0,654.52,477.64
2016,6,7,10,45,625.5,258.5,1.8,28.5,831.0,757.95,551.44
2016,6,7,11,0,870.0,134.0,1.8,29.0,942.0,853.74,614.69
2016,6,7,11,15,874.0,135.0,1.85,29.0,962.0,876.6,628.41
2016,6,7,11,30,878.0,136.0,1.9,29.0,982.0,896.25,640.82
2016,6,7,11,45,653.0,285.5,1.95,29.0,919.0,859.55,615.03
2016,6,7,12,0,428.0,435.0,2.0,29.0,856.0,801.34,571.36
2016,6,7,12,15,659.5,284.5,2.0,29.0,936.5,875.86,626.88
2016,6,7,12,30,891.0,134.0,2.0,29.0,1017.0,933.71,664.85
2016,6,7,12,45,892.0,132.5,2.05,29.5,1013.5,932.06,662.45
2016,6,7,13,0,893.0,131.0,2.1,30.0,1010.0,927.13,658.66
2016,6,7,13,15,890.0,130.5,2.1,30.0,998.5,916.09,651.94
2016,6,7,13,30,887.0,130.0,2.1,30.0,987.0,901.65,643.18
2016,6,7,13,45,883.5,128.5,2.15,30.0,967.5,882.52,631.95
2016,6,7,14,0,880.0,127.0,2.2,30.0,948.0,860.1,618.61
2016,6,7,14,15,873.5,125.5,2.2,30.0,921.0,832.05,601.18
2016,6,7,14,30,867.0,124.0,2.2,30.0,894.0,801.12,581.81
2016,6,7,14,45,858.0,123.0,2.25,30.0,860.5,766.04,559.92
2016,6,7,15,0,849.0,122.0,2.3,30.0,827.0,728.58,535.83
2016,6,7,15,15,480.0,240.5,2.25,29.5,635.5,555.5,411.69
2016,6,7,15,30,111.0,359.0,2.2,29.0,444.0,391.7,290.55
2016,6,7,15,45,454.5,235.5,2.2,29.0,551.5,490.47,366.95
2016,6,7,16,0,798.0,112.0,2.2,29.0,659.0,546.19,407.44
2016,6,7,16,15,780.0,108.5,2.1,29.0,610.5,493.55,366.54
2016,6,7,16,30,762.0,105.0,2.0,29.0,562.0,440.87,325.19
2016,6,7,16,45,741.5,100.0,1.9,29.0,510.5,386.08,281.22
2016,6,7,17,0,721.0,95.0,1.8,29.0,459.0,332.11,236.8
2016,6,7,17,15,689.0,90.0,1.7,28.5,406.0,273.33,188.71
2016,6,7,17,30,657.0,85.0,1.6,28.0,353.0,219.64,144.33
2016,6,7,17,45,612.5,78.5,1.55,28.0,299.5,165.58,101.17
2016,6,7,18,0,568.0,72.0,1.5,28.0,246.0,116.27,65.31
2016,6,7,18,15,503.5,64.0,1.35,27.0,195.5,69.87,39.27
2016,6,7,18,30,439.0,56.0,1.2,26.0,145.0,43.35,31.27
2016,6,7,18,45,343.0,44.5,1.1,25.0,101.0,35.31,24.12
2016,6,7,19,0,247.0,33.0,1.0,24.0,57.0,25.77,15.08
2016,6,7,19,15,123.5,16.5,1.05,23.5,28.5,12.99,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.0,14.55,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,46.0,24.98,13.86
2016,6,8,6,15,260.5,46.5,0.35,22.5,88.0,35.77,24.68
2016,6,8,6,30,357.0,61.0,0.5,23.0,130.0,46.22,34.11
2016,6,8,6,45,448.0,64.5,0.7,23.5,179.0,61.1,37.36
2016,6,8,7,0,539.0,68.0,0.9,24.0,228.0,101.76,57.11
2016,6,8,7,15,531.0,87.0,1.1,24.5,271.0,151.81,95.03
2016,6,8,7,30,523.0,106.0,1.3,25.0,314.0,200.67,135.57
2016,6,8,7,45,602.0,104.5,1.55,25.5,377.5,253.23,177.24
2016,6,8,8,0,681.0,103.0,1.8,26.0,441.0,313.98,226.12
2016,6,8,8,15,706.0,107.5,1.9,26.0,492.0,367.38,270.61
2016,6,8,8,30,731.0,112.0,2.0,26.0,543.0,422.19,315.26
2016,6,8,8,45,748.5,116.5,2.15,26.5,591.0,476.04,357.57
2016,6,8,9,0,766.0,121.0,2.3,27.0,639.0,528.03,397.33
2016,6,8,9,15,780.5,124.0,2.35,27.0,683.5,576.63,434.09
2016,6,8,9,30,795.0,127.0,2.4,27.0,728.0,624.43,469.36
2016,6,8,9,45,635.5,219.5,2.45,27.5,716.5,637.39,475.48
2016,6,8,10,0,476.0,312.0,2.5,28.0,705.0,632.17,468.16
2016,6,8,10,15,393.5,362.5,2.5,28.0,696.5,630.43,465.17
2016,6,8,10,30,311.0,413.0,2.5,28.0,688.0,626.71,460.36
2016,6,8,10,45,276.5,436.5,2.5,28.5,687.0,631.15,461.33
2016,6,8,11,0,242.0,460.0,2.5,29.0,686.0,627.27,456.54
2016,6,8,11,15,241.5,471.0,2.5,29.0,700.5,643.63,467.35
2016,6,8,11,30,241.0,482.0,2.5,29.0,715.0,658.91,477.27
2016,6,8,11,45,326.5,457.0,2.5,29.0,776.5,721.91,521.62
2016,6,8,12,0,412.0,432.0,2.5,29.0,838.0,779.69,561.61
2016,6,8,12,15,244.5,457.0,2.5,29.0,698.5,654.76,473.61
2016,6,8,12,30,77.0,482.0,2.5,29.0,559.0,514.37,373.34
2016,6,8,12,45,441.5,332.0,2.55,29.5,768.0,724.3,527.81
2016,6,8,13,0,806.0,182.0,2.6,30.0,977.0,903.85,649.94
2016,6,8,13,15,803.0,181.5,2.6,30.0,965.5,893.3,641.8
2016,6,8,13,30,800.0,181.0,2.6,30.0,954.0,879.61,633.34
2016,6,8,13,45,794.0,180.0,2.65,30.0,934.5,859.77,621.31
2016,6,8,14,0,788.0,179.0,2.7,30.0,915.0,837.02,607.38
2016,6,8,14,15,781.0,177.0,2.7,29.5,888.5,809.77,591.32
2016,6,8,14,30,774.0,175.0,2.7,29.0,862.0,779.94,573.27
2016,6,8,14,45,760.0,175.0,2.7,29.0,828.5,744.26,549.08
2016,6,8,15,0,746.0,175.0,2.7,29.0,795.0,706.82,523.34
2016,6,8,15,15,732.5,171.5,2.7,28.5,756.0,666.01,495.86
2016,6,8,15,30,719.0,168.0,2.7,28.0,717.0,622.45,465.79
2016,6,8,15,45,701.5,164.0,2.7,28.0,673.0,575.04,431.29
2016,6,8,16,0,684.0,160.0,2.7,28.0,629.0,527.25,395.69
2016,6,8,16,15,662.5,154.5,2.6,27.5,581.5,476.0,357.18
2016,6,8,16,30,641.0,149.0,2.5,27.0,534.0,425.33,318.03
2016,6,8,16,45,448.0,178.5,2.4,27.0,435.5,336.39,250.59
2016,6,8,17,0,255.0,208.0,2.3,27.0,337.0,267.08,199.19
2016,6,8,17,15,239.0,187.0,2.15,26.5,297.0,227.56,168.22
2016,6,8,17,30,223.0,166.0,2.0,26.0,257.0,189.68,138.25
2016,6,8,17,45,205.0,143.5,1.85,26.0,217.5,152.09,108.57
2016,6,8,18,0,187.0,121.0,1.7,26.0,178.0,116.7,81.63
2016,6,8,18,15,158.0,99.0,1.6,25.5,141.0,85.44,60.35
2016,6,8,18,30,129.0,77.0,1.5,25.0,104.0,60.94,46.32
2016,6,8,18,45,90.0,56.0,1.4,24.5,72.0,45.1,32.4
2016,6,8,19,0,51.0,35.0,1.3,24.0,40.0,28.91,17.66
2016,6,8,19,15,25.5,17.5,1.35,23.5,20.0,14.9,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,22.5,14.55,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,45.0,24.95,13.78
2016,6,9,6,15,238.5,47.5,1.0,22.5,85.5,36.49,25.25
2016,6,9,6,30,329.0,63.0,0.9,23.0,126.0,47.64,35.3
2016,6,9,6,45,401.0,73.0,0.85,23.5,174.5,65.1,41.63
2016,6,9,7,0,473.0,83.0,0.8,24.0,223.0,108.36,65.07
2016,6,9,7,15,520.5,91.5,1.0,24.5,274.5,153.57,96.83
2016,6,9,7,30,568.0,100.0,1.2,25.0,326.0,204.09,136.39
2016,6,9,7,45,606.5,105.5,1.4,25.5,378.5,254.6,177.91
2016,6,9,8,0,645.0,111.0,1.6,26.0,431.0,308.73,222.53
2016,6,9,8,15,671.0,116.0,1.7,26.0,482.0,360.99,265.85
2016,6,9,8,30,697.0,121.0,1.8,26.0,533.0,414.85,309.52
2016,6,9,8,45,718.0,125.0,1.95,26.5,581.0,466.67,350.18
2016,6,9,9,0,739.0,129.0,2.1,27.0,629.0,520.11,390.86
2016,6,9,9,15,754.5,132.5,2.2,27.5,673.0,568.51,426.67
2016,6,9,9,30,770.0,136.0,2.3,28.0,717.0,616.26,461.07
2016,6,9,9,45,539.5,256.5,2.4,28.5,675.0,603.77,448.54
2016,6,9,10,0,309.0,377.0,2.5,29.0,633.0,566.91,418.0
2016,6,9,10,15,561.0,261.0,2.6,29.0,748.0,669.22,494.83
2016,6,9,10,30,813.0,145.0,2.7,29.0,863.0,775.89,571.95
2016,6,9,10,45,819.5,146.5,2.8,29.0,889.5,806.62,591.64
2016,6,9,11,0,826.0,148.0,2.9,29.0,916.0,827.85,605.54
2016,6,9,11,15,831.0,149.5,2.95,29.0,936.0,851.05,620.55
2016,6,9,11,30,836.0,151.0,3.0,29.0,956.0,871.22,633.56
2016,6,9,11,45,840.5,150.0,3.1,29.5,968.5,885.68,641.92
2016,6,9,12,0,845.0,149.0,3.2,30.0,981.0,896.97,648.28
2016,6,9,12,15,846.0,149.5,3.25,30.0,985.5,903.24,652.44
2016,6,9,12,30,847.0,150.0,3.3,30.0,990.0,906.44,654.72
2016,6,9,12,45,550.0,322.5,3.35,30.0,867.5,813.07,589.2
2016,6,9,13,0,253.0,495.0,3.4,30.0,745.0,695.4,502.26
2016,6,9,13,15,546.0,322.0,3.4,30.0,852.5,800.03,582.25
2016,6,9,13,30,839.0,149.0,3.4,30.0,960.0,875.46,636.46
2016,6,9,13,45,835.0,147.5,3.4,30.0,941.0,856.94,624.07
2016,6,9,14,0,831.0,146.0,3.4,30.0,922.0,835.31,610.33
2016,6,9,14,15,824.5,144.5,3.35,30.0,896.0,808.65,592.98
2016,6,9,14,30,818.0,143.0,3.3,30.0,870.0,784.66,577.44
2016,6,9,14,45,790.0,152.5,3.3,30.0,833.0,746.07,551.76
2016,6,9,15,0,762.0,162.0,3.3,30.0,796.0,706.42,523.98
2016,6,9,15,15,749.5,159.0,3.25,29.5,757.5,665.26,495.92
2016,6,9,15,30,737.0,156.0,3.2,29.0,719.0,622.84,466.29
2016,6,9,15,45,718.0,153.0,3.2,29.0,675.0,574.79,431.14
2016,6,9,16,0,699.0,150.0,3.2,29.0,631.0,526.44,394.97
2016,6,9,16,15,678.5,145.5,3.1,29.0,583.5,475.96,356.17
2016,6,9,16,30,658.0,141.0,3.0,29.0,536.0,425.92,316.78
2016,6,9,16,45,628.5,135.5,2.95,29.0,485.5,372.17,273.91
2016,6,9,17,0,599.0,130.0,2.9,29.0,435.0,320.41,231.75
2016,6,9,17,15,564.0,122.5,2.7,28.5,383.5,267.66,188.78
2016,6,9,17,30,529.0,115.0,2.5,28.0,332.0,216.12,146.77
2016,6,9,17,45,484.0,105.0,2.35,27.5,281.5,166.34,107.59
2016,6,9,18,0,439.0,95.0,2.2,27.0,231.0,121.43,74.92
2016,6,9,18,15,376.5,82.5,2.05,26.5,182.5,78.87,49.45
2016,6,9,18,30,314.0,70.0,1.9,26.0,134.0,52.56,39.07
2016,6,9,18,45,233.0,53.5,1.75,25.5,93.0,40.85,28.72
2016,6,9,19,0,152.0,37.0,1.6,25.0,52.0,28.7,17.48
2016,6,9,19,15,76.0,18.5,1.65,24.5,26.0,15.19,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,15.0,1.0,21.5,23.5,13.64,0.0
2016,6,10,6,0,199.0,30.0,1.1,22.0,47.0,23.45,12.61
2016,6,10,6,15,297.5,42.5,1.25,22.5,89.0,32.77,22.1
2016,6,10,6,30,396.0,55.0,1.4,23.0,131.0,42.91,31.25
2016,6,10,6,45,465.5,63.0,1.6,23.5,180.0,59.27,36.09
2016,6,10,7,0,535.0,71.0,1.8,24.0,229.0,102.79,58.37
2016,6,10,7,15,580.5,77.5,1.9,24.0,281.0,149.61,91.52
2016,6,10,7,30,626.0,84.0,2.0,24.0,333.0,201.37,132.93
2016,6,10,7,45,660.5,89.0,2.1,24.5,386.0,253.58,176.68
2016,6,10,8,0,695.0,94.0,2.2,25.0,439.0,308.85,223.07
2016,6,10,8,15,514.5,165.5,2.25,25.5,436.5,342.55,255.31
2016,6,10,8,30,334.0,237.0,2.3,26.0,434.0,354.47,267.59
2016,6,10,8,45,557.0,173.0,2.35,26.5,535.5,431.45,325.59
2016,6,10,9,0,780.0,109.0,2.4,27.0,637.0,522.58,394.03
2016,6,10,9,15,794.5,112.0,2.4,27.0,681.0,571.78,430.99
2016,6,10,9,30,809.0,115.0,2.4,27.0,725.0,620.14,466.6
2016,6,10,9,45,819.5,117.5,2.4,27.5,764.5,662.18,495.97
2016,6,10,10,0,830.0,120.0,2.4,28.0,804.0,703.94,524.34
2016,6,10,10,15,838.5,121.5,2.4,28.0,837.5,741.38,549.61
2016,6,10,10,30,847.0,123.0,2.4,28.0,871.0,776.53,572.31
2016,6,10,10,45,637.0,256.5,2.4,28.5,829.0,763.22,558.18
2016,6,10,11,0,427.0,390.0,2.4,29.0,787.0,726.34,526.69
2016,6,10,11,15,647.5,259.0,2.4,29.0,875.5,806.73,586.36
2016,6,10,11,30,868.0,128.0,2.4,29.0,964.0,878.21,634.29
2016,6,10,11,45,875.0,125.5,2.45,29.5,977.5,894.1,642.73
2016,6,10,12,0,882.0,123.0,2.5,30.0,991.0,906.75,649.6
2016,6,10,12,15,882.5,123.0,2.5,30.0,995.5,912.51,653.02
2016,6,10,12,30,883.0,123.0,2.5,30.0,1000.0,915.01,654.51
2016,6,10,12,45,882.5,123.0,2.55,30.5,996.5,913.45,652.61
2016,6,10,13,0,882.0,123.0,2.6,31.0,993.0,908.67,648.78
2016,6,10,13,15,583.0,298.5,2.6,31.0,871.0,809.31,581.27
2016,6,10,13,30,284.0,474.0,2.6,31.0,749.0,695.48,498.22
2016,6,10,13,45,576.0,297.5,2.6,31.0,841.0,783.58,566.09
2016,6,10,14,0,868.0,121.0,2.6,31.0,933.0,843.83,609.34
2016,6,10,14,15,560.0,276.5,2.6,31.0,795.0,723.89,525.67
2016,6,10,14,30,252.0,432.0,2.6,31.0,657.0,600.02,435.02
2016,6,10,14,45,232.5,417.5,2.65,31.0,619.0,557.54,406.74
2016,6,10,15,0,213.0,403.0,2.7,31.0,581.0,520.46,381.3
2016,6,10,15,15,515.0,258.0,2.65,30.5,659.5,594.84,440.13
2016,6,10,15,30,817.0,113.0,2.6,30.0,738.0,632.35,470.72
2016,6,10,15,45,587.0,199.0,2.6,30.0,634.5,538.9,400.88
2016,6,10,16,0,357.0,285.0,2.6,30.0,531.0,453.31,337.13
2016,6,10,16,15,550.5,195.0,2.5,29.5,542.0,454.17,338.46
2016,6,10,16,30,744.0,105.0,2.4,29.0,553.0,433.56,321.17
2016,6,10,16,45,375.0,133.5,2.35,29.0,359.0,268.91,199.06
2016,6,10,17,0,6.0,162.0,2.3,29.0,165.0,143.47,107.76
2016,6,10,17,15,3.0,144.5,2.15,28.5,146.0,126.65,95.41
2016,6,10,17,30,0.0,127.0,2.0,28.0,127.0,110.24,83.05
2016,6,10,17,45,254.5,104.0,1.85,28.0,183.0,129.22,87.72
2016,6,10,18,0,509.0,81.0,1.7,28.0,239.0,118.98,69.79
2016,6,10,18,15,446.0,71.5,1.55,27.5,190.0,74.84,44.15
2016,6,10,18,30,383.0,62.0,1.4,27.0,141.0,46.77,34.02
2016,6,10,18,45,287.5,49.0,1.3,26.5,98.5,37.51,25.83
2016,6,10,19,0,192.0,36.0,1.2,26.0,56.0,27.97,16.87
2016,6,10,19,15,96.0,18.0,1.2,25.5,28.0,14.13,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,55.0,16.0,1.75,22.5,21.0,14.55,0.0
2016,6,11,6,0,110.0,32.0,2.0,23.0,42.0,25.73,14.27
2016,6,11,6,15,195.0,49.5,2.2,23.5,81.5,37.94,26.31
2016,6,11,6,30,280.0,67.0,2.4,24.0,121.0,50.52,37.57
2016,6,11,6,45,351.5,79.0,2.6,24.5,168.5,67.53,44.64
2016,6,11,7,0,423.0,91.0,2.8,25.0,216.0,107.85,66.62
2016,6,11,7,15,472.0,100.5,2.9,25.0,266.5,151.24,97.23
2016,6,11,7,30,521.0,110.0,3.0,25.0,317.0,200.0,135.6
2016,6,11,7,45,559.5,117.0,3.1,25.5,368.5,250.97,177.49
2016,6,11,8,0,598.0,124.0,3.2,26.0,420.0,303.74,221.08
2016,6,11,8,15,626.0,130.0,3.25,26.0,470.5,355.07,263.85
2016,6,11,8,30,654.0,136.0,3.3,26.0,521.0,408.33,307.34
2016,6,11,8,45,671.0,143.0,3.35,26.5,568.0,458.8,347.19
2016,6,11,9,0,688.0,150.0,3.4,27.0,615.0,509.47,386.03
2016,6,11,9,15,705.0,154.0,3.4,27.0,659.0,557.32,422.49
2016,6,11,9,30,722.0,158.0,3.4,27.0,703.0,604.8,457.83
2016,6,11,9,45,725.5,167.0,3.45,27.5,740.0,647.29,487.85
2016,6,11,10,0,729.0,176.0,3.5,28.0,777.0,687.83,515.76
2016,6,11,10,15,739.5,179.0,3.5,28.0,810.5,723.94,541.12
2016,6,11,10,30,750.0,182.0,3.5,28.0,844.0,759.56,565.73
2016,6,11,10,45,438.0,323.0,3.55,28.5,713.0,662.43,490.6
2016,6,11,11,0,126.0,464.0,3.6,29.0,582.0,533.73,391.85
2016,6,11,11,15,441.5,333.5,3.6,29.0,757.0,698.79,515.84
2016,6,11,11,30,757.0,203.0,3.6,29.0,932.0,856.93,628.54
2016,6,11,11,45,754.5,208.0,3.6,29.5,943.0,869.98,634.51
2016,6,11,12,0,752.0,213.0,3.6,30.0,954.0,879.9,639.45
2016,6,11,12,15,753.5,213.0,3.55,30.0,958.0,885.96,642.95
2016,6,11,12,30,755.0,213.0,3.5,30.0,962.0,889.15,644.67
2016,6,11,12,45,755.0,212.0,3.5,30.0,959.0,887.34,643.48
2016,6,11,13,0,755.0,211.0,3.5,30.0,956.0,882.67,640.55
2016,6,11,13,15,751.5,210.0,3.45,30.0,945.0,871.92,633.43
2016,6,11,13,30,748.0,209.0,3.4,30.0,934.0,858.21,624.48
2016,6,11,13,45,744.0,206.5,3.4,30.0,915.5,844.91,616.17
2016,6,11,14,0,740.0,204.0,3.4,30.0,897.0,823.11,602.21
2016,6,11,14,15,732.5,202.0,3.35,30.0,871.0,796.21,584.08
2016,6,11,14,30,725.0,200.0,3.3,30.0,845.0,766.93,564.18
2016,6,11,14,45,698.0,207.0,3.25,30.0,809.5,729.03,537.81
