Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,0,671.0,214.0,3.2,30.0,774.0,690.29,510.58
2016,6,11,15,15,657.5,209.5,3.15,30.0,736.0,649.9,482.19
2016,6,11,15,30,644.0,205.0,3.1,30.0,698.0,608.45,452.56
2016,6,11,15,45,625.5,200.0,3.05,30.0,655.5,562.76,419.34
2016,6,11,16,0,607.0,195.0,3.0,30.0,613.0,516.96,385.37
2016,6,11,16,15,584.5,188.0,2.9,29.5,566.5,467.57,348.69
2016,6,11,16,30,562.0,181.0,2.8,29.0,520.0,416.51,309.88
2016,6,11,16,45,535.0,172.0,2.7,29.0,471.0,365.53,269.68
2016,6,11,17,0,508.0,163.0,2.6,29.0,422.0,316.43,230.22
2016,6,11,17,15,471.5,152.5,2.4,28.5,371.5,265.53,189.55
2016,6,11,17,30,435.0,142.0,2.2,28.0,321.0,218.13,151.61
2016,6,11,17,45,390.0,128.5,2.05,28.0,271.5,170.61,114.56
2016,6,11,18,0,345.0,115.0,1.9,28.0,222.0,128.09,83.58
2016,6,11,18,15,286.0,98.0,1.8,27.5,175.0,88.99,59.36
2016,6,11,18,30,227.0,81.0,1.7,27.0,128.0,62.11,46.93
2016,6,11,18,45,156.0,60.0,1.65,26.5,88.0,46.77,33.56
2016,6,11,19,0,85.0,39.0,1.6,26.0,48.0,31.01,19.35
2016,6,11,19,15,42.5,19.5,1.65,25.5,24.0,16.5,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,14.55,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,25.72,14.15
2016,6,12,6,15,183.5,50.0,2.45,24.0,80.0,39.55,27.59
2016,6,12,6,30,264.0,68.0,2.5,24.0,119.0,51.24,38.18
2016,6,12,6,45,334.0,81.0,2.65,24.5,166.0,68.23,45.66
2016,6,12,7,0,404.0,94.0,2.8,25.0,213.0,108.14,67.65
2016,6,12,7,15,321.0,123.5,2.9,25.0,230.5,148.27,101.31
2016,6,12,7,30,238.0,153.0,3.0,25.0,248.0,177.1,128.39
2016,6,12,7,45,176.5,181.5,3.1,25.5,257.5,201.18,150.36
2016,6,12,8,0,115.0,210.0,3.2,26.0,267.0,217.73,165.31
2016,6,12,8,15,129.0,235.5,3.25,26.0,306.5,253.31,192.98
2016,6,12,8,30,143.0,261.0,3.3,26.0,346.0,290.39,221.51
2016,6,12,8,45,121.5,283.0,3.35,26.5,359.5,308.83,235.16
2016,6,12,9,0,100.0,305.0,3.4,27.0,373.0,322.32,244.62
2016,6,12,9,15,66.0,301.0,3.4,27.5,347.0,305.68,231.11
2016,6,12,9,30,32.0,297.0,3.4,28.0,321.0,285.35,214.66
2016,6,12,9,45,228.5,313.0,3.4,28.5,500.5,440.77,331.88
2016,6,12,10,0,425.0,329.0,3.4,29.0,680.0,608.75,453.13
2016,6,12,10,15,434.0,342.5,3.35,29.0,713.5,645.0,477.38
2016,6,12,10,30,443.0,356.0,3.3,29.0,747.0,680.3,501.3
2016,6,12,10,45,443.5,372.0,3.3,29.0,774.0,709.85,520.99
2016,6,12,11,0,444.0,388.0,3.3,29.0,801.0,737.67,539.32
2016,6,12,11,15,451.5,402.0,3.3,29.0,830.0,767.85,559.25
2016,6,12,11,30,459.0,416.0,3.3,29.0,859.0,796.38,577.9
2016,6,12,11,45,452.5,426.0,3.35,29.5,867.0,807.25,583.59
2016,6,12,12,0,446.0,436.0,3.4,30.0,875.0,815.87,587.9
2016,6,12,12,15,410.0,441.5,3.35,30.0,846.5,788.18,568.46
2016,6,12,12,30,374.0,447.0,3.3,30.0,818.0,762.06,550.17
2016,6,12,12,45,398.5,440.5,3.3,30.0,835.0,777.57,561.31
2016,6,12,13,0,423.0,434.0,3.3,30.0,852.0,794.98,573.36
2016,6,12,13,15,353.0,454.0,3.3,30.0,800.0,742.75,536.79
2016,6,12,13,30,283.0,474.0,3.3,30.0,748.0,694.21,502.72
2016,6,12,13,45,334.5,441.5,3.3,30.0,759.0,702.65,510.5
2016,6,12,14,0,386.0,409.0,3.3,30.0,770.0,707.74,515.59
2016,6,12,14,15,286.5,425.5,3.25,30.0,690.0,630.95,460.9
2016,6,12,14,30,187.0,442.0,3.2,30.0,610.0,552.99,405.1
2016,6,12,14,45,215.5,420.5,3.2,30.0,606.0,547.34,402.6
2016,6,12,15,0,244.0,399.0,3.2,30.0,602.0,543.41,400.78
2016,6,12,15,15,322.5,355.5,3.15,30.0,610.5,546.41,404.6
2016,6,12,15,30,401.0,312.0,3.1,30.0,619.0,546.05,405.46
2016,6,12,15,45,386.5,296.5,3.05,30.0,578.5,500.15,372.35
2016,6,12,16,0,372.0,281.0,3.0,30.0,538.0,458.21,341.72
2016,6,12,16,15,343.0,265.0,2.9,29.5,488.0,409.07,305.83
2016,6,12,16,30,314.0,249.0,2.8,29.0,438.0,362.05,270.88
2016,6,12,16,45,298.0,227.0,2.7,29.0,394.0,317.47,236.6
2016,6,12,17,0,282.0,205.0,2.6,29.0,350.0,274.2,202.8
2016,6,12,17,15,361.0,171.5,2.4,28.5,335.0,249.79,180.71
2016,6,12,17,30,440.0,138.0,2.2,28.0,320.0,216.24,150.04
2016,6,12,17,45,400.0,124.0,2.05,28.0,271.0,168.9,112.82
2016,6,12,18,0,360.0,110.0,1.9,28.0,222.0,125.98,81.27
2016,6,12,18,15,300.0,94.5,1.85,27.5,175.5,85.58,56.19
2016,6,12,18,30,240.0,79.0,1.8,27.0,129.0,60.79,45.84
2016,6,12,18,45,171.0,59.0,1.75,26.5,89.5,46.13,33.04
2016,6,12,19,0,102.0,39.0,1.7,26.0,50.0,31.05,19.44
2016,6,12,19,15,51.0,19.5,1.85,26.0,25.0,15.95,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,58.5,16.5,2.9,24.0,21.5,15.01,0.0
2016,6,13,6,0,117.0,33.0,3.0,24.0,43.0,26.47,14.7
2016,6,13,6,15,207.5,49.5,3.15,24.5,83.0,37.98,26.21
2016,6,13,6,30,298.0,66.0,3.3,25.0,123.0,49.84,36.82
2016,6,13,6,45,384.5,74.5,3.5,25.5,172.5,64.06,41.57
2016,6,13,7,0,471.0,83.0,3.7,26.0,222.0,106.09,63.33
2016,6,13,7,15,520.0,91.0,3.75,26.0,273.5,150.73,94.48
2016,6,13,7,30,569.0,99.0,3.8,26.0,325.0,200.86,133.96
2016,6,13,7,45,387.5,153.0,3.85,26.5,317.0,233.13,168.33
2016,6,13,8,0,206.0,207.0,3.9,27.0,309.0,244.05,183.17
2016,6,13,8,15,462.5,159.5,3.85,27.0,422.5,316.15,236.03
2016,6,13,8,30,719.0,112.0,3.8,27.0,536.0,412.97,309.81
2016,6,13,8,45,482.5,207.5,3.8,27.5,502.5,421.58,318.68
2016,6,13,9,0,246.0,303.0,3.8,28.0,469.0,402.89,304.33
2016,6,13,9,15,521.5,212.0,3.75,28.5,595.5,499.86,377.94
2016,6,13,9,30,797.0,121.0,3.7,29.0,722.0,615.89,464.21
2016,6,13,9,45,477.0,261.0,3.7,29.5,626.0,563.8,421.75
2016,6,13,10,0,157.0,401.0,3.7,30.0,530.0,475.43,351.98
2016,6,13,10,15,497.0,265.0,3.65,30.0,698.5,622.06,463.32
2016,6,13,10,30,837.0,129.0,3.6,30.0,867.0,772.02,571.62
2016,6,13,10,45,519.5,297.5,3.6,30.5,760.5,703.8,516.88
2016,6,13,11,0,202.0,466.0,3.6,31.0,654.0,597.96,434.95
2016,6,13,11,15,291.5,446.5,3.55,31.0,724.0,667.57,485.13
2016,6,13,11,30,381.0,427.0,3.5,31.0,794.0,734.06,531.59
2016,6,13,11,45,620.0,282.0,3.5,31.5,888.5,823.79,596.72
2016,6,13,12,0,859.0,137.0,3.5,32.0,983.0,896.95,645.27
2016,6,13,12,15,860.0,137.5,3.5,32.0,987.5,903.52,648.84
2016,6,13,12,30,861.0,138.0,3.5,32.0,992.0,906.93,650.95
2016,6,13,12,45,540.5,319.5,3.5,32.0,855.5,800.34,576.66
2016,6,13,13,0,220.0,501.0,3.5,32.0,719.0,664.95,477.33
2016,6,13,13,15,535.0,319.5,3.5,32.0,840.0,786.88,569.32
2016,6,13,13,30,850.0,138.0,3.5,32.0,961.0,874.47,631.29
2016,6,13,13,45,843.5,138.5,3.5,32.0,941.5,855.54,618.63
2016,6,13,14,0,837.0,139.0,3.5,32.0,922.0,833.59,604.75
2016,6,13,14,15,533.5,288.5,3.5,32.0,782.5,712.84,519.54
2016,6,13,14,30,230.0,438.0,3.5,32.0,643.0,583.05,423.93
2016,6,13,14,45,276.0,409.0,3.5,32.0,646.0,587.16,428.81
2016,6,13,15,0,322.0,380.0,3.5,32.0,649.0,582.42,426.77
2016,6,13,15,15,401.0,329.5,3.4,31.5,648.0,580.55,427.79
2016,6,13,15,30,480.0,279.0,3.3,31.0,647.0,567.84,420.72
2016,6,13,15,45,427.5,280.0,3.25,31.0,593.5,513.75,381.33
2016,6,13,16,0,375.0,281.0,3.2,31.0,540.0,459.98,341.94
2016,6,13,16,15,403.0,251.0,3.05,30.5,511.0,429.77,319.99
2016,6,13,16,30,431.0,221.0,2.9,30.0,482.0,392.94,292.16
2016,6,13,16,45,348.0,215.0,2.8,30.0,413.5,327.2,242.4
2016,6,13,17,0,265.0,209.0,2.7,30.0,345.0,271.93,200.63
2016,6,13,17,15,297.5,179.0,2.5,29.5,315.5,238.24,172.99
2016,6,13,17,30,330.0,149.0,2.3,29.0,286.0,200.81,141.53
2016,6,13,17,45,303.0,131.0,2.15,29.0,242.5,159.33,108.94
2016,6,13,18,0,276.0,113.0,2.0,29.0,199.0,120.91,80.31
2016,6,13,18,15,238.0,94.5,1.95,28.5,158.5,84.81,56.83
2016,6,13,18,30,200.0,76.0,1.9,28.0,118.0,58.57,43.8
2016,6,13,18,45,146.0,56.5,1.9,27.5,82.5,44.29,31.38
2016,6,13,19,0,92.0,37.0,1.9,27.0,47.0,29.58,18.21
2016,6,13,19,15,46.0,18.5,2.05,27.0,23.5,15.19,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,15.01,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,26.43,14.62
2016,6,14,6,15,177.5,51.0,3.3,24.0,80.5,40.25,28.15
2016,6,14,6,30,263.0,69.0,3.4,24.0,120.0,52.02,38.83
2016,6,14,6,45,131.5,68.5,3.55,24.5,94.0,56.39,39.05
2016,6,14,7,0,0.0,68.0,3.7,25.0,68.0,59.65,43.49
2016,6,14,7,15,0.0,89.5,3.75,25.0,89.5,78.06,58.48
2016,6,14,7,30,0.0,111.0,3.8,25.0,111.0,96.66,73.39
2016,6,14,7,45,0.0,119.0,3.9,25.5,119.0,104.09,78.96
2016,6,14,8,0,0.0,127.0,4.0,26.0,127.0,111.44,84.37
2016,6,14,8,15,0.5,145.0,3.9,26.0,145.5,127.54,96.81
2016,6,14,8,30,1.0,163.0,3.8,26.0,164.0,143.77,109.23
2016,6,14,8,45,32.5,227.5,3.7,26.5,249.5,216.27,164.98
2016,6,14,9,0,64.0,292.0,3.6,27.0,335.0,291.76,221.78
2016,6,14,9,15,39.0,268.5,3.45,27.5,295.5,261.42,197.68
2016,6,14,9,30,14.0,245.0,3.3,28.0,256.0,225.59,169.52
2016,6,14,9,45,15.0,258.5,3.15,28.5,271.0,239.25,179.17
2016,6,14,10,0,16.0,272.0,3.0,29.0,286.0,252.97,188.66
2016,6,14,10,15,18.0,292.5,2.95,29.0,309.0,273.73,203.75
2016,6,14,10,30,20.0,313.0,2.9,29.0,332.0,294.63,218.83
2016,6,14,10,45,43.5,373.5,2.85,29.5,414.0,374.36,276.56
2016,6,14,11,0,67.0,434.0,2.8,30.0,496.0,451.19,330.56
2016,6,14,11,15,48.0,408.0,2.9,30.0,453.5,413.63,303.09
2016,6,14,11,30,29.0,382.0,3.0,30.0,411.0,374.86,274.96
2016,6,14,11,45,24.5,363.0,3.1,30.5,387.5,354.38,259.73
2016,6,14,12,0,20.0,344.0,3.2,31.0,364.0,327.11,239.53
2016,6,14,12,15,127.5,423.5,3.35,31.0,550.0,511.47,373.89
2016,6,14,12,30,235.0,503.0,3.5,31.0,736.0,682.17,492.81
2016,6,14,12,45,548.0,321.0,3.7,31.5,862.5,808.24,585.5
2016,6,14,13,0,861.0,139.0,3.9,32.0,989.0,902.61,651.11
2016,6,14,13,15,858.0,138.0,4.0,32.0,977.5,891.86,644.13
2016,6,14,13,30,855.0,137.0,4.1,32.0,966.0,877.84,635.74
2016,6,14,13,45,853.0,135.0,4.25,32.0,947.5,860.53,625.43
2016,6,14,14,0,851.0,133.0,4.4,32.0,929.0,839.98,612.93
2016,6,14,14,15,585.0,274.5,4.4,32.0,815.0,742.1,543.44
2016,6,14,14,30,319.0,416.0,4.4,32.0,701.0,637.87,465.8
2016,6,14,14,45,571.5,270.0,4.45,32.0,756.5,690.42,509.03
2016,6,14,15,0,824.0,124.0,4.5,32.0,812.0,712.79,529.81
2016,6,14,15,15,813.0,121.5,4.45,31.5,773.5,671.77,501.32
2016,6,14,15,30,802.0,119.0,4.4,31.0,735.0,630.8,472.44
2016,6,14,15,45,787.5,116.5,4.4,31.0,691.5,583.85,437.78
2016,6,14,16,0,773.0,114.0,4.4,31.0,648.0,536.01,401.64
2016,6,14,16,15,754.5,110.5,4.25,30.5,600.5,484.61,362.5
2016,6,14,16,30,736.0,107.0,4.1,30.0,553.0,433.25,322.27
2016,6,14,16,45,710.0,103.5,4.0,30.0,502.0,377.13,276.92
2016,6,14,17,0,684.0,100.0,3.9,30.0,451.0,324.23,233.09
2016,6,14,17,15,652.0,95.0,3.6,29.5,399.5,270.01,188.13
2016,6,14,17,30,620.0,90.0,3.3,29.0,348.0,218.49,145.25
2016,6,14,17,45,575.0,83.5,3.05,29.0,296.0,166.48,103.49
2016,6,14,18,0,530.0,77.0,2.8,29.0,244.0,119.29,68.79
2016,6,14,18,15,466.5,68.5,2.65,28.5,194.5,74.59,42.69
2016,6,14,18,30,403.0,60.0,2.5,28.0,145.0,46.3,33.51
2016,6,14,18,45,310.0,48.0,2.4,27.5,102.5,36.74,25.11
2016,6,14,19,0,217.0,36.0,2.3,27.0,60.0,27.96,16.94
2016,6,14,19,15,108.5,18.0,2.4,26.5,30.0,14.11,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.5,15.01,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,37.0,27.07,15.07
2016,6,15,6,15,112.0,56.0,3.15,24.5,75.0,44.63,31.74
2016,6,15,6,30,180.0,79.0,3.3,25.0,113.0,60.38,45.72
2016,6,15,6,45,140.0,95.5,3.5,25.5,127.0,77.63,56.13
2016,6,15,7,0,100.0,112.0,3.7,26.0,141.0,99.0,71.52
2016,6,15,7,15,264.0,124.0,3.8,26.0,223.5,139.48,96.41
2016,6,15,7,30,428.0,136.0,3.9,26.0,306.0,200.45,139.05
2016,6,15,7,45,485.5,139.5,4.05,26.5,359.0,246.37,175.55
2016,6,15,8,0,543.0,143.0,4.2,27.0,412.0,298.06,217.29
2016,6,15,8,15,573.0,150.5,4.3,27.5,462.0,350.82,260.28
2016,6,15,8,30,603.0,158.0,4.4,28.0,512.0,403.44,302.39
2016,6,15,8,45,646.5,153.5,4.5,28.5,563.0,453.73,341.98
2016,6,15,9,0,690.0,149.0,4.6,29.0,614.0,506.78,382.86
2016,6,15,9,15,707.0,153.0,4.6,29.0,658.5,554.71,419.56
2016,6,15,9,30,724.0,157.0,4.6,29.0,703.0,602.28,455.16
2016,6,15,9,45,753.0,151.0,4.7,29.5,745.5,647.59,488.07
2016,6,15,10,0,782.0,145.0,4.8,30.0,788.0,692.74,520.23
2016,6,15,10,15,791.5,147.0,4.8,30.0,822.0,730.47,546.97
2016,6,15,10,30,801.0,149.0,4.8,30.0,856.0,766.14,571.49
2016,6,15,10,45,817.0,145.0,4.85,30.5,885.5,799.14,592.38
2016,6,15,11,0,833.0,141.0,4.9,31.0,915.0,823.74,607.4
2016,6,15,11,15,838.0,142.0,4.85,31.0,935.0,846.88,622.12
2016,6,15,11,30,843.0,143.0,4.8,31.0,955.0,866.99,634.79
2016,6,15,11,45,853.0,138.5,4.8,31.5,969.5,883.6,644.1
2016,6,15,12,0,863.0,134.0,4.8,32.0,984.0,897.14,651.4
2016,6,15,12,15,864.0,134.5,4.7,32.0,989.0,903.82,654.92
2016,6,15,12,30,865.0,135.0,4.6,32.0,994.0,907.34,656.68
2016,6,15,12,45,865.5,134.0,4.55,32.5,991.0,906.07,654.3
2016,6,15,13,0,866.0,133.0,4.5,33.0,988.0,901.69,650.01
2016,6,15,13,15,863.5,132.5,4.4,33.0,977.0,891.8,643.31
2016,6,15,13,30,861.0,132.0,4.3,33.0,966.0,878.61,634.56
2016,6,15,13,45,857.0,131.0,4.2,33.0,947.5,860.4,622.58
2016,6,15,14,0,853.0,130.0,4.1,33.0,929.0,839.02,608.58
2016,6,15,14,15,847.0,129.0,4.0,33.0,903.5,812.95,591.5
2016,6,15,14,30,841.0,128.0,3.9,33.0,878.0,784.05,572.54
2016,6,15,14,45,832.5,126.5,3.8,33.0,845.5,750.15,550.16
2016,6,15,15,0,824.0,125.0,3.7,33.0,813.0,713.91,525.6
2016,6,15,15,15,813.5,122.5,3.6,33.0,775.0,673.28,496.87
2016,6,15,15,30,803.0,120.0,3.5,33.0,737.0,632.69,467.62
2016,6,15,15,45,788.5,117.5,3.45,33.0,694.0,585.74,433.44
2016,6,15,16,0,774.0,115.0,3.4,33.0,651.0,537.87,397.83
2016,6,15,16,15,756.0,112.0,3.25,32.5,603.5,487.16,359.79
2016,6,15,16,30,738.0,109.0,3.1,32.0,556.0,436.43,320.64
2016,6,15,16,45,715.5,104.0,3.0,31.5,506.0,382.35,278.01
2016,6,15,17,0,693.0,99.0,2.9,31.0,456.0,326.86,233.22
2016,6,15,17,15,661.5,94.0,2.7,30.5,404.0,272.29,188.38
2016,6,15,17,30,630.0,89.0,2.5,30.0,352.0,220.35,145.48
2016,6,15,17,45,590.0,82.0,2.3,30.0,300.0,168.15,103.61
2016,6,15,18,0,550.0,75.0,2.1,30.0,248.0,120.16,68.26
2016,6,15,18,15,487.5,67.0,2.05,29.0,198.5,74.7,41.96
2016,6,15,18,30,425.0,59.0,2.0,28.0,149.0,45.46,32.81
2016,6,15,18,45,335.0,47.5,1.95,27.5,105.5,37.54,25.79
2016,6,15,19,0,245.0,36.0,1.9,27.0,62.0,28.0,17.01
2016,6,15,19,15,122.5,18.0,2.05,26.5,31.0,14.12,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.5,3.45,23.5,21.5,15.01,0.0
2016,6,16,6,0,117.0,33.0,3.7,24.0,43.0,26.46,14.54
2016,6,16,6,15,209.5,49.5,3.8,24.5,83.0,38.01,26.2
2016,6,16,6,30,302.0,66.0,3.9,25.0,123.0,49.89,36.84
2016,6,16,6,45,390.5,74.0,4.05,25.5,173.0,62.54,40.99
2016,6,16,7,0,479.0,82.0,4.2,26.0,223.0,104.38,61.95
2016,6,16,7,15,528.5,90.0,4.2,26.0,275.0,149.42,93.1
2016,6,16,7,30,578.0,98.0,4.2,26.0,327.0,200.0,132.85
2016,6,16,7,45,628.0,99.5,4.25,26.5,381.5,250.25,174.12
2016,6,16,8,0,678.0,101.0,4.3,27.0,436.0,305.35,219.86
2016,6,16,8,15,703.5,106.0,4.3,27.5,487.5,359.01,264.63
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,416.16,310.99
2016,6,16,8,45,756.0,111.0,4.35,28.5,589.0,468.3,352.5
2016,6,16,9,0,783.0,111.0,4.4,29.0,639.0,521.41,393.6
2016,6,16,9,15,797.0,114.0,4.4,29.5,683.5,570.49,430.48
2016,6,16,9,30,811.0,117.0,4.4,30.0,728.0,618.71,465.67
2016,6,16,9,45,825.0,117.5,4.45,30.5,768.0,661.44,496.24
2016,6,16,10,0,839.0,118.0,4.5,31.0,808.0,704.18,526.04
2016,6,16,10,15,847.0,120.0,4.5,31.0,841.5,742.16,552.32
2016,6,16,10,30,855.0,122.0,4.5,31.0,875.0,777.81,575.86
2016,6,16,10,45,863.0,122.0,4.55,31.5,902.5,809.13,595.28
2016,6,16,11,0,871.0,122.0,4.6,32.0,930.0,837.74,612.76
2016,6,16,11,15,875.0,123.0,4.6,32.0,950.0,860.98,627.62
2016,6,16,11,30,879.0,124.0,4.6,32.0,970.0,881.03,640.39
2016,6,16,11,45,881.0,124.5,4.6,32.5,982.0,895.59,648.25
2016,6,16,12,0,883.0,125.0,4.6,33.0,994.0,906.76,653.93
2016,6,16,12,15,883.5,125.5,4.6,33.0,998.5,913.21,657.93
2016,6,16,12,30,884.0,126.0,4.6,33.0,1003.0,916.4,659.91
2016,6,16,12,45,883.0,126.0,4.6,33.0,1000.0,914.67,658.78
2016,6,16,13,0,882.0,126.0,4.6,33.0,997.0,909.76,655.69
2016,6,16,13,15,879.5,125.0,4.55,33.0,986.0,899.3,648.85
2016,6,16,13,30,877.0,124.0,4.5,33.0,975.0,885.47,639.9
2016,6,16,13,45,873.5,123.0,4.45,33.0,956.0,867.43,628.25
2016,6,16,14,0,870.0,122.0,4.4,33.0,937.0,846.15,614.52
2016,6,16,14,15,864.5,121.0,4.35,33.0,911.5,820.11,597.63
2016,6,16,14,30,859.0,120.0,4.3,33.0,886.0,791.15,578.78
2016,6,16,14,45,845.0,121.5,4.25,33.0,852.0,755.29,555.2
2016,6,16,15,0,831.0,123.0,4.2,33.0,818.0,717.42,529.7
2016,6,16,15,15,820.0,121.0,4.1,33.0,779.5,676.67,500.78
2016,6,16,15,30,809.0,119.0,4.0,33.0,741.0,635.94,471.29
2016,6,16,15,45,795.0,116.5,3.95,33.0,697.5,589.06,437.01
2016,6,16,16,0,781.0,114.0,3.9,33.0,654.0,541.21,401.24
2016,6,16,16,15,763.0,110.5,3.75,32.5,606.5,489.72,362.53
2016,6,16,16,30,745.0,107.0,3.6,32.0,559.0,438.2,322.66
2016,6,16,16,45,720.0,103.5,3.5,32.0,508.5,384.15,279.34
2016,6,16,17,0,695.0,100.0,3.4,32.0,458.0,328.94,234.25
2016,6,16,17,15,663.5,95.0,3.15,31.5,405.5,274.24,189.37
2016,6,16,17,30,632.0,90.0,2.9,31.0,353.0,222.17,146.43
2016,6,16,17,45,586.5,84.0,2.7,30.5,301.0,169.78,104.91
2016,6,16,18,0,541.0,78.0,2.5,30.0,249.0,122.22,70.25
2016,6,16,18,15,478.0,69.5,2.35,29.0,199.0,76.81,43.74
2016,6,16,18,30,415.0,61.0,2.2,28.0,149.0,47.12,34.21
2016,6,16,18,45,321.0,49.0,2.1,27.5,105.5,37.5,25.77
2016,6,16,19,0,227.0,37.0,2.0,27.0,62.0,28.74,17.64
2016,6,16,19,15,113.5,18.5,2.1,26.5,31.0,14.5,0.52
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,14.55,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,25.01,13.45
2016,6,17,6,15,264.5,46.5,3.35,23.5,88.0,35.83,24.48
2016,6,17,6,30,365.0,61.0,3.5,24.0,130.0,46.31,33.96
2016,6,17,6,45,457.5,66.5,3.65,24.5,182.0,58.72,37.54
2016,6,17,7,0,550.0,72.0,3.8,25.0,234.0,100.9,56.86
2016,6,17,7,15,597.0,79.0,3.8,25.5,287.0,148.93,89.95
2016,6,17,7,30,644.0,86.0,3.8,26.0,340.0,202.09,131.8
2016,6,17,7,45,690.0,87.0,3.85,26.5,395.5,254.57,175.34
2016,6,17,8,0,736.0,88.0,3.9,27.0,451.0,313.78,224.71
2016,6,17,8,15,759.5,91.5,3.9,27.5,503.0,368.13,270.33
2016,6,17,8,30,783.0,95.0,3.9,28.0,555.0,423.67,315.72
2016,6,17,8,45,806.5,95.5,3.9,28.5,605.0,477.28,358.4
2016,6,17,9,0,830.0,96.0,3.9,29.0,655.0,531.74,400.4
2016,6,17,9,15,843.0,98.5,3.85,29.5,700.0,581.39,437.52
2016,6,17,9,30,856.0,101.0,3.8,30.0,745.0,629.95,472.67
2016,6,17,9,45,868.5,101.5,3.8,30.5,785.5,674.99,504.49
2016,6,17,10,0,881.0,102.0,3.8,31.0,826.0,718.36,534.31
2016,6,17,10,15,888.0,103.5,3.75,31.0,860.0,756.71,559.74
2016,6,17,10,30,895.0,105.0,3.7,31.0,894.0,792.54,582.86
2016,6,17,10,45,901.5,105.5,3.7,31.5,921.0,824.35,602.1
2016,6,17,11,0,908.0,106.0,3.7,32.0,948.0,853.25,619.25
2016,6,17,11,15,911.5,106.5,3.65,32.0,968.0,876.54,633.61
2016,6,17,11,30,915.0,107.0,3.6,32.0,988.0,896.49,645.8
2016,6,17,11,45,918.0,106.5,3.55,32.5,1000.5,911.67,653.58
2016,6,17,12,0,921.0,106.0,3.5,33.0,1013.0,923.36,659.13
2016,6,17,12,15,921.0,106.5,3.4,33.0,1017.0,929.76,662.39
2016,6,17,12,30,921.0,107.0,3.3,33.0,1021.0,932.71,663.52
2016,6,17,12,45,920.0,106.5,3.25,33.5,1017.5,930.52,660.45
2016,6,17,13,0,919.0,106.0,3.2,34.0,1014.0,924.96,655.36
2016,6,17,13,15,916.5,105.5,3.15,34.0,1002.5,914.58,648.66
2016,6,17,13,30,914.0,105.0,3.1,34.0,991.0,900.68,639.84
2016,6,17,13,45,909.5,104.5,3.05,34.0,972.0,881.59,627.76
2016,6,17,14,0,905.0,104.0,3.0,34.0,953.0,859.17,613.61
2016,6,17,14,15,899.5,103.0,2.95,34.0,926.5,832.27,596.57
2016,6,17,14,30,894.0,102.0,2.9,34.0,900.0,802.34,577.56
2016,6,17,14,45,886.0,100.5,2.85,34.0,867.0,767.21,555.04
2016,6,17,15,0,878.0,99.0,2.8,34.0,834.0,729.55,530.73
2016,6,17,15,15,868.5,97.5,2.75,34.0,795.5,688.55,502.84
2016,6,17,15,30,859.0,96.0,2.7,34.0,757.0,645.56,472.55
2016,6,17,15,45,847.0,93.5,2.7,34.0,713.5,598.39,438.85
2016,6,17,16,0,835.0,91.0,2.7,34.0,670.0,549.93,403.33
2016,6,17,16,15,819.0,88.5,2.6,33.5,622.0,498.42,365.09
2016,6,17,16,30,803.0,86.0,2.5,33.0,574.0,445.26,324.45
2016,6,17,16,45,782.5,82.5,2.45,33.0,523.0,390.07,280.58
2016,6,17,17,0,762.0,79.0,2.4,33.0,472.0,335.58,236.1
2016,6,17,17,15,733.5,75.0,2.25,32.5,419.0,279.33,189.99
2016,6,17,17,30,705.0,71.0,2.1,32.0,366.0,225.25,145.32
2016,6,17,17,45,666.5,66.0,2.0,31.5,313.0,171.04,102.04
2016,6,17,18,0,628.0,61.0,1.9,31.0,260.0,117.75,62.79
2016,6,17,18,15,570.0,55.0,1.75,30.0,209.0,69.55,35.11
2016,6,17,18,30,512.0,49.0,1.6,29.0,158.0,37.24,25.77
2016,6,17,18,45,421.5,40.0,1.5,28.0,113.0,31.11,20.4
2016,6,17,19,0,331.0,31.0,1.4,27.0,68.0,24.77,14.47
2016,6,17,19,15,165.5,15.5,1.45,26.5,34.0,12.18,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,14.55,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,24.98,13.3
2016,6,18,6,15,238.5,47.0,2.45,24.5,84.5,36.16,24.65
2016,6,18,6,30,336.0,62.0,2.5,25.0,125.0,46.98,34.38
2016,6,18,6,45,410.5,71.5,2.65,25.5,174.0,60.19,39.36
2016,6,18,7,0,485.0,81.0,2.8,26.0,223.0,103.03,60.79
2016,6,18,7,15,534.0,89.0,2.7,26.0,275.0,148.27,91.81
2016,6,18,7,30,583.0,97.0,2.6,26.0,327.0,198.99,131.41
2016,6,18,7,45,618.0,103.5,2.55,26.5,379.0,250.0,173.44
2016,6,18,8,0,653.0,110.0,2.5,27.0,431.0,304.24,218.28
2016,6,18,8,15,679.5,115.0,2.4,27.0,482.5,356.94,262.0
2016,6,18,8,30,706.0,120.0,2.3,27.0,534.0,411.31,306.0
2016,6,18,8,45,728.5,123.0,2.2,27.5,583.0,463.31,346.42
2016,6,18,9,0,751.0,126.0,2.1,28.0,632.0,517.18,386.77
2016,6,18,9,15,766.5,129.0,1.9,28.5,676.5,565.69,421.48
2016,6,18,9,30,782.0,132.0,1.7,29.0,721.0,613.56,454.27
2016,6,18,9,45,797.5,132.5,1.55,29.5,761.5,658.18,483.79
2016,6,18,10,0,813.0,133.0,1.4,30.0,802.0,701.58,511.32
2016,6,18,10,15,822.0,135.0,1.25,30.0,835.5,740.12,535.53
2016,6,18,10,30,831.0,137.0,1.1,30.0,869.0,771.77,553.58
2016,6,18,10,45,841.5,136.5,0.95,30.5,897.5,804.01,570.16
2016,6,18,11,0,852.0,136.0,0.8,31.0,926.0,833.74,584.53
2016,6,18,11,15,856.5,137.0,0.85,31.0,946.5,857.02,598.86
2016,6,18,11,30,861.0,138.0,0.9,31.0,967.0,877.19,611.38
2016,6,18,11,45,857.5,143.5,1.0,31.5,978.0,891.02,619.6
2016,6,18,12,0,854.0,149.0,1.1,32.0,989.0,901.34,625.76
2016,6,18,12,15,855.0,149.5,1.2,32.0,994.5,908.03,631.04
2016,6,18,12,30,856.0,150.0,1.3,32.0,1000.0,911.62,634.49
2016,6,18,12,45,857.0,148.5,1.4,32.0,997.5,910.54,635.15
2016,6,18,13,0,858.0,147.0,1.5,32.0,995.0,906.43,633.99
2016,6,18,13,15,856.0,146.5,1.55,32.0,984.0,897.27,629.16
2016,6,18,13,30,854.0,146.0,1.6,32.0,973.0,884.82,622.35
2016,6,18,13,45,851.0,144.0,1.65,32.0,955.0,866.93,612.17
2016,6,18,14,0,848.0,142.0,1.7,32.0,937.0,845.83,599.98
2016,6,18,14,15,841.5,140.5,1.7,32.0,911.0,819.22,583.74
2016,6,18,14,30,835.0,139.0,1.7,32.0,885.0,789.8,565.67
2016,6,18,14,45,825.0,138.0,1.75,32.0,852.0,755.54,544.76
2016,6,18,15,0,815.0,137.0,1.8,32.0,819.0,722.87,523.76
2016,6,18,15,15,803.5,134.5,1.8,32.0,780.5,681.29,495.67
2016,6,18,15,30,792.0,132.0,1.8,32.0,742.0,638.06,465.87
2016,6,18,15,45,774.5,130.0,1.8,32.0,697.5,590.3,432.19
2016,6,18,16,0,757.0,128.0,1.8,32.0,653.0,541.92,397.2
2016,6,18,16,15,738.0,124.0,1.75,31.5,605.0,490.61,359.74
2016,6,18,16,30,719.0,120.0,1.7,31.0,557.0,437.61,319.88
2016,6,18,16,45,688.0,117.0,1.65,31.0,505.5,382.57,276.83
2016,6,18,17,0,657.0,114.0,1.6,31.0,454.0,329.5,234.31
2016,6,18,17,15,512.0,129.5,1.5,30.5,376.0,260.17,182.32
2016,6,18,17,30,367.0,145.0,1.4,30.0,298.0,207.45,144.3
2016,6,18,17,45,425.0,117.5,1.35,30.0,270.5,169.9,111.46
2016,6,18,18,0,483.0,90.0,1.3,30.0,243.0,125.56,74.96
2016,6,18,18,15,421.0,79.0,1.25,29.0,194.0,81.39,48.57
2016,6,18,18,30,359.0,68.0,1.2,28.0,145.0,51.01,37.48
2016,6,18,18,45,267.5,54.0,1.15,27.5,102.0,41.15,28.84
2016,6,18,19,0,176.0,40.0,1.1,27.0,59.0,30.96,19.51
2016,6,18,19,15,88.0,20.0,1.15,26.5,29.5,15.65,1.71
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,14.1,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,24.93,13.18
2016,6,19,6,15,181.5,49.0,1.8,24.0,78.5,38.79,26.9
2016,6,19,6,30,266.0,67.0,1.9,24.0,117.0,50.57,37.58
2016,6,19,6,45,340.5,79.0,2.05,24.5,164.5,64.22,43.77
2016,6,19,7,0,415.0,91.0,2.2,25.0,212.0,103.59,64.11
2016,6,19,7,15,421.0,106.5,2.2,25.5,251.0,145.04,94.18
2016,6,19,7,30,427.0,122.0,2.2,26.0,290.0,187.0,127.94
2016,6,19,7,45,516.5,121.0,2.25,26.5,354.0,236.84,166.26
2016,6,19,8,0,606.0,120.0,2.3,27.0,418.0,297.82,214.26
2016,6,19,8,15,599.0,137.5,2.2,27.0,460.0,346.75,255.2
2016,6,19,8,30,592.0,155.0,2.1,27.0,502.0,393.91,293.52
2016,6,19,8,45,653.5,145.5,2.05,27.5,559.5,447.57,334.69
2016,6,19,9,0,715.0,136.0,2.0,28.0,617.0,505.66,378.15
2016,6,19,9,15,499.0,237.5,1.95,28.0,584.5,506.67,378.2
2016,6,19,9,30,283.0,339.0,1.9,28.0,552.0,483.69,359.46
2016,6,19,9,45,217.5,368.5,1.9,28.5,537.5,477.21,353.25
2016,6,19,10,0,152.0,398.0,1.9,29.0,523.0,468.22,344.71
2016,6,19,10,15,192.0,413.5,1.95,29.0,578.5,519.02,380.94
2016,6,19,10,30,232.0,429.0,2.0,29.0,634.0,571.9,417.85
2016,6,19,10,45,267.5,435.5,2.1,29.5,678.5,619.68,450.12
2016,6,19,11,0,303.0,442.0,2.2,30.0,723.0,663.58,479.45
2016,6,19,11,15,201.5,459.0,2.3,30.0,647.5,596.19,431.41
2016,6,19,11,30,100.0,476.0,2.4,30.0,572.0,522.72,378.76
2016,6,19,11,45,82.0,469.5,2.5,30.0,549.0,503.18,365.26
2016,6,19,12,0,64.0,463.0,2.6,30.0,526.0,482.68,350.68
2016,6,19,12,15,236.5,449.5,2.65,30.0,684.0,638.46,463.11
2016,6,19,12,30,409.0,436.0,2.7,30.0,842.0,782.44,562.68
2016,6,19,12,45,619.0,297.0,2.75,30.0,909.5,847.42,610.95
2016,6,19,13,0,829.0,158.0,2.8,30.0,977.0,889.86,641.2
2016,6,19,13,15,560.0,315.0,2.8,30.0,865.5,804.62,581.09
2016,6,19,13,30,291.0,472.0,2.8,30.0,754.0,699.05,503.72
2016,6,19,13,45,178.5,455.0,2.85,30.0,626.5,575.73,418.51
2016,6,19,14,0,66.0,438.0,2.9,30.0,499.0,455.08,332.43
2016,6,19,14,15,121.0,441.0,2.9,30.0,550.5,505.53,370.19
2016,6,19,14,30,176.0,444.0,2.9,30.0,602.0,546.33,400.02
2016,6,19,14,45,198.0,424.0,2.9,30.0,595.5,537.61,394.65
2016,6,19,15,0,220.0,404.0,2.9,30.0,589.0,526.76,387.92
2016,6,19,15,15,499.0,268.0,2.8,29.5,660.5,594.34,441.63
2016,6,19,15,30,778.0,132.0,2.7,29.0,732.0,629.56,470.44
2016,6,19,15,45,767.5,127.5,2.65,29.0,690.0,584.3,436.89
2016,6,19,16,0,757.0,123.0,2.6,29.0,648.0,537.82,402.14
2016,6,19,16,15,738.5,119.0,2.5,29.0,601.0,486.81,363.07
2016,6,19,16,30,720.0,115.0,2.4,29.0,554.0,434.04,321.76
2016,6,19,16,45,557.0,150.0,2.35,29.0,471.5,360.39,265.46
2016,6,19,17,0,394.0,185.0,2.3,29.0,389.0,298.77,219.03
2016,6,19,17,15,355.0,169.0,2.1,28.5,337.5,248.02,179.44
2016,6,19,17,30,316.0,153.0,1.9,28.0,286.0,202.55,143.88
2016,6,19,17,45,428.0,115.0,1.7,28.0,267.5,168.78,111.57
2016,6,19,18,0,540.0,77.0,1.5,28.0,249.0,122.71,71.01
2016,6,19,18,15,479.5,68.5,1.4,27.5,199.5,77.34,43.89
2016,6,19,18,30,419.0,60.0,1.3,27.0,150.0,46.13,33.55
2016,6,19,18,45,333.5,48.0,1.25,26.5,107.0,36.74,25.29
2016,6,19,19,0,248.0,36.0,1.2,26.0,64.0,27.96,17.19
2016,6,19,19,15,124.0,18.0,1.2,25.5,32.0,14.1,1.26
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,77.0,15.0,1.3,22.5,21.5,13.64,0.0
2016,6,20,6,0,154.0,30.0,1.5,23.0,43.0,23.43,12.04
2016,6,20,6,15,250.0,44.0,1.6,23.5,82.5,33.88,22.84
2016,6,20,6,30,346.0,58.0,1.7,24.0,122.0,44.01,32.0
2016,6,20,6,45,418.5,67.0,1.85,24.5,170.5,57.19,37.52
2016,6,20,7,0,491.0,76.0,2.0,25.0,219.0,98.24,57.11
2016,6,20,7,15,539.0,83.5,2.05,25.5,270.0,143.19,87.66
2016,6,20,7,30,587.0,91.0,2.1,26.0,321.0,193.48,126.69
2016,6,20,7,45,626.0,95.0,2.15,26.5,373.5,243.45,167.79
2016,6,20,8,0,665.0,99.0,2.2,27.0,426.0,297.07,212.19
2016,6,20,8,15,691.0,103.5,2.15,27.5,476.5,349.69,255.5
2016,6,20,8,30,717.0,108.0,2.1,28.0,527.0,405.89,300.34
2016,6,20,8,45,382.0,192.5,2.1,28.5,418.0,357.67,268.06
2016,6,20,9,0,47.0,277.0,2.1,29.0,309.0,269.36,201.72
2016,6,20,9,15,133.0,314.0,2.05,29.5,412.0,357.58,266.98
2016,6,20,9,30,219.0,351.0,2.0,30.0,515.0,451.12,333.88
2016,6,20,9,45,516.5,237.5,1.95,30.5,653.5,566.01,418.03
2016,6,20,10,0,814.0,124.0,1.9,31.0,792.0,690.07,506.23
2016,6,20,10,15,823.0,126.0,1.85,31.0,825.5,728.02,530.78
2016,6,20,10,30,832.0,128.0,1.8,31.0,859.0,763.78,553.0
2016,6,20,10,45,539.5,292.0,1.75,31.5,772.0,712.39,511.72
2016,6,20,11,0,247.0,456.0,1.7,32.0,685.0,629.98,448.52
2016,6,20,11,15,552.0,293.0,1.7,32.0,820.0,752.03,537.45
2016,6,20,11,30,857.0,130.0,1.7,32.0,955.0,866.26,613.41
2016,6,20,11,45,861.5,129.5,1.7,32.5,968.5,881.98,620.57
2016,6,20,12,0,866.0,129.0,1.7,33.0,982.0,894.45,626.69
2016,6,20,12,15,867.5,129.5,1.7,33.0,987.0,901.86,631.01
2016,6,20,12,30,869.0,130.0,1.7,33.0,992.0,906.07,633.49
2016,6,20,12,45,870.0,128.5,1.75,33.0,990.0,905.03,633.36
2016,6,20,13,0,871.0,127.0,1.8,33.0,988.0,900.85,631.42
2016,6,20,13,15,869.0,126.5,1.8,33.0,977.5,891.58,625.87
2016,6,20,13,30,867.0,126.0,1.8,33.0,967.0,878.98,618.34
2016,6,20,13,45,580.5,288.5,1.85,33.0,847.0,779.28,552.3
2016,6,20,14,0,294.0,451.0,1.9,33.0,727.0,669.13,474.14
2016,6,20,14,15,175.5,427.0,1.95,33.0,590.5,537.26,385.01
2016,6,20,14,30,57.0,403.0,2.0,33.0,454.0,410.54,296.11
2016,6,20,14,45,429.5,270.0,2.05,33.0,631.5,583.88,425.85
2016,6,20,15,0,802.0,137.0,2.1,33.0,809.0,714.37,519.3
2016,6,20,15,15,551.0,242.0,2.15,33.0,693.5,608.42,442.41
2016,6,20,15,30,300.0,347.0,2.2,33.0,578.0,509.99,371.15
2016,6,20,15,45,526.0,236.0,2.25,33.0,613.0,535.83,392.7
2016,6,20,16,0,752.0,125.0,2.3,33.0,648.0,537.46,394.8
2016,6,20,16,15,733.5,121.5,2.3,32.5,601.0,487.15,357.73
2016,6,20,16,30,715.0,118.0,2.3,32.0,554.0,435.1,318.49
2016,6,20,16,45,689.5,114.0,2.3,32.0,503.5,381.59,276.41
2016,6,20,17,0,664.0,110.0,2.3,32.0,453.0,329.46,234.37
2016,6,20,17,15,631.0,104.0,2.15,31.5,401.5,275.07,190.4
2016,6,20,17,30,598.0,98.0,2.0,31.0,350.0,223.52,148.44
2016,6,20,17,45,552.0,91.5,1.95,31.0,298.0,172.44,108.06
2016,6,20,18,0,506.0,85.0,1.9,31.0,246.0,126.32,74.34
2016,6,20,18,15,443.0,75.5,1.75,30.0,197.0,80.66,46.92
2016,6,20,18,30,380.0,66.0,1.6,29.0,148.0,49.56,36.11
2016,6,20,18,45,288.5,53.0,1.45,28.0,105.0,40.42,28.18
2016,6,20,19,0,197.0,40.0,1.3,27.0,62.0,30.98,19.57
2016,6,20,19,15,98.5,20.0,1.35,26.5,31.0,15.65,2.23
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.5,2.4,22.5,20.5,14.1,0.0
2016,6,21,6,0,127.0,31.0,2.7,23.0,41.0,24.96,13.07
2016,6,21,6,15,223.5,46.0,2.75,23.5,81.0,35.39,24.07
2016,6,21,6,30,320.0,61.0,2.8,24.0,121.0,46.22,33.85
2016,6,21,6,45,393.5,71.0,2.85,25.0,169.0,58.32,38.82
2016,6,21,7,0,467.0,81.0,2.9,26.0,217.0,100.3,59.53
2016,6,21,7,15,516.5,89.0,2.85,26.5,268.0,144.41,89.34
2016,6,21,7,30,566.0,97.0,2.8,27.0,319.0,194.09,127.64
2016,6,21,7,45,606.0,102.0,2.8,28.0,371.5,244.0,168.1
2016,6,21,8,0,646.0,107.0,2.8,29.0,424.0,297.73,211.83
2016,6,21,8,15,672.5,112.0,2.65,29.5,475.0,350.0,254.49
2016,6,21,8,30,699.0,117.0,2.5,30.0,526.0,403.96,297.29
2016,6,21,8,45,720.5,120.5,2.35,30.5,574.5,455.57,337.05
2016,6,21,9,0,742.0,124.0,2.2,31.0,623.0,509.01,376.66
2016,6,21,9,15,758.0,127.5,2.1,31.0,667.5,557.9,412.63
2016,6,21,9,30,774.0,131.0,2.0,31.0,712.0,606.22,447.11
2016,6,21,9,45,787.0,133.0,1.9,31.5,751.5,650.32,476.72
2016,6,21,10,0,800.0,135.0,1.8,32.0,791.0,693.05,504.43
2016,6,21,10,15,809.0,137.0,1.75,32.0,825.0,731.23,529.63
2016,6,21,10,30,818.0,139.0,1.7,32.0,859.0,762.48,549.09
2016,6,21,10,45,827.5,139.0,1.7,32.5,887.0,794.1,567.54
2016,6,21,11,0,837.0,139.0,1.7,33.0,915.0,823.21,584.16
2016,6,21,11,15,595.5,289.0,1.75,33.0,847.5,785.2,556.0
