Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,11,30,354.0,439.0,1.8,33.0,780.0,720.15,507.91
2016,6,21,11,45,609.0,286.0,1.9,33.5,882.0,815.82,576.73
2016,6,21,12,0,864.0,133.0,2.0,34.0,984.0,896.15,628.86
2016,6,21,12,15,576.0,310.5,2.05,34.0,878.5,819.24,576.29
2016,6,21,12,30,288.0,488.0,2.1,34.0,773.0,721.14,505.71
2016,6,21,12,45,576.0,311.0,2.15,34.5,880.5,821.09,578.53
2016,6,21,13,0,864.0,134.0,2.2,35.0,988.0,900.86,630.87
2016,6,21,13,15,524.5,313.5,2.25,35.0,830.5,772.03,544.38
2016,6,21,13,30,185.0,493.0,2.3,35.0,673.0,620.35,437.05
2016,6,21,13,45,517.0,313.0,2.35,35.0,801.5,748.21,531.79
2016,6,21,14,0,849.0,133.0,2.4,35.0,930.0,839.59,595.57
2016,6,21,14,15,498.0,288.5,2.4,35.0,753.0,685.03,489.39
2016,6,21,14,30,147.0,444.0,2.4,35.0,576.0,523.78,373.62
2016,6,21,14,45,489.5,282.0,2.45,35.0,697.0,640.31,461.91
2016,6,21,15,0,832.0,120.0,2.5,35.0,818.0,717.47,519.59
2016,6,21,15,15,565.0,234.0,2.5,34.5,698.0,611.32,443.42
2016,6,21,15,30,298.0,348.0,2.5,34.0,578.0,509.84,370.37
2016,6,21,15,45,540.5,229.5,2.5,34.0,617.0,539.17,394.39
2016,6,21,16,0,783.0,111.0,2.5,34.0,656.0,542.16,397.39
2016,6,21,16,15,765.5,107.5,2.45,33.5,608.5,490.92,359.49
2016,6,21,16,30,748.0,104.0,2.4,33.0,561.0,439.59,320.6
2016,6,21,16,45,726.5,99.5,2.4,33.0,511.0,385.91,278.3
2016,6,21,17,0,705.0,95.0,2.4,33.0,461.0,330.76,233.86
2016,6,21,17,15,674.0,90.5,2.3,32.5,409.0,276.11,189.49
2016,6,21,17,30,643.0,86.0,2.2,32.0,357.0,223.98,146.8
2016,6,21,17,45,605.0,79.0,2.1,31.5,305.5,171.27,104.86
2016,6,21,18,0,567.0,72.0,2.0,31.0,254.0,122.5,68.83
2016,6,21,18,15,507.0,64.5,1.8,30.0,204.0,76.31,41.51
2016,6,21,18,30,447.0,57.0,1.6,29.0,154.0,43.59,31.12
2016,6,21,18,45,360.0,46.0,1.45,28.5,110.0,36.05,24.49
2016,6,21,19,0,273.0,35.0,1.3,28.0,66.0,28.18,17.23
2016,6,21,19,15,136.5,17.5,1.35,27.5,33.0,13.71,1.41
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,15.0,2.6,23.5,21.0,13.64,0.0
2016,6,22,6,0,153.0,30.0,2.9,24.0,42.0,23.45,11.76
2016,6,22,6,15,252.5,43.5,3.05,24.5,82.5,33.53,22.39
2016,6,22,6,30,352.0,57.0,3.2,25.0,123.0,43.3,31.22
2016,6,22,6,45,426.5,66.0,3.35,25.5,171.5,55.67,36.55
2016,6,22,7,0,501.0,75.0,3.5,26.0,220.0,97.24,55.96
2016,6,22,7,15,549.5,82.0,3.5,26.5,271.5,142.37,86.37
2016,6,22,7,30,598.0,89.0,3.5,27.0,323.0,192.88,125.54
2016,6,22,7,45,635.0,94.0,3.5,27.5,375.5,243.82,167.59
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,298.18,212.82
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.0,351.19,256.76
2016,6,22,8,30,724.0,108.0,3.4,29.0,530.0,407.8,302.33
2016,6,22,8,45,744.5,111.0,3.4,29.5,578.5,459.37,343.05
2016,6,22,9,0,765.0,114.0,3.4,30.0,627.0,511.34,382.81
2016,6,22,9,15,780.0,117.0,3.4,30.5,671.5,560.26,419.18
2016,6,22,9,30,795.0,120.0,3.4,31.0,716.0,608.48,453.95
2016,6,22,9,45,807.0,122.0,3.4,31.5,756.0,652.8,485.02
2016,6,22,10,0,819.0,124.0,3.4,32.0,796.0,692.82,512.39
2016,6,22,10,15,828.0,126.0,3.45,32.0,830.0,731.02,539.01
2016,6,22,10,30,837.0,128.0,3.5,32.0,864.0,767.03,562.64
2016,6,22,10,45,844.0,129.0,3.55,32.5,891.5,798.16,581.69
2016,6,22,11,0,851.0,130.0,3.6,33.0,919.0,826.59,598.82
2016,6,22,11,15,855.5,131.0,3.65,33.0,939.5,850.05,613.83
2016,6,22,11,30,860.0,132.0,3.7,33.0,960.0,870.42,626.85
2016,6,22,11,45,454.5,287.0,3.75,33.5,725.0,681.79,494.65
2016,6,22,12,0,49.0,442.0,3.8,34.0,490.0,449.86,323.4
2016,6,22,12,15,215.0,442.5,3.85,34.0,656.0,607.23,437.78
2016,6,22,12,30,381.0,443.0,3.9,34.0,822.0,763.78,546.09
2016,6,22,12,45,631.5,283.0,3.95,34.5,908.0,846.58,606.21
2016,6,22,13,0,882.0,123.0,4.0,35.0,994.0,907.53,646.57
2016,6,22,13,15,879.5,122.5,4.0,35.0,983.5,897.8,640.07
2016,6,22,13,30,877.0,122.0,4.0,35.0,973.0,884.7,631.93
2016,6,22,13,45,873.5,121.0,4.05,35.0,955.0,866.95,621.06
2016,6,22,14,0,870.0,120.0,4.1,35.0,937.0,845.95,608.1
2016,6,22,14,15,864.5,119.0,4.1,34.5,911.5,820.17,592.99
2016,6,22,14,30,859.0,118.0,4.1,34.0,886.0,791.46,575.84
2016,6,22,14,45,837.0,124.5,4.1,34.0,850.5,754.31,551.69
2016,6,22,15,0,815.0,131.0,4.1,34.0,815.0,719.12,528.06
2016,6,22,15,15,511.5,248.5,4.05,34.0,671.0,586.48,431.03
2016,6,22,15,30,208.0,366.0,4.0,34.0,527.0,464.42,340.28
2016,6,22,15,45,265.0,332.0,4.0,34.0,524.5,460.75,339.0
2016,6,22,16,0,322.0,298.0,4.0,34.0,522.0,447.76,330.09
2016,6,22,16,15,327.0,273.0,3.9,33.5,486.5,410.3,303.15
2016,6,22,16,30,332.0,248.0,3.8,33.0,451.0,371.73,274.73
2016,6,22,16,45,503.0,177.5,3.75,33.0,454.0,361.76,264.56
2016,6,22,17,0,674.0,107.0,3.7,33.0,457.0,331.44,236.22
2016,6,22,17,15,642.0,101.5,3.5,32.5,405.0,277.22,192.0
2016,6,22,17,30,610.0,96.0,3.3,32.0,353.0,225.69,149.77
2016,6,22,17,45,566.0,89.0,3.15,31.5,301.5,173.76,108.64
2016,6,22,18,0,522.0,82.0,3.0,31.0,250.0,126.52,73.91
2016,6,22,18,15,461.0,73.0,2.8,30.0,200.5,81.62,46.92
2016,6,22,18,30,400.0,64.0,2.6,29.0,151.0,48.12,34.92
2016,6,22,18,45,313.0,51.5,2.45,28.5,107.5,39.32,27.21
2016,6,22,19,0,226.0,39.0,2.3,28.0,64.0,30.24,18.9
2016,6,22,19,15,113.0,19.5,2.4,27.5,32.0,15.26,2.37
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.5,21.0,13.64,0.0
2016,6,23,6,0,142.0,30.0,3.1,24.0,42.0,23.45,11.63
2016,6,23,6,15,240.0,45.0,3.25,24.0,82.0,34.68,23.38
2016,6,23,6,30,338.0,60.0,3.4,24.0,122.0,45.55,33.27
2016,6,23,6,45,426.5,67.0,3.55,24.5,172.5,56.17,37.37
2016,6,23,7,0,515.0,74.0,3.7,25.0,223.0,97.0,55.6
2016,6,23,7,15,563.0,81.0,3.7,25.5,275.0,142.86,86.57
2016,6,23,7,30,611.0,88.0,3.7,26.0,327.0,194.05,126.45
2016,6,23,7,45,659.5,89.0,3.7,26.5,382.0,245.11,168.49
2016,6,23,8,0,708.0,90.0,3.7,27.0,437.0,303.32,216.81
2016,6,23,8,15,732.5,94.0,3.65,27.5,488.0,356.96,261.72
2016,6,23,8,30,757.0,98.0,3.6,28.0,539.0,411.96,306.57
2016,6,23,8,45,782.5,98.0,3.6,28.5,589.0,464.78,348.62
2016,6,23,9,0,808.0,98.0,3.6,29.0,639.0,518.38,389.99
2016,6,23,9,15,821.5,100.5,3.55,29.5,684.0,567.74,426.89
2016,6,23,9,30,835.0,103.0,3.5,30.0,729.0,615.81,461.71
2016,6,23,9,45,848.0,103.5,3.5,30.5,769.5,660.47,493.28
2016,6,23,10,0,861.0,104.0,3.5,31.0,810.0,703.6,522.95
2016,6,23,10,15,869.0,105.5,3.5,31.5,843.5,742.19,547.89
2016,6,23,10,30,877.0,107.0,3.5,32.0,877.0,778.41,570.28
2016,6,23,10,45,883.5,107.5,3.55,32.5,905.0,809.95,589.52
2016,6,23,11,0,890.0,108.0,3.6,33.0,933.0,838.65,606.75
2016,6,23,11,15,894.0,109.0,3.65,33.0,953.0,862.7,622.1
2016,6,23,11,30,898.0,110.0,3.7,33.0,973.0,883.51,635.36
2016,6,23,11,45,892.5,116.0,3.75,33.5,983.5,897.13,642.68
2016,6,23,12,0,887.0,122.0,3.8,34.0,994.0,907.04,647.68
2016,6,23,12,15,887.5,122.0,3.8,34.0,999.5,913.43,651.58
2016,6,23,12,30,888.0,122.0,3.8,34.0,1005.0,916.53,653.45
2016,6,23,12,45,886.5,123.0,3.85,34.0,1001.5,915.54,653.07
2016,6,23,13,0,885.0,124.0,3.9,34.0,998.0,911.37,650.75
2016,6,23,13,15,882.5,123.5,3.9,34.0,987.5,901.66,644.69
2016,6,23,13,30,880.0,123.0,3.9,34.0,977.0,888.57,636.55
2016,6,23,13,45,875.5,122.5,3.95,34.5,958.5,870.41,624.12
2016,6,23,14,0,871.0,122.0,4.0,35.0,940.0,849.03,609.67
2016,6,23,14,15,865.0,121.0,3.95,34.5,914.5,822.86,594.13
2016,6,23,14,30,859.0,120.0,3.9,34.0,889.0,793.79,576.6
2016,6,23,14,45,851.5,118.0,3.9,34.0,856.5,759.94,554.77
2016,6,23,15,0,844.0,116.0,3.9,34.0,824.0,723.61,531.11
2016,6,23,15,15,833.5,114.0,3.85,34.0,786.0,682.95,502.63
2016,6,23,15,30,823.0,112.0,3.8,34.0,748.0,640.44,472.33
2016,6,23,15,45,807.5,110.0,3.8,34.0,704.0,594.24,438.86
2016,6,23,16,0,792.0,108.0,3.8,34.0,660.0,545.63,402.88
2016,6,23,16,15,774.0,105.0,3.75,33.5,612.5,494.2,364.62
2016,6,23,16,30,756.0,102.0,3.7,33.0,565.0,442.69,325.11
2016,6,23,16,45,729.5,99.5,3.7,33.0,513.5,388.43,281.91
2016,6,23,17,0,703.0,97.0,3.7,33.0,462.0,333.18,237.03
2016,6,23,17,15,672.0,92.0,3.5,32.5,410.0,278.14,192.0
2016,6,23,17,30,641.0,87.0,3.3,32.0,358.0,225.63,148.73
2016,6,23,17,45,593.0,82.0,3.15,31.5,305.0,172.96,106.96
2016,6,23,18,0,545.0,77.0,3.0,31.0,252.0,125.37,72.02
2016,6,23,18,15,484.5,68.5,2.75,30.0,202.5,79.49,44.39
2016,6,23,18,30,424.0,60.0,2.5,29.0,153.0,46.03,33.17
2016,6,23,18,45,332.5,49.0,2.3,28.5,109.0,37.46,25.67
2016,6,23,19,0,241.0,38.0,2.1,28.0,65.0,29.48,18.3
2016,6,23,19,15,120.5,19.0,2.2,27.5,32.5,14.87,2.31
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,69.0,15.0,1.8,22.5,20.5,13.64,0.0
2016,6,24,6,0,138.0,30.0,2.0,23.0,41.0,23.46,11.57
2016,6,24,6,15,239.0,44.5,2.15,23.5,81.5,34.3,23.12
2016,6,24,6,30,340.0,59.0,2.3,24.0,122.0,44.82,32.64
2016,6,24,6,45,432.0,66.0,2.5,24.5,172.5,55.01,36.63
2016,6,24,7,0,524.0,73.0,2.7,25.0,223.0,96.37,54.86
2016,6,24,7,15,535.5,85.5,2.75,25.5,267.0,142.63,87.49
2016,6,24,7,30,547.0,98.0,2.8,26.0,311.0,189.93,125.53
2016,6,24,7,45,638.0,91.0,2.85,27.0,375.5,240.97,165.28
2016,6,24,8,0,729.0,84.0,2.9,28.0,440.0,303.83,215.31
2016,6,24,8,15,753.0,87.5,2.95,28.5,492.0,357.97,260.45
2016,6,24,8,30,777.0,91.0,3.0,29.0,544.0,413.39,305.47
2016,6,24,8,45,674.0,144.5,3.05,29.5,562.0,454.13,338.5
2016,6,24,9,0,571.0,198.0,3.1,30.0,580.0,481.61,359.66
2016,6,24,9,15,450.5,262.0,3.15,30.0,576.5,498.94,372.36
2016,6,24,9,30,330.0,326.0,3.2,30.0,573.0,500.35,372.38
2016,6,24,9,45,428.5,309.5,3.3,30.5,648.5,570.86,423.33
2016,6,24,10,0,527.0,293.0,3.4,31.0,724.0,644.52,475.41
2016,6,24,10,15,712.0,193.5,3.5,31.0,803.0,713.13,526.79
2016,6,24,10,30,897.0,94.0,3.6,31.0,882.0,781.47,575.29
2016,6,24,10,45,471.0,248.5,3.7,31.5,663.5,617.45,455.99
2016,6,24,11,0,45.0,403.0,3.8,32.0,445.0,404.3,294.82
2016,6,24,11,15,159.0,437.5,3.9,32.0,589.5,540.58,394.56
2016,6,24,11,30,273.0,472.0,4.0,32.0,734.0,680.23,492.45
2016,6,24,11,45,298.5,471.0,4.1,32.5,761.5,707.06,509.61
2016,6,24,12,0,324.0,470.0,4.2,33.0,789.0,733.12,526.71
2016,6,24,12,15,602.0,298.0,4.25,32.5,894.0,832.03,602.23
2016,6,24,12,30,880.0,126.0,4.3,32.0,999.0,913.07,659.58
2016,6,24,12,45,642.0,280.0,4.4,32.0,916.5,853.82,618.4
2016,6,24,13,0,404.0,434.0,4.5,32.0,834.0,774.04,558.74
2016,6,24,13,15,325.5,459.0,4.5,32.0,779.0,723.19,522.92
2016,6,24,13,30,247.0,484.0,4.5,32.0,724.0,672.24,486.51
2016,6,24,13,45,545.0,310.0,4.55,32.0,826.5,770.41,562.54
2016,6,24,14,0,843.0,136.0,4.6,32.0,929.0,838.5,613.15
2016,6,24,14,15,837.0,135.0,4.55,31.5,903.5,813.08,597.23
2016,6,24,14,30,831.0,134.0,4.5,31.0,878.0,784.85,579.84
2016,6,24,14,45,558.0,263.0,4.5,31.0,755.0,676.96,501.14
2016,6,24,15,0,285.0,392.0,4.5,31.0,632.0,568.39,419.57
2016,6,24,15,15,187.0,374.5,4.4,30.5,529.5,468.64,348.26
2016,6,24,15,30,89.0,357.0,4.3,30.0,427.0,376.54,280.94
2016,6,24,15,45,71.0,326.0,4.25,30.0,379.5,332.89,249.19
2016,6,24,16,0,53.0,295.0,4.2,30.0,332.0,290.89,218.24
2016,6,24,16,15,308.0,235.0,4.05,30.0,426.0,368.38,277.49
2016,6,24,16,30,563.0,175.0,3.9,30.0,520.0,417.09,311.39
2016,6,24,16,45,514.0,172.5,3.8,30.0,466.0,362.9,268.56
2016,6,24,17,0,465.0,170.0,3.7,30.0,412.0,312.8,228.79
2016,6,24,17,15,396.5,161.5,3.45,29.5,352.0,256.43,185.0
2016,6,24,17,30,328.0,153.0,3.2,29.0,292.0,207.03,147.0
2016,6,24,17,45,305.5,134.0,2.95,28.5,249.0,165.44,114.15
2016,6,24,18,0,283.0,115.0,2.7,28.0,206.0,126.39,84.55
2016,6,24,18,15,249.0,96.5,2.45,27.5,165.5,89.77,59.89
2016,6,24,18,30,215.0,78.0,2.2,27.0,125.0,60.07,45.31
2016,6,24,18,45,161.0,59.0,2.0,27.0,89.0,46.18,33.15
2016,6,24,19,0,107.0,40.0,1.8,27.0,53.0,31.89,20.37
2016,6,24,19,15,53.5,20.0,1.85,26.5,26.5,16.41,3.31
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,5.5,2.4,24.0,5.5,5.0,0.0
2016,6,25,6,0,0.0,11.0,2.5,24.0,11.0,9.66,1.35
2016,6,25,6,15,0.0,22.5,2.55,24.0,22.5,19.8,10.94
2016,6,25,6,30,0.0,34.0,2.6,24.0,34.0,29.97,19.99
2016,6,25,6,45,0.0,48.0,2.65,24.5,48.0,42.37,30.83
2016,6,25,7,0,0.0,62.0,2.7,25.0,62.0,54.62,39.38
2016,6,25,7,15,71.0,109.0,2.85,25.0,136.5,102.05,74.91
2016,6,25,7,30,142.0,156.0,3.0,25.0,211.0,158.22,117.09
2016,6,25,7,45,191.5,177.0,3.2,25.5,263.5,198.79,147.86
2016,6,25,8,0,241.0,198.0,3.4,26.0,316.0,245.41,183.81
2016,6,25,8,15,194.0,227.5,3.55,26.0,329.0,268.42,203.63
2016,6,25,8,30,147.0,257.0,3.7,26.0,342.0,286.66,218.75
2016,6,25,8,45,94.0,264.0,3.85,26.5,320.5,276.0,210.56
2016,6,25,9,0,41.0,271.0,4.0,27.0,299.0,260.87,198.33
2016,6,25,9,15,59.5,304.5,4.05,27.0,348.0,304.09,230.89
2016,6,25,9,30,78.0,338.0,4.1,27.0,397.0,349.17,264.42
2016,6,25,9,45,121.0,367.0,4.15,27.5,464.0,411.88,310.45
2016,6,25,10,0,164.0,396.0,4.2,28.0,531.0,474.43,355.59
2016,6,25,10,15,185.0,413.5,4.2,28.0,572.0,513.49,383.55
2016,6,25,10,30,206.0,431.0,4.2,28.0,613.0,553.38,411.93
2016,6,25,10,45,194.5,447.5,4.25,28.0,623.5,567.06,420.89
2016,6,25,11,0,183.0,464.0,4.3,28.0,634.0,579.34,428.91
2016,6,25,11,15,229.5,467.0,4.25,28.0,685.0,627.07,463.17
2016,6,25,11,30,276.0,470.0,4.2,28.0,736.0,681.1,501.2
2016,6,25,11,45,140.0,311.0,4.2,28.5,446.5,414.89,309.98
2016,6,25,12,0,4.0,152.0,4.2,29.0,157.0,139.58,101.96
2016,6,25,12,15,4.0,152.5,4.15,29.0,157.5,140.13,102.66
2016,6,25,12,30,4.0,153.0,4.1,29.0,158.0,140.64,103.02
2016,6,25,12,45,8.5,204.5,4.05,29.0,214.0,191.04,141.31
2016,6,25,13,0,13.0,256.0,4.0,29.0,270.0,241.41,179.07
2016,6,25,13,15,7.0,196.5,3.95,29.0,204.0,182.21,134.49
2016,6,25,13,30,1.0,137.0,3.9,29.0,138.0,123.32,89.75
2016,6,25,13,45,4.5,161.0,3.85,29.0,165.5,147.72,108.6
2016,6,25,14,0,8.0,185.0,3.8,29.0,193.0,171.95,127.16
2016,6,25,14,15,10.0,216.0,3.75,29.0,225.5,201.0,149.21
2016,6,25,14,30,12.0,247.0,3.7,29.0,258.0,229.82,171.0
2016,6,25,14,45,8.0,205.0,3.7,29.0,212.5,188.64,140.08
2016,6,25,15,0,4.0,163.0,3.7,29.0,167.0,147.88,109.24
2016,6,25,15,15,2.0,102.5,3.7,28.5,104.5,92.47,66.91
2016,6,25,15,30,0.0,42.0,3.7,28.0,42.0,37.23,23.85
2016,6,25,15,45,4.5,125.0,3.7,28.0,128.5,113.61,83.98
2016,6,25,16,0,9.0,208.0,3.7,28.0,215.0,188.72,142.25
2016,6,25,16,15,4.5,180.5,3.65,28.0,184.0,161.53,121.49
2016,6,25,16,30,0.0,153.0,3.6,28.0,153.0,134.91,101.18
2016,6,25,16,45,0.0,140.5,3.6,28.0,140.5,123.72,92.79
2016,6,25,17,0,0.0,128.0,3.6,28.0,128.0,112.55,84.34
2016,6,25,17,15,0.0,92.5,3.4,27.5,92.5,81.69,60.24
2016,6,25,17,30,0.0,57.0,3.2,27.0,57.0,50.34,35.33
2016,6,25,17,45,0.0,48.5,3.05,27.0,48.5,42.8,29.33
2016,6,25,18,0,0.0,40.0,2.9,27.0,40.0,35.26,23.25
2016,6,25,18,15,0.0,32.0,2.65,26.5,32.0,28.18,17.5
2016,6,25,18,30,0.0,24.0,2.4,26.0,24.0,21.11,12.43
2016,6,25,18,45,0.0,17.0,2.15,25.5,17.0,14.94,7.02
2016,6,25,19,0,0.0,10.0,1.9,25.0,10.0,8.78,1.58
2016,6,25,19,15,0.0,5.0,1.95,25.0,5.0,4.38,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,9.5,1.2,23.5,9.5,8.64,0.0
2016,6,26,6,0,0.0,19.0,1.3,24.0,19.0,16.74,6.37
2016,6,26,6,15,0.0,38.5,1.45,24.0,38.5,33.25,22.16
2016,6,26,6,30,0.0,58.0,1.6,24.0,58.0,49.32,36.45
2016,6,26,6,45,10.5,79.5,1.8,24.5,82.5,66.96,51.8
2016,6,26,7,0,21.0,101.0,2.0,25.0,107.0,85.4,63.7
2016,6,26,7,15,30.0,123.5,2.05,25.0,134.0,107.61,81.08
2016,6,26,7,30,39.0,146.0,2.1,25.0,161.0,131.19,99.49
2016,6,26,7,45,271.5,145.5,2.2,25.5,275.5,192.94,140.41
2016,6,26,8,0,504.0,145.0,2.3,26.0,390.0,282.79,205.79
2016,6,26,8,15,536.0,152.5,2.35,26.0,440.0,331.69,245.73
2016,6,26,8,30,568.0,160.0,2.4,26.0,490.0,385.55,288.98
2016,6,26,8,45,670.0,134.0,2.45,26.5,557.0,442.08,332.79
2016,6,26,9,0,772.0,108.0,2.5,27.0,624.0,507.87,382.94
2016,6,26,9,15,786.5,111.0,2.55,27.5,668.5,556.94,419.62
2016,6,26,9,30,801.0,114.0,2.6,28.0,713.0,605.25,454.75
2016,6,26,9,45,817.0,113.5,2.7,28.5,753.5,648.45,485.65
2016,6,26,10,0,833.0,113.0,2.8,29.0,794.0,691.68,515.83
2016,6,26,10,15,841.5,114.5,2.85,29.5,828.0,729.75,541.06
2016,6,26,10,30,850.0,116.0,2.9,30.0,862.0,765.57,563.48
2016,6,26,10,45,648.0,249.5,3.0,30.5,829.0,760.52,555.55
2016,6,26,11,0,446.0,383.0,3.1,31.0,796.0,732.28,530.37
2016,6,26,11,15,442.0,397.5,3.15,31.0,814.5,753.57,544.56
2016,6,26,11,30,438.0,412.0,3.2,31.0,833.0,772.78,556.98
2016,6,26,11,45,642.5,277.5,3.25,31.5,904.0,838.22,605.15
2016,6,26,12,0,847.0,143.0,3.3,32.0,975.0,890.36,639.76
2016,6,26,12,15,848.0,143.0,3.3,32.0,980.5,896.99,643.5
2016,6,26,12,30,849.0,143.0,3.3,32.0,986.0,900.5,645.64
2016,6,26,12,45,616.5,291.0,3.35,32.0,902.0,841.26,604.75
2016,6,26,13,0,384.0,439.0,3.4,32.0,818.0,761.25,545.7
2016,6,26,13,15,304.5,463.5,3.4,32.0,762.0,709.18,509.48
2016,6,26,13,30,225.0,488.0,3.4,32.0,706.0,651.67,469.04
2016,6,26,13,45,230.0,477.0,3.4,32.0,696.5,641.09,462.6
2016,6,26,14,0,235.0,466.0,3.4,32.0,687.0,629.3,455.08
2016,6,26,14,15,250.0,449.0,3.35,32.0,678.0,624.16,452.18
2016,6,26,14,30,265.0,432.0,3.3,32.0,669.0,611.93,444.43
2016,6,26,14,45,314.0,400.0,3.3,32.0,671.5,610.13,444.78
2016,6,26,15,0,363.0,368.0,3.3,32.0,674.0,604.1,441.95
2016,6,26,15,15,448.0,316.0,3.25,32.0,675.5,604.67,444.0
2016,6,26,15,30,533.0,264.0,3.2,32.0,677.0,593.26,437.21
2016,6,26,15,45,512.5,251.0,3.15,32.0,629.5,543.89,401.86
2016,6,26,16,0,492.0,238.0,3.1,32.0,582.0,494.91,366.34
2016,6,26,16,15,503.5,215.0,2.95,31.5,545.0,454.16,336.63
2016,6,26,16,30,515.0,192.0,2.8,31.0,508.0,411.18,304.26
2016,6,26,16,45,591.5,149.5,2.7,31.0,481.5,377.69,276.64
2016,6,26,17,0,668.0,107.0,2.6,31.0,455.0,332.04,238.02
2016,6,26,17,15,636.0,101.5,2.3,30.5,403.5,278.05,193.9
2016,6,26,17,30,604.0,96.0,2.0,30.0,352.0,226.76,151.7
2016,6,26,17,45,560.0,89.0,1.7,29.5,300.5,175.02,110.5
2016,6,26,18,0,516.0,82.0,1.4,29.0,249.0,127.96,75.54
2016,6,26,18,15,454.5,73.0,1.3,28.5,199.5,83.14,47.97
2016,6,26,18,30,393.0,64.0,1.2,28.0,150.0,48.05,35.03
2016,6,26,18,45,304.0,51.5,1.15,27.5,107.0,39.26,27.32
2016,6,26,19,0,215.0,39.0,1.1,27.0,64.0,30.19,19.02
2016,6,26,19,15,107.5,19.5,1.1,26.5,32.0,15.24,2.85
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,61.0,13.5,1.4,22.5,18.0,12.28,0.0
2016,6,27,6,0,122.0,27.0,1.6,23.0,36.0,21.09,9.35
2016,6,27,6,15,201.5,42.5,1.65,23.5,72.5,32.71,21.73
2016,6,27,6,30,281.0,58.0,1.7,24.0,109.0,43.92,31.86
2016,6,27,6,45,347.0,69.5,1.75,24.5,154.0,54.56,41.23
2016,6,27,7,0,413.0,81.0,1.8,25.0,199.0,92.68,55.99
2016,6,27,7,15,522.5,80.0,1.75,25.5,261.0,134.99,81.83
2016,6,27,7,30,632.0,79.0,1.7,26.0,323.0,188.49,120.6
2016,6,27,7,45,672.5,81.5,1.7,27.0,376.5,239.96,162.61
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,297.58,209.7
2016,6,27,8,15,650.5,118.5,1.7,28.5,462.5,345.28,250.74
2016,6,27,8,30,588.0,153.0,1.7,29.0,495.0,387.44,285.43
2016,6,27,8,45,695.0,124.5,1.75,29.5,563.0,444.89,329.18
2016,6,27,9,0,802.0,96.0,1.8,30.0,631.0,511.92,379.24
2016,6,27,9,15,815.5,98.5,1.8,30.5,675.5,561.17,415.08
2016,6,27,9,30,829.0,101.0,1.8,31.0,720.0,609.12,448.92
2016,6,27,9,45,839.5,102.5,1.8,31.5,759.5,652.97,478.92
2016,6,27,10,0,850.0,104.0,1.8,32.0,799.0,695.12,506.92
2016,6,27,10,15,858.0,105.5,1.8,32.0,833.0,733.5,531.99
2016,6,27,10,30,866.0,107.0,1.8,32.0,867.0,769.55,554.61
2016,6,27,10,45,872.0,108.5,1.8,32.5,894.5,801.49,573.2
2016,6,27,11,0,878.0,110.0,1.8,33.0,922.0,830.6,589.81
2016,6,27,11,15,659.0,261.0,1.8,33.0,878.5,814.26,576.44
2016,6,27,11,30,440.0,412.0,1.8,33.0,835.0,774.7,544.84
2016,6,27,11,45,445.0,422.5,1.8,33.5,855.5,796.3,557.62
2016,6,27,12,0,450.0,433.0,1.8,34.0,876.0,816.0,568.55
2016,6,27,12,15,451.0,437.0,1.8,34.0,883.0,824.4,573.54
2016,6,27,12,30,452.0,441.0,1.8,34.0,890.0,830.69,577.33
2016,6,27,12,45,664.0,282.5,1.8,34.5,939.5,876.96,611.64
2016,6,27,13,0,876.0,124.0,1.8,35.0,989.0,904.89,629.05
2016,6,27,13,15,873.5,123.5,1.85,35.0,978.5,895.42,623.61
2016,6,27,13,30,871.0,123.0,1.9,35.0,968.0,882.61,616.51
2016,6,27,13,45,866.0,122.5,1.95,35.0,950.0,864.32,606.01
2016,6,27,14,0,861.0,122.0,2.0,35.0,932.0,842.86,593.53
2016,6,27,14,15,855.5,120.5,2.0,35.0,906.5,817.03,577.82
2016,6,27,14,30,850.0,119.0,2.0,35.0,881.0,788.29,560.22
2016,6,27,14,45,827.0,127.0,2.0,35.5,846.0,752.08,536.58
2016,6,27,15,0,804.0,135.0,2.0,36.0,811.0,718.21,513.72
2016,6,27,15,15,579.5,234.0,2.0,35.5,709.5,624.37,448.38
2016,6,27,15,30,355.0,333.0,2.0,35.0,608.0,535.46,385.65
2016,6,27,15,45,327.0,318.5,2.05,35.0,560.5,487.96,353.28
2016,6,27,16,0,299.0,304.0,2.1,35.0,513.0,442.01,321.18
2016,6,27,16,15,320.5,275.5,2.1,34.5,485.0,411.04,299.85
2016,6,27,16,30,342.0,247.0,2.1,34.0,457.0,377.37,275.65
2016,6,27,16,45,430.5,200.5,2.15,34.0,440.5,354.78,257.46
2016,6,27,17,0,519.0,154.0,2.2,34.0,424.0,319.64,228.16
2016,6,27,17,15,501.5,139.0,2.1,33.5,376.5,269.76,188.64
2016,6,27,17,30,484.0,124.0,2.0,33.0,329.0,221.26,149.77
2016,6,27,17,45,454.0,110.5,1.9,32.5,281.0,173.34,112.18
2016,6,27,18,0,424.0,97.0,1.8,32.0,233.0,128.61,78.9
2016,6,27,18,15,376.0,83.0,1.65,31.0,187.5,85.81,51.78
2016,6,27,18,30,328.0,69.0,1.5,30.0,142.0,51.52,37.6
2016,6,27,18,45,258.5,54.0,1.35,29.5,101.5,41.03,28.52
2016,6,27,19,0,189.0,39.0,1.2,29.0,61.0,30.13,18.78
2016,6,27,19,15,94.5,19.5,1.2,28.5,30.5,15.22,2.83
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.5,12.28,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,35.0,21.86,9.56
2016,6,28,6,15,176.0,46.0,2.45,25.5,73.0,36.52,24.63
2016,6,28,6,30,256.0,65.0,2.5,26.0,111.0,49.22,36.01
2016,6,28,6,45,321.5,79.0,2.6,27.0,157.0,61.15,46.34
2016,6,28,7,0,387.0,93.0,2.7,28.0,203.0,99.9,62.07
2016,6,28,7,15,436.0,104.5,2.5,28.5,253.0,142.23,90.3
2016,6,28,7,30,485.0,116.0,2.3,29.0,303.0,190.05,126.3
2016,6,28,7,45,523.0,124.5,2.1,29.5,354.0,237.92,164.41
2016,6,28,8,0,561.0,133.0,1.9,30.0,405.0,291.7,207.31
2016,6,28,8,15,589.5,140.0,1.7,30.5,455.0,341.98,247.17
2016,6,28,8,30,618.0,147.0,1.5,31.0,505.0,394.37,287.44
2016,6,28,8,45,641.0,152.5,1.35,31.5,552.5,444.65,324.95
2016,6,28,9,0,664.0,158.0,1.2,32.0,600.0,495.83,361.64
2016,6,28,9,15,681.0,162.5,1.2,32.5,644.0,543.31,395.16
2016,6,28,9,30,698.0,167.0,1.2,33.0,688.0,590.54,427.47
2016,6,28,9,45,709.5,172.0,1.25,33.5,727.0,634.09,456.69
2016,6,28,10,0,721.0,177.0,1.3,34.0,766.0,676.4,484.37
2016,6,28,10,15,731.5,180.0,1.4,34.0,799.5,714.65,510.28
2016,6,28,10,30,742.0,183.0,1.5,34.0,833.0,748.73,533.22
2016,6,28,10,45,746.0,188.0,1.65,34.0,859.5,779.27,553.95
2016,6,28,11,0,750.0,193.0,1.8,34.0,886.0,807.24,572.68
2016,6,28,11,15,755.5,194.5,1.9,34.0,906.5,830.67,587.73
2016,6,28,11,30,761.0,196.0,2.0,34.0,927.0,851.35,601.1
2016,6,28,11,45,779.5,186.0,2.1,34.0,943.5,870.27,613.42
2016,6,28,12,0,798.0,176.0,2.2,34.0,960.0,886.48,624.09
2016,6,28,12,15,799.0,176.5,2.25,34.0,965.5,893.66,628.73
2016,6,28,12,30,800.0,177.0,2.3,34.0,971.0,897.74,631.58
2016,6,28,12,45,602.5,305.0,2.4,34.0,902.5,841.79,593.85
2016,6,28,13,0,405.0,433.0,2.5,34.0,834.0,775.27,546.41
2016,6,28,13,15,423.5,427.5,2.55,34.0,842.5,786.89,555.16
2016,6,28,13,30,442.0,422.0,2.6,34.0,851.0,792.11,559.28
2016,6,28,13,45,226.5,320.5,2.7,34.0,540.0,500.33,362.14
2016,6,28,14,0,11.0,219.0,2.8,34.0,229.0,205.02,148.09
2016,6,28,14,15,5.5,127.0,2.9,33.5,132.0,117.73,84.14
2016,6,28,14,30,0.0,35.0,3.0,33.0,35.0,31.11,18.36
2016,6,28,14,45,3.0,106.0,3.1,33.0,109.0,96.62,68.67
2016,6,28,15,0,6.0,177.0,3.2,33.0,183.0,161.82,118.03
2016,6,28,15,15,3.0,124.5,3.25,32.5,127.5,112.71,81.2
2016,6,28,15,30,0.0,72.0,3.3,32.0,72.0,63.91,44.05
2016,6,28,15,45,0.0,53.0,3.35,32.0,53.0,46.97,31.05
2016,6,28,16,0,0.0,34.0,3.4,32.0,34.0,30.09,17.96
2016,6,28,16,15,0.0,29.0,3.35,31.5,29.0,25.64,14.57
2016,6,28,16,30,0.0,24.0,3.3,31.0,24.0,21.2,11.16
2016,6,28,16,45,0.0,27.5,3.25,30.5,27.5,24.28,13.7
2016,6,28,17,0,0.0,31.0,3.2,30.0,31.0,27.35,16.27
2016,6,28,17,15,23.5,97.5,3.0,29.5,107.5,93.09,68.22
2016,6,28,17,30,47.0,164.0,2.8,29.0,184.0,151.11,113.33
2016,6,28,17,45,41.0,141.5,2.6,28.5,157.5,126.97,94.69
2016,6,28,18,0,35.0,119.0,2.4,28.0,131.0,103.77,76.82
2016,6,28,18,15,25.0,97.5,2.15,27.5,105.0,82.08,60.26
2016,6,28,18,30,15.0,76.0,1.9,27.0,79.0,63.8,48.47
2016,6,28,18,45,7.5,55.0,1.7,27.0,56.5,46.74,33.63
2016,6,28,19,0,0.0,34.0,1.5,27.0,34.0,29.5,18.46
2016,6,28,19,15,0.0,17.0,1.35,26.5,17.0,14.98,2.8
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,11.82,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,20.35,8.34
2016,6,29,6,15,242.5,40.5,2.3,24.0,76.5,31.28,20.43
2016,6,29,6,30,339.0,55.0,2.3,24.0,116.0,41.87,30.08
2016,6,29,6,45,412.5,64.5,2.35,24.5,163.5,51.89,38.95
2016,6,29,7,0,486.0,74.0,2.4,25.0,211.0,92.67,53.65
2016,6,29,7,15,535.0,81.5,2.4,25.5,262.5,137.25,83.22
2016,6,29,7,30,584.0,89.0,2.4,26.0,314.0,187.32,121.77
2016,6,29,7,45,622.0,94.0,2.4,26.5,366.5,237.68,163.15
2016,6,29,8,0,660.0,99.0,2.4,27.0,419.0,291.63,207.89
2016,6,29,8,15,686.5,104.0,2.4,27.5,470.0,344.71,251.77
2016,6,29,8,30,713.0,109.0,2.4,28.0,521.0,399.48,295.89
2016,6,29,8,45,733.0,113.0,2.4,28.5,569.5,453.36,338.1
2016,6,29,9,0,753.0,117.0,2.4,29.0,618.0,505.63,377.83
2016,6,29,9,15,768.5,120.0,2.45,29.5,663.0,554.52,414.08
2016,6,29,9,30,784.0,123.0,2.5,30.0,708.0,602.79,448.82
2016,6,29,9,45,796.5,125.5,2.55,30.5,748.0,647.74,480.3
2016,6,29,10,0,809.0,128.0,2.6,31.0,788.0,691.29,510.0
2016,6,29,10,15,818.0,130.5,2.65,31.0,822.5,726.88,534.8
2016,6,29,10,30,827.0,133.0,2.7,31.0,857.0,763.34,558.73
2016,6,29,10,45,834.0,134.5,2.75,31.5,885.0,794.95,577.98
2016,6,29,11,0,841.0,136.0,2.8,32.0,913.0,823.91,595.34
2016,6,29,11,15,845.5,137.0,2.85,32.0,933.5,847.49,610.33
2016,6,29,11,30,850.0,138.0,2.9,32.0,954.0,868.01,623.38
2016,6,29,11,45,859.0,134.0,2.95,32.0,969.0,884.95,634.17
2016,6,29,12,0,868.0,130.0,3.0,32.0,984.0,898.79,643.03
2016,6,29,12,15,869.0,130.5,3.0,32.0,989.5,906.21,647.53
2016,6,29,12,30,870.0,131.0,3.0,32.0,995.0,910.4,650.08
2016,6,29,12,45,869.0,131.0,3.05,32.5,992.0,909.25,648.32
2016,6,29,13,0,868.0,131.0,3.1,33.0,989.0,904.98,644.7
2016,6,29,13,15,865.5,130.5,3.1,33.0,978.5,895.68,638.95
2016,6,29,13,30,863.0,130.0,3.1,33.0,968.0,883.07,631.17
2016,6,29,13,45,858.0,130.0,3.1,33.0,950.0,865.45,620.22
2016,6,29,14,0,853.0,130.0,3.1,33.0,932.0,844.68,607.29
2016,6,29,14,15,847.0,128.5,3.1,33.0,907.0,818.71,590.95
2016,6,29,14,30,841.0,127.0,3.1,33.0,882.0,789.87,572.71
2016,6,29,14,45,812.5,138.0,3.1,33.0,845.0,757.01,551.7
2016,6,29,15,0,784.0,149.0,3.1,33.0,808.0,718.31,525.47
2016,6,29,15,15,772.5,146.5,3.15,33.0,770.5,678.09,497.97
2016,6,29,15,30,761.0,144.0,3.2,33.0,733.0,636.27,468.75
2016,6,29,15,45,745.5,140.5,3.25,33.0,690.0,589.74,435.54
2016,6,29,16,0,730.0,137.0,3.3,33.0,647.0,541.6,400.37
2016,6,29,16,15,710.5,133.0,3.3,32.5,600.0,490.91,363.07
2016,6,29,16,30,691.0,129.0,3.3,32.0,553.0,440.41,324.75
2016,6,29,16,45,359.0,161.5,3.35,32.0,380.5,293.09,216.09
2016,6,29,17,0,27.0,194.0,3.4,32.0,208.0,178.24,132.86
2016,6,29,17,15,301.0,150.0,3.2,31.5,279.5,220.05,158.72
2016,6,29,17,30,575.0,106.0,3.0,31.0,351.0,230.59,155.81
2016,6,29,17,45,532.0,98.0,2.85,30.5,299.5,179.65,115.21
2016,6,29,18,0,489.0,90.0,2.7,30.0,248.0,133.34,80.69
2016,6,29,18,15,429.5,79.5,2.4,29.5,199.0,87.13,51.34
2016,6,29,18,30,370.0,69.0,2.1,29.0,150.0,51.68,37.92
2016,6,29,18,45,292.0,54.5,1.85,28.5,107.5,41.51,29.06
2016,6,29,19,0,214.0,40.0,1.6,28.0,65.0,30.96,19.55
2016,6,29,19,15,107.0,20.0,1.55,27.5,32.5,15.63,3.15
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,13.0,1.2,24.5,18.0,11.82,0.0
2016,6,30,6,0,128.0,26.0,1.4,25.0,36.0,20.34,8.03
2016,6,30,6,15,221.5,42.0,1.45,25.5,75.0,32.42,21.21
2016,6,30,6,30,315.0,58.0,1.5,26.0,114.0,44.11,31.69
2016,6,30,6,45,390.0,68.0,1.6,26.5,161.5,52.98,39.52
2016,6,30,7,0,465.0,78.0,1.7,27.0,209.0,94.38,55.35
2016,6,30,7,15,514.5,86.5,1.8,27.5,260.0,138.61,84.42
2016,6,30,7,30,564.0,95.0,1.9,28.0,311.0,188.46,122.29
2016,6,30,7,45,602.0,101.0,2.0,28.5,363.5,238.58,162.93
2016,6,30,8,0,640.0,107.0,2.1,29.0,416.0,292.35,206.95
2016,6,30,8,15,667.0,112.0,2.15,29.0,467.0,344.59,250.12
2016,6,30,8,30,694.0,117.0,2.2,29.0,518.0,398.62,293.84
2016,6,30,8,45,477.0,205.0,2.25,29.5,492.0,411.23,305.98
2016,6,30,9,0,260.0,293.0,2.3,30.0,466.0,398.68,296.87
2016,6,30,9,15,511.5,214.5,2.3,30.5,585.0,491.2,365.5
2016,6,30,9,30,763.0,136.0,2.3,31.0,704.0,601.93,445.74
2016,6,30,9,45,775.0,139.0,2.35,31.5,744.0,646.22,476.05
2016,6,30,10,0,787.0,142.0,2.4,32.0,784.0,689.12,505.06
2016,6,30,10,15,796.5,144.5,2.45,32.0,818.0,728.09,531.83
2016,6,30,10,30,806.0,147.0,2.5,32.0,852.0,765.01,556.48
2016,6,30,10,45,814.5,148.0,2.55,32.5,880.5,797.49,576.13
2016,6,30,11,0,823.0,149.0,2.6,33.0,909.0,827.45,593.99
2016,6,30,11,15,828.0,150.5,2.6,33.0,930.0,844.79,604.46
2016,6,30,11,30,833.0,152.0,2.6,33.0,951.0,865.84,617.47
2016,6,30,11,45,835.5,153.0,2.65,33.5,964.0,881.17,625.86
2016,6,30,12,0,838.0,154.0,2.7,34.0,977.0,893.29,632.27
2016,6,30,12,15,839.5,154.0,2.75,34.0,983.0,900.46,636.91
2016,6,30,12,30,841.0,154.0,2.8,34.0,989.0,904.55,639.73
2016,6,30,12,45,843.0,152.0,2.85,34.5,987.5,904.46,638.68
2016,6,30,13,0,845.0,150.0,2.9,35.0,986.0,901.38,635.86
2016,6,30,13,15,843.0,149.5,2.95,35.0,975.5,892.83,630.97
2016,6,30,13,30,841.0,149.0,3.0,35.0,965.0,881.05,624.12
2016,6,30,13,45,837.0,148.0,3.05,35.0,947.5,863.86,613.86
2016,6,30,14,0,833.0,147.0,3.1,35.0,930.0,843.55,601.61
2016,6,30,14,15,827.0,145.5,3.15,35.0,905.0,818.14,586.03
2016,6,30,14,30,821.0,144.0,3.2,35.0,880.0,795.57,572.3
2016,6,30,14,45,821.0,136.5,3.3,35.0,850.0,758.31,548.93
2016,6,30,15,0,821.0,129.0,3.4,35.0,820.0,723.75,526.94
2016,6,30,15,15,810.5,126.5,3.45,34.5,782.5,686.47,502.43
2016,6,30,15,30,800.0,124.0,3.5,34.0,745.0,643.83,473.64
2016,6,30,15,45,787.0,121.0,3.55,34.0,702.0,597.66,440.64
2016,6,30,16,0,774.0,118.0,3.6,34.0,659.0,550.4,406.02
2016,6,30,16,15,756.5,114.5,3.6,33.5,612.0,499.55,368.53
2016,6,30,16,30,739.0,111.0,3.6,33.0,565.0,448.58,329.76
2016,6,30,16,45,716.5,106.5,3.65,33.0,514.5,392.77,285.74
2016,6,30,17,0,694.0,102.0,3.7,33.0,464.0,339.67,242.63
2016,6,30,17,15,663.5,96.5,3.6,32.5,412.5,284.57,197.73
2016,6,30,17,30,633.0,91.0,3.5,32.0,361.0,231.95,154.42
2016,6,30,17,45,592.5,84.5,3.4,31.5,309.0,179.41,112.29
2016,6,30,18,0,552.0,78.0,3.3,31.0,257.0,131.08,76.01
2016,6,30,18,15,493.0,69.5,3.0,30.0,207.0,84.4,46.99
2016,6,30,18,30,434.0,61.0,2.7,29.0,157.0,46.83,33.85
2016,6,30,18,45,349.5,49.0,2.4,28.5,112.5,38.55,26.6
2016,6,30,19,0,265.0,37.0,2.1,28.0,68.0,28.73,17.73
2016,6,30,19,15,132.5,18.5,2.05,27.5,34.0,14.48,2.49
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.5,13.0,1.4,23.5,19.0,11.82,0.0
2016,7,1,6,0,161.0,26.0,1.6,24.0,38.0,20.4,7.84
2016,7,1,6,15,262.5,40.0,1.6,24.5,78.0,30.98,20.08
2016,7,1,6,30,364.0,54.0,1.6,25.0,118.0,41.24,29.39
2016,7,1,6,45,437.0,63.5,1.65,26.0,167.0,50.69,37.66
2016,7,1,7,0,510.0,73.0,1.7,27.0,216.0,92.86,52.69
2016,7,1,7,15,559.5,80.5,1.75,27.5,268.5,138.94,82.79
2016,7,1,7,30,609.0,88.0,1.8,28.0,321.0,190.56,122.09
2016,7,1,7,45,645.5,93.5,1.9,28.5,374.0,242.48,164.41
2016,7,1,8,0,682.0,99.0,2.0,29.0,427.0,297.8,209.92
2016,7,1,8,15,708.0,103.5,2.05,29.5,479.0,351.53,253.95
2016,7,1,8,30,734.0,108.0,2.1,30.0,531.0,408.88,299.58
2016,7,1,8,45,755.0,111.5,2.15,30.5,580.5,461.93,340.85
