Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,0,776.0,115.0,2.2,31.0,630.0,515.43,381.16
2016,7,1,9,15,791.0,118.0,2.2,31.5,675.5,565.23,417.43
2016,7,1,9,30,806.0,121.0,2.2,32.0,721.0,614.31,452.05
2016,7,1,9,45,819.0,123.0,2.25,32.5,761.5,660.15,483.67
2016,7,1,10,0,832.0,125.0,2.3,33.0,802.0,701.69,511.63
2016,7,1,10,15,840.5,126.5,2.35,33.0,836.5,739.99,537.75
2016,7,1,10,30,849.0,128.0,2.4,33.0,871.0,776.04,560.85
2016,7,1,10,45,856.5,129.0,2.45,33.5,899.0,808.38,580.22
2016,7,1,11,0,864.0,130.0,2.5,34.0,927.0,838.03,597.7
2016,7,1,11,15,868.5,131.0,2.55,34.0,948.0,862.28,612.86
2016,7,1,11,30,873.0,132.0,2.6,34.0,969.0,883.38,626.06
2016,7,1,11,45,869.0,137.0,2.65,34.5,980.5,897.27,633.43
2016,7,1,12,0,865.0,142.0,2.7,35.0,992.0,907.58,638.62
2016,7,1,12,15,866.0,142.0,2.75,35.0,997.0,914.6,643.16
2016,7,1,12,30,867.0,142.0,2.8,35.0,1002.0,918.41,645.78
2016,7,1,12,45,867.0,141.5,2.9,35.5,999.5,917.81,644.76
2016,7,1,13,0,867.0,141.0,3.0,36.0,997.0,914.11,641.88
2016,7,1,13,15,864.5,140.5,3.05,36.0,986.5,904.92,636.62
2016,7,1,13,30,862.0,140.0,3.1,36.0,976.0,892.44,629.36
2016,7,1,13,45,857.5,139.0,3.2,36.0,958.0,874.47,618.95
2016,7,1,14,0,853.0,138.0,3.3,36.0,940.0,853.33,606.5
2016,7,1,14,15,847.0,136.5,3.35,36.0,914.5,827.43,590.65
2016,7,1,14,30,841.0,135.0,3.4,36.0,889.0,798.66,572.87
2016,7,1,14,45,832.5,133.0,3.5,36.0,856.5,764.81,551.84
2016,7,1,15,0,824.0,131.0,3.6,36.0,824.0,728.58,528.73
2016,7,1,15,15,813.0,128.5,3.65,35.5,786.0,690.97,504.08
2016,7,1,15,30,802.0,126.0,3.7,35.0,748.0,647.9,475.08
2016,7,1,15,45,787.5,123.5,3.75,35.0,704.5,601.19,441.78
2016,7,1,16,0,773.0,121.0,3.8,35.0,661.0,553.51,406.96
2016,7,1,16,15,754.5,117.0,3.8,34.5,613.5,501.7,368.93
2016,7,1,16,30,736.0,113.0,3.8,34.0,566.0,449.88,329.7
2016,7,1,16,45,711.0,109.5,3.85,34.0,515.0,394.07,285.85
2016,7,1,17,0,686.0,106.0,3.9,34.0,464.0,341.22,243.15
2016,7,1,17,15,654.0,100.5,3.75,33.5,412.0,286.05,198.43
2016,7,1,17,30,622.0,95.0,3.6,33.0,360.0,233.53,155.46
2016,7,1,17,45,578.0,88.5,3.5,32.5,307.5,180.91,113.62
2016,7,1,18,0,534.0,82.0,3.4,32.0,255.0,132.94,77.87
2016,7,1,18,15,474.0,72.5,3.15,31.0,205.0,86.34,48.77
2016,7,1,18,30,414.0,63.0,2.9,30.0,155.0,48.5,35.09
2016,7,1,18,45,327.0,51.0,2.65,29.5,111.0,38.94,26.79
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,30.24,18.86
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,15.25,2.87
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,12.28,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,21.76,8.37
2016,7,2,6,15,152.0,46.0,3.1,24.5,69.5,36.4,24.52
2016,7,2,6,30,239.0,65.0,3.3,25.0,107.0,49.3,36.17
2016,7,2,6,45,321.0,77.5,3.5,25.5,154.5,59.06,44.84
2016,7,2,7,0,403.0,90.0,3.7,26.0,202.0,97.64,60.52
2016,7,2,7,15,456.0,100.0,3.75,26.5,253.0,140.16,88.72
2016,7,2,7,30,509.0,110.0,3.8,27.0,304.0,188.61,125.52
2016,7,2,7,45,558.5,114.0,3.9,28.0,357.0,238.78,165.57
2016,7,2,8,0,608.0,118.0,4.0,29.0,410.0,291.91,208.55
2016,7,2,8,15,637.0,124.0,4.05,29.5,461.5,344.12,251.44
2016,7,2,8,30,666.0,130.0,4.1,30.0,513.0,398.41,295.08
2016,7,2,8,45,695.0,131.5,4.15,30.5,563.0,450.39,336.0
2016,7,2,9,0,724.0,133.0,4.2,31.0,613.0,503.74,376.86
2016,7,2,9,15,740.5,136.5,4.25,31.5,658.0,553.68,414.11
2016,7,2,9,30,757.0,140.0,4.3,32.0,703.0,601.96,449.18
2016,7,2,9,45,774.5,140.0,4.35,32.5,744.0,646.93,481.1
2016,7,2,10,0,792.0,140.0,4.4,33.0,785.0,690.95,511.6
2016,7,2,10,15,801.5,142.5,4.4,33.5,819.5,730.21,537.89
2016,7,2,10,30,811.0,145.0,4.4,34.0,854.0,767.41,561.8
2016,7,2,10,45,822.0,144.0,4.45,34.5,883.0,794.49,578.13
2016,7,2,11,0,833.0,143.0,4.5,35.0,912.0,824.37,596.29
2016,7,2,11,15,837.5,144.5,4.5,35.0,932.5,848.35,611.47
2016,7,2,11,30,842.0,146.0,4.5,35.0,953.0,869.29,624.67
2016,7,2,11,45,845.5,146.5,4.55,35.5,966.5,885.35,633.61
2016,7,2,12,0,849.0,147.0,4.6,36.0,980.0,898.18,640.49
2016,7,2,12,15,850.0,147.0,4.6,36.0,985.5,905.11,644.73
2016,7,2,12,30,851.0,147.0,4.6,36.0,991.0,908.9,647.05
2016,7,2,12,45,851.0,147.0,4.65,36.0,989.0,908.76,647.15
2016,7,2,13,0,851.0,147.0,4.7,36.0,987.0,905.61,645.42
2016,7,2,13,15,848.5,146.0,4.7,36.0,977.0,896.18,639.49
2016,7,2,13,30,846.0,145.0,4.7,36.0,967.0,883.5,631.56
2016,7,2,13,45,842.0,144.0,4.75,36.5,949.0,866.27,619.64
2016,7,2,14,0,838.0,143.0,4.8,37.0,931.0,845.9,605.74
2016,7,2,14,15,832.0,141.5,4.8,36.5,906.0,820.39,590.83
2016,7,2,14,30,826.0,140.0,4.8,36.0,881.0,792.05,573.96
2016,7,2,14,45,816.0,139.0,4.85,36.0,849.0,763.21,555.68
2016,7,2,15,0,806.0,138.0,4.9,36.0,817.0,726.67,531.4
2016,7,2,15,15,795.0,135.5,4.9,36.0,779.0,686.01,503.15
2016,7,2,15,30,784.0,133.0,4.9,36.0,741.0,643.64,473.18
2016,7,2,15,45,532.5,221.0,4.9,36.0,623.5,533.18,391.92
2016,7,2,16,0,281.0,309.0,4.9,36.0,506.0,438.45,321.52
2016,7,2,16,15,496.0,215.5,4.85,35.5,532.5,454.48,334.6
2016,7,2,16,30,711.0,122.0,4.8,35.0,559.0,445.71,326.91
2016,7,2,16,45,680.5,119.0,4.75,34.5,507.5,391.01,284.26
2016,7,2,17,0,650.0,116.0,4.7,34.0,456.0,338.19,242.14
2016,7,2,17,15,616.5,110.0,4.5,33.5,404.0,284.01,198.26
2016,7,2,17,30,583.0,104.0,4.3,33.0,352.0,232.73,156.43
2016,7,2,17,45,534.0,97.5,4.15,32.5,300.0,181.37,115.88
2016,7,2,18,0,485.0,91.0,4.0,32.0,248.0,133.67,80.49
2016,7,2,18,15,421.5,80.5,3.75,31.5,198.5,88.81,52.15
2016,7,2,18,30,358.0,70.0,3.5,31.0,149.0,52.38,38.17
2016,7,2,18,45,267.0,56.0,3.3,30.5,106.0,42.58,29.67
2016,7,2,19,0,176.0,42.0,3.1,30.0,63.0,32.46,20.54
2016,7,2,19,15,88.0,21.0,3.15,29.5,31.5,17.22,3.87
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,2.0,11.5,4.75,24.5,11.5,10.46,0.0
2016,7,3,6,0,4.0,23.0,4.9,25.0,23.0,19.94,6.77
2016,7,3,6,15,42.5,44.0,5.1,25.5,51.0,35.75,23.81
2016,7,3,6,30,81.0,65.0,5.3,26.0,79.0,51.76,38.05
2016,7,3,6,45,124.0,84.0,5.5,26.5,114.0,66.63,51.05
2016,7,3,7,0,167.0,103.0,5.7,27.0,149.0,93.0,64.53
2016,7,3,7,15,140.5,127.5,5.75,27.5,172.5,123.33,88.41
2016,7,3,7,30,114.0,152.0,5.8,28.0,196.0,149.07,109.87
2016,7,3,7,45,87.5,172.5,5.9,28.5,209.0,168.7,126.46
2016,7,3,8,0,61.0,193.0,6.0,29.0,222.0,184.73,139.7
2016,7,3,8,15,32.0,180.0,6.0,29.5,195.5,168.83,127.5
2016,7,3,8,30,3.0,167.0,6.0,30.0,169.0,147.96,111.04
2016,7,3,8,45,18.5,213.0,6.05,30.5,225.5,195.72,147.33
2016,7,3,9,0,34.0,259.0,6.1,31.0,282.0,246.95,185.72
2016,7,3,9,15,63.0,299.5,6.05,31.5,345.5,301.88,226.45
2016,7,3,9,30,92.0,340.0,6.0,32.0,409.0,359.76,268.8
2016,7,3,9,45,97.0,355.5,5.95,32.5,432.0,382.36,284.44
2016,7,3,10,0,102.0,371.0,5.9,33.0,455.0,405.07,300.06
2016,7,3,10,15,88.0,389.0,5.8,33.0,464.0,416.18,307.24
2016,7,3,10,30,74.0,407.0,5.7,33.0,473.0,426.04,313.45
2016,7,3,10,45,168.5,428.0,5.65,33.5,582.5,529.75,388.55
2016,7,3,11,0,263.0,449.0,5.6,34.0,692.0,638.26,464.83
2016,7,3,11,15,344.5,430.0,5.5,34.0,756.0,697.78,506.95
2016,7,3,11,30,426.0,411.0,5.4,34.0,820.0,763.7,552.92
2016,7,3,11,45,623.0,285.0,5.35,34.5,892.0,830.48,601.88
2016,7,3,12,0,820.0,159.0,5.3,35.0,964.0,893.02,643.96
2016,7,3,12,15,610.5,298.0,5.2,35.0,899.5,843.5,607.29
2016,7,3,12,30,401.0,437.0,5.1,35.0,835.0,779.81,558.24
2016,7,3,12,45,610.0,298.5,5.05,35.5,902.0,845.83,607.32
2016,7,3,13,0,819.0,160.0,5.0,36.0,969.0,899.0,643.16
2016,7,3,13,15,816.5,159.5,4.9,36.0,959.0,889.84,636.45
2016,7,3,13,30,814.0,159.0,4.8,36.0,949.0,877.47,628.08
2016,7,3,13,45,811.0,156.5,4.75,36.5,931.5,859.62,615.3
2016,7,3,14,0,808.0,154.0,4.7,37.0,914.0,838.66,600.64
2016,7,3,14,15,801.5,152.5,4.6,37.0,889.5,812.75,583.85
2016,7,3,14,30,795.0,151.0,4.5,37.0,865.0,784.13,565.27
2016,7,3,14,45,788.5,147.5,4.45,37.0,834.0,751.09,543.87
2016,7,3,15,0,782.0,144.0,4.4,37.0,803.0,715.69,519.91
2016,7,3,15,15,770.5,141.5,4.4,36.5,765.5,675.56,493.27
2016,7,3,15,30,759.0,139.0,4.4,36.0,728.0,633.83,464.89
2016,7,3,15,45,747.5,134.5,4.4,36.0,686.5,588.87,432.64
2016,7,3,16,0,736.0,130.0,4.4,36.0,645.0,542.8,398.84
2016,7,3,16,15,717.5,126.0,4.4,35.5,598.0,491.42,361.15
2016,7,3,16,30,699.0,122.0,4.4,35.0,551.0,441.0,323.01
2016,7,3,16,45,679.0,115.5,4.45,35.0,502.0,388.04,281.34
2016,7,3,17,0,659.0,109.0,4.5,35.0,453.0,335.89,239.27
2016,7,3,17,15,626.5,103.5,4.4,34.5,402.0,281.96,195.74
2016,7,3,17,30,594.0,98.0,4.3,34.0,351.0,230.79,154.04
2016,7,3,17,45,555.5,89.5,4.25,33.5,300.0,178.94,112.73
2016,7,3,18,0,517.0,81.0,4.2,33.0,249.0,131.14,76.84
2016,7,3,18,15,456.0,72.5,4.1,32.5,200.0,86.21,48.68
2016,7,3,18,30,395.0,64.0,4.0,32.0,151.0,48.05,34.41
2016,7,3,18,45,308.5,51.5,3.95,31.5,108.0,39.27,26.8
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,30.2,18.62
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,15.24,2.68
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,7.73,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,14.97,3.36
2016,7,4,6,15,10.0,39.0,4.45,25.0,40.5,33.38,21.88
2016,7,4,6,30,20.0,61.0,4.6,25.0,64.0,50.19,36.88
2016,7,4,6,45,49.5,82.5,4.75,25.5,94.5,67.01,51.57
2016,7,4,7,0,79.0,104.0,4.9,26.0,125.0,89.43,64.84
2016,7,4,7,15,176.5,122.0,5.0,26.5,184.5,123.73,87.52
2016,7,4,7,30,274.0,140.0,5.1,27.0,244.0,168.96,119.62
2016,7,4,7,45,278.0,164.0,5.2,27.5,283.5,208.67,152.01
2016,7,4,8,0,282.0,188.0,5.3,28.0,323.0,248.79,184.65
2016,7,4,8,15,279.0,213.5,5.35,28.0,360.0,287.92,216.57
2016,7,4,8,30,276.0,239.0,5.4,28.0,397.0,326.46,247.4
2016,7,4,8,45,286.5,261.5,5.5,28.5,438.5,368.08,279.37
2016,7,4,9,0,297.0,284.0,5.6,29.0,480.0,410.28,311.15
2016,7,4,9,15,401.5,269.5,5.6,29.5,555.5,477.28,361.43
2016,7,4,9,30,506.0,255.0,5.6,30.0,631.0,549.79,415.23
2016,7,4,9,45,637.0,202.5,5.65,30.5,702.5,614.86,463.91
2016,7,4,10,0,768.0,150.0,5.7,31.0,774.0,683.95,515.02
2016,7,4,10,15,778.5,152.5,5.65,31.5,808.5,723.18,541.76
2016,7,4,10,30,789.0,155.0,5.6,32.0,843.0,760.51,566.65
2016,7,4,10,45,802.5,153.0,5.55,33.0,873.0,793.9,586.24
2016,7,4,11,0,816.0,151.0,5.5,34.0,903.0,825.09,604.02
2016,7,4,11,15,821.5,152.0,5.45,34.5,924.5,849.88,618.51
2016,7,4,11,30,827.0,153.0,5.4,35.0,946.0,863.43,625.41
2016,7,4,11,45,599.0,297.0,5.35,35.5,875.5,820.49,591.62
2016,7,4,12,0,371.0,441.0,5.3,36.0,805.0,751.55,537.48
2016,7,4,12,15,404.0,441.5,5.2,36.0,840.5,785.34,560.5
2016,7,4,12,30,437.0,442.0,5.1,36.0,876.0,821.51,584.32
2016,7,4,12,45,386.5,453.0,5.1,36.5,836.0,781.95,555.69
2016,7,4,13,0,336.0,464.0,5.1,37.0,796.0,744.6,528.76
2016,7,4,13,15,390.5,444.0,5.05,37.0,826.0,771.58,548.17
2016,7,4,13,30,445.0,424.0,5.0,37.0,856.0,800.1,568.07
2016,7,4,13,45,642.0,284.0,5.0,37.5,894.5,835.76,596.25
2016,7,4,14,0,839.0,144.0,5.0,38.0,933.0,849.4,606.76
2016,7,4,14,15,665.0,251.0,5.0,38.0,865.5,795.64,569.48
2016,7,4,14,30,491.0,358.0,5.0,38.0,798.0,733.49,523.93
2016,7,4,14,45,398.5,373.0,5.0,38.0,722.0,654.23,469.37
2016,7,4,15,0,306.0,388.0,5.0,38.0,646.0,584.46,420.46
2016,7,4,15,15,408.0,330.5,4.95,37.5,657.5,594.46,430.59
2016,7,4,15,30,510.0,273.0,4.9,37.0,669.0,591.63,431.05
2016,7,4,15,45,463.5,272.0,4.9,37.0,615.5,537.71,392.48
2016,7,4,16,0,417.0,271.0,4.9,37.0,562.0,486.41,355.46
2016,7,4,16,15,562.0,198.5,4.8,36.5,561.0,474.96,347.93
2016,7,4,16,30,707.0,126.0,4.7,36.0,560.0,449.25,328.02
2016,7,4,16,45,683.5,120.0,4.65,36.0,510.0,394.8,285.26
2016,7,4,17,0,660.0,114.0,4.6,36.0,460.0,341.53,242.53
2016,7,4,17,15,537.5,126.5,4.4,35.5,387.5,276.27,192.88
2016,7,4,17,30,415.0,139.0,4.2,35.0,315.0,220.98,151.81
2016,7,4,17,45,380.5,124.5,4.05,34.5,268.5,174.95,116.08
2016,7,4,18,0,346.0,110.0,3.9,34.0,222.0,132.69,84.71
2016,7,4,18,15,302.0,93.5,3.7,33.0,178.0,92.2,58.04
2016,7,4,18,30,258.0,77.0,3.5,32.0,134.0,59.55,43.92
2016,7,4,18,45,191.5,59.5,3.35,31.5,95.5,46.64,32.86
2016,7,4,19,0,125.0,42.0,3.2,31.0,57.0,33.39,21.17
2016,7,4,19,15,62.5,21.0,3.3,30.5,28.5,17.19,3.64
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,35.0,12.5,4.15,25.0,15.0,11.37,0.0
2016,7,5,6,0,70.0,25.0,4.2,25.0,30.0,20.23,6.05
2016,7,5,6,15,157.5,43.0,4.35,25.0,66.5,34.2,22.51
2016,7,5,6,30,245.0,61.0,4.5,25.0,103.0,46.34,33.61
2016,7,5,6,45,346.0,67.5,4.65,25.5,150.0,51.12,38.07
2016,7,5,7,0,447.0,74.0,4.8,26.0,197.0,88.58,51.91
2016,7,5,7,15,505.0,84.5,4.9,26.5,252.5,134.54,82.26
2016,7,5,7,30,563.0,95.0,5.0,27.0,308.0,187.18,122.42
2016,7,5,7,45,514.0,123.0,5.1,27.5,340.0,233.03,163.24
2016,7,5,8,0,465.0,151.0,5.2,28.0,372.0,274.38,199.95
2016,7,5,8,15,479.0,167.0,5.25,28.5,418.5,322.16,239.14
2016,7,5,8,30,493.0,183.0,5.3,29.0,465.0,370.77,278.15
2016,7,5,8,45,639.5,143.5,5.35,29.5,544.0,435.29,328.07
2016,7,5,9,0,786.0,104.0,5.4,30.0,623.0,510.29,385.84
2016,7,5,9,15,637.5,182.5,5.4,30.5,623.0,536.8,405.05
2016,7,5,9,30,489.0,261.0,5.4,31.0,623.0,544.85,409.19
2016,7,5,9,45,668.5,184.5,5.4,31.5,709.5,619.39,465.27
2016,7,5,10,0,848.0,108.0,5.4,32.0,796.0,698.13,523.6
2016,7,5,10,15,856.0,109.5,5.4,32.5,830.5,736.88,549.26
2016,7,5,10,30,864.0,111.0,5.4,33.0,865.0,773.32,572.34
2016,7,5,10,45,872.5,110.5,5.4,33.5,893.5,805.79,592.48
2016,7,5,11,0,881.0,110.0,5.4,34.0,922.0,835.59,610.63
2016,7,5,11,15,885.0,111.0,5.35,34.5,943.0,860.1,624.83
2016,7,5,11,30,889.0,112.0,5.3,35.0,964.0,881.4,636.82
2016,7,5,11,45,884.0,118.0,5.3,35.5,975.0,895.97,644.6
2016,7,5,12,0,879.0,124.0,5.3,36.0,986.0,906.85,650.03
2016,7,5,12,15,880.0,124.0,5.25,36.0,991.5,914.24,654.32
2016,7,5,12,30,881.0,124.0,5.2,36.0,997.0,918.33,656.55
2016,7,5,12,45,663.0,281.5,5.2,36.5,937.5,880.32,628.64
2016,7,5,13,0,445.0,439.0,5.2,37.0,878.0,824.64,584.18
2016,7,5,13,15,465.5,426.5,5.2,37.0,882.0,827.74,587.18
2016,7,5,13,30,486.0,414.0,5.2,37.0,886.0,828.25,588.21
2016,7,5,13,45,678.5,266.5,5.2,37.0,912.0,852.66,610.44
2016,7,5,14,0,871.0,119.0,5.2,37.0,938.0,855.16,614.15
2016,7,5,14,15,865.5,118.0,5.15,37.0,913.0,829.71,597.57
2016,7,5,14,30,860.0,117.0,5.1,37.0,888.0,801.29,579.16
2016,7,5,14,45,848.0,118.0,5.1,37.0,855.5,766.91,556.93
2016,7,5,15,0,836.0,119.0,5.1,37.0,823.0,730.31,533.08
2016,7,5,15,15,826.0,117.0,5.1,36.5,785.0,690.4,506.69
2016,7,5,15,30,816.0,115.0,5.1,36.0,747.0,648.59,478.03
2016,7,5,15,45,804.0,111.5,5.1,36.0,704.5,603.74,445.53
2016,7,5,16,0,792.0,108.0,5.1,36.0,662.0,555.77,410.07
2016,7,5,16,15,774.5,105.0,5.1,35.5,615.0,504.44,372.06
2016,7,5,16,30,757.0,102.0,5.1,35.0,568.0,452.95,332.73
2016,7,5,16,45,735.0,98.0,5.1,35.0,517.5,398.78,289.66
2016,7,5,17,0,713.0,94.0,5.1,35.0,467.0,345.5,246.24
2016,7,5,17,15,682.5,89.5,5.0,34.5,414.5,287.86,199.35
2016,7,5,17,30,652.0,85.0,4.9,34.0,362.0,234.87,155.62
2016,7,5,17,45,609.5,79.5,4.8,33.5,309.5,181.48,112.75
2016,7,5,18,0,567.0,74.0,4.7,33.0,257.0,132.49,75.84
2016,7,5,18,15,506.5,66.5,4.55,32.5,207.0,85.31,46.12
2016,7,5,18,30,446.0,59.0,4.4,32.0,157.0,45.26,32.09
2016,7,5,18,45,351.5,48.5,4.3,31.5,112.5,38.15,25.88
2016,7,5,19,0,257.0,38.0,4.2,31.0,68.0,29.51,18.05
2016,7,5,19,15,128.5,19.0,4.25,30.5,34.0,14.87,2.28
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.5,4.7,24.5,14.5,11.37,0.0
2016,7,6,6,0,67.0,25.0,4.8,25.0,29.0,20.21,5.48
2016,7,6,6,15,158.5,43.0,4.9,25.0,66.0,34.19,22.45
2016,7,6,6,30,250.0,61.0,5.0,25.0,103.0,46.39,33.63
2016,7,6,6,45,343.0,70.5,5.15,25.5,151.5,53.18,39.8
2016,7,6,7,0,436.0,80.0,5.3,26.0,200.0,91.23,54.5
2016,7,6,7,15,489.0,89.0,5.4,26.5,251.0,136.29,84.4
2016,7,6,7,30,542.0,98.0,5.5,27.0,302.0,185.76,122.21
2016,7,6,7,45,592.0,100.5,5.6,27.5,355.5,234.58,162.03
2016,7,6,8,0,642.0,103.0,5.7,28.0,409.0,288.45,206.78
2016,7,6,8,15,670.0,108.0,5.75,28.5,460.5,341.32,251.17
2016,7,6,8,30,698.0,113.0,5.8,29.0,512.0,396.12,296.21
2016,7,6,8,45,724.0,115.0,5.9,30.0,561.5,450.47,339.26
2016,7,6,9,0,750.0,117.0,6.0,31.0,611.0,503.87,380.37
2016,7,6,9,15,766.0,120.0,6.0,31.5,656.0,553.24,417.94
2016,7,6,9,30,782.0,123.0,6.0,32.0,701.0,602.07,454.08
2016,7,6,9,45,797.0,124.0,6.05,32.5,742.0,647.54,487.04
2016,7,6,10,0,812.0,125.0,6.1,33.0,783.0,691.8,518.38
2016,7,6,10,15,821.5,127.0,6.05,33.0,818.0,727.89,544.14
2016,7,6,10,30,831.0,129.0,6.0,33.0,853.0,764.8,568.81
2016,7,6,10,45,840.0,129.0,6.0,33.5,881.5,797.18,589.13
2016,7,6,11,0,849.0,129.0,6.0,34.0,910.0,827.02,607.54
2016,7,6,11,15,853.5,130.0,5.95,34.5,931.5,851.2,621.77
2016,7,6,11,30,858.0,131.0,5.9,35.0,953.0,872.3,633.85
2016,7,6,11,45,864.5,129.5,5.9,35.5,967.5,889.76,643.69
2016,7,6,12,0,871.0,128.0,5.9,36.0,982.0,904.01,651.44
2016,7,6,12,15,872.5,128.5,5.85,36.0,988.5,912.28,656.38
2016,7,6,12,30,874.0,129.0,5.8,36.0,995.0,917.26,659.28
2016,7,6,12,45,875.5,127.5,5.8,36.5,993.5,917.3,657.89
2016,7,6,13,0,877.0,126.0,5.8,37.0,992.0,914.14,654.52
2016,7,6,13,15,875.5,125.5,5.75,37.0,982.5,905.84,649.0
2016,7,6,13,30,874.0,125.0,5.7,37.0,973.0,894.16,641.38
2016,7,6,13,45,871.0,124.0,5.7,37.0,955.5,877.35,630.71
2016,7,6,14,0,868.0,123.0,5.7,37.0,938.0,857.25,617.93
2016,7,6,14,15,862.5,121.5,5.7,37.0,913.0,831.43,601.35
2016,7,6,14,30,857.0,120.0,5.7,37.0,888.0,802.65,582.78
2016,7,6,14,45,842.0,123.0,5.7,37.0,855.0,767.87,560.07
2016,7,6,15,0,827.0,126.0,5.7,37.0,822.0,731.06,535.86
2016,7,6,15,15,816.5,123.5,5.7,37.0,784.0,690.68,507.68
2016,7,6,15,30,806.0,121.0,5.7,37.0,746.0,650.65,479.08
2016,7,6,15,45,788.0,120.5,5.7,37.0,702.0,603.44,444.82
2016,7,6,16,0,770.0,120.0,5.7,37.0,658.0,555.54,409.33
2016,7,6,16,15,751.5,116.5,5.7,36.5,610.5,504.21,371.35
2016,7,6,16,30,733.0,113.0,5.7,36.0,563.0,452.85,332.23
2016,7,6,16,45,702.5,111.0,5.75,35.5,511.5,396.18,288.19
2016,7,6,17,0,672.0,109.0,5.8,35.0,460.0,342.95,245.62
2016,7,6,17,15,639.0,103.5,5.7,34.5,408.0,287.98,200.94
2016,7,6,17,30,606.0,98.0,5.6,34.0,356.0,235.8,158.14
2016,7,6,17,45,553.0,93.0,5.55,33.5,303.0,183.41,116.66
2016,7,6,18,0,500.0,88.0,5.5,33.0,250.0,136.78,82.02
2016,7,6,18,15,435.5,78.5,5.3,32.0,200.0,89.98,52.11
2016,7,6,18,30,371.0,69.0,5.1,31.0,150.0,52.14,37.97
2016,7,6,18,45,273.5,56.0,4.95,30.5,106.5,42.63,29.69
2016,7,6,19,0,176.0,43.0,4.8,30.0,63.0,33.26,21.15
2016,7,6,19,15,88.0,21.5,4.7,29.5,31.5,17.59,3.61
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,9.0,11.0,4.9,25.0,11.5,10.01,0.0
2016,7,7,6,0,18.0,22.0,5.0,25.0,23.0,18.95,4.2
2016,7,7,6,15,69.0,42.0,5.1,25.5,52.5,34.24,22.39
2016,7,7,6,30,120.0,62.0,5.2,26.0,82.0,48.18,34.96
2016,7,7,6,45,174.5,79.0,5.35,26.5,120.5,60.76,46.04
2016,7,7,7,0,229.0,96.0,5.5,27.0,159.0,91.53,61.37
2016,7,7,7,15,196.0,122.5,5.55,27.5,184.5,125.18,87.55
2016,7,7,7,30,163.0,149.0,5.6,28.0,210.0,155.73,113.18
2016,7,7,7,45,130.5,173.5,5.65,29.0,227.0,180.02,133.66
2016,7,7,8,0,98.0,198.0,5.7,30.0,244.0,200.03,150.1
2016,7,7,8,15,423.5,147.0,5.75,30.5,383.5,284.99,210.37
2016,7,7,8,30,749.0,96.0,5.8,31.0,523.0,403.63,299.22
2016,7,7,8,45,774.0,96.5,5.85,31.5,573.0,456.74,341.78
2016,7,7,9,0,799.0,97.0,5.9,32.0,623.0,510.67,383.93
2016,7,7,9,15,813.0,99.5,5.9,32.5,668.5,560.43,421.76
2016,7,7,9,30,827.0,102.0,5.9,33.0,714.0,609.1,457.7
2016,7,7,9,45,839.5,103.5,5.9,33.5,754.5,654.72,490.51
2016,7,7,10,0,852.0,105.0,5.9,34.0,795.0,698.82,521.41
2016,7,7,10,15,860.5,106.5,5.85,34.5,829.5,738.21,547.31
2016,7,7,10,30,869.0,108.0,5.8,35.0,864.0,775.31,570.59
2016,7,7,10,45,875.0,109.0,5.8,35.5,892.5,807.45,590.42
2016,7,7,11,0,881.0,110.0,5.8,36.0,921.0,836.76,608.18
2016,7,7,11,15,885.0,111.0,5.75,36.0,942.0,861.38,623.76
2016,7,7,11,30,889.0,112.0,5.7,36.0,963.0,882.79,637.19
2016,7,7,11,45,882.0,119.0,5.7,36.5,973.5,896.59,644.48
2016,7,7,12,0,875.0,126.0,5.7,37.0,984.0,906.64,649.37
2016,7,7,12,15,876.0,126.5,5.65,37.0,989.5,914.54,654.04
2016,7,7,12,30,877.0,127.0,5.6,37.0,995.0,919.13,656.64
2016,7,7,12,45,874.0,128.5,5.55,37.5,992.5,917.77,654.04
2016,7,7,13,0,871.0,130.0,5.5,38.0,990.0,913.23,649.51
2016,7,7,13,15,869.0,129.5,5.45,38.0,979.5,904.56,643.8
2016,7,7,13,30,867.0,129.0,5.4,38.0,969.0,892.55,636.02
2016,7,7,13,45,860.5,129.5,5.4,38.0,950.5,874.18,624.42
2016,7,7,14,0,854.0,130.0,5.4,38.0,932.0,852.69,610.84
2016,7,7,14,15,848.0,128.5,5.4,38.0,907.5,826.82,594.37
2016,7,7,14,30,842.0,127.0,5.4,38.0,883.0,798.06,575.95
2016,7,7,14,45,831.5,127.0,5.4,38.0,850.5,764.46,554.22
2016,7,7,15,0,821.0,127.0,5.4,38.0,818.0,728.59,530.84
2016,7,7,15,15,810.5,125.0,5.4,37.5,780.5,691.85,506.35
2016,7,7,15,30,800.0,123.0,5.4,37.0,743.0,649.63,477.49
2016,7,7,15,45,783.5,121.5,5.4,37.0,699.5,602.62,443.54
2016,7,7,16,0,767.0,120.0,5.4,37.0,656.0,554.82,408.26
2016,7,7,16,15,748.5,116.5,5.45,36.5,609.0,503.59,370.58
2016,7,7,16,30,730.0,113.0,5.5,36.0,562.0,452.35,331.71
2016,7,7,16,45,701.5,110.5,5.55,36.0,511.0,396.18,287.51
2016,7,7,17,0,673.0,108.0,5.6,36.0,460.0,343.23,244.76
2016,7,7,17,15,641.0,102.5,5.55,35.5,408.0,288.45,200.45
2016,7,7,17,30,609.0,97.0,5.5,35.0,356.0,236.35,157.86
2016,7,7,17,45,564.5,90.0,5.45,34.5,304.0,183.56,115.87
2016,7,7,18,0,520.0,83.0,5.4,34.0,252.0,135.52,79.84
2016,7,7,18,15,456.5,74.5,5.25,33.0,202.0,89.93,51.06
2016,7,7,18,30,393.0,66.0,5.1,32.0,152.0,50.39,36.35
2016,7,7,18,45,302.0,53.0,5.0,31.5,108.5,40.42,27.73
2016,7,7,19,0,211.0,40.0,4.9,31.0,65.0,30.99,19.2
2016,7,7,19,15,105.5,20.0,4.75,30.5,32.5,15.65,2.37
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,3.0,3.85,24.5,3.0,2.73,0.0
2016,7,8,6,0,0.0,6.0,4.0,25.0,6.0,5.26,0.0
2016,7,8,6,15,0.0,14.0,4.15,25.5,14.0,12.3,4.42
2016,7,8,6,30,0.0,22.0,4.3,26.0,22.0,19.35,10.7
2016,7,8,6,45,0.0,32.0,4.5,26.5,32.0,28.18,18.4
2016,7,8,7,0,0.0,42.0,4.7,27.0,42.0,37.03,24.68
2016,7,8,7,15,0.0,53.0,4.75,27.5,53.0,46.78,32.58
2016,7,8,7,30,0.0,64.0,4.8,28.0,64.0,56.55,40.34
2016,7,8,7,45,0.5,104.5,4.85,29.0,104.5,91.79,68.21
2016,7,8,8,0,1.0,145.0,4.9,30.0,145.0,126.89,95.33
2016,7,8,8,15,124.5,193.0,4.9,30.5,263.5,214.33,160.64
2016,7,8,8,30,248.0,241.0,4.9,31.0,382.0,316.87,237.32
2016,7,8,8,45,507.5,176.5,4.95,31.5,499.0,400.83,299.9
2016,7,8,9,0,767.0,112.0,5.0,32.0,616.0,508.38,380.7
2016,7,8,9,15,782.0,115.0,5.0,32.5,661.5,558.1,417.84
2016,7,8,9,30,797.0,118.0,5.0,33.0,707.0,607.15,453.59
2016,7,8,9,45,815.0,117.0,5.0,33.5,749.0,651.37,485.1
2016,7,8,10,0,833.0,116.0,5.0,34.0,791.0,696.12,516.16
2016,7,8,10,15,842.0,118.0,4.95,34.0,825.5,735.69,543.3
2016,7,8,10,30,851.0,120.0,4.9,34.0,860.0,773.04,567.64
2016,7,8,10,45,860.5,119.0,4.9,34.5,889.0,805.65,587.57
2016,7,8,11,0,870.0,118.0,4.9,35.0,918.0,835.67,605.61
2016,7,8,11,15,874.5,119.0,4.85,35.0,939.5,860.49,621.08
2016,7,8,11,30,879.0,120.0,4.8,35.0,961.0,882.15,634.44
2016,7,8,11,45,880.5,121.5,4.8,35.5,974.5,898.35,643.19
2016,7,8,12,0,882.0,123.0,4.8,36.0,988.0,911.12,649.75
2016,7,8,12,15,883.0,123.5,4.8,36.0,994.0,919.13,654.68
2016,7,8,12,30,884.0,124.0,4.8,36.0,1000.0,923.8,657.55
2016,7,8,12,45,884.5,123.0,4.8,36.5,998.0,923.44,655.89
2016,7,8,13,0,885.0,122.0,4.8,37.0,996.0,919.82,652.26
2016,7,8,13,15,883.5,121.5,4.8,37.0,986.0,911.48,647.09
2016,7,8,13,30,882.0,121.0,4.8,37.0,976.0,899.72,639.82
2016,7,8,13,45,877.5,120.5,4.8,37.5,958.5,881.94,627.37
2016,7,8,14,0,873.0,120.0,4.8,38.0,941.0,860.9,612.98
2016,7,8,14,15,868.0,119.0,4.8,38.0,916.0,835.83,597.2
2016,7,8,14,30,863.0,118.0,4.8,38.0,891.0,807.76,579.48
2016,7,8,14,45,849.5,119.5,4.8,38.0,858.0,772.57,556.97
2016,7,8,15,0,836.0,121.0,4.8,38.0,825.0,735.25,532.89
2016,7,8,15,15,826.0,119.0,4.8,37.5,787.5,695.3,506.86
2016,7,8,15,30,816.0,117.0,4.8,37.0,750.0,653.44,478.5
2016,7,8,15,45,800.0,115.5,4.8,37.0,706.5,608.13,445.95
2016,7,8,16,0,784.0,114.0,4.8,37.0,663.0,559.86,410.59
2016,7,8,16,15,565.0,180.5,4.8,36.5,561.0,466.22,341.93
2016,7,8,16,30,346.0,247.0,4.8,36.0,459.0,384.72,282.11
2016,7,8,16,45,519.5,175.0,4.8,36.0,462.0,376.31,273.69
2016,7,8,17,0,693.0,103.0,4.8,36.0,465.0,346.76,246.56
2016,7,8,17,15,661.0,98.0,4.7,35.5,412.5,291.3,201.71
2016,7,8,17,30,629.0,93.0,4.6,35.0,360.0,238.47,158.57
2016,7,8,17,45,581.0,87.5,4.5,34.5,307.0,185.11,116.26
2016,7,8,18,0,533.0,82.0,4.4,34.0,254.0,136.87,80.25
2016,7,8,18,15,470.0,73.5,4.15,33.0,204.0,90.45,50.88
2016,7,8,18,30,407.0,65.0,3.9,32.0,154.0,50.12,36.11
2016,7,8,18,45,311.0,52.5,3.7,31.5,109.5,40.08,27.44
2016,7,8,19,0,215.0,40.0,3.5,31.0,65.0,31.01,19.21
2016,7,8,19,15,107.5,20.0,3.55,30.5,32.5,15.65,2.17
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.0,3.45,24.5,9.0,8.19,0.0
2016,7,9,6,0,0.0,18.0,3.6,25.0,18.0,15.85,1.37
2016,7,9,6,15,20.5,38.5,3.75,25.5,42.0,32.38,20.77
2016,7,9,6,30,41.0,59.0,3.9,26.0,66.0,48.59,35.27
2016,7,9,6,45,63.5,81.5,4.05,26.5,96.5,65.89,50.35
2016,7,9,7,0,86.0,104.0,4.2,27.0,127.0,89.53,64.44
2016,7,9,7,15,102.0,126.0,4.2,27.5,159.5,116.98,84.87
2016,7,9,7,30,118.0,148.0,4.2,28.0,192.0,146.56,107.56
2016,7,9,7,45,391.0,124.0,4.2,28.5,303.0,203.57,143.49
2016,7,9,8,0,664.0,100.0,4.2,29.0,414.0,292.43,207.78
2016,7,9,8,15,472.5,167.5,4.2,29.5,404.0,320.46,236.28
2016,7,9,8,30,281.0,235.0,4.2,30.0,394.0,325.58,243.87
2016,7,9,8,45,141.5,199.5,4.2,30.5,280.0,245.22,184.41
2016,7,9,9,0,2.0,164.0,4.2,31.0,166.0,146.01,108.13
2016,7,9,9,15,3.5,173.5,4.15,31.5,176.5,155.6,115.05
2016,7,9,9,30,5.0,183.0,4.1,32.0,187.0,165.34,121.92
2016,7,9,9,45,12.0,232.0,4.1,32.5,242.0,213.87,157.95
2016,7,9,10,0,19.0,281.0,4.1,33.0,297.0,263.22,193.91
2016,7,9,10,15,45.5,342.0,4.05,33.5,381.5,343.25,251.91
2016,7,9,10,30,72.0,403.0,4.0,34.0,466.0,421.83,307.43
2016,7,9,10,45,215.5,407.5,4.0,34.5,604.0,550.36,399.69
2016,7,9,11,0,359.0,412.0,4.0,35.0,742.0,686.37,493.78
2016,7,9,11,15,276.0,447.5,3.95,35.0,705.0,658.3,471.61
2016,7,9,11,30,193.0,483.0,3.9,35.0,668.0,619.45,442.83
2016,7,9,11,45,165.5,490.5,3.85,35.5,650.5,606.25,432.1
2016,7,9,12,0,138.0,498.0,3.8,36.0,633.0,591.43,420.18
2016,7,9,12,15,163.5,502.0,3.75,36.0,663.5,620.09,440.02
2016,7,9,12,30,189.0,506.0,3.7,36.0,694.0,648.1,459.1
2016,7,9,12,45,196.0,504.0,3.65,36.5,698.5,652.67,461.11
2016,7,9,13,0,203.0,502.0,3.6,37.0,703.0,656.03,462.48
2016,7,9,13,15,512.0,329.5,3.55,37.0,828.5,785.37,556.61
2016,7,9,13,30,821.0,157.0,3.5,37.0,954.0,887.73,626.95
2016,7,9,13,45,647.0,275.5,3.5,37.0,896.5,837.29,591.95
2016,7,9,14,0,473.0,394.0,3.5,37.0,839.0,782.81,552.03
2016,7,9,14,15,409.0,401.0,3.45,36.5,778.5,722.97,513.02
2016,7,9,14,30,345.0,408.0,3.4,36.0,718.0,660.72,471.81
2016,7,9,14,45,565.0,277.0,3.35,36.0,762.0,704.89,507.19
2016,7,9,15,0,785.0,146.0,3.3,36.0,806.0,725.85,525.7
2016,7,9,15,15,446.5,255.0,3.2,36.0,627.5,557.85,405.3
2016,7,9,15,30,108.0,364.0,3.1,36.0,449.0,398.35,288.46
2016,7,9,15,45,417.0,250.5,3.05,36.0,547.0,493.78,360.94
2016,7,9,16,0,726.0,137.0,3.0,36.0,645.0,548.49,400.72
2016,7,9,16,15,706.5,133.0,3.0,35.5,598.0,497.7,363.59
2016,7,9,16,30,687.0,129.0,3.0,35.0,551.0,447.09,325.97
2016,7,9,16,45,556.5,154.5,3.0,35.0,477.0,377.06,273.32
2016,7,9,17,0,426.0,180.0,3.0,35.0,403.0,316.03,227.6
2016,7,9,17,15,490.0,145.5,2.85,34.5,374.5,279.15,196.59
2016,7,9,17,30,554.0,111.0,2.7,34.0,346.0,236.48,159.53
2016,7,9,17,45,503.0,103.5,2.55,33.5,294.0,183.13,117.91
2016,7,9,18,0,452.0,96.0,2.4,33.0,242.0,137.16,83.93
2016,7,9,18,15,387.5,85.0,2.35,32.5,193.5,93.15,55.66
2016,7,9,18,30,323.0,74.0,2.3,32.0,145.0,56.67,41.51
2016,7,9,18,45,233.5,58.5,2.25,31.5,102.5,44.46,31.04
2016,7,9,19,0,144.0,43.0,2.2,31.0,60.0,34.12,21.68
2016,7,9,19,15,72.0,21.5,2.5,30.5,30.0,17.56,2.85
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,5.0,2.35,24.5,5.0,4.55,0.0
2016,7,10,6,0,0.0,10.0,2.5,25.0,10.0,8.79,0.0
2016,7,10,6,15,0.0,26.5,2.75,25.0,26.5,23.37,13.43
2016,7,10,6,30,0.0,43.0,3.0,25.0,43.0,37.46,26.04
2016,7,10,6,45,0.0,64.5,3.3,25.5,64.5,55.12,41.42
2016,7,10,7,0,0.0,86.0,3.6,26.0,86.0,73.45,54.49
2016,7,10,7,15,6.0,107.0,3.7,26.5,109.5,92.47,69.55
2016,7,10,7,30,12.0,128.0,3.8,27.0,133.0,112.42,85.05
2016,7,10,7,45,14.0,146.5,3.9,27.5,153.0,130.2,98.76
2016,7,10,8,0,16.0,165.0,4.0,28.0,173.0,148.26,112.51
2016,7,10,8,15,8.0,154.0,4.0,28.5,158.0,137.86,103.96
2016,7,10,8,30,0.0,143.0,4.0,29.0,143.0,126.0,94.24
2016,7,10,8,45,26.0,208.0,4.0,29.5,225.0,196.26,148.02
2016,7,10,9,0,52.0,273.0,4.0,30.0,307.0,268.94,202.46
2016,7,10,9,15,112.5,309.5,3.95,30.5,390.5,342.74,257.01
2016,7,10,9,30,173.0,346.0,3.9,31.0,474.0,419.42,312.71
2016,7,10,9,45,177.0,368.0,3.9,31.5,505.5,451.32,334.59
2016,7,10,10,0,181.0,390.0,3.9,32.0,537.0,483.09,356.16
2016,7,10,10,15,132.5,400.5,3.9,32.5,511.0,465.7,341.67
2016,7,10,10,30,84.0,411.0,3.9,33.0,485.0,438.59,320.34
2016,7,10,10,45,240.0,402.0,3.9,33.5,621.0,570.94,415.92
2016,7,10,11,0,396.0,393.0,3.9,34.0,757.0,700.15,505.75
2016,7,10,11,15,229.0,418.5,3.9,34.0,630.0,592.2,427.69
2016,7,10,11,30,62.0,444.0,3.9,34.0,503.0,462.61,333.57
2016,7,10,11,45,42.5,403.0,3.9,34.5,444.0,408.89,295.13
2016,7,10,12,0,23.0,362.0,3.9,35.0,385.0,346.85,250.21
2016,7,10,12,15,412.5,268.0,3.9,35.0,676.5,642.62,467.97
2016,7,10,12,30,802.0,174.0,3.9,35.0,968.0,906.2,646.56
2016,7,10,12,45,803.5,173.0,3.95,35.5,967.0,906.77,644.06
2016,7,10,13,0,805.0,172.0,4.0,36.0,966.0,904.22,641.43
2016,7,10,13,15,527.0,327.5,4.05,36.0,845.5,797.94,567.97
2016,7,10,13,30,249.0,483.0,4.1,36.0,725.0,680.5,482.94
2016,7,10,13,45,520.0,326.0,4.15,36.0,818.5,774.15,554.06
2016,7,10,14,0,791.0,169.0,4.2,36.0,912.0,845.36,606.19
2016,7,10,14,15,486.5,307.5,4.2,36.0,760.5,704.4,506.9
2016,7,10,14,30,182.0,446.0,4.2,36.0,609.0,559.47,401.5
2016,7,10,14,45,468.0,305.5,4.2,36.0,704.0,656.78,476.0
2016,7,10,15,0,754.0,165.0,4.2,36.0,799.0,721.67,525.6
2016,7,10,15,15,742.0,162.0,4.2,35.5,762.0,681.61,498.57
2016,7,10,15,30,730.0,159.0,4.2,35.0,725.0,640.58,470.77
2016,7,10,15,45,706.0,159.5,4.25,35.0,681.0,593.11,436.83
2016,7,10,16,0,682.0,160.0,4.3,35.0,637.0,545.64,402.19
2016,7,10,16,15,661.0,155.0,4.3,34.5,590.0,495.07,365.28
2016,7,10,16,30,640.0,150.0,4.3,34.0,543.0,444.93,327.64
2016,7,10,16,45,596.5,150.0,4.3,34.0,491.0,390.57,285.41
2016,7,10,17,0,553.0,150.0,4.3,34.0,439.0,337.02,243.18
2016,7,10,17,15,515.5,142.0,4.1,33.5,388.0,284.62,201.64
2016,7,10,17,30,478.0,134.0,3.9,33.0,337.0,235.68,162.53
2016,7,10,17,45,408.0,128.0,3.75,33.0,284.0,185.9,124.32
2016,7,10,18,0,338.0,122.0,3.6,33.0,231.0,144.33,94.38
2016,7,10,18,15,274.0,106.0,3.4,32.0,183.0,103.15,67.4
2016,7,10,18,30,210.0,90.0,3.2,31.0,135.0,69.43,52.28
2016,7,10,18,45,128.5,68.0,3.0,30.5,93.0,53.59,38.69
2016,7,10,19,0,47.0,46.0,2.8,30.0,51.0,36.86,23.94
2016,7,10,19,15,23.5,23.0,2.9,29.5,25.5,19.63,3.52
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,8.64,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,16.53,0.0
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,35.39,23.06
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,54.02,39.76
2016,7,11,6,45,214.0,85.5,5.1,26.5,135.5,65.16,49.71
2016,7,11,7,0,301.0,102.0,5.3,27.0,182.0,100.31,66.18
2016,7,11,7,15,359.0,114.5,5.45,27.5,232.0,138.6,91.42
2016,7,11,7,30,417.0,127.0,5.6,28.0,282.0,184.67,125.91
2016,7,11,7,45,480.5,130.5,5.75,28.5,336.0,231.06,162.37
2016,7,11,8,0,544.0,134.0,5.9,29.0,390.0,284.04,205.08
2016,7,11,8,15,577.0,141.0,6.0,29.5,441.5,337.87,249.21
2016,7,11,8,30,610.0,148.0,6.1,30.0,493.0,391.94,292.91
2016,7,11,8,45,644.0,149.5,6.2,30.5,544.0,443.9,334.22
2016,7,11,9,0,678.0,151.0,6.3,31.0,595.0,497.89,376.17
2016,7,11,9,15,697.5,155.0,6.35,31.5,641.0,547.6,413.91
2016,7,11,9,30,717.0,159.0,6.4,32.0,687.0,597.28,450.68
