Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,9,45,735.5,160.5,6.5,32.5,729.0,643.64,484.37
2016,7,11,10,0,754.0,162.0,6.6,33.0,771.0,688.25,516.13
2016,7,11,10,15,765.5,164.5,6.6,33.5,806.5,728.15,543.61
2016,7,11,10,30,777.0,167.0,6.6,34.0,842.0,766.24,569.29
2016,7,11,10,45,786.5,168.5,6.65,34.5,871.5,799.77,590.92
2016,7,11,11,0,796.0,170.0,6.7,35.0,901.0,830.94,610.48
2016,7,11,11,15,802.0,171.5,6.65,35.0,923.0,856.56,627.07
2016,7,11,11,30,808.0,173.0,6.6,35.0,945.0,879.29,641.7
2016,7,11,11,45,798.5,183.5,6.6,35.5,956.0,893.52,649.45
2016,7,11,12,0,789.0,194.0,6.6,36.0,967.0,904.14,654.84
2016,7,11,12,15,791.0,194.5,6.55,36.0,973.0,912.74,660.12
2016,7,11,12,30,793.0,195.0,6.5,36.0,979.0,918.23,663.42
2016,7,11,12,45,791.0,196.0,6.45,36.5,977.0,917.45,661.24
2016,7,11,13,0,789.0,197.0,6.4,37.0,975.0,913.62,657.17
2016,7,11,13,15,786.5,196.5,6.3,37.0,965.5,904.89,651.13
2016,7,11,13,30,784.0,196.0,6.2,37.0,956.0,893.03,643.12
2016,7,11,13,45,778.0,195.5,6.15,37.5,938.0,875.0,629.98
2016,7,11,14,0,772.0,195.0,6.1,38.0,920.0,854.05,615.04
2016,7,11,14,15,765.0,193.0,6.05,37.5,895.5,828.12,599.41
2016,7,11,14,30,758.0,191.0,6.0,37.0,871.0,799.57,581.79
2016,7,11,14,45,753.5,185.0,5.95,37.0,840.5,766.92,559.56
2016,7,11,15,0,749.0,179.0,5.9,37.0,810.0,733.85,536.72
2016,7,11,15,15,736.5,176.0,5.85,37.0,772.0,693.02,508.13
2016,7,11,15,30,724.0,173.0,5.8,37.0,734.0,650.74,478.08
2016,7,11,15,45,706.0,169.5,5.8,37.0,690.5,603.38,444.02
2016,7,11,16,0,688.0,166.0,5.8,37.0,647.0,555.55,408.94
2016,7,11,16,15,666.0,161.0,5.75,36.5,599.5,504.07,371.18
2016,7,11,16,30,644.0,156.0,5.7,36.0,552.0,453.11,332.81
2016,7,11,16,45,613.0,151.0,5.7,35.5,501.0,399.19,291.39
2016,7,11,17,0,582.0,146.0,5.7,35.0,450.0,347.36,250.59
2016,7,11,17,15,544.5,138.0,5.6,34.5,397.5,290.78,205.64
2016,7,11,17,30,507.0,130.0,5.5,34.0,345.0,240.15,164.97
2016,7,11,17,45,452.0,121.0,5.45,33.5,292.5,189.02,125.14
2016,7,11,18,0,397.0,112.0,5.4,33.0,240.0,143.89,91.77
2016,7,11,18,15,329.5,98.5,5.3,32.0,191.0,100.52,63.5
2016,7,11,18,30,262.0,85.0,5.2,31.0,142.0,66.68,50.03
2016,7,11,18,45,174.5,66.0,5.1,30.5,99.5,51.11,36.64
2016,7,11,19,0,87.0,47.0,5.0,30.0,57.0,37.58,24.48
2016,7,11,19,15,43.5,23.5,5.0,29.5,28.5,19.58,3.06
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,23.5,12.0,10.01,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,18.35,0.0
2016,7,12,6,15,129.5,41.5,5.15,24.5,60.5,32.92,21.09
2016,7,12,6,30,220.0,61.0,5.3,25.0,97.0,47.69,34.59
2016,7,12,6,45,318.5,72.0,5.45,25.5,145.0,53.96,40.4
2016,7,12,7,0,417.0,83.0,5.6,26.0,193.0,91.75,55.76
2016,7,12,7,15,473.0,92.0,5.6,26.5,244.5,134.71,83.87
2016,7,12,7,30,529.0,101.0,5.6,27.0,296.0,185.88,122.87
2016,7,12,7,45,585.5,103.0,5.7,28.0,351.0,235.29,162.55
2016,7,12,8,0,642.0,105.0,5.8,29.0,406.0,290.57,207.74
2016,7,12,8,15,670.5,110.0,5.85,29.5,458.0,343.95,252.37
2016,7,12,8,30,699.0,115.0,5.9,30.0,510.0,399.33,297.71
2016,7,12,8,45,727.0,116.5,5.95,30.5,560.5,452.93,340.7
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,508.99,384.38
2016,7,12,9,15,770.5,121.0,6.0,31.5,656.5,558.69,422.17
2016,7,12,9,30,786.0,124.0,6.0,32.0,702.0,607.8,458.48
2016,7,12,9,45,801.0,125.0,6.0,32.5,743.0,653.82,491.65
2016,7,12,10,0,816.0,126.0,6.0,33.0,784.0,698.63,523.16
2016,7,12,10,15,825.0,128.0,5.95,33.5,819.0,734.67,547.56
2016,7,12,10,30,834.0,130.0,5.9,34.0,854.0,771.69,570.97
2016,7,12,10,45,843.0,130.0,5.9,34.5,882.5,804.52,591.42
2016,7,12,11,0,852.0,130.0,5.9,35.0,911.0,834.79,609.95
2016,7,12,11,15,856.5,131.0,5.85,35.0,932.5,859.38,625.6
2016,7,12,11,30,861.0,132.0,5.8,35.0,954.0,880.86,639.17
2016,7,12,11,45,871.0,128.0,5.8,35.5,969.5,899.55,649.77
2016,7,12,12,0,881.0,124.0,5.8,36.0,985.0,915.11,658.31
2016,7,12,12,15,881.5,124.0,5.75,36.0,991.0,922.39,662.56
2016,7,12,12,30,882.0,124.0,5.7,36.0,997.0,926.3,664.72
2016,7,12,12,45,884.5,122.0,5.7,36.5,995.5,926.98,663.73
2016,7,12,13,0,887.0,120.0,5.7,37.0,994.0,924.35,660.7
2016,7,12,13,15,885.0,119.5,5.65,37.0,984.0,915.59,654.89
2016,7,12,13,30,883.0,119.0,5.6,37.0,974.0,903.41,646.96
2016,7,12,13,45,880.5,117.0,5.6,37.5,956.5,886.01,634.59
2016,7,12,14,0,878.0,115.0,5.6,38.0,939.0,865.24,620.12
2016,7,12,14,15,872.0,114.0,5.55,38.0,914.0,839.2,603.3
2016,7,12,14,30,866.0,113.0,5.5,38.0,889.0,810.19,584.51
2016,7,12,14,45,859.5,111.0,5.5,38.0,857.5,777.04,563.12
2016,7,12,15,0,853.0,109.0,5.5,38.0,826.0,741.27,539.85
2016,7,12,15,15,843.0,107.0,5.5,37.5,788.0,700.6,513.67
2016,7,12,15,30,833.0,105.0,5.5,37.0,750.0,657.97,484.52
2016,7,12,15,45,816.0,104.5,5.5,37.0,705.5,610.64,450.28
2016,7,12,16,0,799.0,104.0,5.5,37.0,661.0,563.1,415.1
2016,7,12,16,15,781.5,101.0,5.5,36.5,613.5,511.18,376.77
2016,7,12,16,30,764.0,98.0,5.5,36.0,566.0,459.06,337.1
2016,7,12,16,45,734.5,96.5,5.55,36.0,514.5,403.38,293.11
2016,7,12,17,0,705.0,95.0,5.6,36.0,463.0,349.34,249.39
2016,7,12,17,15,673.5,90.5,5.55,35.5,410.5,291.51,202.52
2016,7,12,17,30,642.0,86.0,5.5,35.0,358.0,238.35,158.77
2016,7,12,17,45,592.0,81.5,5.5,34.5,304.5,184.48,115.76
2016,7,12,18,0,542.0,77.0,5.5,34.0,251.0,135.93,79.2
2016,7,12,18,15,479.0,69.0,5.4,33.0,201.0,89.06,49.12
2016,7,12,18,30,416.0,61.0,5.3,32.0,151.0,49.73,35.77
2016,7,12,18,45,321.5,49.5,5.25,31.5,107.0,37.86,25.58
2016,7,12,19,0,227.0,38.0,5.2,31.0,63.0,29.51,17.9
2016,7,12,19,15,113.5,19.0,5.15,30.5,31.5,14.89,0.56
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,9.55,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,17.1,0.0
2016,7,13,6,15,192.0,36.5,4.35,25.5,62.5,28.35,17.23
2016,7,13,6,30,302.0,52.0,4.5,26.0,100.0,39.83,27.84
2016,7,13,6,45,404.5,59.0,4.65,26.5,149.5,45.55,33.1
2016,7,13,7,0,507.0,66.0,4.8,27.0,199.0,84.86,47.04
2016,7,13,7,15,559.0,72.5,4.9,27.5,251.5,130.4,76.4
2016,7,13,7,30,611.0,79.0,5.0,28.0,304.0,181.83,115.78
2016,7,13,7,45,662.5,80.0,5.15,29.0,359.5,233.86,158.11
2016,7,13,8,0,714.0,81.0,5.3,30.0,415.0,293.27,207.05
2016,7,13,8,15,739.0,84.5,5.4,30.5,467.0,347.64,252.85
2016,7,13,8,30,764.0,88.0,5.5,31.0,519.0,403.5,298.85
2016,7,13,8,45,788.0,89.0,5.6,31.5,569.5,457.7,342.48
2016,7,13,9,0,812.0,90.0,5.7,32.0,620.0,512.91,385.65
2016,7,13,9,15,826.0,92.5,5.7,32.5,665.5,563.44,424.01
2016,7,13,9,30,840.0,95.0,5.7,33.0,711.0,613.08,460.59
2016,7,13,9,45,851.0,96.5,5.75,34.0,752.0,658.64,492.39
2016,7,13,10,0,862.0,98.0,5.8,35.0,793.0,702.54,522.06
2016,7,13,10,15,870.0,99.5,5.85,35.0,827.5,742.31,549.14
2016,7,13,10,30,878.0,101.0,5.9,35.0,862.0,779.73,574.13
2016,7,13,10,45,883.5,102.5,5.95,35.5,890.5,812.58,594.64
2016,7,13,11,0,889.0,104.0,6.0,36.0,919.0,842.54,613.05
2016,7,13,11,15,893.0,105.0,6.0,36.5,940.5,867.71,627.92
2016,7,13,11,30,897.0,106.0,6.0,37.0,962.0,889.63,640.57
2016,7,13,11,45,876.5,123.0,6.0,37.5,969.5,901.01,646.23
2016,7,13,12,0,856.0,140.0,6.0,38.0,977.0,907.9,649.03
2016,7,13,12,15,857.0,140.0,6.0,38.0,983.0,915.42,653.73
2016,7,13,12,30,858.0,140.0,6.0,38.0,989.0,919.69,656.39
2016,7,13,12,45,857.0,140.5,6.05,38.5,986.5,919.41,655.03
2016,7,13,13,0,856.0,141.0,6.1,39.0,984.0,915.98,651.74
2016,7,13,13,15,853.5,140.5,6.1,39.0,974.5,907.09,646.12
2016,7,13,13,30,851.0,140.0,6.1,39.0,965.0,894.92,638.45
2016,7,13,13,45,846.5,139.5,6.1,39.0,947.0,877.71,627.55
2016,7,13,14,0,842.0,139.0,6.1,39.0,929.0,857.34,614.62
2016,7,13,14,15,836.0,137.5,6.05,38.5,904.5,831.75,599.31
2016,7,13,14,30,830.0,136.0,6.0,38.0,880.0,803.3,582.02
2016,7,13,14,45,811.0,141.0,6.0,38.0,845.5,773.11,562.45
2016,7,13,15,0,792.0,146.0,6.0,38.0,811.0,735.58,537.26
2016,7,13,15,15,780.5,143.5,5.95,38.0,773.5,694.88,508.79
2016,7,13,15,30,769.0,141.0,5.9,38.0,736.0,652.51,478.69
2016,7,13,15,45,749.0,140.5,5.9,38.0,692.0,605.28,444.65
2016,7,13,16,0,729.0,140.0,5.9,38.0,648.0,557.07,409.22
2016,7,13,16,15,709.5,135.5,5.85,37.5,601.0,505.45,371.33
2016,7,13,16,30,690.0,131.0,5.8,37.0,554.0,454.01,332.5
2016,7,13,16,45,656.0,129.0,5.75,36.5,502.5,399.17,290.21
2016,7,13,17,0,622.0,127.0,5.7,36.0,451.0,346.61,248.68
2016,7,13,17,15,586.5,120.5,5.6,35.5,399.0,292.2,205.11
2016,7,13,17,30,551.0,114.0,5.5,35.0,347.0,240.98,163.69
2016,7,13,17,45,495.5,107.0,5.4,34.5,294.0,186.81,121.31
2016,7,13,18,0,440.0,100.0,5.3,34.0,241.0,140.74,87.14
2016,7,13,18,15,372.5,88.5,5.0,33.5,192.0,96.41,58.27
2016,7,13,18,30,305.0,77.0,4.7,33.0,143.0,60.02,44.09
2016,7,13,18,45,213.5,60.5,4.45,32.5,100.5,47.36,33.22
2016,7,13,19,0,122.0,44.0,4.2,32.0,58.0,34.75,21.93
2016,7,13,19,15,61.0,22.0,4.05,31.5,29.0,17.89,1.24
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,24.5,13.0,9.1,0.0
2016,7,14,6,0,117.0,20.0,3.8,25.0,26.0,15.76,0.0
2016,7,14,6,15,239.5,33.0,3.95,25.5,64.5,25.71,15.04
2016,7,14,6,30,362.0,46.0,4.1,26.0,103.0,36.54,25.06
2016,7,14,6,45,445.0,54.5,4.25,26.5,152.5,41.87,29.98
2016,7,14,7,0,528.0,63.0,4.4,27.0,202.0,83.64,45.38
2016,7,14,7,15,580.0,69.5,4.5,27.5,254.5,130.48,75.55
2016,7,14,7,30,632.0,76.0,4.6,28.0,307.0,183.19,115.96
2016,7,14,7,45,668.5,81.0,4.75,29.0,361.0,236.38,159.77
2016,7,14,8,0,705.0,86.0,4.9,30.0,415.0,295.37,208.68
2016,7,14,8,15,731.5,90.0,4.9,30.5,467.5,350.34,254.62
2016,7,14,8,30,758.0,94.0,4.9,31.0,520.0,406.98,300.83
2016,7,14,8,45,776.0,98.0,4.95,31.5,569.5,461.0,343.96
2016,7,14,9,0,794.0,102.0,5.0,32.0,619.0,515.17,385.9
2016,7,14,9,15,808.5,105.0,4.95,32.5,665.0,566.26,424.13
2016,7,14,9,30,823.0,108.0,4.9,33.0,711.0,615.27,459.7
2016,7,14,9,45,832.5,111.0,4.85,34.0,751.0,660.59,490.56
2016,7,14,10,0,842.0,114.0,4.8,35.0,791.0,704.15,519.16
2016,7,14,10,15,850.0,116.0,4.75,35.0,826.0,743.7,545.76
2016,7,14,10,30,858.0,118.0,4.7,35.0,861.0,780.94,569.79
2016,7,14,10,45,862.5,120.5,4.7,35.5,889.0,813.31,589.38
2016,7,14,11,0,867.0,123.0,4.7,36.0,917.0,842.78,606.88
2016,7,14,11,15,871.0,124.0,4.7,36.5,938.0,867.42,621.09
2016,7,14,11,30,875.0,125.0,4.7,37.0,959.0,888.88,633.17
2016,7,14,11,45,876.0,127.0,4.7,37.5,972.5,905.29,641.96
2016,7,14,12,0,877.0,129.0,4.7,38.0,986.0,918.26,648.58
2016,7,14,12,15,877.5,129.0,4.7,38.0,991.5,925.57,652.99
2016,7,14,12,30,878.0,129.0,4.7,38.0,997.0,929.52,655.38
2016,7,14,12,45,875.5,130.5,4.75,38.0,994.0,928.79,655.09
2016,7,14,13,0,873.0,132.0,4.8,38.0,991.0,924.81,652.85
2016,7,14,13,15,870.5,131.5,4.85,38.0,981.0,915.76,647.45
2016,7,14,13,30,868.0,131.0,4.9,38.0,971.0,903.35,640.11
2016,7,14,13,45,862.0,131.5,4.95,38.5,952.5,885.42,627.9
2016,7,14,14,0,856.0,132.0,5.0,39.0,934.0,864.33,613.73
2016,7,14,14,15,850.0,130.5,5.05,38.5,909.0,838.38,599.0
2016,7,14,14,30,844.0,129.0,5.1,38.0,884.0,809.51,582.21
2016,7,14,14,45,833.5,128.5,5.15,38.0,852.0,775.29,560.46
2016,7,14,15,0,823.0,128.0,5.2,38.0,820.0,738.76,537.0
2016,7,14,15,15,812.5,126.0,5.25,37.5,782.0,702.08,513.21
2016,7,14,15,30,802.0,124.0,5.3,37.0,744.0,659.58,484.51
2016,7,14,15,45,786.5,122.0,5.35,37.0,701.0,612.37,450.73
2016,7,14,16,0,771.0,120.0,5.4,37.0,658.0,564.25,415.51
2016,7,14,16,15,753.0,116.5,5.35,36.5,610.5,512.77,377.59
2016,7,14,16,30,735.0,113.0,5.3,36.0,563.0,461.2,338.5
2016,7,14,16,45,708.0,110.0,5.25,36.0,512.0,404.64,294.06
2016,7,14,17,0,681.0,107.0,5.2,36.0,461.0,351.02,250.83
2016,7,14,17,15,648.5,101.5,5.05,35.5,408.5,295.19,205.75
2016,7,14,17,30,616.0,96.0,4.9,35.0,356.0,242.08,162.36
2016,7,14,17,45,566.5,90.0,4.8,34.5,302.5,188.26,119.62
2016,7,14,18,0,517.0,84.0,4.7,34.0,249.0,139.8,83.16
2016,7,14,18,15,451.5,75.0,4.45,33.5,199.0,93.24,53.01
2016,7,14,18,30,386.0,66.0,4.2,33.0,149.0,52.81,38.14
2016,7,14,18,45,285.5,53.0,4.0,32.5,105.0,40.47,27.58
2016,7,14,19,0,185.0,40.0,3.8,32.0,61.0,31.03,18.94
2016,7,14,19,15,92.5,20.0,3.8,31.5,30.5,15.69,0.0
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.5,8.64,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,21.0,16.02,0.0
2016,7,15,6,15,116.0,40.0,3.85,25.5,57.0,31.74,19.78
2016,7,15,6,30,205.0,61.0,3.9,26.0,93.0,47.58,34.27
2016,7,15,6,45,303.5,72.5,4.0,26.5,141.0,54.41,40.57
2016,7,15,7,0,402.0,84.0,4.1,27.0,189.0,91.6,55.88
2016,7,15,7,15,461.0,94.0,4.15,27.5,241.0,134.99,84.15
2016,7,15,7,30,520.0,104.0,4.2,28.0,293.0,185.12,121.92
2016,7,15,7,45,569.5,109.0,4.3,29.0,347.5,237.21,163.53
2016,7,15,8,0,619.0,114.0,4.4,30.0,402.0,292.34,208.16
2016,7,15,8,15,649.5,119.5,4.4,30.5,454.0,345.84,252.08
2016,7,15,8,30,680.0,125.0,4.4,31.0,506.0,401.63,296.86
2016,7,15,8,45,698.5,131.5,4.45,31.5,555.0,454.66,338.59
2016,7,15,9,0,717.0,138.0,4.5,32.0,604.0,508.09,379.37
2016,7,15,9,15,734.5,142.0,4.45,32.5,650.0,558.73,416.85
2016,7,15,9,30,752.0,146.0,4.4,33.0,696.0,609.16,453.06
2016,7,15,9,45,758.5,152.5,4.35,34.0,735.0,653.48,482.89
2016,7,15,10,0,765.0,159.0,4.3,35.0,774.0,696.02,510.53
2016,7,15,10,15,775.0,161.5,4.15,35.5,809.0,735.47,536.13
2016,7,15,10,30,785.0,164.0,4.0,36.0,844.0,772.98,559.76
2016,7,15,10,45,784.5,171.5,3.85,36.5,870.0,804.5,578.02
2016,7,15,11,0,784.0,179.0,3.7,37.0,896.0,833.04,594.03
2016,7,15,11,15,789.0,180.5,3.55,37.0,917.0,857.75,608.58
2016,7,15,11,30,794.0,182.0,3.4,37.0,938.0,879.55,621.17
2016,7,15,11,45,785.0,191.0,3.3,37.5,948.0,892.72,627.16
2016,7,15,12,0,776.0,200.0,3.2,38.0,958.0,902.36,630.96
2016,7,15,12,15,777.0,200.5,3.2,38.0,964.0,910.09,635.57
2016,7,15,12,30,778.0,201.0,3.2,38.0,970.0,914.73,638.33
2016,7,15,12,45,774.0,203.0,3.2,38.5,966.5,913.09,635.91
2016,7,15,13,0,770.0,205.0,3.2,39.0,963.0,908.43,631.76
2016,7,15,13,15,767.0,204.5,3.3,39.0,953.0,899.41,626.9
2016,7,15,13,30,764.0,204.0,3.4,39.0,943.0,887.34,620.19
2016,7,15,13,45,757.5,203.5,3.5,39.5,925.0,869.15,608.34
2016,7,15,14,0,751.0,203.0,3.6,40.0,907.0,848.12,594.74
2016,7,15,14,15,743.5,201.0,3.7,39.5,882.0,826.63,583.33
2016,7,15,14,30,736.0,199.0,3.8,39.0,857.0,797.62,566.36
2016,7,15,14,45,719.0,200.0,3.95,39.0,824.0,761.67,543.3
2016,7,15,15,0,702.0,201.0,4.1,39.0,791.0,724.14,518.78
2016,7,15,15,15,688.5,197.5,4.1,38.5,753.5,683.64,492.52
2016,7,15,15,30,675.0,194.0,4.1,38.0,716.0,641.89,464.81
2016,7,15,15,45,659.0,188.0,4.2,38.0,673.0,595.29,432.41
2016,7,15,16,0,643.0,182.0,4.3,38.0,630.0,548.19,398.9
2016,7,15,16,15,620.0,176.5,4.3,37.5,583.0,497.59,362.68
2016,7,15,16,30,597.0,171.0,4.3,37.0,536.0,447.72,325.99
2016,7,15,16,45,568.0,163.5,4.3,37.0,486.0,391.85,283.45
2016,7,15,17,0,539.0,156.0,4.3,37.0,436.0,340.67,243.5
2016,7,15,17,15,500.0,147.5,4.15,36.5,384.5,287.74,202.24
2016,7,15,17,30,461.0,139.0,4.0,36.0,333.0,238.48,163.51
2016,7,15,17,45,409.0,127.5,3.85,35.5,281.5,188.12,124.88
2016,7,15,18,0,357.0,116.0,3.7,35.0,230.0,143.53,92.16
2016,7,15,18,15,290.5,101.0,3.4,34.0,182.0,102.03,65.12
2016,7,15,18,30,224.0,86.0,3.1,33.0,134.0,67.82,50.46
2016,7,15,18,45,145.5,65.0,2.8,32.5,92.5,50.28,35.56
2016,7,15,19,0,67.0,44.0,2.5,32.0,51.0,35.37,22.32
2016,7,15,19,15,33.5,22.0,2.55,31.5,25.5,18.37,0.02
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,5.0,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,9.67,0.0
2016,7,16,6,15,4.0,31.0,2.95,24.5,31.5,26.8,15.82
2016,7,16,6,30,8.0,51.0,3.0,25.0,52.0,43.27,30.78
2016,7,16,6,45,26.5,73.5,3.15,25.5,80.0,59.99,45.46
2016,7,16,7,0,45.0,96.0,3.3,26.0,108.0,82.27,60.14
2016,7,16,7,15,58.0,118.5,3.3,26.5,137.5,106.64,78.75
2016,7,16,7,30,71.0,141.0,3.3,27.0,167.0,132.87,98.98
2016,7,16,7,45,70.0,164.5,3.35,28.0,193.5,158.18,118.78
2016,7,16,8,0,69.0,188.0,3.4,29.0,220.0,183.53,138.25
2016,7,16,8,15,197.0,205.0,3.4,29.5,312.0,251.38,188.19
2016,7,16,8,30,325.0,222.0,3.4,30.0,404.0,334.34,250.02
2016,7,16,8,45,316.5,248.0,3.45,31.0,439.5,373.0,278.71
2016,7,16,9,0,308.0,274.0,3.5,32.0,475.0,410.28,305.5
2016,7,16,9,15,547.0,199.5,3.45,32.5,587.0,502.19,373.7
2016,7,16,9,30,786.0,125.0,3.4,33.0,699.0,611.29,453.13
2016,7,16,9,45,801.5,126.0,3.4,33.5,741.0,657.91,485.23
2016,7,16,10,0,817.0,127.0,3.4,34.0,783.0,703.38,515.99
2016,7,16,10,15,592.0,253.0,3.35,34.5,740.0,686.79,498.82
2016,7,16,10,30,367.0,379.0,3.3,35.0,697.0,642.1,462.27
2016,7,16,10,45,610.0,255.5,3.3,35.5,804.5,745.75,536.68
2016,7,16,11,0,853.0,132.0,3.3,36.0,912.0,841.36,600.42
2016,7,16,11,15,858.0,133.0,3.3,36.5,933.5,866.6,614.23
2016,7,16,11,30,863.0,134.0,3.3,37.0,955.0,888.75,626.46
2016,7,16,11,45,852.5,144.0,3.3,37.5,965.5,901.82,632.9
2016,7,16,12,0,842.0,154.0,3.3,38.0,976.0,911.06,637.02
2016,7,16,12,15,843.0,154.5,3.35,38.0,982.0,918.97,642.04
2016,7,16,12,30,844.0,155.0,3.4,38.0,988.0,923.68,645.15
2016,7,16,12,45,843.0,155.5,3.5,38.0,986.0,923.44,645.54
2016,7,16,13,0,842.0,156.0,3.6,38.0,984.0,920.11,644.1
2016,7,16,13,15,839.5,155.5,3.65,38.0,974.0,911.37,639.05
2016,7,16,13,30,837.0,155.0,3.7,38.0,964.0,899.41,632.06
2016,7,16,13,45,832.0,154.0,3.8,38.5,946.0,881.56,620.32
2016,7,16,14,0,827.0,153.0,3.9,39.0,928.0,868.71,611.86
2016,7,16,14,15,820.5,151.5,4.0,38.5,903.0,842.31,597.18
2016,7,16,14,30,814.0,150.0,4.1,38.0,878.0,813.08,580.56
2016,7,16,14,45,808.0,146.0,4.2,38.0,847.0,779.23,559.51
2016,7,16,15,0,802.0,142.0,4.3,38.0,816.0,742.87,536.4
2016,7,16,15,15,790.5,139.5,4.35,38.0,778.0,701.69,508.56
2016,7,16,15,30,779.0,137.0,4.4,38.0,740.0,658.81,479.0
2016,7,16,15,45,764.5,133.5,4.45,38.0,696.5,611.66,445.83
2016,7,16,16,0,750.0,130.0,4.5,38.0,653.0,563.57,411.21
2016,7,16,16,15,730.5,126.5,4.55,37.5,605.0,511.13,373.39
2016,7,16,16,30,711.0,123.0,4.6,37.0,557.0,459.44,334.92
2016,7,16,16,45,685.5,118.0,4.65,36.5,506.0,404.22,292.73
2016,7,16,17,0,660.0,113.0,4.7,36.0,455.0,350.35,250.39
2016,7,16,17,15,626.0,107.0,4.65,35.5,402.5,294.59,205.75
2016,7,16,17,30,592.0,101.0,4.6,35.0,350.0,241.77,162.91
2016,7,16,17,45,545.0,94.0,4.55,35.0,297.5,188.78,120.62
2016,7,16,18,0,498.0,87.0,4.5,35.0,245.0,140.91,84.41
2016,7,16,18,15,432.5,77.0,4.25,34.0,195.0,92.78,53.02
2016,7,16,18,30,367.0,67.0,4.0,33.0,145.0,53.97,39.07
2016,7,16,18,45,275.0,53.0,3.75,32.5,101.5,40.49,27.56
2016,7,16,19,0,183.0,39.0,3.5,32.0,58.0,30.28,18.25
2016,7,16,19,15,91.5,19.5,3.4,31.5,29.0,15.31,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,8.19,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,14.74,0.0
2016,7,17,6,15,171.5,35.0,2.95,24.5,58.0,27.23,16.07
2016,7,17,6,30,278.0,52.0,3.0,25.0,95.0,39.89,27.93
2016,7,17,6,45,370.5,62.5,3.15,25.5,143.5,47.18,34.59
2016,7,17,7,0,463.0,73.0,3.3,26.0,192.0,88.45,51.57
2016,7,17,7,15,518.5,81.0,3.3,26.5,244.5,133.21,80.59
2016,7,17,7,30,574.0,89.0,3.3,27.0,297.0,184.43,119.59
2016,7,17,7,45,619.5,93.5,3.3,28.0,351.5,236.24,161.57
2016,7,17,8,0,665.0,98.0,3.3,29.0,406.0,292.62,207.7
2016,7,17,8,15,693.5,103.0,3.3,29.5,458.5,347.56,253.09
2016,7,17,8,30,722.0,108.0,3.3,30.0,511.0,404.49,298.94
2016,7,17,8,45,745.0,111.5,3.35,31.0,561.5,460.59,342.31
2016,7,17,9,0,768.0,115.0,3.4,32.0,612.0,515.59,383.41
2016,7,17,9,15,784.0,118.0,3.4,32.5,658.5,566.55,420.95
2016,7,17,9,30,800.0,121.0,3.4,33.0,705.0,616.92,456.94
2016,7,17,9,45,813.0,123.0,3.45,33.5,746.5,663.51,489.41
2016,7,17,10,0,826.0,125.0,3.5,34.0,788.0,708.69,520.1
2016,7,17,10,15,835.0,127.0,3.5,34.5,823.0,745.31,543.82
2016,7,17,10,30,844.0,129.0,3.5,35.0,858.0,782.98,566.84
2016,7,17,10,45,851.0,130.0,3.55,35.5,887.0,815.72,586.53
2016,7,17,11,0,858.0,131.0,3.6,36.0,916.0,845.73,604.31
2016,7,17,11,15,862.5,132.5,3.65,36.0,937.0,871.17,620.29
2016,7,17,11,30,867.0,134.0,3.7,36.0,958.0,893.47,634.28
2016,7,17,11,45,873.5,131.5,3.75,36.5,973.0,910.72,643.75
2016,7,17,12,0,880.0,129.0,3.8,37.0,988.0,924.73,651.19
2016,7,17,12,15,880.5,129.5,3.85,37.0,993.5,932.62,656.17
2016,7,17,12,30,881.0,130.0,3.9,37.0,999.0,937.12,659.14
2016,7,17,12,45,881.0,129.0,4.0,37.5,996.5,936.51,657.87
2016,7,17,13,0,881.0,128.0,4.1,38.0,994.0,932.58,654.61
2016,7,17,13,15,878.0,127.5,4.1,38.0,983.5,923.0,648.72
2016,7,17,13,30,875.0,127.0,4.1,38.0,973.0,910.02,640.79
2016,7,17,13,45,871.0,126.0,4.2,38.0,955.0,892.34,630.39
2016,7,17,14,0,867.0,125.0,4.3,38.0,937.0,871.38,617.88
2016,7,17,14,15,861.0,123.5,4.3,38.0,911.5,845.09,601.49
2016,7,17,14,30,855.0,122.0,4.3,38.0,886.0,815.84,583.15
2016,7,17,14,45,846.5,120.5,4.35,38.0,854.0,781.83,561.76
2016,7,17,15,0,838.0,119.0,4.4,38.0,822.0,745.34,538.57
2016,7,17,15,15,552.0,237.5,4.4,37.5,692.0,625.38,453.6
2016,7,17,15,30,266.0,356.0,4.4,37.0,562.0,509.0,369.05
2016,7,17,15,45,527.5,232.5,4.4,37.0,610.0,552.82,404.17
2016,7,17,16,0,789.0,109.0,4.4,37.0,658.0,567.42,416.26
2016,7,17,16,15,771.0,106.0,4.4,36.5,610.5,515.41,378.15
2016,7,17,16,30,753.0,103.0,4.4,36.0,563.0,463.28,339.0
2016,7,17,16,45,729.0,99.5,4.4,36.0,512.0,408.26,295.93
2016,7,17,17,0,705.0,96.0,4.4,36.0,461.0,352.3,251.11
2016,7,17,17,15,673.5,91.0,4.3,35.5,408.0,295.76,205.52
2016,7,17,17,30,642.0,86.0,4.2,35.0,355.0,241.79,161.35
2016,7,17,17,45,596.0,80.5,4.15,34.5,302.0,187.39,117.84
2016,7,17,18,0,550.0,75.0,4.1,34.0,249.0,137.88,80.23
2016,7,17,18,15,487.0,66.5,3.85,33.5,198.5,89.67,48.74
2016,7,17,18,30,424.0,58.0,3.6,33.0,148.0,49.01,34.97
2016,7,17,18,45,326.0,46.5,3.35,32.5,104.0,35.66,23.61
2016,7,17,19,0,228.0,35.0,3.1,32.0,60.0,27.23,15.81
2016,7,17,19,15,114.0,17.5,3.05,31.5,30.0,13.75,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,24.5,10.0,7.73,0.0
2016,7,18,6,0,60.0,17.0,2.0,25.0,20.0,13.96,0.0
2016,7,18,6,15,165.5,33.5,2.15,25.5,55.5,26.06,14.95
2016,7,18,6,30,271.0,50.0,2.3,26.0,91.0,38.36,26.5
2016,7,18,6,45,358.5,60.5,2.5,26.5,138.0,45.67,33.15
2016,7,18,7,0,446.0,71.0,2.7,27.0,185.0,85.75,49.69
2016,7,18,7,15,501.0,79.0,2.75,27.5,236.5,129.45,77.95
2016,7,18,7,30,556.0,87.0,2.8,28.0,288.0,179.57,115.94
2016,7,18,7,45,375.0,138.0,2.85,28.5,283.5,212.8,150.99
2016,7,18,8,0,194.0,189.0,2.9,29.0,279.0,223.5,165.95
2016,7,18,8,15,453.0,146.0,2.9,29.5,389.0,297.09,218.77
2016,7,18,8,30,712.0,103.0,2.9,30.0,499.0,396.22,292.75
2016,7,18,8,45,735.0,106.0,2.95,30.5,549.0,451.33,335.84
2016,7,18,9,0,758.0,109.0,3.0,31.0,599.0,505.39,377.05
2016,7,18,9,15,774.0,112.0,2.95,31.5,645.0,555.89,414.21
2016,7,18,9,30,790.0,115.0,2.9,32.0,691.0,605.84,449.77
2016,7,18,9,45,800.5,118.5,2.9,32.5,731.0,651.8,481.61
2016,7,18,10,0,811.0,122.0,2.9,33.0,771.0,693.06,509.45
2016,7,18,10,15,820.0,124.0,2.9,33.5,806.5,732.42,534.89
2016,7,18,10,30,829.0,126.0,2.9,34.0,842.0,769.63,557.55
2016,7,18,10,45,835.5,128.0,2.9,34.5,870.5,802.47,577.05
2016,7,18,11,0,842.0,130.0,2.9,35.0,899.0,832.6,594.62
2016,7,18,11,15,846.5,131.5,2.9,35.0,920.5,857.71,610.05
2016,7,18,11,30,851.0,133.0,2.9,35.0,942.0,879.73,623.52
2016,7,18,11,45,848.5,137.5,2.9,35.5,954.5,894.98,631.39
2016,7,18,12,0,846.0,142.0,2.9,36.0,967.0,906.76,637.13
2016,7,18,12,15,847.0,142.0,2.9,36.0,973.0,914.37,641.64
2016,7,18,12,30,848.0,142.0,2.9,36.0,979.0,918.74,644.23
2016,7,18,12,45,847.5,142.0,2.95,36.0,977.0,918.56,644.42
2016,7,18,13,0,847.0,142.0,3.0,36.0,975.0,915.23,642.75
2016,7,18,13,15,844.5,141.5,3.05,36.0,965.0,906.39,637.7
2016,7,18,13,30,842.0,141.0,3.1,36.0,955.0,894.3,630.68
2016,7,18,13,45,543.5,301.5,3.15,36.0,823.5,780.52,553.98
2016,7,18,14,0,245.0,462.0,3.2,36.0,692.0,652.24,462.13
2016,7,18,14,15,210.5,453.0,3.25,36.0,646.5,600.98,428.27
2016,7,18,14,30,176.0,444.0,3.3,36.0,601.0,557.26,398.58
2016,7,18,14,45,485.0,292.0,3.35,36.0,703.0,665.24,480.16
2016,7,18,15,0,794.0,140.0,3.4,36.0,805.0,737.47,534.85
2016,7,18,15,15,783.0,137.5,3.45,36.0,767.5,696.87,506.85
2016,7,18,15,30,772.0,135.0,3.5,36.0,730.0,654.54,477.76
2016,7,18,15,45,459.5,228.5,3.55,36.0,577.0,507.47,371.51
2016,7,18,16,0,147.0,322.0,3.6,36.0,424.0,377.15,275.54
2016,7,18,16,15,423.0,222.5,3.65,35.5,486.5,433.96,319.39
2016,7,18,16,30,699.0,123.0,3.7,35.0,549.0,455.55,334.3
2016,7,18,16,45,642.5,127.0,3.8,35.0,491.5,395.84,288.16
2016,7,18,17,0,586.0,131.0,3.9,35.0,434.0,340.72,244.99
2016,7,18,17,15,527.5,128.0,3.9,34.5,377.5,281.41,198.76
2016,7,18,17,30,469.0,125.0,3.9,34.0,321.0,230.31,158.63
2016,7,18,17,45,432.0,112.0,3.95,33.5,272.5,181.14,119.82
2016,7,18,18,0,395.0,99.0,4.0,33.0,224.0,136.02,85.54
2016,7,18,18,15,341.5,85.0,3.9,32.5,178.0,93.09,56.61
2016,7,18,18,30,288.0,71.0,3.8,32.0,132.0,56.57,37.43
2016,7,18,18,45,214.5,54.0,3.75,32.0,92.0,41.14,28.12
2016,7,18,19,0,141.0,37.0,3.7,32.0,52.0,29.64,17.63
2016,7,18,19,15,70.5,18.5,3.7,31.5,26.0,15.18,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,25.5,10.5,9.55,0.0
2016,7,19,6,0,0.0,21.0,1.4,26.0,21.0,17.68,0.0
2016,7,19,6,15,167.5,32.0,1.35,26.0,57.0,24.91,13.9
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,34.16,22.99
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,39.16,27.65
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,79.76,42.63
2016,7,19,7,15,565.0,65.0,1.3,27.5,241.0,125.47,71.92
2016,7,19,7,30,617.0,71.0,1.3,28.0,293.0,177.08,111.14
2016,7,19,7,45,659.5,74.5,1.3,28.5,346.5,229.76,154.02
2016,7,19,8,0,702.0,78.0,1.3,29.0,400.0,288.73,202.28
2016,7,19,8,15,728.0,81.5,1.35,29.5,452.0,343.17,246.98
2016,7,19,8,30,754.0,85.0,1.4,30.0,504.0,399.23,291.75
2016,7,19,8,45,775.5,87.0,1.5,31.0,554.0,453.07,333.06
2016,7,19,9,0,797.0,89.0,1.6,32.0,604.0,507.56,373.35
2016,7,19,9,15,812.0,91.5,1.75,32.5,650.0,558.34,410.68
2016,7,19,9,30,827.0,94.0,1.9,33.0,696.0,608.36,446.43
2016,7,19,9,45,839.5,95.5,2.1,33.5,737.5,654.75,479.04
2016,7,19,10,0,852.0,97.0,2.3,34.0,779.0,699.63,509.9
2016,7,19,10,15,860.5,98.5,2.45,34.5,814.0,739.77,535.31
2016,7,19,10,30,869.0,100.0,2.6,35.0,849.0,777.62,558.9
2016,7,19,10,45,875.5,101.0,2.8,35.5,878.0,810.87,579.58
2016,7,19,11,0,882.0,102.0,3.0,36.0,907.0,841.31,598.35
2016,7,19,11,15,886.0,103.0,3.15,36.0,928.5,866.62,614.73
2016,7,19,11,30,890.0,104.0,3.3,36.0,950.0,888.7,629.1
2016,7,19,11,45,890.5,106.0,3.45,36.5,963.5,905.23,638.65
2016,7,19,12,0,891.0,108.0,3.6,37.0,977.0,918.25,646.04
2016,7,19,12,15,892.0,108.5,3.75,37.0,983.0,926.83,652.02
2016,7,19,12,30,893.0,109.0,3.9,37.0,989.0,931.94,655.92
2016,7,19,12,45,892.0,109.5,4.05,37.5,987.0,931.8,655.19
2016,7,19,13,0,891.0,110.0,4.2,38.0,985.0,928.25,652.4
2016,7,19,13,15,889.0,109.5,4.25,38.0,975.5,919.42,647.22
2016,7,19,13,30,887.0,109.0,4.3,38.0,966.0,907.13,639.93
2016,7,19,13,45,882.0,109.5,4.4,38.0,948.0,889.66,629.59
2016,7,19,14,0,877.0,110.0,4.5,38.0,930.0,868.92,617.16
2016,7,19,14,15,667.5,234.5,4.55,37.5,849.0,799.35,572.13
2016,7,19,14,30,458.0,359.0,4.6,37.0,768.0,721.85,516.82
2016,7,19,14,45,653.5,232.5,4.65,37.0,792.5,745.43,538.42
2016,7,19,15,0,849.0,106.0,4.7,37.0,817.0,743.96,541.0
2016,7,19,15,15,839.0,104.0,4.7,36.5,779.5,703.17,515.19
2016,7,19,15,30,829.0,102.0,4.7,36.0,742.0,660.42,486.19
2016,7,19,15,45,564.5,202.0,4.75,36.0,626.5,552.85,406.79
2016,7,19,16,0,300.0,302.0,4.8,36.0,511.0,452.83,332.43
2016,7,19,16,15,282.5,281.5,4.8,35.5,466.5,408.03,300.8
2016,7,19,16,30,265.0,261.0,4.8,35.0,422.0,364.37,269.19
2016,7,19,16,45,436.5,192.5,4.8,35.0,430.0,364.12,267.39
2016,7,19,17,0,608.0,124.0,4.8,35.0,438.0,343.34,247.48
2016,7,19,17,15,495.0,132.5,4.7,34.5,369.0,275.69,195.64
2016,7,19,17,30,382.0,141.0,4.6,34.0,300.0,222.07,155.31
2016,7,19,17,45,357.5,122.5,4.6,33.5,254.5,175.68,118.62
2016,7,19,18,0,333.0,104.0,4.6,33.0,209.0,132.04,85.06
2016,7,19,18,15,295.0,87.0,4.35,32.5,166.5,91.5,56.94
2016,7,19,18,30,257.0,70.0,4.1,32.0,124.0,55.62,36.79
2016,7,19,18,45,192.0,52.5,3.95,31.5,86.5,41.53,28.49
2016,7,19,19,0,127.0,35.0,3.8,31.0,49.0,28.13,16.46
2016,7,19,19,15,63.5,17.5,3.7,30.5,24.5,14.39,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,29.0,8.0,1.45,24.5,9.5,7.28,0.0
2016,7,20,6,0,58.0,16.0,1.7,25.0,19.0,13.16,0.0
2016,7,20,6,15,169.0,32.0,1.75,25.5,54.0,24.93,13.82
2016,7,20,6,30,280.0,48.0,1.8,26.0,89.0,36.9,25.23
2016,7,20,6,45,377.0,57.0,1.85,26.5,137.0,43.16,31.01
2016,7,20,7,0,474.0,66.0,1.9,27.0,185.0,83.51,46.9
2016,7,20,7,15,528.5,73.5,1.9,27.5,237.0,128.55,75.98
2016,7,20,7,30,583.0,81.0,1.9,28.0,289.0,179.9,114.94
2016,7,20,7,45,629.5,84.5,1.9,28.5,343.0,231.73,156.98
2016,7,20,8,0,676.0,88.0,1.9,29.0,397.0,288.22,203.29
2016,7,20,8,15,703.5,92.0,1.95,29.5,449.5,344.63,249.55
2016,7,20,8,30,731.0,96.0,2.0,30.0,502.0,400.59,294.36
2016,7,20,8,45,753.5,99.0,2.05,31.0,552.0,454.78,335.94
2016,7,20,9,0,776.0,102.0,2.1,32.0,602.0,509.64,376.48
2016,7,20,9,15,504.5,218.0,2.2,32.5,552.5,497.11,366.54
2016,7,20,9,30,233.0,334.0,2.3,33.0,503.0,449.43,329.59
2016,7,20,9,45,141.0,338.5,2.45,33.5,442.5,404.69,296.36
2016,7,20,10,0,49.0,343.0,2.6,34.0,382.0,345.89,252.14
2016,7,20,10,15,451.0,228.5,2.75,34.5,615.0,561.05,411.94
2016,7,20,10,30,853.0,114.0,2.9,35.0,848.0,779.44,563.03
2016,7,20,10,45,562.5,277.0,3.05,35.5,768.0,730.65,523.84
2016,7,20,11,0,272.0,440.0,3.2,36.0,688.0,647.18,460.25
2016,7,20,11,15,574.0,279.0,3.3,36.0,819.0,774.28,553.36
2016,7,20,11,30,876.0,118.0,3.4,36.0,950.0,890.7,631.63
2016,7,20,11,45,590.0,294.0,3.5,36.5,858.5,825.03,584.27
2016,7,20,12,0,304.0,470.0,3.6,37.0,767.0,729.8,513.26
2016,7,20,12,15,346.5,452.5,3.65,37.0,792.5,755.87,532.16
2016,7,20,12,30,389.0,435.0,3.7,37.0,818.0,780.67,549.51
2016,7,20,12,45,622.5,287.0,3.8,37.5,898.5,865.16,610.21
2016,7,20,13,0,856.0,139.0,3.9,38.0,979.0,923.72,648.48
2016,7,20,13,15,486.0,311.5,3.95,38.0,787.5,756.35,535.56
2016,7,20,13,30,116.0,484.0,4.0,38.0,596.0,562.26,396.66
2016,7,20,13,45,156.5,476.5,4.05,38.0,625.0,588.18,416.45
2016,7,20,14,0,197.0,469.0,4.1,38.0,654.0,611.89,433.73
2016,7,20,14,15,246.0,445.5,4.1,37.5,669.5,632.05,449.7
2016,7,20,14,30,295.0,422.0,4.1,37.0,685.0,641.84,458.74
2016,7,20,14,45,528.0,292.0,4.2,37.0,741.5,701.05,505.0
2016,7,20,15,0,761.0,162.0,4.3,37.0,798.0,735.87,533.77
2016,7,20,15,15,413.0,252.5,4.3,37.0,595.5,540.9,394.32
2016,7,20,15,30,65.0,343.0,4.3,37.0,393.0,354.04,256.67
2016,7,20,15,45,379.0,248.5,4.3,37.0,514.0,476.53,349.65
2016,7,20,16,0,693.0,154.0,4.3,37.0,635.0,556.53,407.97
2016,7,20,16,15,640.5,159.5,4.25,36.5,579.0,497.71,364.87
2016,7,20,16,30,588.0,165.0,4.2,36.0,523.0,442.28,323.88
2016,7,20,16,45,491.5,174.5,4.2,36.0,455.5,372.59,271.54
2016,7,20,17,0,395.0,184.0,4.2,36.0,388.0,314.66,227.74
2016,7,20,17,15,371.5,167.5,4.1,35.5,342.0,265.69,189.87
2016,7,20,17,30,348.0,151.0,4.0,35.0,296.0,221.22,154.95
2016,7,20,17,45,392.0,124.0,3.95,34.5,265.0,184.15,123.24
2016,7,20,18,0,436.0,97.0,3.9,34.0,234.0,140.75,87.15
2016,7,20,18,15,369.0,85.0,3.6,33.5,185.0,95.76,57.4
2016,7,20,18,30,302.0,73.0,3.3,33.0,136.0,58.74,38.64
2016,7,20,18,45,217.0,56.0,3.0,32.5,94.0,42.76,29.33
2016,7,20,19,0,132.0,39.0,2.7,32.0,52.0,31.04,18.57
2016,7,20,19,15,66.0,19.5,2.7,31.5,26.0,15.91,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,7.5,2.25,24.5,9.5,6.82,0.0
2016,7,21,6,0,96.0,15.0,2.5,25.0,19.0,13.64,0.0
2016,7,21,6,15,219.5,29.0,2.6,25.5,56.0,22.67,11.91
