Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,30,343.0,43.0,2.7,26.0,93.0,34.35,23.08
2016,7,21,6,45,433.5,51.0,2.8,26.5,141.5,39.34,27.76
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,80.86,43.12
2016,7,21,7,15,577.0,65.5,2.8,28.0,243.0,127.94,73.38
2016,7,21,7,30,630.0,72.0,2.7,29.0,296.0,181.07,113.75
2016,7,21,7,45,670.5,76.0,2.6,30.0,350.0,234.64,157.34
2016,7,21,8,0,711.0,80.0,2.5,31.0,404.0,294.3,206.0
2016,7,21,8,15,737.0,84.0,2.3,31.5,457.0,349.89,251.47
2016,7,21,8,30,763.0,88.0,2.1,32.0,510.0,407.11,296.75
2016,7,21,8,45,783.0,90.5,1.9,33.0,560.0,461.38,337.56
2016,7,21,9,0,803.0,93.0,1.7,34.0,610.0,516.0,376.65
2016,7,21,9,15,818.0,96.0,1.7,34.5,656.5,567.66,413.55
2016,7,21,9,30,833.0,99.0,1.7,35.0,703.0,618.59,448.69
2016,7,21,9,45,843.5,101.0,1.75,35.5,744.0,664.54,479.68
2016,7,21,10,0,854.0,103.0,1.8,36.0,785.0,708.78,508.71
2016,7,21,10,15,862.5,105.0,1.95,36.0,820.5,749.6,535.35
2016,7,21,10,30,871.0,107.0,2.1,36.0,856.0,788.1,560.2
2016,7,21,10,45,876.5,109.0,2.25,36.5,885.0,821.64,580.57
2016,7,21,11,0,882.0,111.0,2.4,37.0,914.0,852.3,599.0
2016,7,21,11,15,886.0,112.0,2.45,37.0,936.0,877.67,614.57
2016,7,21,11,30,890.0,113.0,2.5,37.0,958.0,899.81,628.15
2016,7,21,11,45,891.0,114.5,2.65,37.5,971.5,916.36,637.73
2016,7,21,12,0,892.0,116.0,2.8,38.0,985.0,929.4,645.2
2016,7,21,12,15,893.5,116.5,2.9,38.0,991.0,938.47,651.26
2016,7,21,12,30,895.0,117.0,3.0,38.0,997.0,944.09,655.28
2016,7,21,12,45,894.0,117.0,3.1,38.5,995.5,943.49,654.18
2016,7,21,13,0,893.0,117.0,3.2,39.0,994.0,939.48,651.08
2016,7,21,13,15,891.0,116.5,3.25,39.0,984.0,930.64,646.1
2016,7,21,13,30,889.0,116.0,3.3,39.0,974.0,918.32,639.06
2016,7,21,13,45,888.5,113.0,3.4,39.0,957.0,901.55,629.56
2016,7,21,14,0,888.0,110.0,3.5,39.0,940.0,881.27,617.87
2016,7,21,14,15,882.5,109.0,3.55,39.0,915.0,855.22,602.19
2016,7,21,14,30,877.0,108.0,3.6,39.0,890.0,826.09,584.5
2016,7,21,14,45,870.5,106.0,3.65,39.0,858.0,792.32,563.69
2016,7,21,15,0,864.0,104.0,3.7,39.0,826.0,755.87,540.96
2016,7,21,15,15,854.5,102.0,3.7,38.5,788.0,714.77,515.83
2016,7,21,15,30,845.0,100.0,3.7,38.0,750.0,671.62,487.43
2016,7,21,15,45,832.5,97.5,3.7,38.0,706.5,624.27,454.22
2016,7,21,16,0,820.0,95.0,3.7,38.0,663.0,575.6,419.26
2016,7,21,16,15,803.5,92.0,3.65,37.5,615.0,523.26,381.46
2016,7,21,16,30,787.0,89.0,3.6,37.0,567.0,470.11,341.86
2016,7,21,16,45,765.0,86.0,3.6,37.0,515.5,414.41,298.57
2016,7,21,17,0,743.0,83.0,3.6,37.0,464.0,359.52,254.69
2016,7,21,17,15,713.5,78.5,3.5,36.5,411.0,301.96,208.38
2016,7,21,17,30,684.0,74.0,3.4,36.0,358.0,246.69,163.16
2016,7,21,17,45,642.5,69.0,3.35,35.5,304.5,188.64,116.58
2016,7,21,18,0,601.0,64.0,3.3,35.0,251.0,137.17,77.16
2016,7,21,18,15,540.5,57.0,2.9,34.0,200.0,87.08,44.43
2016,7,21,18,30,480.0,50.0,2.5,33.0,149.0,44.15,25.66
2016,7,21,18,45,385.0,40.0,2.15,32.5,104.0,31.39,20.06
2016,7,21,19,0,290.0,30.0,1.8,32.0,59.0,24.24,13.2
2016,7,21,19,15,145.0,15.0,1.8,31.5,29.5,12.02,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.0,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,116.0,14.0,2.4,25.0,19.0,12.73,0.0
2016,7,22,6,15,242.5,27.0,2.35,25.5,55.5,21.81,11.09
2016,7,22,6,30,369.0,40.0,2.3,26.0,92.0,31.79,20.91
2016,7,22,6,45,453.5,48.0,2.3,27.0,141.0,36.92,25.64
2016,7,22,7,0,538.0,56.0,2.3,28.0,190.0,79.43,41.26
2016,7,22,7,15,590.0,62.0,2.15,29.0,242.5,126.85,71.6
2016,7,22,7,30,642.0,68.0,2.0,30.0,295.0,180.17,111.97
2016,7,22,7,45,680.5,71.5,1.9,31.0,349.0,235.83,157.0
2016,7,22,8,0,719.0,75.0,1.8,32.0,403.0,292.63,203.17
2016,7,22,8,15,744.5,79.0,1.85,32.5,455.5,348.53,248.83
2016,7,22,8,30,770.0,83.0,1.9,33.0,508.0,406.0,294.43
2016,7,22,8,45,791.0,85.0,2.0,33.5,558.5,460.68,336.8
2016,7,22,9,0,812.0,87.0,2.1,34.0,609.0,515.88,378.18
2016,7,22,9,15,826.5,89.5,2.2,34.5,655.0,567.32,415.64
2016,7,22,9,30,841.0,92.0,2.3,35.0,701.0,617.92,451.4
2016,7,22,9,45,852.5,93.5,2.4,35.5,742.5,664.47,483.41
2016,7,22,10,0,864.0,95.0,2.5,36.0,784.0,709.37,513.37
2016,7,22,10,15,872.5,96.5,2.55,36.5,819.5,750.16,538.33
2016,7,22,10,30,881.0,98.0,2.6,37.0,855.0,788.61,561.45
2016,7,22,10,45,887.0,99.0,2.65,37.5,884.0,822.0,581.07
2016,7,22,11,0,893.0,100.0,2.7,38.0,913.0,852.5,598.71
2016,7,22,11,15,897.5,101.0,2.75,38.0,935.0,878.65,614.78
2016,7,22,11,30,902.0,102.0,2.8,38.0,957.0,901.54,628.82
2016,7,22,11,45,899.0,106.5,2.85,38.5,970.0,917.58,637.29
2016,7,22,12,0,896.0,111.0,2.9,39.0,983.0,929.92,643.54
2016,7,22,12,15,897.0,111.5,2.95,39.0,989.0,938.61,648.98
2016,7,22,12,30,898.0,112.0,3.0,39.0,995.0,943.8,652.38
2016,7,22,12,45,897.5,112.0,3.05,39.5,993.5,943.68,651.23
2016,7,22,13,0,897.0,112.0,3.1,40.0,992.0,940.11,648.07
2016,7,22,13,15,895.0,111.5,3.15,40.0,982.0,931.2,643.1
2016,7,22,13,30,893.0,111.0,3.2,40.0,972.0,918.8,636.06
2016,7,22,13,45,889.5,110.5,3.25,40.0,954.5,901.58,626.07
2016,7,22,14,0,886.0,110.0,3.3,40.0,937.0,880.98,614.0
2016,7,22,14,15,881.0,108.5,3.3,40.0,912.0,854.89,598.18
2016,7,22,14,30,876.0,107.0,3.3,40.0,887.0,825.7,580.37
2016,7,22,14,45,861.0,110.0,3.35,40.0,853.5,789.93,558.47
2016,7,22,15,0,846.0,113.0,3.4,40.0,820.0,752.04,535.01
2016,7,22,15,15,836.0,111.0,3.4,39.5,782.0,711.21,510.15
2016,7,22,15,30,826.0,109.0,3.4,39.0,744.0,668.4,482.06
2016,7,22,15,45,813.0,106.5,3.4,39.0,700.5,621.49,449.44
2016,7,22,16,0,800.0,104.0,3.4,39.0,657.0,574.37,415.83
2016,7,22,16,15,782.5,101.0,3.4,38.5,609.5,521.79,378.32
2016,7,22,16,30,765.0,98.0,3.4,38.0,562.0,468.99,339.4
2016,7,22,16,45,741.5,94.5,3.4,38.0,510.5,413.2,296.45
2016,7,22,17,0,718.0,91.0,3.4,38.0,459.0,358.44,253.09
2016,7,22,17,15,687.0,86.0,3.3,37.5,406.0,299.05,205.91
2016,7,22,17,30,656.0,81.0,3.2,37.0,353.0,244.09,161.37
2016,7,22,17,45,611.5,75.5,3.15,36.5,299.5,188.79,117.38
2016,7,22,18,0,567.0,70.0,3.1,36.0,246.0,138.19,78.98
2016,7,22,18,15,504.5,62.0,2.75,35.0,195.5,89.02,46.93
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,47.34,28.2
2016,7,22,18,45,345.0,43.0,2.05,33.5,100.5,34.02,22.06
2016,7,22,19,0,248.0,32.0,1.7,33.0,56.0,25.01,13.63
2016,7,22,19,15,124.0,16.0,1.75,32.5,28.0,12.62,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,7.0,2.35,25.0,8.0,0.0,0.0
2016,7,23,6,0,77.0,14.0,2.6,25.0,16.0,12.73,0.0
2016,7,23,6,15,189.0,29.0,2.6,25.5,51.5,22.67,11.57
2016,7,23,6,30,301.0,44.0,2.6,26.0,87.0,33.95,22.68
2016,7,23,6,45,387.0,54.5,2.65,27.0,134.5,42.4,30.25
2016,7,23,7,0,473.0,65.0,2.7,28.0,182.0,83.31,46.45
2016,7,23,7,15,527.0,73.0,2.55,28.5,233.5,128.86,76.03
2016,7,23,7,30,581.0,81.0,2.4,29.0,285.0,180.69,115.41
2016,7,23,7,45,626.0,85.0,2.3,30.0,339.5,232.7,157.29
2016,7,23,8,0,671.0,89.0,2.2,31.0,394.0,289.24,203.06
2016,7,23,8,15,698.5,93.5,2.2,31.5,446.0,344.05,247.82
2016,7,23,8,30,726.0,98.0,2.2,32.0,498.0,402.44,294.05
2016,7,23,8,45,751.5,100.0,2.2,33.0,549.0,457.08,335.53
2016,7,23,9,0,777.0,102.0,2.2,34.0,600.0,512.71,376.17
2016,7,23,9,15,793.0,105.0,2.25,34.5,646.5,564.47,413.6
2016,7,23,9,30,809.0,108.0,2.3,35.0,693.0,615.65,449.46
2016,7,23,9,45,824.5,108.0,2.35,35.5,735.0,660.54,480.15
2016,7,23,10,0,840.0,108.0,2.4,36.0,777.0,705.82,510.28
2016,7,23,10,15,848.5,110.0,2.45,36.0,812.5,746.22,536.34
2016,7,23,10,30,857.0,112.0,2.5,36.0,848.0,784.34,560.46
2016,7,23,10,45,866.0,112.0,2.65,36.5,878.0,818.52,581.31
2016,7,23,11,0,875.0,112.0,2.8,37.0,908.0,850.04,600.33
2016,7,23,11,15,880.0,113.0,2.9,37.5,930.0,876.2,615.54
2016,7,23,11,30,885.0,114.0,3.0,38.0,952.0,899.18,628.72
2016,7,23,11,45,888.0,114.5,3.1,38.5,966.0,916.59,638.4
2016,7,23,12,0,891.0,115.0,3.2,39.0,980.0,930.56,646.0
2016,7,23,12,15,892.0,115.0,3.25,39.0,986.5,938.76,651.12
2016,7,23,12,30,893.0,115.0,3.3,39.0,993.0,943.48,654.21
2016,7,23,12,45,893.0,114.5,3.4,39.0,991.5,943.37,654.73
2016,7,23,13,0,893.0,114.0,3.5,39.0,990.0,939.81,653.2
2016,7,23,13,15,891.0,113.5,3.55,39.0,980.0,930.92,648.14
2016,7,23,13,30,889.0,113.0,3.6,39.0,970.0,918.55,641.0
2016,7,23,13,45,885.0,112.5,3.65,39.5,952.5,900.93,629.27
2016,7,23,14,0,881.0,112.0,3.7,40.0,935.0,879.96,615.51
2016,7,23,14,15,875.5,111.0,3.7,40.0,909.5,854.0,599.66
2016,7,23,14,30,870.0,110.0,3.7,40.0,884.0,824.98,581.84
2016,7,23,14,45,855.0,113.0,3.7,40.0,850.5,789.33,559.63
2016,7,23,15,0,840.0,116.0,3.7,40.0,817.0,751.57,535.92
2016,7,23,15,15,829.5,113.5,3.7,39.5,778.5,710.09,510.45
2016,7,23,15,30,819.0,111.0,3.7,39.0,740.0,666.69,481.87
2016,7,23,15,45,805.0,108.5,3.75,39.0,696.5,621.13,450.14
2016,7,23,16,0,791.0,106.0,3.8,39.0,653.0,572.09,415.23
2016,7,23,16,15,773.5,103.0,3.8,38.5,605.0,519.86,377.83
2016,7,23,16,30,756.0,100.0,3.8,38.0,557.0,467.44,339.05
2016,7,23,16,45,732.5,96.0,3.8,38.0,506.0,411.57,295.93
2016,7,23,17,0,709.0,92.0,3.8,38.0,455.0,356.75,252.46
2016,7,23,17,15,677.5,87.5,3.75,37.5,402.0,298.09,205.79
2016,7,23,17,30,646.0,83.0,3.7,37.0,349.0,243.91,161.81
2016,7,23,17,45,601.5,77.0,3.65,36.5,296.0,188.65,117.8
2016,7,23,18,0,557.0,71.0,3.6,36.0,243.0,138.12,79.39
2016,7,23,18,15,494.0,62.5,3.3,35.0,192.5,89.0,47.24
2016,7,23,18,30,431.0,54.0,3.0,34.0,142.0,47.45,28.26
2016,7,23,18,45,334.0,42.5,2.75,33.5,98.0,33.62,21.71
2016,7,23,19,0,237.0,31.0,2.5,33.0,54.0,24.22,12.92
2016,7,23,19,15,118.5,15.5,2.6,32.5,27.0,12.23,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,25.0,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,25.0,15.0,11.82,0.0
2016,7,24,6,15,168.5,29.0,2.65,25.5,49.5,22.66,11.36
2016,7,24,6,30,280.0,45.0,2.7,26.0,84.0,34.7,23.27
2016,7,24,6,45,368.0,56.0,2.75,26.5,131.5,42.5,30.39
2016,7,24,7,0,456.0,67.0,2.8,27.0,179.0,84.27,47.93
2016,7,24,7,15,512.0,75.0,2.75,27.5,230.5,129.09,77.17
2016,7,24,7,30,568.0,83.0,2.7,28.0,282.0,180.48,116.34
2016,7,24,7,45,616.0,87.0,2.65,29.0,336.5,232.56,158.37
2016,7,24,8,0,664.0,91.0,2.6,30.0,391.0,289.54,204.7
2016,7,24,8,15,692.0,95.5,2.55,30.5,443.5,344.24,249.59
2016,7,24,8,30,720.0,100.0,2.5,31.0,496.0,402.56,296.0
2016,7,24,8,45,747.0,101.5,2.45,32.0,547.0,457.22,337.68
2016,7,24,9,0,774.0,103.0,2.4,33.0,598.0,513.02,378.61
2016,7,24,9,15,789.5,105.5,2.35,33.5,644.0,563.95,415.36
2016,7,24,9,30,805.0,108.0,2.3,34.0,690.0,614.24,450.42
2016,7,24,9,45,819.5,109.5,2.3,34.5,732.0,659.71,481.37
2016,7,24,10,0,834.0,111.0,2.3,35.0,774.0,705.55,511.65
2016,7,24,10,15,842.5,112.5,2.3,35.5,809.5,745.31,536.01
2016,7,24,10,30,851.0,114.0,2.3,36.0,845.0,782.81,558.24
2016,7,24,10,45,858.0,115.0,2.35,36.5,874.0,816.15,577.87
2016,7,24,11,0,865.0,116.0,2.4,37.0,903.0,846.75,595.59
2016,7,24,11,15,869.5,117.0,2.45,37.0,924.5,872.27,611.27
2016,7,24,11,30,874.0,118.0,2.5,37.0,946.0,894.61,625.0
2016,7,24,11,45,873.0,121.5,2.6,37.5,959.0,911.01,634.12
2016,7,24,12,0,872.0,125.0,2.7,38.0,972.0,923.87,641.12
2016,7,24,12,15,873.0,125.5,2.7,38.0,978.0,932.36,646.08
2016,7,24,12,30,874.0,126.0,2.7,38.0,984.0,937.45,649.05
2016,7,24,12,45,871.5,127.0,2.75,38.5,981.5,936.37,647.35
2016,7,24,13,0,869.0,128.0,2.8,39.0,979.0,931.95,643.73
2016,7,24,13,15,866.5,127.5,2.8,39.0,969.0,922.81,638.29
2016,7,24,13,30,864.0,127.0,2.8,39.0,959.0,910.3,630.87
2016,7,24,13,45,859.0,127.0,2.85,39.0,941.5,892.65,620.66
2016,7,24,14,0,854.0,127.0,2.9,39.0,924.0,871.78,608.48
2016,7,24,14,15,848.5,125.5,2.9,39.0,898.5,845.99,592.86
2016,7,24,14,30,843.0,124.0,2.9,39.0,873.0,817.24,575.35
2016,7,24,14,45,823.5,129.0,2.9,39.0,838.5,780.58,552.65
2016,7,24,15,0,804.0,134.0,2.9,39.0,804.0,746.9,531.78
2016,7,24,15,15,792.5,131.5,2.9,38.5,766.0,705.26,505.63
2016,7,24,15,30,781.0,129.0,2.9,38.0,728.0,661.88,477.32
2016,7,24,15,45,763.5,127.0,2.9,38.0,684.0,613.7,443.98
2016,7,24,16,0,746.0,125.0,2.9,38.0,640.0,564.83,409.36
2016,7,24,16,15,727.0,121.0,2.9,37.5,592.5,512.88,372.5
2016,7,24,16,30,708.0,117.0,2.9,37.0,545.0,459.75,333.61
2016,7,24,16,45,677.0,114.5,2.95,37.0,493.0,404.08,291.14
2016,7,24,17,0,646.0,112.0,3.0,37.0,441.0,350.34,249.02
2016,7,24,17,15,612.0,105.5,3.0,36.5,389.0,294.27,204.83
2016,7,24,17,30,578.0,99.0,3.0,36.0,337.0,241.21,162.3
2016,7,24,17,45,526.0,92.0,3.0,36.0,284.0,187.4,119.84
2016,7,24,18,0,474.0,85.0,3.0,36.0,231.0,139.38,83.71
2016,7,24,18,15,409.0,74.5,2.85,35.5,182.0,91.59,52.04
2016,7,24,18,30,344.0,64.0,2.7,35.0,133.0,53.28,33.29
2016,7,24,18,45,249.5,49.0,2.55,34.5,91.0,37.56,24.76
2016,7,24,19,0,155.0,34.0,2.4,34.0,49.0,26.47,14.43
2016,7,24,19,15,77.5,17.0,2.45,33.5,24.5,13.41,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.5,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,27.0,6.0,5.46,0.0
2016,7,25,6,15,19.5,28.0,2.05,27.0,30.5,23.91,11.96
2016,7,25,6,30,39.0,50.0,2.0,27.0,55.0,41.31,28.59
2016,7,25,6,45,70.0,75.0,2.0,27.0,90.0,58.86,44.04
2016,7,25,7,0,101.0,100.0,2.0,27.0,125.0,87.59,62.18
2016,7,25,7,15,151.0,117.0,2.0,27.0,164.5,117.1,82.93
2016,7,25,7,30,201.0,134.0,2.0,27.0,204.0,152.52,109.28
2016,7,25,7,45,299.5,144.0,2.0,27.5,268.5,200.54,144.55
2016,7,25,8,0,398.0,154.0,2.0,28.0,333.0,261.48,190.85
2016,7,25,8,15,432.5,173.0,1.9,28.0,390.5,316.62,234.47
2016,7,25,8,30,467.0,192.0,1.8,28.0,448.0,375.08,279.77
2016,7,25,8,45,504.5,196.5,1.75,28.5,497.5,425.16,317.51
2016,7,25,9,0,542.0,201.0,1.7,29.0,547.0,477.96,356.29
2016,7,25,9,15,563.0,208.5,1.6,29.5,592.0,526.33,390.51
2016,7,25,9,30,584.0,216.0,1.5,30.0,637.0,577.85,425.72
2016,7,25,9,45,623.5,208.0,1.4,30.5,682.0,625.24,457.4
2016,7,25,10,0,663.0,200.0,1.3,31.0,727.0,673.76,488.87
2016,7,25,10,15,675.5,204.0,1.35,31.5,762.0,713.93,514.71
2016,7,25,10,30,688.0,208.0,1.4,32.0,797.0,752.65,539.14
2016,7,25,10,45,717.0,197.5,1.45,33.0,830.5,789.42,561.28
2016,7,25,11,0,746.0,187.0,1.5,34.0,864.0,820.92,579.0
2016,7,25,11,15,752.0,189.0,1.65,34.5,886.0,846.51,594.59
2016,7,25,11,30,758.0,191.0,1.8,35.0,908.0,869.36,608.45
2016,7,25,11,45,784.5,176.5,1.95,35.5,928.0,892.63,622.56
2016,7,25,12,0,811.0,162.0,2.1,36.0,948.0,913.21,634.96
2016,7,25,12,15,812.5,162.5,2.2,36.5,955.0,922.0,639.61
2016,7,25,12,30,814.0,163.0,2.3,37.0,962.0,927.5,642.39
2016,7,25,12,45,818.5,159.0,2.45,37.5,961.5,928.22,642.72
2016,7,25,13,0,823.0,155.0,2.6,38.0,961.0,914.92,634.41
2016,7,25,13,15,821.0,154.5,2.7,38.0,951.5,906.65,630.3
2016,7,25,13,30,819.0,154.0,2.8,38.0,942.0,904.93,630.31
2016,7,25,13,45,817.5,151.0,2.9,38.5,925.5,878.73,613.58
2016,7,25,14,0,816.0,148.0,3.0,39.0,909.0,859.07,601.16
2016,7,25,14,15,492.5,295.0,3.1,38.5,751.0,713.45,504.56
2016,7,25,14,30,169.0,442.0,3.2,38.0,593.0,554.16,392.45
2016,7,25,14,45,232.5,414.5,3.35,38.0,613.0,572.07,407.67
2016,7,25,15,0,296.0,387.0,3.5,38.0,633.0,591.32,422.69
2016,7,25,15,15,509.5,272.0,3.6,37.5,672.0,632.65,456.68
2016,7,25,15,30,723.0,157.0,3.7,37.0,711.0,650.93,474.0
2016,7,25,15,45,406.5,233.5,3.8,37.0,542.0,484.26,354.05
2016,7,25,16,0,90.0,310.0,3.9,37.0,373.0,331.74,241.83
2016,7,25,16,15,45.0,233.0,4.0,36.5,264.5,233.02,170.71
2016,7,25,16,30,0.0,156.0,4.1,36.0,156.0,137.95,100.21
2016,7,25,16,45,9.5,168.5,4.2,35.5,173.5,152.61,112.01
2016,7,25,17,0,19.0,181.0,4.3,35.0,191.0,165.8,122.51
2016,7,25,17,15,9.5,96.0,4.25,34.5,101.0,87.8,63.06
2016,7,25,17,30,0.0,11.0,4.2,34.0,11.0,9.68,2.04
2016,7,25,17,45,0.0,9.0,4.2,33.5,9.0,7.91,0.67
2016,7,25,18,0,0.0,7.0,4.2,33.0,7.0,6.15,0.0
2016,7,25,18,15,0.0,5.5,4.05,32.0,5.5,4.83,0.0
2016,7,25,18,30,0.0,4.0,3.9,31.0,4.0,3.51,0.0
2016,7,25,18,45,0.0,2.5,3.8,30.5,2.5,2.19,0.0
2016,7,25,19,0,0.0,1.0,3.7,30.0,1.0,0.88,0.0
2016,7,25,19,15,0.0,0.5,3.6,29.5,0.5,0.45,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,6.37,0.0
2016,7,26,6,15,61.0,29.5,2.25,25.0,38.0,24.44,12.21
2016,7,26,6,30,113.0,52.0,2.3,25.0,68.0,40.74,28.34
2016,7,26,6,45,174.5,74.5,2.4,25.5,111.0,57.32,43.01
2016,7,26,7,0,236.0,97.0,2.5,26.0,154.0,93.48,62.71
2016,7,26,7,15,126.5,109.5,2.5,26.0,141.0,108.39,77.34
2016,7,26,7,30,17.0,122.0,2.5,26.0,128.0,108.55,82.08
2016,7,26,7,45,15.0,138.5,2.55,26.5,144.5,124.07,94.29
2016,7,26,8,0,13.0,155.0,2.6,27.0,161.0,139.34,106.03
2016,7,26,8,15,84.5,196.5,2.6,27.0,242.5,203.66,154.99
2016,7,26,8,30,156.0,238.0,2.6,27.0,324.0,278.57,211.95
2016,7,26,8,45,157.0,263.5,2.65,27.5,357.0,312.14,236.98
2016,7,26,9,0,158.0,289.0,2.7,28.0,390.0,345.65,261.54
2016,7,26,9,15,219.5,305.5,2.7,28.0,457.5,406.14,306.58
2016,7,26,9,30,281.0,322.0,2.7,28.0,525.0,476.83,358.34
2016,7,26,9,45,211.0,351.5,2.75,28.5,509.0,466.2,348.51
2016,7,26,10,0,141.0,381.0,2.8,29.0,493.0,453.87,337.36
2016,7,26,10,15,408.0,297.5,2.8,29.0,642.0,597.99,445.13
2016,7,26,10,30,675.0,214.0,2.8,29.0,791.0,749.38,553.79
2016,7,26,10,45,460.5,329.5,2.8,29.5,729.5,701.79,513.91
2016,7,26,11,0,246.0,445.0,2.8,30.0,668.0,635.12,461.66
2016,7,26,11,15,208.0,461.5,2.8,30.0,653.5,617.67,448.85
2016,7,26,11,30,170.0,478.0,2.8,30.0,639.0,604.9,438.79
2016,7,26,11,45,462.0,338.5,2.8,30.5,784.0,758.98,550.47
2016,7,26,12,0,754.0,199.0,2.8,31.0,929.0,896.9,644.49
2016,7,26,12,15,755.5,199.5,2.8,31.0,935.5,905.21,648.51
2016,7,26,12,30,757.0,200.0,2.8,31.0,942.0,910.44,651.7
2016,7,26,12,45,759.0,198.0,2.8,31.0,941.0,910.79,651.87
2016,7,26,13,0,761.0,196.0,2.8,31.0,940.0,908.04,650.2
2016,7,26,13,15,518.0,334.5,2.8,31.0,838.5,814.79,584.89
2016,7,26,13,30,275.0,473.0,2.8,31.0,737.0,708.54,508.09
2016,7,26,13,45,515.0,329.0,2.85,31.0,813.0,790.67,571.12
2016,7,26,14,0,755.0,185.0,2.9,31.0,889.0,850.3,615.62
2016,7,26,14,15,536.5,299.0,2.9,30.5,792.5,755.83,549.65
2016,7,26,14,30,318.0,413.0,2.9,30.0,696.0,657.84,479.43
2016,7,26,14,45,216.0,407.0,2.9,30.0,596.0,552.77,405.82
2016,7,26,15,0,114.0,401.0,2.9,30.0,496.0,460.54,339.42
2016,7,26,15,15,121.0,382.0,2.85,30.0,478.5,441.93,327.12
2016,7,26,15,30,128.0,363.0,2.8,30.0,461.0,422.4,313.7
2016,7,26,15,45,369.0,278.5,2.8,30.0,537.0,496.43,371.25
2016,7,26,16,0,610.0,194.0,2.8,30.0,613.0,550.59,411.63
2016,7,26,16,15,614.5,171.0,2.75,29.5,566.5,499.76,374.44
2016,7,26,16,30,619.0,148.0,2.7,29.0,520.0,446.91,335.02
2016,7,26,16,45,316.0,161.0,2.7,29.0,350.0,288.45,216.6
2016,7,26,17,0,13.0,174.0,2.7,29.0,180.0,157.57,118.77
2016,7,26,17,15,9.0,154.5,2.6,28.5,158.5,137.97,104.29
2016,7,26,17,30,5.0,135.0,2.5,28.0,137.0,118.92,89.86
2016,7,26,17,45,224.0,112.0,2.4,28.0,180.5,142.31,100.16
2016,7,26,18,0,443.0,89.0,2.3,28.0,224.0,137.29,86.2
2016,7,26,18,15,377.0,77.0,2.1,27.5,175.5,91.63,54.96
2016,7,26,18,30,311.0,65.0,1.9,27.0,127.0,53.9,35.14
2016,7,26,18,45,226.0,48.5,1.7,26.5,86.0,37.18,25.36
2016,7,26,19,0,141.0,32.0,1.5,26.0,45.0,24.92,13.55
2016,7,26,19,15,70.5,16.0,1.5,26.0,22.5,14.55,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,24.0,6.0,5.46,0.0
2016,7,27,6,15,45.0,30.0,0.8,24.0,36.0,24.72,12.19
2016,7,27,6,30,88.0,54.0,1.0,24.0,66.0,42.99,30.33
2016,7,27,6,45,82.0,75.5,1.2,24.5,90.5,59.19,44.76
2016,7,27,7,0,76.0,97.0,1.4,25.0,115.0,84.86,61.26
2016,7,27,7,15,114.5,116.0,1.45,25.5,151.5,111.95,80.78
2016,7,27,7,30,153.0,135.0,1.5,26.0,188.0,144.63,105.31
2016,7,27,7,45,163.0,160.0,1.55,26.5,225.0,179.68,133.14
2016,7,27,8,0,173.0,185.0,1.6,27.0,262.0,216.01,161.75
2016,7,27,8,15,106.0,199.0,1.6,27.5,248.5,215.83,163.09
2016,7,27,8,30,39.0,213.0,1.6,28.0,235.0,205.15,155.25
2016,7,27,8,45,80.0,250.0,1.65,28.5,299.5,260.77,196.82
2016,7,27,9,0,121.0,287.0,1.7,29.0,364.0,324.69,243.74
2016,7,27,9,15,122.5,311.0,1.75,29.0,394.0,355.21,265.68
2016,7,27,9,30,124.0,335.0,1.8,29.0,424.0,385.68,287.43
2016,7,27,9,45,159.0,357.5,1.85,29.5,479.0,437.24,323.94
2016,7,27,10,0,194.0,380.0,1.9,30.0,534.0,491.42,361.58
2016,7,27,10,15,269.0,382.5,2.0,30.0,607.0,565.93,414.53
2016,7,27,10,30,344.0,385.0,2.1,30.0,680.0,638.98,465.61
2016,7,27,10,45,286.5,416.0,2.25,30.5,667.5,633.47,459.34
2016,7,27,11,0,229.0,447.0,2.4,31.0,655.0,616.13,445.49
2016,7,27,11,15,237.5,457.5,2.5,31.0,678.0,640.46,462.3
2016,7,27,11,30,246.0,468.0,2.6,31.0,701.0,672.0,483.54
2016,7,27,11,45,282.5,467.0,2.75,31.0,738.5,709.73,509.93
2016,7,27,12,0,319.0,466.0,2.9,31.0,776.0,747.1,535.94
2016,7,27,12,15,479.5,376.0,2.95,31.0,844.5,822.86,590.65
2016,7,27,12,30,640.0,286.0,3.0,31.0,913.0,890.65,639.19
2016,7,27,12,45,643.5,282.5,3.15,31.0,912.5,891.01,639.98
2016,7,27,13,0,647.0,279.0,3.3,31.0,912.0,888.52,639.44
2016,7,27,13,15,644.0,278.0,3.35,31.0,902.5,879.44,633.89
2016,7,27,13,30,641.0,277.0,3.4,31.0,893.0,867.6,626.58
2016,7,27,13,45,639.5,272.0,3.45,31.0,876.5,850.74,616.08
2016,7,27,14,0,638.0,267.0,3.5,31.0,860.0,831.22,603.79
2016,7,27,14,15,629.5,264.0,3.5,31.0,836.0,804.96,586.55
2016,7,27,14,30,621.0,261.0,3.5,31.0,812.0,776.57,567.76
2016,7,27,14,45,637.0,240.0,3.5,31.0,786.5,749.32,550.28
2016,7,27,15,0,653.0,219.0,3.5,31.0,761.0,718.55,530.1
2016,7,27,15,15,638.5,214.5,3.45,31.0,723.5,677.48,501.6
2016,7,27,15,30,624.0,210.0,3.4,31.0,686.0,635.36,471.98
2016,7,27,15,45,606.5,204.0,3.35,31.0,644.0,589.18,438.96
2016,7,27,16,0,589.0,198.0,3.3,31.0,602.0,542.76,405.14
2016,7,27,16,15,565.0,191.0,3.15,30.5,555.5,489.02,365.9
2016,7,27,16,30,541.0,184.0,3.0,30.0,509.0,439.21,328.56
2016,7,27,16,45,514.0,174.0,2.85,30.0,460.0,386.69,287.74
2016,7,27,17,0,487.0,164.0,2.7,30.0,411.0,336.08,247.61
2016,7,27,17,15,447.5,153.5,2.3,29.5,360.0,283.2,205.61
2016,7,27,17,30,408.0,143.0,1.9,29.0,309.0,234.2,166.39
2016,7,27,17,45,362.5,128.5,1.55,29.0,259.5,184.79,127.19
2016,7,27,18,0,317.0,114.0,1.2,29.0,210.0,140.48,93.33
2016,7,27,18,15,251.0,97.0,1.1,28.5,163.0,98.52,64.6
2016,7,27,18,30,185.0,80.0,1.0,28.0,116.0,64.51,44.53
2016,7,27,18,45,116.0,57.0,0.9,27.5,77.0,44.36,31.13
2016,7,27,19,0,47.0,34.0,0.8,27.0,38.0,27.79,15.45
2016,7,27,19,15,23.5,17.0,0.8,26.5,19.0,15.46,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.5,5.0,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,25.0,10.0,8.19,0.0
2016,7,28,6,15,99.0,28.5,2.4,25.0,41.5,22.99,10.5
2016,7,28,6,30,184.0,48.0,2.5,25.0,73.0,38.01,25.99
2016,7,28,6,45,273.5,62.5,2.7,25.5,118.0,47.71,34.86
2016,7,28,7,0,363.0,77.0,2.9,26.0,163.0,86.08,52.41
2016,7,28,7,15,423.0,87.5,2.95,26.0,213.5,128.34,80.81
2016,7,28,7,30,483.0,98.0,3.0,26.0,264.0,177.63,118.65
2016,7,28,7,45,375.0,136.0,3.15,26.5,279.0,215.13,154.62
2016,7,28,8,0,267.0,174.0,3.3,27.0,294.0,237.69,177.18
2016,7,28,8,15,259.0,201.0,3.25,27.5,329.5,276.28,208.25
2016,7,28,8,30,251.0,228.0,3.2,28.0,365.0,313.78,237.49
2016,7,28,8,45,310.5,240.0,3.2,28.5,426.0,369.27,279.34
2016,7,28,9,0,370.0,252.0,3.2,29.0,487.0,430.37,324.74
2016,7,28,9,15,234.5,290.5,3.1,29.0,444.0,406.98,306.56
2016,7,28,9,30,99.0,329.0,3.0,29.0,401.0,360.1,270.12
2016,7,28,9,45,444.5,229.5,2.9,29.5,578.5,524.97,394.9
2016,7,28,10,0,790.0,130.0,2.8,30.0,756.0,700.76,521.76
2016,7,28,10,15,800.0,132.5,2.75,30.5,791.5,741.87,547.37
2016,7,28,10,30,810.0,135.0,2.7,31.0,827.0,780.96,571.13
2016,7,28,10,45,819.5,135.5,2.7,31.5,856.5,809.3,587.71
2016,7,28,11,0,829.0,136.0,2.7,32.0,886.0,840.64,606.2
2016,7,28,11,15,834.0,137.5,2.75,32.0,908.0,866.28,622.38
2016,7,28,11,30,839.0,139.0,2.8,32.0,930.0,888.88,636.64
2016,7,28,11,45,844.5,138.0,2.85,32.0,945.0,906.52,647.76
2016,7,28,12,0,850.0,137.0,2.9,32.0,960.0,920.95,656.93
2016,7,28,12,15,610.0,289.5,2.95,32.0,882.0,864.36,618.1
2016,7,28,12,30,370.0,442.0,3.0,32.0,804.0,778.63,555.4
2016,7,28,12,45,611.0,289.5,3.1,32.5,886.5,868.53,621.5
2016,7,28,13,0,852.0,137.0,3.2,33.0,969.0,930.73,662.62
2016,7,28,13,15,850.0,136.5,3.25,33.0,959.5,922.1,657.12
2016,7,28,13,30,848.0,136.0,3.3,33.0,950.0,910.14,650.1
2016,7,28,13,45,478.5,298.0,3.4,33.0,756.0,731.29,528.56
2016,7,28,14,0,109.0,460.0,3.5,33.0,562.0,523.72,378.04
2016,7,28,14,15,147.5,450.0,3.55,32.5,583.0,551.57,400.52
2016,7,28,14,30,186.0,440.0,3.6,32.0,604.0,568.41,414.38
2016,7,28,14,45,237.5,413.0,3.7,32.0,615.0,576.84,422.15
2016,7,28,15,0,289.0,386.0,3.8,32.0,626.0,587.63,431.39
2016,7,28,15,15,150.0,308.0,3.8,31.5,432.5,396.08,294.42
2016,7,28,15,30,11.0,230.0,3.8,31.0,239.0,212.52,157.55
2016,7,28,15,45,136.5,267.5,3.85,31.0,362.0,334.61,251.54
2016,7,28,16,0,262.0,305.0,3.9,31.0,485.0,439.01,328.95
2016,7,28,16,15,264.0,280.0,3.85,30.5,449.5,402.08,302.05
2016,7,28,16,30,266.0,255.0,3.8,30.0,414.0,364.44,274.46
2016,7,28,16,45,220.0,235.0,3.8,30.0,358.0,306.8,230.87
2016,7,28,17,0,174.0,215.0,3.8,30.0,302.0,257.24,193.14
2016,7,28,17,15,168.5,189.0,3.65,29.5,266.0,220.71,164.81
2016,7,28,17,30,163.0,163.0,3.5,29.0,230.0,184.83,136.47
2016,7,28,17,45,149.5,139.5,3.35,28.5,193.5,150.1,109.06
2016,7,28,18,0,136.0,116.0,3.2,28.0,157.0,117.14,83.25
2016,7,28,18,15,114.0,93.5,3.0,27.5,123.0,86.17,60.09
2016,7,28,18,30,92.0,71.0,2.8,27.0,89.0,58.29,40.62
2016,7,28,18,45,57.0,50.0,2.6,27.0,60.0,40.47,27.93
2016,7,28,19,0,22.0,29.0,2.4,27.0,31.0,24.72,12.87
2016,7,28,19,15,11.0,14.5,2.4,26.5,15.5,13.19,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,8.19,0.0
2016,7,29,6,15,108.0,27.5,1.95,24.0,41.0,22.24,9.64
2016,7,29,6,30,201.0,46.0,2.1,24.0,73.0,35.45,23.94
2016,7,29,6,45,285.0,60.5,2.25,24.5,118.0,46.47,33.95
2016,7,29,7,0,369.0,75.0,2.4,25.0,163.0,85.24,51.66
2016,7,29,7,15,429.5,85.5,2.45,25.0,213.5,127.98,80.52
2016,7,29,7,30,490.0,96.0,2.5,25.0,264.0,177.81,118.94
2016,7,29,7,45,534.0,103.5,2.6,25.5,316.0,230.0,161.67
2016,7,29,8,0,578.0,111.0,2.7,26.0,368.0,284.69,206.88
2016,7,29,8,15,495.5,152.5,2.7,26.0,393.0,324.63,242.73
2016,7,29,8,30,413.0,194.0,2.7,26.0,418.0,356.83,270.46
2016,7,29,8,45,222.0,219.0,2.75,26.5,340.5,308.67,235.52
2016,7,29,9,0,31.0,244.0,2.8,27.0,263.0,235.42,178.83
2016,7,29,9,15,133.0,286.5,2.75,27.5,380.5,340.36,258.38
2016,7,29,9,30,235.0,329.0,2.7,28.0,498.0,451.35,339.78
2016,7,29,9,45,221.5,353.0,2.7,28.5,520.0,476.57,356.26
2016,7,29,10,0,208.0,377.0,2.7,29.0,542.0,500.05,371.51
2016,7,29,10,15,123.5,367.5,2.65,29.0,467.0,437.31,324.58
2016,7,29,10,30,39.0,358.0,2.6,29.0,392.0,360.13,266.66
2016,7,29,10,45,34.0,356.5,2.55,29.5,387.0,356.75,263.44
2016,7,29,11,0,29.0,355.0,2.5,30.0,382.0,352.84,259.6
2016,7,29,11,15,134.0,412.0,2.35,30.0,538.0,508.75,372.53
2016,7,29,11,30,239.0,469.0,2.2,30.0,694.0,660.61,476.89
2016,7,29,11,45,331.5,443.5,2.1,30.5,761.0,734.45,525.55
2016,7,29,12,0,424.0,418.0,2.0,31.0,828.0,807.82,573.02
2016,7,29,12,15,350.5,450.5,1.85,31.0,791.0,767.64,543.19
2016,7,29,12,30,277.0,483.0,1.7,31.0,754.0,731.45,516.68
2016,7,29,12,45,566.0,309.0,1.6,31.5,861.5,845.48,597.04
2016,7,29,13,0,855.0,135.0,1.5,32.0,969.0,933.37,651.82
2016,7,29,13,15,552.5,306.0,1.45,32.0,843.0,823.88,578.54
2016,7,29,13,30,250.0,477.0,1.4,32.0,717.0,692.58,486.34
2016,7,29,13,45,236.0,470.0,1.4,32.5,693.5,659.93,465.38
2016,7,29,14,0,222.0,463.0,1.4,33.0,670.0,635.0,448.41
2016,7,29,14,15,256.0,441.5,1.5,33.0,673.5,644.89,457.0
2016,7,29,14,30,290.0,420.0,1.6,33.0,677.0,644.06,458.32
2016,7,29,14,45,231.5,412.0,1.7,33.0,612.5,571.87,409.98
2016,7,29,15,0,173.0,404.0,1.8,33.0,548.0,509.97,367.95
2016,7,29,15,15,461.0,275.5,1.9,33.0,632.5,604.83,440.15
2016,7,29,15,30,749.0,147.0,2.0,33.0,717.0,662.9,484.29
2016,7,29,15,45,741.5,139.5,2.1,33.0,675.0,616.88,452.29
2016,7,29,16,0,734.0,132.0,2.2,33.0,633.0,569.34,419.0
2016,7,29,16,15,714.0,127.5,2.25,33.0,585.5,515.87,380.2
2016,7,29,16,30,694.0,123.0,2.3,33.0,538.0,462.88,340.57
2016,7,29,16,45,674.0,116.0,2.35,33.0,488.0,408.06,298.42
2016,7,29,17,0,654.0,109.0,2.4,33.0,438.0,354.08,255.62
2016,7,29,17,15,620.0,102.5,2.15,32.5,385.0,297.15,209.94
2016,7,29,17,30,586.0,96.0,1.9,32.0,332.0,243.23,166.0
2016,7,29,17,45,543.0,87.0,1.7,31.5,280.0,188.55,122.11
2016,7,29,18,0,500.0,78.0,1.5,31.0,228.0,138.61,83.56
2016,7,29,18,15,433.0,68.0,1.4,30.0,178.0,90.89,51.61
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,49.82,30.84
2016,7,29,18,45,271.0,43.5,1.25,28.0,86.0,33.53,22.07
2016,7,29,19,0,176.0,29.0,1.2,27.0,44.0,22.69,11.1
2016,7,29,19,15,88.0,14.5,1.2,26.5,22.0,13.19,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,8.19,0.0
2016,7,30,6,15,113.0,27.5,2.25,24.0,40.5,22.22,9.18
2016,7,30,6,30,208.0,46.0,2.4,24.0,72.0,35.5,23.93
2016,7,30,6,45,306.0,58.5,2.6,24.5,119.0,45.32,32.95
2016,7,30,7,0,404.0,71.0,2.8,25.0,166.0,84.79,50.03
2016,7,30,7,15,464.0,80.5,2.8,25.5,217.0,130.61,81.02
2016,7,30,7,30,524.0,90.0,2.8,26.0,268.0,181.73,120.33
2016,7,30,7,45,576.0,94.5,2.85,27.0,322.5,233.21,162.05
2016,7,30,8,0,628.0,99.0,2.9,28.0,377.0,290.19,208.57
2016,7,30,8,15,658.5,104.5,2.85,28.5,430.0,345.26,253.92
2016,7,30,8,30,689.0,110.0,2.8,29.0,483.0,402.65,299.89
2016,7,30,8,45,717.0,112.0,2.75,29.5,534.0,457.51,342.69
2016,7,30,9,0,745.0,114.0,2.7,30.0,585.0,514.55,385.68
2016,7,30,9,15,762.0,117.5,2.65,30.5,631.5,566.38,423.52
2016,7,30,9,30,779.0,121.0,2.6,31.0,678.0,617.8,459.82
2016,7,30,9,45,796.0,121.5,2.55,31.5,721.0,665.6,492.55
2016,7,30,10,0,813.0,122.0,2.5,32.0,764.0,712.36,523.61
2016,7,30,10,15,823.0,124.0,2.5,32.0,799.5,749.58,547.9
2016,7,30,10,30,833.0,126.0,2.5,32.0,835.0,788.36,572.57
2016,7,30,10,45,844.0,125.0,2.5,32.5,865.5,822.85,592.98
2016,7,30,11,0,855.0,124.0,2.5,33.0,896.0,854.86,611.57
2016,7,30,11,15,859.5,125.0,2.55,33.5,918.0,880.33,626.18
2016,7,30,11,30,864.0,126.0,2.6,34.0,940.0,902.64,638.77
2016,7,30,11,45,878.0,119.5,2.65,34.5,957.0,923.42,650.39
2016,7,30,12,0,892.0,113.0,2.7,35.0,974.0,941.08,660.05
2016,7,30,12,15,893.0,113.0,2.8,35.0,980.5,949.39,665.68
2016,7,30,12,30,894.0,113.0,2.9,35.0,987.0,954.16,669.26
2016,7,30,12,45,894.5,112.0,3.0,35.0,985.0,954.01,669.86
2016,7,30,13,0,895.0,111.0,3.1,35.0,983.0,950.33,668.35
2016,7,30,13,15,893.0,111.0,3.15,35.0,973.5,941.71,663.48
2016,7,30,13,30,891.0,111.0,3.2,35.0,964.0,929.55,656.48
2016,7,30,13,45,887.0,110.0,3.3,35.5,946.0,911.15,644.54
2016,7,30,14,0,883.0,109.0,3.4,36.0,928.0,889.36,630.49
2016,7,30,14,15,877.5,108.0,3.45,36.0,902.5,863.0,614.52
2016,7,30,14,30,872.0,107.0,3.5,36.0,877.0,833.57,596.5
2016,7,30,14,45,863.5,106.0,3.55,36.0,845.0,798.81,574.88
2016,7,30,15,0,855.0,105.0,3.6,36.0,813.0,761.5,551.4
2016,7,30,15,15,845.0,103.0,3.65,35.5,774.5,719.81,525.81
2016,7,30,15,30,835.0,101.0,3.7,35.0,736.0,676.1,497.34
2016,7,30,15,45,820.5,99.5,3.75,35.0,691.5,628.22,463.56
2016,7,30,16,0,806.0,98.0,3.8,35.0,647.0,579.21,428.12
2016,7,30,16,15,788.5,95.0,3.75,34.5,598.5,526.87,389.93
2016,7,30,16,30,771.0,92.0,3.7,34.0,550.0,473.16,349.53
2016,7,30,16,45,745.0,89.0,3.7,34.0,498.0,415.79,304.61
2016,7,30,17,0,719.0,86.0,3.7,34.0,446.0,359.73,259.46
2016,7,30,17,15,687.0,81.5,3.45,33.5,392.5,301.94,212.43
2016,7,30,17,30,655.0,77.0,3.2,33.0,339.0,244.59,165.13
2016,7,30,17,45,607.5,71.5,3.0,32.5,285.5,188.1,119.31
2016,7,30,18,0,560.0,66.0,2.8,32.0,232.0,136.73,79.48
2016,7,30,18,15,492.5,58.0,2.55,31.0,181.5,86.99,46.21
2016,7,30,18,30,425.0,50.0,2.3,30.0,131.0,45.44,26.6
2016,7,30,18,45,321.0,38.5,2.1,29.5,88.0,30.62,19.48
2016,7,30,19,0,217.0,27.0,1.9,29.0,45.0,22.09,10.21
2016,7,30,19,15,108.5,13.5,1.9,28.5,22.5,12.28,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
