Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.5,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,31.0,9.0,3.3,25.0,10.0,8.19,0.0
2016,7,31,6,15,148.0,25.0,3.4,25.0,42.5,19.61,6.92
2016,7,31,6,30,265.0,41.0,3.5,25.0,75.0,31.75,20.67
2016,7,31,6,45,377.5,49.0,3.65,25.5,123.5,39.59,27.94
2016,7,31,7,0,490.0,57.0,3.8,26.0,172.0,80.63,43.45
2016,7,31,7,15,547.0,64.5,3.8,26.5,224.0,127.82,74.98
2016,7,31,7,30,604.0,72.0,3.8,27.0,276.0,181.68,116.88
2016,7,31,7,45,655.0,73.5,3.85,27.5,331.5,234.93,161.0
2016,7,31,8,0,706.0,75.0,3.9,28.0,387.0,295.27,211.41
2016,7,31,8,15,733.0,79.0,3.9,28.5,440.0,351.75,258.86
2016,7,31,8,30,760.0,83.0,3.9,29.0,493.0,410.01,306.46
2016,7,31,8,45,779.0,86.5,3.95,29.5,543.5,465.37,350.6
2016,7,31,9,0,798.0,90.0,4.0,30.0,594.0,521.0,393.52
2016,7,31,9,15,813.0,92.5,4.0,30.5,640.5,572.33,431.91
2016,7,31,9,30,828.0,95.0,4.0,31.0,687.0,623.28,468.83
2016,7,31,9,45,841.0,96.5,4.05,31.5,729.0,670.86,502.45
2016,7,31,10,0,854.0,98.0,4.1,32.0,771.0,716.95,533.63
2016,7,31,10,15,862.5,99.5,4.1,32.0,807.0,757.86,560.57
2016,7,31,10,30,871.0,101.0,4.1,32.0,843.0,796.44,585.7
2016,7,31,10,45,878.5,102.0,4.15,32.5,872.5,831.17,607.04
2016,7,31,11,0,886.0,103.0,4.2,33.0,902.0,863.1,626.34
2016,7,31,11,15,890.0,104.0,4.2,33.5,924.0,888.97,641.29
2016,7,31,11,30,894.0,105.0,4.2,34.0,946.0,911.55,654.05
2016,7,31,11,45,899.0,103.5,4.25,34.5,960.5,929.27,663.87
2016,7,31,12,0,904.0,102.0,4.3,35.0,975.0,943.54,671.53
2016,7,31,12,15,905.0,102.5,4.35,35.0,981.5,952.46,677.2
2016,7,31,12,30,906.0,103.0,4.4,35.0,988.0,957.78,680.7
2016,7,31,12,45,904.5,103.5,4.45,35.5,985.5,957.14,679.09
2016,7,31,13,0,903.0,104.0,4.5,36.0,983.0,952.93,675.32
2016,7,31,13,15,901.0,103.5,4.55,36.0,973.0,943.72,669.87
2016,7,31,13,30,899.0,103.0,4.6,36.0,963.0,930.93,662.21
2016,7,31,13,45,893.5,104.0,4.65,36.0,945.0,912.87,651.22
2016,7,31,14,0,888.0,105.0,4.7,36.0,927.0,891.47,638.1
2016,7,31,14,15,882.5,104.0,4.7,36.0,901.5,864.93,621.42
2016,7,31,14,30,877.0,103.0,4.7,36.0,876.0,835.29,602.68
2016,7,31,14,45,854.5,110.0,4.7,36.0,840.5,796.76,577.94
2016,7,31,15,0,832.0,117.0,4.7,36.0,805.0,756.54,551.91
2016,7,31,15,15,821.5,115.0,4.7,35.5,766.5,715.28,526.01
2016,7,31,15,30,811.0,113.0,4.7,35.0,728.0,672.11,497.01
2016,7,31,15,45,793.5,112.0,4.75,35.0,683.5,625.96,464.09
2016,7,31,16,0,776.0,111.0,4.8,35.0,639.0,576.19,427.84
2016,7,31,16,15,757.5,107.5,4.8,34.5,591.0,522.99,388.91
2016,7,31,16,30,739.0,104.0,4.8,34.0,543.0,469.74,348.71
2016,7,31,16,45,710.5,101.0,4.8,34.0,491.0,411.38,302.88
2016,7,31,17,0,682.0,98.0,4.8,34.0,439.0,355.82,258.02
2016,7,31,17,15,648.5,92.5,4.65,33.5,385.5,298.28,211.24
2016,7,31,17,30,615.0,87.0,4.5,33.0,332.0,243.64,166.12
2016,7,31,17,45,564.0,81.0,4.35,32.5,279.0,188.2,121.34
2016,7,31,18,0,513.0,75.0,4.2,32.0,226.0,138.4,82.88
2016,7,31,18,15,443.0,65.0,4.05,31.0,175.5,89.49,49.98
2016,7,31,18,30,373.0,55.0,3.9,30.0,125.0,49.21,30.06
2016,7,31,18,45,266.0,41.5,3.75,29.5,83.0,32.04,20.58
2016,7,31,19,0,159.0,28.0,3.6,29.0,41.0,21.93,9.71
2016,7,31,19,15,79.5,14.0,3.7,28.5,20.5,12.73,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.5,25.5,3.45,23.5,33.5,20.62,7.09
2016,8,1,6,30,125.0,51.0,3.6,24.0,67.0,39.9,27.46
2016,8,1,6,45,253.5,63.0,3.75,24.5,115.5,49.03,36.04
2016,8,1,7,0,382.0,75.0,3.9,25.0,164.0,87.34,52.69
2016,8,1,7,15,445.5,85.5,3.95,25.5,216.0,131.59,82.66
2016,8,1,7,30,509.0,96.0,4.0,26.0,268.0,185.55,124.28
2016,8,1,7,45,579.5,96.5,4.1,27.0,325.5,237.47,165.87
2016,8,1,8,0,650.0,97.0,4.2,28.0,383.0,297.06,214.29
2016,8,1,8,15,681.0,102.0,4.25,28.5,437.0,353.3,261.07
2016,8,1,8,30,712.0,107.0,4.3,29.0,491.0,411.87,308.57
2016,8,1,8,45,743.0,108.0,4.35,30.0,543.5,469.78,353.63
2016,8,1,9,0,774.0,109.0,4.4,31.0,596.0,527.81,397.3
2016,8,1,9,15,791.0,112.0,4.4,31.5,643.5,580.74,436.59
2016,8,1,9,30,808.0,115.0,4.4,32.0,691.0,633.17,474.34
2016,8,1,9,45,823.5,116.0,4.4,32.5,734.5,681.83,508.41
2016,8,1,10,0,839.0,117.0,4.4,33.0,778.0,725.7,538.38
2016,8,1,10,15,848.5,119.5,4.4,33.5,814.5,767.8,564.94
2016,8,1,10,30,858.0,122.0,4.4,34.0,851.0,807.66,589.6
2016,8,1,10,45,867.0,122.0,4.4,34.5,881.5,842.31,610.48
2016,8,1,11,0,876.0,122.0,4.4,35.0,912.0,874.27,629.4
2016,8,1,11,15,881.0,123.5,4.4,35.0,934.5,901.23,646.23
2016,8,1,11,30,886.0,125.0,4.4,35.0,957.0,924.96,660.98
2016,8,1,11,45,890.5,124.5,4.45,35.5,972.0,943.03,670.94
2016,8,1,12,0,895.0,124.0,4.5,36.0,987.0,957.67,678.75
2016,8,1,12,15,896.0,124.5,4.5,36.0,993.5,966.45,684.06
2016,8,1,12,30,897.0,125.0,4.5,36.0,1000.0,971.69,687.24
2016,8,1,12,45,898.0,123.5,4.5,36.5,998.5,971.53,685.67
2016,8,1,13,0,899.0,122.0,4.5,37.0,997.0,967.81,681.98
2016,8,1,13,15,897.0,121.5,4.5,37.0,986.5,958.64,676.36
2016,8,1,13,30,895.0,121.0,4.5,37.0,976.0,945.9,668.59
2016,8,1,13,45,892.5,119.5,4.5,37.0,958.0,928.25,657.75
2016,8,1,14,0,890.0,118.0,4.5,37.0,940.0,907.12,644.74
2016,8,1,14,15,884.0,116.5,4.5,37.0,914.0,879.6,627.61
2016,8,1,14,30,878.0,115.0,4.5,37.0,888.0,848.98,608.45
2016,8,1,14,45,871.0,112.5,4.5,37.0,855.5,813.68,586.12
2016,8,1,15,0,864.0,110.0,4.5,37.0,823.0,775.69,561.87
2016,8,1,15,15,853.5,108.0,4.45,37.0,783.5,733.14,534.2
2016,8,1,15,30,843.0,106.0,4.4,37.0,744.0,688.57,503.82
2016,8,1,15,45,830.0,103.0,4.4,37.0,699.5,639.69,469.38
2016,8,1,16,0,817.0,100.0,4.4,37.0,655.0,590.84,434.1
2016,8,1,16,15,799.0,97.0,4.35,36.5,605.5,536.33,394.62
2016,8,1,16,30,781.0,94.0,4.3,36.0,556.0,481.63,353.73
2016,8,1,16,45,757.0,90.0,4.3,36.0,503.5,423.43,308.4
2016,8,1,17,0,733.0,86.0,4.3,36.0,451.0,366.32,262.64
2016,8,1,17,15,700.0,81.5,4.0,35.0,396.5,307.2,215.26
2016,8,1,17,30,667.0,77.0,3.7,34.0,342.0,248.69,167.52
2016,8,1,17,45,619.5,71.5,3.4,33.5,287.5,191.29,120.98
2016,8,1,18,0,572.0,66.0,3.1,33.0,233.0,139.02,80.46
2016,8,1,18,15,501.5,58.0,2.9,32.0,181.5,88.14,46.54
2016,8,1,18,30,431.0,50.0,2.7,31.0,130.0,45.86,26.66
2016,8,1,18,45,317.0,38.0,2.5,30.0,86.0,30.37,19.14
2016,8,1,19,0,203.0,26.0,2.3,29.0,42.0,20.43,8.25
2016,8,1,19,15,101.5,13.0,2.5,28.5,21.0,11.82,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.0,22.0,2.55,23.5,35.5,17.21,4.45
2016,8,2,6,30,222.0,44.0,2.8,24.0,71.0,34.07,22.59
2016,8,2,6,45,340.5,53.5,3.1,25.0,119.5,42.68,30.58
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,84.86,47.7
2016,8,2,7,15,519.0,71.0,3.45,26.5,221.0,131.18,78.83
2016,8,2,7,30,579.0,79.0,3.5,27.0,274.0,184.63,120.28
2016,8,2,7,45,636.5,80.5,3.55,28.0,330.5,238.34,164.05
2016,8,2,8,0,694.0,82.0,3.6,29.0,387.0,298.05,213.08
2016,8,2,8,15,722.0,86.5,3.55,29.5,440.5,356.88,261.84
2016,8,2,8,30,750.0,91.0,3.5,30.0,494.0,415.67,309.31
2016,8,2,8,45,776.5,92.0,3.5,30.5,546.0,471.94,353.58
2016,8,2,9,0,803.0,93.0,3.5,31.0,598.0,529.24,397.19
2016,8,2,9,15,818.0,96.0,3.45,31.5,645.0,581.27,435.49
2016,8,2,9,30,833.0,99.0,3.4,32.0,692.0,633.09,472.36
2016,8,2,9,45,847.0,100.0,3.35,33.0,734.5,681.24,504.54
2016,8,2,10,0,861.0,101.0,3.3,34.0,777.0,727.95,534.04
2016,8,2,10,15,869.5,102.5,3.25,34.0,813.0,769.24,560.38
2016,8,2,10,30,878.0,104.0,3.2,34.0,849.0,808.16,584.86
2016,8,2,10,45,885.5,104.5,3.2,34.5,879.0,842.71,605.27
2016,8,2,11,0,893.0,105.0,3.2,35.0,909.0,874.43,623.64
2016,8,2,11,15,897.5,105.5,3.2,35.5,931.0,900.48,638.23
2016,8,2,11,30,902.0,106.0,3.2,36.0,953.0,923.23,650.67
2016,8,2,11,45,903.5,107.5,3.25,36.5,967.0,940.75,660.12
2016,8,2,12,0,905.0,109.0,3.3,37.0,981.0,954.7,667.38
2016,8,2,12,15,906.0,109.0,3.35,37.0,987.0,963.13,672.67
2016,8,2,12,30,907.0,109.0,3.4,37.0,993.0,967.96,675.84
2016,8,2,12,45,906.5,108.5,3.45,37.0,991.0,967.28,675.7
2016,8,2,13,0,906.0,108.0,3.5,37.0,989.0,963.0,673.43
2016,8,2,13,15,903.5,108.0,3.55,37.0,978.5,953.7,668.13
2016,8,2,13,30,901.0,108.0,3.6,37.0,968.0,940.82,660.68
2016,8,2,13,45,897.5,107.0,3.7,37.5,949.5,922.53,648.79
2016,8,2,14,0,894.0,106.0,3.8,38.0,931.0,900.8,634.76
2016,8,2,14,15,888.5,105.0,3.85,37.5,905.5,873.98,619.85
2016,8,2,14,30,883.0,104.0,3.9,37.0,880.0,844.05,602.8
2016,8,2,14,45,875.5,102.0,3.95,37.0,847.5,808.57,580.71
2016,8,2,15,0,868.0,100.0,4.0,37.0,815.0,770.43,556.68
2016,8,2,15,15,858.0,98.5,4.0,37.0,776.0,728.48,529.71
2016,8,2,15,30,848.0,97.0,4.0,37.0,737.0,684.48,500.29
2016,8,2,15,45,834.5,94.5,4.05,37.0,692.5,635.45,465.97
2016,8,2,16,0,821.0,92.0,4.1,37.0,648.0,585.19,429.88
2016,8,2,16,15,804.0,89.0,4.05,36.5,599.5,531.56,391.03
2016,8,2,16,30,787.0,86.0,4.0,36.0,551.0,477.59,350.66
2016,8,2,16,45,763.5,83.0,4.0,35.5,498.5,420.22,306.54
2016,8,2,17,0,740.0,80.0,4.0,35.0,446.0,363.86,261.75
2016,8,2,17,15,708.5,75.5,3.8,34.5,392.5,304.78,213.72
2016,8,2,17,30,677.0,71.0,3.6,34.0,339.0,248.28,166.96
2016,8,2,17,45,631.0,66.0,3.45,33.5,284.5,189.0,118.83
2016,8,2,18,0,585.0,61.0,3.3,33.0,230.0,136.68,78.12
2016,8,2,18,15,516.5,53.5,3.0,32.0,179.0,85.57,43.95
2016,8,2,18,30,448.0,46.0,2.7,31.0,128.0,42.76,24.01
2016,8,2,18,45,334.5,35.0,2.4,30.5,84.5,27.81,16.97
2016,8,2,19,0,221.0,24.0,2.1,30.0,41.0,19.59,7.13
2016,8,2,19,15,110.5,12.0,2.2,29.5,20.5,10.91,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,148.0,18.5,2.35,25.5,36.5,14.5,2.27
2016,8,3,6,30,296.0,37.0,2.5,26.0,73.0,29.9,18.91
2016,8,3,6,45,399.0,46.0,2.65,26.5,121.5,38.4,26.76
2016,8,3,7,0,502.0,55.0,2.8,27.0,170.0,81.4,43.1
2016,8,3,7,15,560.0,62.0,2.75,27.5,223.0,129.32,75.22
2016,8,3,7,30,618.0,69.0,2.7,28.0,276.0,184.04,117.72
2016,8,3,7,45,664.0,72.5,2.7,29.0,331.0,238.97,162.83
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,300.4,213.25
2016,8,3,8,15,737.5,80.0,2.7,30.5,440.0,357.59,260.48
2016,8,3,8,30,765.0,84.0,2.7,31.0,494.0,416.61,307.77
2016,8,3,8,45,786.5,87.0,2.7,31.5,545.0,473.24,351.84
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,530.37,394.76
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,582.57,432.6
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,634.55,468.97
2016,8,3,9,45,850.5,97.0,2.6,33.5,733.5,682.27,501.45
2016,8,3,10,0,862.0,99.0,2.6,34.0,776.0,728.34,531.17
2016,8,3,10,15,871.0,100.5,2.6,34.5,812.0,770.1,556.55
2016,8,3,10,30,880.0,102.0,2.6,35.0,848.0,809.52,580.04
2016,8,3,10,45,886.5,103.0,2.65,35.5,877.5,843.82,600.25
2016,8,3,11,0,893.0,104.0,2.7,36.0,907.0,875.22,618.45
2016,8,3,11,15,897.5,105.0,2.75,36.0,929.5,901.78,634.8
2016,8,3,11,30,902.0,106.0,2.8,36.0,952.0,925.02,649.09
2016,8,3,11,45,903.0,107.5,2.85,36.5,966.0,942.1,658.2
2016,8,3,12,0,904.0,109.0,2.9,37.0,980.0,955.58,665.14
2016,8,3,12,15,905.0,109.5,2.95,37.0,986.0,964.48,670.72
2016,8,3,12,30,906.0,110.0,3.0,37.0,992.0,969.76,674.19
2016,8,3,12,45,906.0,109.5,3.1,37.5,990.0,969.53,673.33
2016,8,3,13,0,906.0,109.0,3.2,38.0,988.0,965.69,670.35
2016,8,3,13,15,904.0,108.5,3.25,38.0,978.0,956.34,665.1
2016,8,3,13,30,902.0,108.0,3.3,38.0,968.0,943.39,657.72
2016,8,3,13,45,899.0,107.0,3.4,38.0,950.0,925.49,647.59
2016,8,3,14,0,896.0,106.0,3.5,38.0,932.0,904.1,635.28
2016,8,3,14,15,890.5,104.5,3.55,38.0,906.5,876.69,618.82
2016,8,3,14,30,885.0,103.0,3.6,38.0,881.0,846.15,600.29
2016,8,3,14,45,874.5,103.5,3.65,38.0,847.5,810.53,578.34
2016,8,3,15,0,864.0,104.0,3.7,38.0,814.0,772.45,554.61
2016,8,3,15,15,854.0,102.0,3.75,37.5,775.0,730.09,528.88
2016,8,3,15,30,844.0,100.0,3.8,37.0,736.0,685.69,500.5
2016,8,3,15,45,831.0,97.0,3.9,37.0,691.5,636.59,466.39
2016,8,3,16,0,818.0,94.0,4.0,37.0,647.0,586.21,430.44
2016,8,3,16,15,800.5,91.5,4.0,36.5,598.0,533.49,392.36
2016,8,3,16,30,783.0,89.0,4.0,36.0,549.0,479.3,351.96
2016,8,3,16,45,760.5,85.0,4.0,36.0,497.0,421.5,306.95
2016,8,3,17,0,738.0,81.0,4.0,36.0,445.0,364.62,261.35
2016,8,3,17,15,706.0,76.5,3.9,35.5,391.0,305.39,213.49
2016,8,3,17,30,674.0,72.0,3.8,35.0,337.0,248.82,166.89
2016,8,3,17,45,628.0,66.5,3.7,34.5,283.0,189.16,118.66
2016,8,3,18,0,582.0,61.0,3.6,34.0,229.0,136.49,77.79
2016,8,3,18,15,513.0,53.5,3.3,33.0,177.5,85.46,43.78
2016,8,3,18,30,444.0,46.0,3.0,32.0,126.0,42.81,23.94
2016,8,3,18,45,332.5,35.0,2.7,31.5,83.0,27.91,16.9
2016,8,3,19,0,221.0,24.0,2.4,31.0,40.0,19.69,6.52
2016,8,3,19,15,110.5,12.0,2.3,30.5,20.0,10.91,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.5,17.5,2.65,24.5,36.5,13.89,1.37
2016,8,4,6,30,325.0,35.0,2.8,25.0,73.0,28.2,17.56
2016,8,4,6,45,425.0,43.5,3.0,26.0,121.5,36.94,25.57
2016,8,4,7,0,525.0,52.0,3.2,27.0,170.0,81.04,41.89
2016,8,4,7,15,581.5,58.0,3.2,27.5,223.5,129.39,74.38
2016,8,4,7,30,638.0,64.0,3.2,28.0,277.0,184.3,117.32
2016,8,4,7,45,679.5,68.0,3.25,29.0,332.0,241.77,164.87
2016,8,4,8,0,721.0,72.0,3.3,30.0,387.0,301.15,214.15
2016,8,4,8,15,748.0,76.0,3.3,30.5,440.5,358.85,262.08
2016,8,4,8,30,775.0,80.0,3.3,31.0,494.0,418.31,310.01
2016,8,4,8,45,794.0,83.5,3.3,31.5,545.0,474.8,354.29
2016,8,4,9,0,813.0,87.0,3.3,32.0,596.0,531.03,396.87
2016,8,4,9,15,828.0,89.5,3.3,32.5,643.0,583.78,435.56
2016,8,4,9,30,843.0,92.0,3.3,33.0,690.0,635.71,472.42
2016,8,4,9,45,852.0,95.0,3.3,33.5,731.5,682.93,504.88
2016,8,4,10,0,861.0,98.0,3.3,34.0,773.0,728.27,534.32
2016,8,4,10,15,870.0,100.0,3.3,34.5,809.5,770.52,560.38
2016,8,4,10,30,879.0,102.0,3.3,35.0,846.0,810.43,584.52
2016,8,4,10,45,881.0,105.5,3.35,35.5,874.5,843.4,604.08
2016,8,4,11,0,883.0,109.0,3.4,36.0,903.0,873.2,621.46
2016,8,4,11,15,887.5,110.0,3.45,36.0,925.0,899.52,637.85
2016,8,4,11,30,892.0,111.0,3.5,36.0,947.0,922.57,652.16
2016,8,4,11,45,893.0,113.0,3.6,36.5,960.5,939.94,661.84
2016,8,4,12,0,894.0,115.0,3.7,37.0,974.0,953.75,669.33
2016,8,4,12,15,895.0,115.0,3.75,37.0,980.0,962.07,674.56
2016,8,4,12,30,896.0,115.0,3.8,37.0,986.0,966.82,677.68
2016,8,4,12,45,890.0,118.5,3.9,37.5,982.5,964.64,675.42
2016,8,4,13,0,884.0,122.0,4.0,38.0,979.0,958.91,671.07
2016,8,4,13,15,882.0,121.5,4.05,38.0,969.0,949.72,665.78
2016,8,4,13,30,880.0,121.0,4.1,38.0,959.0,937.02,658.35
2016,8,4,13,45,871.0,123.5,4.15,38.0,939.5,917.29,646.52
2016,8,4,14,0,862.0,126.0,4.2,38.0,920.0,894.41,632.71
2016,8,4,14,15,856.0,124.5,4.2,38.0,894.0,867.37,615.99
2016,8,4,14,30,850.0,123.0,4.2,38.0,868.0,837.34,597.31
2016,8,4,14,45,840.5,122.0,4.25,38.0,835.5,802.11,575.32
2016,8,4,15,0,831.0,121.0,4.3,38.0,803.0,764.46,551.56
2016,8,4,15,15,820.0,118.5,4.3,37.5,764.0,722.07,525.35
2016,8,4,15,30,809.0,116.0,4.3,37.0,725.0,681.0,498.21
2016,8,4,15,45,797.5,112.0,4.3,37.0,681.0,632.64,464.23
2016,8,4,16,0,786.0,108.0,4.3,37.0,637.0,582.99,428.53
2016,8,4,16,15,767.5,104.5,4.2,36.5,588.5,528.94,389.36
2016,8,4,16,30,749.0,101.0,4.1,36.0,540.0,474.83,348.95
2016,8,4,16,45,729.5,95.0,4.1,36.0,488.5,418.12,304.85
2016,8,4,17,0,710.0,89.0,4.1,36.0,437.0,362.07,259.99
2016,8,4,17,15,676.5,84.0,3.95,35.5,383.5,301.48,211.29
2016,8,4,17,30,643.0,79.0,3.8,35.0,330.0,245.41,165.28
2016,8,4,17,45,602.5,71.5,3.7,34.5,277.0,188.8,119.36
2016,8,4,18,0,562.0,64.0,3.6,34.0,224.0,136.56,78.67
2016,8,4,18,15,492.5,55.5,3.25,33.0,173.0,85.75,44.72
2016,8,4,18,30,423.0,47.0,2.9,32.0,122.0,43.45,24.63
2016,8,4,18,45,316.5,35.0,2.6,31.5,79.5,27.98,16.91
2016,8,4,19,0,210.0,23.0,2.3,31.0,37.0,18.85,5.26
2016,8,4,19,15,105.0,11.5,2.4,30.5,18.5,10.46,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,14.38,0.89
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,29.18,18.21
2016,8,5,6,45,402.0,46.0,2.65,26.5,119.0,39.43,27.59
2016,8,5,7,0,498.0,56.0,2.8,27.0,167.0,83.27,44.48
2016,8,5,7,15,557.5,63.0,2.8,27.5,220.5,131.37,76.95
2016,8,5,7,30,617.0,70.0,2.8,28.0,274.0,186.49,119.87
2016,8,5,7,45,659.5,75.0,2.8,28.5,329.5,242.08,166.01
2016,8,5,8,0,702.0,80.0,2.8,29.0,385.0,303.79,217.25
2016,8,5,8,15,730.5,84.5,2.75,29.5,439.0,361.59,264.99
2016,8,5,8,30,759.0,89.0,2.7,30.0,493.0,421.37,312.84
2016,8,5,8,45,780.5,92.0,2.65,30.5,545.0,477.88,356.78
2016,8,5,9,0,802.0,95.0,2.6,31.0,597.0,534.91,399.51
2016,8,5,9,15,818.0,98.0,2.55,31.5,644.5,588.86,438.54
2016,8,5,9,30,834.0,101.0,2.5,32.0,692.0,640.16,474.4
2016,8,5,9,45,845.5,103.5,2.45,32.5,734.0,688.28,506.88
2016,8,5,10,0,857.0,106.0,2.4,33.0,776.0,734.73,536.6
2016,8,5,10,15,865.5,107.5,2.4,33.0,812.5,776.01,562.73
2016,8,5,10,30,874.0,109.0,2.4,33.0,849.0,814.92,587.08
2016,8,5,10,45,880.0,110.5,2.4,33.5,878.0,849.15,606.95
2016,8,5,11,0,886.0,112.0,2.4,34.0,907.0,880.46,624.76
2016,8,5,11,15,890.5,113.0,2.45,34.0,929.0,906.87,641.04
2016,8,5,11,30,895.0,114.0,2.5,34.0,951.0,929.99,655.29
2016,8,5,11,45,891.5,118.5,2.55,34.5,963.5,945.61,663.52
2016,8,5,12,0,888.0,123.0,2.6,35.0,976.0,957.5,669.54
2016,8,5,12,15,889.0,123.0,2.65,35.0,982.0,965.76,674.77
2016,8,5,12,30,890.0,123.0,2.7,35.0,988.0,970.45,677.93
2016,8,5,12,45,887.5,124.0,2.8,35.5,985.0,969.2,676.52
2016,8,5,13,0,885.0,125.0,2.9,36.0,982.0,964.42,673.04
2016,8,5,13,15,882.0,124.5,2.95,36.0,971.0,954.24,667.31
2016,8,5,13,30,879.0,124.0,3.0,36.0,960.0,940.56,659.49
2016,8,5,13,45,873.0,124.0,3.1,36.0,941.0,921.17,648.46
2016,8,5,14,0,867.0,124.0,3.2,36.0,922.0,898.5,635.34
2016,8,5,14,15,861.0,122.5,3.25,35.5,895.5,871.26,620.23
2016,8,5,14,30,855.0,121.0,3.3,35.0,869.0,841.01,603.03
2016,8,5,14,45,582.5,248.0,3.35,35.0,749.0,724.28,523.42
2016,8,5,15,0,310.0,375.0,3.4,35.0,629.0,600.54,434.24
2016,8,5,15,15,548.5,251.0,3.45,35.0,673.5,653.0,476.5
2016,8,5,15,30,787.0,127.0,3.5,35.0,718.0,677.63,497.69
2016,8,5,15,45,770.5,124.5,3.55,35.0,673.0,628.35,462.84
2016,8,5,16,0,754.0,122.0,3.6,35.0,628.0,578.27,426.96
2016,8,5,16,15,733.5,118.0,3.65,34.5,579.0,524.07,387.98
2016,8,5,16,30,713.0,114.0,3.7,34.0,530.0,469.17,347.2
2016,8,5,16,45,686.5,109.0,3.75,34.0,478.0,411.79,302.65
2016,8,5,17,0,660.0,104.0,3.8,34.0,426.0,355.93,258.04
2016,8,5,17,15,623.5,98.0,3.7,33.5,372.5,297.72,211.22
2016,8,5,17,30,587.0,92.0,3.6,33.0,319.0,242.84,166.33
2016,8,5,17,45,540.5,83.0,3.5,32.5,266.5,186.84,121.17
2016,8,5,18,0,494.0,74.0,3.4,32.0,214.0,136.07,81.77
2016,8,5,18,15,420.0,64.0,3.15,31.5,164.0,87.71,49.15
2016,8,5,18,30,346.0,54.0,2.9,31.0,114.0,46.93,28.23
2016,8,5,18,45,243.5,39.0,2.65,31.0,73.5,30.23,18.69
2016,8,5,19,0,141.0,24.0,2.4,31.0,33.0,18.87,4.34
2016,8,5,19,15,70.5,12.0,2.35,30.5,16.5,10.91,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.5,32.5,14.91,0.27
2016,8,6,6,30,235.0,38.0,2.6,26.0,65.0,29.51,18.42
2016,8,6,6,45,330.0,50.0,2.8,26.5,110.5,41.47,29.27
2016,8,6,7,0,425.0,62.0,3.0,27.0,156.0,83.91,47.43
2016,8,6,7,15,487.0,70.5,3.05,27.5,208.0,129.25,78.25
2016,8,6,7,30,549.0,79.0,3.1,28.0,260.0,182.04,119.14
2016,8,6,7,45,596.5,84.5,3.15,28.5,314.0,235.45,163.09
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,293.83,211.37
2016,8,6,8,15,674.5,95.0,3.15,29.5,421.5,349.92,257.6
2016,8,6,8,30,705.0,100.0,3.1,30.0,475.0,408.31,304.35
2016,8,6,8,45,731.5,102.5,3.1,30.5,526.0,465.34,348.78
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,522.18,391.68
2016,8,6,9,15,775.0,108.0,3.05,31.5,624.0,574.66,429.95
2016,8,6,9,30,792.0,111.0,3.0,32.0,671.0,626.67,466.65
2016,8,6,9,45,806.0,113.0,3.0,33.0,713.5,674.86,498.74
2016,8,6,10,0,820.0,115.0,3.0,34.0,756.0,717.98,526.21
2016,8,6,10,15,830.0,117.0,3.0,34.5,792.5,759.51,551.76
2016,8,6,10,30,840.0,119.0,3.0,35.0,829.0,798.88,575.52
2016,8,6,10,45,846.5,121.0,3.0,35.5,858.0,832.94,595.51
2016,8,6,11,0,853.0,123.0,3.0,36.0,887.0,864.21,613.51
2016,8,6,11,15,858.0,124.5,3.0,36.0,909.5,890.73,629.64
2016,8,6,11,30,863.0,126.0,3.0,36.0,932.0,914.08,643.76
2016,8,6,11,45,865.5,127.0,3.05,36.5,946.0,931.38,653.07
2016,8,6,12,0,868.0,128.0,3.1,37.0,960.0,945.26,660.31
2016,8,6,12,15,869.0,128.0,3.1,37.0,966.5,953.32,665.03
2016,8,6,12,30,870.0,128.0,3.1,37.0,973.0,957.91,667.72
2016,8,6,12,45,868.0,129.5,3.15,37.5,970.5,957.56,666.42
2016,8,6,13,0,866.0,131.0,3.2,38.0,968.0,953.75,663.1
2016,8,6,13,15,863.5,130.5,3.2,38.0,958.0,944.15,657.35
2016,8,6,13,30,861.0,130.0,3.2,38.0,948.0,931.12,649.57
2016,8,6,13,45,855.5,130.0,3.25,38.0,929.0,912.42,638.63
2016,8,6,14,0,850.0,130.0,3.3,38.0,910.0,890.49,625.68
2016,8,6,14,15,843.5,128.5,3.25,38.0,884.5,863.17,608.73
2016,8,6,14,30,837.0,127.0,3.2,38.0,859.0,832.91,589.91
2016,8,6,14,45,826.0,126.5,3.2,38.0,826.0,797.19,567.74
2016,8,6,15,0,815.0,126.0,3.2,38.0,793.0,764.13,547.21
2016,8,6,15,15,804.0,123.5,3.15,37.5,754.0,721.46,520.92
2016,8,6,15,30,793.0,121.0,3.1,37.0,715.0,676.98,491.64
2016,8,6,15,45,777.0,118.5,3.1,37.0,670.5,627.69,457.5
2016,8,6,16,0,761.0,116.0,3.1,37.0,626.0,577.55,421.93
2016,8,6,16,15,741.5,112.0,3.05,36.5,577.0,523.49,383.34
2016,8,6,16,30,722.0,108.0,3.0,36.0,528.0,469.53,343.58
2016,8,6,16,45,695.5,103.5,3.0,36.0,476.0,411.14,298.82
2016,8,6,17,0,669.0,99.0,3.0,36.0,424.0,355.21,254.65
2016,8,6,17,15,633.0,93.0,2.9,35.5,370.5,296.6,208.03
2016,8,6,17,30,597.0,87.0,2.8,35.0,317.0,241.26,163.19
2016,8,6,17,45,547.0,79.5,2.7,34.5,264.0,185.27,118.54
2016,8,6,18,0,497.0,72.0,2.6,34.0,211.0,134.9,79.95
2016,8,6,18,15,421.5,62.0,2.3,33.0,161.5,86.18,47.52
2016,8,6,18,30,346.0,52.0,2.0,32.0,112.0,45.39,26.88
2016,8,6,18,45,235.0,37.5,1.75,31.5,71.5,29.08,17.65
2016,8,6,19,0,124.0,23.0,1.5,31.0,31.0,18.08,2.79
2016,8,6,19,15,62.0,11.5,1.55,30.5,15.5,10.46,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.7,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,31.03,19.58
2016,8,7,6,45,302.0,52.0,3.1,26.5,108.5,43.13,27.08
2016,8,7,7,0,410.0,64.0,3.3,27.0,155.0,85.23,48.91
2016,8,7,7,15,473.5,73.5,3.3,27.5,207.0,130.85,80.11
2016,8,7,7,30,537.0,83.0,3.3,28.0,259.0,184.16,121.39
2016,8,7,7,45,591.5,87.0,3.35,29.0,314.0,237.44,164.66
2016,8,7,8,0,646.0,91.0,3.4,30.0,369.0,296.53,212.81
2016,8,7,8,15,677.0,96.0,3.3,30.5,422.5,353.05,259.16
2016,8,7,8,30,708.0,101.0,3.2,31.0,476.0,411.91,306.03
2016,8,7,8,45,735.5,103.0,3.15,32.0,528.0,469.18,349.67
2016,8,7,9,0,763.0,105.0,3.1,33.0,580.0,526.39,391.66
2016,8,7,9,15,780.0,108.0,2.95,33.5,627.0,579.19,429.51
2016,8,7,9,30,797.0,111.0,2.8,34.0,674.0,631.51,465.64
2016,8,7,9,45,812.0,112.5,2.7,34.5,716.5,680.18,498.23
2016,8,7,10,0,827.0,114.0,2.6,35.0,759.0,723.83,526.13
2016,8,7,10,15,836.5,116.0,2.55,35.5,795.0,765.29,550.98
2016,8,7,10,30,846.0,118.0,2.5,36.0,831.0,804.52,573.96
2016,8,7,10,45,854.0,118.5,2.45,36.5,861.0,838.64,593.27
2016,8,7,11,0,862.0,119.0,2.4,37.0,891.0,870.03,610.62
2016,8,7,11,15,867.0,120.0,2.45,37.0,913.0,896.32,626.67
2016,8,7,11,30,872.0,121.0,2.5,37.0,935.0,919.41,640.77
2016,8,7,11,45,876.5,120.5,2.55,37.5,949.5,937.32,650.34
2016,8,7,12,0,881.0,120.0,2.6,38.0,964.0,951.82,657.87
2016,8,7,12,15,882.0,120.5,2.65,38.0,970.5,960.46,663.27
2016,8,7,12,30,883.0,121.0,2.7,38.0,977.0,965.57,666.63
2016,8,7,12,45,883.0,120.5,2.8,38.5,974.5,965.22,665.78
2016,8,7,13,0,883.0,120.0,2.9,39.0,972.0,961.33,662.86
2016,8,7,13,15,880.5,119.5,2.95,39.0,962.0,951.52,657.42
2016,8,7,13,30,878.0,119.0,3.0,39.0,952.0,938.2,649.91
2016,8,7,13,45,874.5,118.0,3.1,39.0,933.5,920.01,639.76
2016,8,7,14,0,871.0,117.0,3.2,39.0,915.0,898.44,627.5
2016,8,7,14,15,865.0,115.5,3.2,39.0,889.0,870.93,610.85
2016,8,7,14,30,859.0,114.0,3.2,39.0,863.0,840.4,592.26
2016,8,7,14,45,842.5,117.0,3.25,39.0,828.5,802.8,569.26
2016,8,7,15,0,826.0,120.0,3.3,39.0,794.0,763.21,544.77
2016,8,7,15,15,814.5,117.5,3.3,38.5,754.5,720.38,518.76
2016,8,7,15,30,803.0,115.0,3.3,38.0,715.0,679.03,492.03
2016,8,7,15,45,787.5,112.5,3.3,38.0,670.5,629.55,457.79
2016,8,7,16,0,772.0,110.0,3.3,38.0,626.0,579.17,422.09
2016,8,7,16,15,752.5,106.5,3.3,37.5,577.0,524.97,383.56
2016,8,7,16,30,733.0,103.0,3.3,37.0,528.0,470.86,343.8
2016,8,7,16,45,706.0,99.0,3.3,37.0,476.0,412.06,298.73
2016,8,7,17,0,679.0,95.0,3.3,37.0,424.0,355.78,254.3
2016,8,7,17,15,643.5,89.5,3.2,36.5,370.5,297.17,207.67
2016,8,7,17,30,608.0,84.0,3.1,36.0,317.0,241.75,162.75
2016,8,7,17,45,556.0,77.0,3.05,35.5,263.5,185.08,117.68
2016,8,7,18,0,504.0,70.0,3.0,35.0,210.0,134.27,78.88
2016,8,7,18,15,429.5,60.0,2.7,34.5,160.0,85.14,46.11
2016,8,7,18,30,355.0,50.0,2.4,34.0,110.0,45.3,26.47
2016,8,7,18,45,241.0,36.0,2.1,33.5,70.0,27.95,16.49
2016,8,7,19,0,127.0,22.0,1.8,33.0,30.0,17.31,0.97
2016,8,7,19,15,63.5,11.0,1.85,32.5,15.0,10.01,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,29.0,17.11,0.0
2016,8,8,6,30,142.0,42.0,2.8,26.0,58.0,33.33,21.36
2016,8,8,6,45,244.5,57.0,2.95,26.5,103.0,46.74,30.15
2016,8,8,7,0,347.0,72.0,3.1,27.0,148.0,85.95,51.61
2016,8,8,7,15,412.0,83.5,3.1,27.5,199.0,129.81,81.86
2016,8,8,7,30,477.0,95.0,3.1,28.0,250.0,181.45,121.6
2016,8,8,7,45,536.0,99.5,3.1,29.0,305.0,235.31,164.73
2016,8,8,8,0,595.0,104.0,3.1,30.0,360.0,293.26,211.36
2016,8,8,8,15,628.0,110.5,3.05,30.5,413.0,349.19,256.81
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,407.82,303.12
2016,8,8,8,45,691.0,119.5,2.95,32.0,518.0,463.5,345.28
2016,8,8,9,0,721.0,122.0,2.9,33.0,570.0,520.78,387.05
2016,8,8,9,15,739.0,126.0,2.85,33.5,616.5,573.64,425.0
2016,8,8,9,30,757.0,130.0,2.8,34.0,663.0,625.79,461.22
2016,8,8,9,45,772.0,132.0,2.8,34.5,705.5,673.34,493.41
2016,8,8,10,0,787.0,134.0,2.8,35.0,748.0,719.74,523.98
2016,8,8,10,15,797.5,136.5,2.8,35.5,784.0,761.71,550.03
2016,8,8,10,30,808.0,139.0,2.8,36.0,820.0,801.66,573.94
2016,8,8,10,45,816.0,141.0,2.8,36.5,849.5,836.76,594.4
2016,8,8,11,0,824.0,143.0,2.8,37.0,879.0,861.36,607.94
2016,8,8,11,15,829.0,144.0,2.85,37.0,901.0,886.7,623.58
2016,8,8,11,30,834.0,145.0,2.9,37.0,923.0,908.97,637.29
2016,8,8,11,45,842.0,142.5,2.95,37.5,938.5,927.65,647.44
2016,8,8,12,0,850.0,140.0,3.0,38.0,954.0,943.15,655.65
2016,8,8,12,15,851.5,140.5,3.0,38.0,960.0,951.96,660.8
2016,8,8,12,30,853.0,141.0,3.0,38.0,966.0,957.36,663.97
2016,8,8,12,45,850.0,142.5,3.05,38.5,963.0,955.96,662.03
2016,8,8,13,0,847.0,144.0,3.1,39.0,960.0,951.17,658.13
2016,8,8,13,15,844.0,143.5,3.1,39.0,949.5,941.18,652.17
2016,8,8,13,30,841.0,143.0,3.1,39.0,939.0,927.83,644.24
2016,8,8,13,45,833.0,144.0,3.1,39.0,920.0,907.96,632.32
2016,8,8,14,0,825.0,145.0,3.1,39.0,901.0,885.04,618.55
2016,8,8,14,15,818.5,143.5,3.1,38.5,875.0,866.14,608.64
2016,8,8,14,30,812.0,142.0,3.1,38.0,849.0,835.72,591.27
2016,8,8,14,45,799.0,142.0,3.1,38.0,815.0,798.8,568.38
2016,8,8,15,0,786.0,142.0,3.1,38.0,781.0,759.79,543.98
2016,8,8,15,15,773.5,139.0,3.1,38.0,742.0,716.4,515.85
2016,8,8,15,30,761.0,136.0,3.1,38.0,703.0,671.41,485.51
2016,8,8,15,45,567.5,203.0,3.15,38.0,611.0,574.56,416.57
2016,8,8,16,0,374.0,270.0,3.2,38.0,519.0,481.23,349.44
2016,8,8,16,15,527.0,196.5,3.15,37.5,517.5,482.46,352.15
2016,8,8,16,30,680.0,123.0,3.1,37.0,516.0,463.43,338.3
2016,8,8,16,45,650.0,118.0,3.1,36.5,464.0,405.94,294.99
2016,8,8,17,0,620.0,113.0,3.1,36.0,412.0,350.44,252.01
2016,8,8,17,15,581.5,106.0,3.0,35.5,358.5,292.64,206.33
2016,8,8,17,30,543.0,99.0,2.9,35.0,305.0,238.52,162.83
2016,8,8,17,45,491.0,89.5,2.8,35.0,253.0,183.36,118.97
2016,8,8,18,0,439.0,80.0,2.7,35.0,201.0,132.13,79.85
2016,8,8,18,15,361.5,68.0,2.5,34.5,152.0,85.08,48.45
2016,8,8,18,30,284.0,56.0,2.3,34.0,103.0,47.54,28.86
2016,8,8,18,45,181.0,39.0,2.15,33.5,64.5,30.23,18.18
2016,8,8,19,0,78.0,22.0,2.0,33.0,26.0,17.87,0.0
2016,8,8,19,15,39.0,11.0,2.1,32.5,13.0,10.01,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.5,19.0,2.85,26.5,30.0,14.94,0.0
2016,8,9,6,30,199.0,38.0,3.0,27.0,60.0,29.53,18.11
2016,8,9,6,45,304.5,50.5,3.2,27.5,106.0,42.9,26.25
2016,8,9,7,0,410.0,63.0,3.4,28.0,152.0,85.68,48.81
2016,8,9,7,15,474.0,72.0,3.4,28.5,203.5,131.16,80.0
2016,8,9,7,30,538.0,81.0,3.4,29.0,255.0,184.4,121.23
2016,8,9,7,45,592.0,85.5,3.4,29.5,310.5,238.3,165.27
2016,8,9,8,0,646.0,90.0,3.4,30.0,366.0,297.96,214.24
2016,8,9,8,15,677.0,95.0,3.35,30.5,419.5,354.66,260.79
2016,8,9,8,30,708.0,100.0,3.3,31.0,473.0,413.72,307.86
2016,8,9,8,45,737.5,101.0,3.25,32.0,525.5,471.12,351.62
2016,8,9,9,0,767.0,102.0,3.2,33.0,578.0,528.72,393.91
2016,8,9,9,15,784.0,105.5,3.15,33.5,625.0,582.33,432.62
2016,8,9,9,30,801.0,109.0,3.1,34.0,672.0,635.46,469.72
2016,8,9,9,45,817.0,109.5,3.05,34.5,715.0,681.0,500.61
2016,8,9,10,0,833.0,110.0,3.0,35.0,758.0,727.86,530.8
2016,8,9,10,15,842.5,112.0,2.95,35.5,794.5,769.63,556.03
2016,8,9,10,30,852.0,114.0,2.9,36.0,831.0,809.16,579.39
2016,8,9,10,45,861.0,114.5,2.9,36.5,861.0,844.36,599.9
2016,8,9,11,0,870.0,115.0,2.9,37.0,891.0,876.87,618.48
2016,8,9,11,15,875.0,116.0,2.95,37.0,913.5,903.39,634.76
2016,8,9,11,30,880.0,117.0,3.0,37.0,936.0,926.67,649.06
2016,8,9,11,45,889.0,113.5,3.1,37.5,952.0,946.04,659.92
2016,8,9,12,0,898.0,110.0,3.2,38.0,968.0,962.06,668.74
2016,8,9,12,15,899.0,110.5,3.3,38.0,974.0,970.84,674.54
2016,8,9,12,30,900.0,111.0,3.4,38.0,980.0,975.98,678.24
2016,8,9,12,45,900.5,110.0,3.5,38.5,978.5,975.56,677.17
2016,8,9,13,0,901.0,109.0,3.6,39.0,977.0,971.49,673.95
2016,8,9,13,15,899.0,108.5,3.65,39.0,966.5,961.87,668.5
2016,8,9,13,30,897.0,108.0,3.7,39.0,956.0,948.63,660.9
2016,8,9,13,45,893.5,107.0,3.8,39.0,937.5,929.95,650.22
2016,8,9,14,0,890.0,106.0,3.9,39.0,919.0,907.82,637.37
2016,8,9,14,15,884.0,104.5,3.95,39.0,893.0,879.66,620.38
2016,8,9,14,30,878.0,103.0,4.0,39.0,867.0,848.4,601.36
2016,8,9,14,45,625.5,227.5,4.05,39.0,761.0,744.87,532.2
2016,8,9,15,0,373.0,352.0,4.1,39.0,655.0,631.3,451.19
2016,8,9,15,15,607.5,224.0,4.1,38.5,688.5,678.14,489.77
2016,8,9,15,30,842.0,96.0,4.1,38.0,722.0,686.47,500.84
2016,8,9,15,45,828.0,94.0,4.15,38.0,677.0,637.22,466.24
2016,8,9,16,0,814.0,92.0,4.2,38.0,632.0,586.8,430.2
2016,8,9,16,15,796.0,89.0,4.15,37.5,583.0,533.16,391.5
2016,8,9,16,30,778.0,86.0,4.1,37.0,534.0,477.92,350.41
2016,8,9,16,45,752.0,83.0,4.1,37.0,481.0,419.27,304.91
2016,8,9,17,0,726.0,80.0,4.1,37.0,428.0,361.96,259.15
2016,8,9,17,15,692.5,75.5,4.0,36.5,373.5,302.4,211.2
2016,8,9,17,30,659.0,71.0,3.9,36.0,319.0,243.84,163.25
2016,8,9,17,45,607.5,65.5,3.8,35.5,265.0,185.53,116.31
2016,8,9,18,0,556.0,60.0,3.7,35.0,211.0,132.94,75.76
2016,8,9,18,15,481.0,51.5,3.35,34.5,160.5,81.8,41.69
2016,8,9,18,30,406.0,43.0,3.0,34.0,110.0,39.93,21.86
2016,8,9,18,45,283.0,31.0,2.65,33.5,69.0,24.86,13.86
2016,8,9,19,0,160.0,19.0,2.3,33.0,28.0,15.58,0.0
2016,8,9,19,15,80.0,9.5,2.25,32.5,14.0,8.64,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
