Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.0,2.5,25.5,29.5,14.96,0.0
2016,8,10,6,30,197.0,38.0,2.7,26.0,59.0,29.55,18.14
2016,8,10,6,45,296.5,51.5,2.9,26.5,104.5,44.04,27.1
2016,8,10,7,0,396.0,65.0,3.1,27.0,150.0,85.24,49.04
2016,8,10,7,15,460.5,74.5,3.15,27.5,201.5,132.34,81.83
2016,8,10,7,30,525.0,84.0,3.2,28.0,253.0,185.45,123.1
2016,8,10,7,45,578.5,89.0,3.3,28.5,308.0,239.04,167.02
2016,8,10,8,0,632.0,94.0,3.4,29.0,363.0,298.37,215.87
2016,8,10,8,15,663.5,99.0,3.4,29.5,416.5,354.59,262.17
2016,8,10,8,30,695.0,104.0,3.4,30.0,470.0,413.24,309.11
2016,8,10,8,45,722.5,107.0,3.45,31.0,521.5,470.92,353.35
2016,8,10,9,0,750.0,110.0,3.5,32.0,573.0,528.71,396.14
2016,8,10,9,15,767.0,113.0,3.45,32.5,620.0,581.11,434.23
2016,8,10,9,30,784.0,116.0,3.4,33.0,667.0,633.04,470.78
2016,8,10,9,45,799.0,118.0,3.35,33.5,709.5,681.83,504.06
2016,8,10,10,0,814.0,120.0,3.3,34.0,752.0,729.39,535.33
2016,8,10,10,15,823.5,122.0,3.25,34.5,788.0,766.24,557.51
2016,8,10,10,30,833.0,124.0,3.2,35.0,824.0,805.12,580.77
2016,8,10,10,45,841.5,124.5,3.2,35.5,853.5,839.32,600.89
2016,8,10,11,0,850.0,125.0,3.2,36.0,883.0,870.86,619.09
2016,8,10,11,15,855.0,126.5,3.2,36.5,905.0,897.36,633.92
2016,8,10,11,30,860.0,128.0,3.2,37.0,927.0,920.69,646.68
2016,8,10,11,45,864.5,127.5,3.2,37.5,941.5,938.39,655.87
2016,8,10,12,0,869.0,127.0,3.2,38.0,956.0,952.71,663.0
2016,8,10,12,15,870.0,127.5,3.25,38.0,962.0,961.19,668.3
2016,8,10,12,30,871.0,128.0,3.3,38.0,968.0,966.16,671.56
2016,8,10,12,45,870.5,127.5,3.4,38.5,966.0,965.23,670.2
2016,8,10,13,0,870.0,127.0,3.5,39.0,964.0,960.79,666.77
2016,8,10,13,15,867.5,126.5,3.55,39.0,953.5,950.92,661.17
2016,8,10,13,30,865.0,126.0,3.6,39.0,943.0,937.58,653.49
2016,8,10,13,45,861.5,124.5,3.65,39.0,924.5,918.93,642.55
2016,8,10,14,0,858.0,123.0,3.7,39.0,906.0,896.94,629.53
2016,8,10,14,15,852.0,122.0,3.7,39.0,880.0,870.0,613.09
2016,8,10,14,30,846.0,121.0,3.7,39.0,854.0,840.07,594.72
2016,8,10,14,45,838.0,118.5,3.75,39.0,821.0,804.25,572.66
2016,8,10,15,0,830.0,116.0,3.8,39.0,788.0,765.9,548.77
2016,8,10,15,15,818.5,114.0,3.8,38.5,749.0,723.11,522.6
2016,8,10,15,30,807.0,112.0,3.8,38.0,710.0,681.81,495.97
2016,8,10,15,45,792.5,108.5,3.85,38.0,665.0,631.54,461.14
2016,8,10,16,0,778.0,105.0,3.9,38.0,620.0,580.27,424.73
2016,8,10,16,15,758.5,102.0,3.9,37.5,571.0,526.0,385.88
2016,8,10,16,30,739.0,99.0,3.9,37.0,522.0,471.8,345.79
2016,8,10,16,45,576.0,131.5,3.9,37.0,441.5,386.87,282.04
2016,8,10,17,0,413.0,164.0,3.9,37.0,361.0,314.76,228.0
2016,8,10,17,15,400.5,143.0,3.8,36.5,314.5,264.68,188.93
2016,8,10,17,30,388.0,122.0,3.7,36.0,268.0,215.66,149.81
2016,8,10,17,45,357.5,104.5,3.65,36.0,221.5,167.23,111.31
2016,8,10,18,0,327.0,87.0,3.6,36.0,175.0,122.39,76.66
2016,8,10,18,15,275.5,70.0,3.35,35.5,132.0,80.06,47.36
2016,8,10,18,30,224.0,53.0,3.1,35.0,89.0,44.25,26.73
2016,8,10,18,45,112.0,37.0,2.9,34.5,55.0,29.57,17.3
2016,8,10,19,0,0.0,21.0,2.7,34.0,21.0,17.89,0.0
2016,8,10,19,15,0.0,10.5,2.75,33.5,10.5,9.55,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,5.0,17.0,2.9,26.5,17.5,14.85,0.0
2016,8,11,6,30,10.0,34.0,3.0,27.0,35.0,28.84,17.38
2016,8,11,6,45,39.0,56.0,3.2,27.5,63.5,47.19,31.72
2016,8,11,7,0,68.0,78.0,3.4,28.0,92.0,71.13,49.35
2016,8,11,7,15,84.0,101.5,3.45,28.5,124.5,99.43,71.18
2016,8,11,7,30,100.0,125.0,3.5,29.0,157.0,130.06,95.18
2016,8,11,7,45,206.0,141.5,3.55,30.0,224.0,182.52,133.42
2016,8,11,8,0,312.0,158.0,3.6,31.0,291.0,246.75,181.62
2016,8,11,8,15,358.5,173.0,3.55,31.5,346.0,298.87,222.12
2016,8,11,8,30,405.0,188.0,3.5,32.0,401.0,360.08,268.85
2016,8,11,8,45,585.5,143.5,3.45,33.0,486.5,437.95,326.69
2016,8,11,9,0,766.0,99.0,3.4,34.0,572.0,528.4,393.05
2016,8,11,9,15,782.5,102.0,3.3,34.5,619.0,581.29,430.9
2016,8,11,9,30,799.0,105.0,3.2,35.0,666.0,633.64,467.23
2016,8,11,9,45,812.0,107.5,3.1,35.5,708.0,679.04,497.7
2016,8,11,10,0,825.0,110.0,3.0,36.0,750.0,725.5,527.13
2016,8,11,10,15,641.5,219.0,2.95,36.5,731.0,727.96,523.51
2016,8,11,10,30,458.0,328.0,2.9,37.0,712.0,703.08,500.92
2016,8,11,10,45,656.5,223.5,2.85,37.5,796.0,791.53,562.49
2016,8,11,11,0,855.0,119.0,2.8,38.0,880.0,871.39,612.26
2016,8,11,11,15,612.5,267.5,2.85,38.0,820.0,830.86,583.35
2016,8,11,11,30,370.0,416.0,2.9,38.0,760.0,752.92,526.6
2016,8,11,11,45,612.5,274.5,2.95,38.5,854.0,862.3,602.99
2016,8,11,12,0,855.0,133.0,3.0,39.0,948.0,946.96,655.91
2016,8,11,12,15,652.5,277.0,3.1,39.0,901.5,916.91,635.74
2016,8,11,12,30,450.0,421.0,3.2,39.0,855.0,861.49,595.22
2016,8,11,12,45,437.0,418.5,3.3,39.5,839.0,846.67,585.35
2016,8,11,13,0,424.0,416.0,3.4,40.0,823.0,829.62,573.8
2016,8,11,13,15,631.5,278.5,3.5,40.0,877.5,892.38,620.69
2016,8,11,13,30,839.0,141.0,3.6,40.0,932.0,928.93,645.77
2016,8,11,13,45,829.0,143.5,3.7,40.0,912.0,908.42,633.58
2016,8,11,14,0,819.0,146.0,3.8,40.0,892.0,893.8,625.52
2016,8,11,14,15,812.0,144.5,3.85,39.5,866.0,865.72,609.85
2016,8,11,14,30,805.0,143.0,3.9,39.0,840.0,834.81,592.29
2016,8,11,14,45,792.5,142.5,3.95,39.0,806.5,797.75,569.3
2016,8,11,15,0,780.0,142.0,4.0,39.0,773.0,758.59,544.75
2016,8,11,15,15,601.5,216.0,4.0,38.5,688.0,668.34,482.51
2016,8,11,15,30,423.0,290.0,4.0,38.0,603.0,582.03,421.47
2016,8,11,15,45,574.5,208.5,4.0,38.0,604.5,586.69,427.62
2016,8,11,16,0,726.0,127.0,4.0,38.0,606.0,571.14,418.26
2016,8,11,16,15,704.5,123.0,3.95,37.5,557.0,516.83,379.21
2016,8,11,16,30,683.0,119.0,3.9,37.0,508.0,462.94,339.43
2016,8,11,16,45,660.0,111.5,3.85,37.0,457.0,405.77,295.46
2016,8,11,17,0,637.0,104.0,3.8,37.0,406.0,349.86,251.25
2016,8,11,17,15,598.5,97.5,3.65,36.5,353.0,291.36,204.8
2016,8,11,17,30,560.0,91.0,3.5,36.0,300.0,236.52,160.53
2016,8,11,17,45,509.5,82.0,3.4,36.0,247.5,180.92,116.11
2016,8,11,18,0,459.0,73.0,3.3,36.0,195.0,131.14,77.97
2016,8,11,18,15,380.5,61.5,2.95,35.5,146.5,81.34,44.64
2016,8,11,18,30,302.0,50.0,2.6,35.0,98.0,43.04,25.13
2016,8,11,18,45,191.5,34.0,2.3,34.5,60.0,26.45,14.74
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,14.18,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,8.19,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.5,19.5,3.05,26.5,26.0,15.88,0.0
2016,8,12,6,30,131.0,39.0,3.2,27.0,52.0,31.03,19.01
2016,8,12,6,45,233.0,54.5,3.35,27.5,96.5,46.32,28.9
2016,8,12,7,0,335.0,70.0,3.5,28.0,141.0,85.81,51.28
2016,8,12,7,15,402.0,81.5,3.55,28.5,192.0,129.68,81.86
2016,8,12,7,30,469.0,93.0,3.6,29.0,243.0,181.63,121.95
2016,8,12,7,45,527.0,98.5,3.65,30.0,297.5,236.18,165.73
2016,8,12,8,0,585.0,104.0,3.7,31.0,352.0,294.73,212.84
2016,8,12,8,15,618.5,110.5,3.65,31.5,405.0,350.68,258.23
2016,8,12,8,30,652.0,117.0,3.6,32.0,458.0,409.4,304.57
2016,8,12,8,45,533.0,174.5,3.6,33.0,472.5,438.29,326.8
2016,8,12,9,0,414.0,232.0,3.6,34.0,487.0,455.9,338.64
2016,8,12,9,15,581.0,181.0,3.4,34.5,570.5,537.1,398.03
2016,8,12,9,30,748.0,130.0,3.2,35.0,654.0,626.64,461.9
2016,8,12,9,45,762.0,133.5,3.05,36.0,695.5,674.78,492.68
2016,8,12,10,0,776.0,137.0,2.9,37.0,737.0,721.7,521.67
2016,8,12,10,15,786.5,139.5,2.7,37.5,773.0,763.42,546.24
2016,8,12,10,30,797.0,142.0,2.5,38.0,809.0,803.13,568.51
2016,8,12,10,45,802.0,145.5,2.35,38.5,837.5,836.93,586.76
2016,8,12,11,0,807.0,149.0,2.2,39.0,866.0,867.97,602.89
2016,8,12,11,15,812.5,150.5,2.15,39.0,888.0,894.56,618.1
2016,8,12,11,30,818.0,152.0,2.1,39.0,910.0,918.11,631.38
2016,8,12,11,45,795.0,171.0,2.05,39.5,917.5,928.9,635.52
2016,8,12,12,0,772.0,190.0,2.0,40.0,925.0,935.34,637.17
2016,8,12,12,15,773.5,190.5,2.05,40.0,931.0,943.78,642.51
2016,8,12,12,30,775.0,191.0,2.1,40.0,937.0,948.94,645.94
2016,8,12,12,45,517.5,334.5,2.15,40.0,832.5,846.21,579.05
2016,8,12,13,0,260.0,478.0,2.2,40.0,728.0,725.71,497.15
2016,8,12,13,15,508.5,337.0,2.2,40.0,818.0,832.45,572.69
2016,8,12,13,30,757.0,196.0,2.2,40.0,908.0,916.73,628.92
2016,8,12,13,45,749.0,196.5,2.25,40.0,889.0,896.88,616.84
2016,8,12,14,0,741.0,197.0,2.3,40.0,870.0,879.98,607.5
2016,8,12,14,15,733.0,194.5,2.25,40.0,844.0,851.28,590.0
2016,8,12,14,30,725.0,192.0,2.2,40.0,818.0,820.06,570.97
2016,8,12,14,45,698.0,198.5,2.2,40.0,782.0,779.78,545.69
2016,8,12,15,0,671.0,205.0,2.2,40.0,746.0,738.51,519.19
2016,8,12,15,15,656.0,200.5,2.15,39.5,707.5,695.09,492.01
2016,8,12,15,30,641.0,196.0,2.1,39.0,669.0,650.64,463.54
2016,8,12,15,45,624.5,189.0,2.1,39.0,625.5,602.09,430.98
2016,8,12,16,0,608.0,182.0,2.1,39.0,582.0,553.2,397.43
2016,8,12,16,15,583.0,175.0,2.05,38.5,533.5,499.54,360.29
2016,8,12,16,30,558.0,168.0,2.0,38.0,485.0,443.61,320.55
2016,8,12,16,45,525.5,159.5,1.95,38.0,434.5,387.91,279.23
2016,8,12,17,0,493.0,151.0,1.9,38.0,384.0,334.77,238.83
2016,8,12,17,15,450.5,140.0,1.8,37.5,332.0,278.99,196.34
2016,8,12,17,30,408.0,129.0,1.7,37.0,280.0,227.6,156.62
2016,8,12,17,45,354.5,114.0,1.6,37.0,229.5,175.15,116.39
2016,8,12,18,0,301.0,99.0,1.5,37.0,179.0,128.38,81.66
2016,8,12,18,15,230.5,80.0,1.35,36.0,132.5,84.86,52.39
2016,8,12,18,30,160.0,61.0,1.2,35.0,86.0,50.25,31.87
2016,8,12,18,45,80.0,38.0,1.05,34.5,50.5,30.91,17.94
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,13.17,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,6.82,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.0,17.5,1.45,26.0,19.5,14.78,0.0
2016,8,13,6,30,40.0,35.0,1.4,26.0,39.0,28.8,17.24
2016,8,13,6,45,120.5,60.0,1.35,26.0,83.0,49.76,32.93
2016,8,13,7,0,201.0,85.0,1.3,26.0,127.0,87.59,57.95
2016,8,13,7,15,139.0,103.5,1.3,26.0,137.0,109.54,77.53
2016,8,13,7,30,77.0,122.0,1.3,26.0,147.0,122.38,90.83
2016,8,13,7,45,70.5,145.0,1.3,26.5,171.5,146.66,110.55
2016,8,13,8,0,64.0,168.0,1.3,27.0,196.0,170.25,129.2
2016,8,13,8,15,57.5,189.0,1.25,27.0,216.5,191.37,145.66
2016,8,13,8,30,51.0,210.0,1.2,27.0,237.0,211.74,161.13
2016,8,13,8,45,113.5,243.5,1.15,27.5,311.0,281.9,213.62
2016,8,13,9,0,176.0,277.0,1.1,28.0,385.0,355.22,267.14
2016,8,13,9,15,197.0,299.5,1.05,28.0,430.0,399.56,298.73
2016,8,13,9,30,218.0,322.0,1.0,28.0,475.0,445.56,331.04
2016,8,13,9,45,189.5,347.0,0.95,28.0,485.5,460.64,340.16
2016,8,13,10,0,161.0,372.0,0.9,28.0,496.0,472.76,347.13
2016,8,13,10,15,105.5,369.0,0.9,28.0,452.0,426.06,312.85
2016,8,13,10,30,50.0,366.0,0.9,28.0,408.0,382.4,280.51
2016,8,13,10,45,129.0,403.5,0.95,28.5,517.0,497.56,362.39
2016,8,13,11,0,208.0,441.0,1.0,29.0,626.0,608.1,437.08
2016,8,13,11,15,190.0,455.0,1.05,29.0,627.0,611.85,438.01
2016,8,13,11,30,172.0,469.0,1.1,29.0,628.0,613.96,438.85
2016,8,13,11,45,183.5,476.5,1.15,29.5,649.0,635.99,452.93
2016,8,13,12,0,195.0,484.0,1.2,30.0,670.0,657.42,466.35
2016,8,13,12,15,220.0,483.5,1.2,30.0,694.0,683.18,483.55
2016,8,13,12,30,245.0,483.0,1.2,30.0,718.0,708.03,500.02
2016,8,13,12,45,222.0,485.5,1.25,30.0,698.5,688.25,486.77
2016,8,13,13,0,199.0,488.0,1.3,30.0,679.0,667.31,473.11
2016,8,13,13,15,115.0,434.0,1.3,30.0,544.0,532.39,381.78
2016,8,13,13,30,31.0,380.0,1.3,30.0,409.0,387.4,280.55
2016,8,13,13,45,21.0,307.0,1.3,30.0,327.0,297.65,217.64
2016,8,13,14,0,11.0,234.0,1.3,30.0,245.0,220.73,161.98
2016,8,13,14,15,39.5,316.5,1.3,29.5,351.0,330.17,243.34
2016,8,13,14,30,68.0,399.0,1.3,29.0,457.0,431.69,316.2
2016,8,13,14,45,89.5,392.0,1.3,29.0,466.0,439.45,322.02
2016,8,13,15,0,111.0,385.0,1.3,29.0,475.0,445.39,327.14
2016,8,13,15,15,201.5,358.0,1.3,28.5,510.0,489.13,361.01
2016,8,13,15,30,292.0,331.0,1.3,28.0,545.0,523.78,387.68
2016,8,13,15,45,167.5,299.5,1.3,28.0,420.5,390.97,291.87
2016,8,13,16,0,43.0,268.0,1.3,28.0,296.0,270.91,203.22
2016,8,13,16,15,21.5,167.0,1.3,28.0,181.0,163.35,122.72
2016,8,13,16,30,0.0,66.0,1.3,28.0,66.0,58.39,41.07
2016,8,13,16,45,0.0,102.5,1.3,28.0,102.5,90.78,67.09
2016,8,13,17,0,0.0,139.0,1.3,28.0,139.0,122.82,92.61
2016,8,13,17,15,0.0,120.0,1.25,27.5,120.0,105.78,79.57
2016,8,13,17,30,0.0,101.0,1.2,27.0,101.0,88.85,66.47
2016,8,13,17,45,0.0,83.0,1.15,27.0,83.0,72.89,53.77
2016,8,13,18,0,0.0,65.0,1.1,27.0,65.0,57.06,40.93
2016,8,13,18,15,0.0,48.0,1.05,26.5,48.0,42.24,28.74
2016,8,13,18,30,0.0,31.0,1.0,26.0,31.0,27.33,16.32
2016,8,13,18,45,0.0,18.5,1.0,26.0,18.5,16.28,7.09
2016,8,13,19,0,0.0,6.0,1.0,26.0,6.0,5.46,0.0
2016,8,13,19,15,0.0,3.0,0.95,26.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,0.5,4.6,24.0,0.5,0.44,0.0
2016,8,14,6,30,0.0,1.0,4.7,24.0,1.0,0.88,0.0
2016,8,14,6,45,0.0,3.0,4.85,24.5,3.0,2.63,0.0
2016,8,14,7,0,0.0,5.0,5.0,25.0,5.0,4.38,0.0
2016,8,14,7,15,0.0,7.0,5.15,25.0,7.0,6.14,0.0
2016,8,14,7,30,0.0,9.0,5.3,25.0,9.0,7.91,0.88
2016,8,14,7,45,0.0,11.5,5.45,25.5,11.5,10.11,2.68
2016,8,14,8,0,0.0,14.0,5.6,26.0,14.0,12.32,4.45
2016,8,14,8,15,67.5,119.5,5.75,26.0,154.5,136.41,104.04
2016,8,14,8,30,135.0,225.0,5.9,26.0,295.0,267.1,206.82
2016,8,14,8,45,67.5,192.0,6.05,26.5,227.5,207.87,160.13
2016,8,14,9,0,0.0,159.0,6.2,27.0,160.0,141.38,106.92
2016,8,14,9,15,32.0,232.0,6.15,27.0,255.0,231.37,177.25
2016,8,14,9,30,64.0,305.0,6.1,27.0,350.0,322.68,247.17
2016,8,14,9,45,32.0,169.5,6.1,27.0,192.0,177.58,134.91
2016,8,14,10,0,0.0,34.0,6.1,27.0,34.0,30.13,18.31
2016,8,14,10,15,4.5,121.0,5.95,27.0,125.0,111.32,82.36
2016,8,14,10,30,9.0,208.0,5.8,27.0,216.0,193.99,146.29
2016,8,14,10,45,8.0,197.0,5.7,27.0,204.5,183.57,137.94
2016,8,14,11,0,7.0,186.0,5.6,27.0,193.0,173.05,129.65
2016,8,14,11,15,12.0,244.0,5.45,27.0,255.5,230.91,173.84
2016,8,14,11,30,17.0,302.0,5.3,27.0,318.0,289.49,217.86
2016,8,14,11,45,17.5,310.0,5.15,27.0,327.0,297.86,223.8
2016,8,14,12,0,18.0,318.0,5.0,27.0,336.0,306.16,229.78
2016,8,14,12,15,18.0,320.5,4.8,27.0,339.0,308.75,231.48
2016,8,14,12,30,18.0,323.0,4.6,27.0,342.0,311.22,233.11
2016,8,14,12,45,21.0,341.0,4.45,27.0,362.5,330.91,247.65
2016,8,14,13,0,24.0,359.0,4.3,27.0,383.0,350.46,262.02
2016,8,14,13,15,70.5,414.5,4.1,27.0,481.5,459.87,343.13
2016,8,14,13,30,117.0,470.0,3.9,27.0,580.0,567.82,420.68
2016,8,14,13,45,68.0,391.5,3.7,27.0,455.5,432.06,322.12
2016,8,14,14,0,19.0,313.0,3.5,27.0,331.0,300.89,225.07
2016,8,14,14,15,68.5,367.0,3.35,27.0,427.0,404.42,303.25
2016,8,14,14,30,118.0,421.0,3.2,27.0,523.0,505.41,376.86
2016,8,14,14,45,87.5,388.5,3.1,27.0,462.5,434.94,325.37
2016,8,14,15,0,57.0,356.0,3.0,27.0,402.0,375.98,282.26
2016,8,14,15,15,81.0,348.5,3.0,27.0,410.0,383.53,289.11
2016,8,14,15,30,105.0,341.0,3.0,27.0,418.0,388.82,293.96
2016,8,14,15,45,56.0,267.0,3.0,27.0,307.5,281.67,213.85
2016,8,14,16,0,7.0,193.0,3.0,27.0,197.0,176.36,133.34
2016,8,14,16,15,27.5,210.5,3.0,26.5,226.0,206.58,157.84
2016,8,14,16,30,48.0,228.0,3.0,26.0,255.0,230.48,177.04
2016,8,14,16,45,24.0,146.5,3.0,26.0,160.0,142.61,108.68
2016,8,14,17,0,0.0,65.0,3.0,26.0,65.0,57.46,41.1
2016,8,14,17,15,0.0,56.0,2.95,25.5,56.0,49.45,34.88
2016,8,14,17,30,0.0,47.0,2.9,25.0,47.0,41.46,28.53
2016,8,14,17,45,0.0,38.5,2.85,25.0,38.5,33.93,22.39
2016,8,14,18,0,0.0,30.0,2.8,25.0,30.0,26.41,16.16
2016,8,14,18,15,0.0,22.0,2.6,24.5,22.0,19.35,10.25
2016,8,14,18,30,0.0,14.0,2.4,24.0,14.0,12.3,4.3
2016,8,14,18,45,0.0,8.0,2.25,23.5,8.0,7.02,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.82,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,10.5,2.45,22.0,10.5,9.24,0.0
2016,8,15,6,30,0.0,21.0,2.5,22.0,21.0,18.5,9.1
2016,8,15,6,45,0.0,38.5,2.6,22.0,38.5,33.72,21.86
2016,8,15,7,0,0.0,56.0,2.7,22.0,56.0,48.9,34.84
2016,8,15,7,15,0.0,76.5,2.75,22.0,76.5,66.8,49.9
2016,8,15,7,30,0.0,97.0,2.8,22.0,97.0,84.92,64.89
2016,8,15,7,45,0.0,84.0,2.85,22.5,84.0,74.13,55.78
2016,8,15,8,0,0.0,71.0,2.9,23.0,71.0,62.78,46.2
2016,8,15,8,15,0.0,82.0,2.9,23.0,82.0,72.58,54.02
2016,8,15,8,30,0.0,93.0,2.9,23.0,93.0,82.37,61.74
2016,8,15,8,45,0.0,110.5,2.95,23.0,110.5,97.98,74.09
2016,8,15,9,0,0.0,128.0,3.0,23.0,128.0,113.67,86.37
2016,8,15,9,15,6.5,178.0,2.9,23.0,182.5,162.64,124.96
2016,8,15,9,30,13.0,228.0,2.8,23.0,237.0,212.68,163.69
2016,8,15,9,45,10.5,217.5,2.75,23.5,225.5,202.19,154.7
2016,8,15,10,0,8.0,207.0,2.7,24.0,214.0,191.4,145.69
2016,8,15,10,15,7.5,197.5,2.6,24.0,204.0,182.84,138.8
2016,8,15,10,30,7.0,188.0,2.5,24.0,194.0,174.21,131.88
2016,8,15,10,45,5.5,174.0,2.45,24.5,179.0,160.57,120.87
2016,8,15,11,0,4.0,160.0,2.4,25.0,164.0,146.82,109.84
2016,8,15,11,15,7.0,188.5,2.3,25.0,195.5,175.67,132.0
2016,8,15,11,30,10.0,217.0,2.2,25.0,227.0,204.77,154.07
2016,8,15,11,45,11.5,232.5,2.15,25.0,243.5,220.71,165.98
2016,8,15,12,0,13.0,248.0,2.1,25.0,260.0,236.67,177.89
2016,8,15,12,15,13.0,253.5,2.05,25.0,266.0,241.94,181.7
2016,8,15,12,30,13.0,259.0,2.0,25.0,272.0,247.12,185.49
2016,8,15,12,45,8.5,206.5,2.0,25.0,215.0,194.46,145.67
2016,8,15,13,0,4.0,154.0,2.0,25.0,158.0,142.14,105.72
2016,8,15,13,15,8.0,193.5,1.95,25.0,201.0,181.86,136.4
2016,8,15,13,30,12.0,233.0,1.9,25.0,244.0,221.61,166.61
2016,8,15,13,45,9.5,206.0,1.9,25.0,214.5,194.21,145.8
2016,8,15,14,0,7.0,179.0,1.9,25.0,185.0,166.99,125.15
2016,8,15,14,15,7.0,182.5,1.9,25.0,189.0,169.87,127.55
2016,8,15,14,30,7.0,186.0,1.9,25.0,193.0,172.72,129.89
2016,8,15,14,45,7.5,194.5,1.9,25.0,201.5,180.49,136.05
2016,8,15,15,0,8.0,203.0,1.9,25.0,210.0,188.19,142.17
2016,8,15,15,15,8.0,204.5,1.9,24.5,211.0,189.08,143.39
2016,8,15,15,30,8.0,206.0,1.9,24.0,212.0,189.93,144.64
2016,8,15,15,45,6.5,196.0,1.95,24.0,200.5,179.34,136.77
2016,8,15,16,0,5.0,186.0,2.0,24.0,189.0,168.89,129.03
2016,8,15,16,15,14.5,196.0,1.95,24.0,204.5,182.67,140.31
2016,8,15,16,30,24.0,206.0,1.9,24.0,220.0,195.28,150.53
2016,8,15,16,45,12.0,156.5,1.9,24.0,163.5,144.06,110.58
2016,8,15,17,0,0.0,107.0,1.9,24.0,107.0,94.66,71.57
2016,8,15,17,15,0.0,92.5,1.85,23.5,92.5,81.73,61.55
2016,8,15,17,30,0.0,78.0,1.8,23.0,78.0,68.87,51.35
2016,8,15,17,45,0.0,63.5,1.75,23.0,63.5,56.09,40.92
2016,8,15,18,0,0.0,49.0,1.7,23.0,49.0,43.25,30.26
2016,8,15,18,15,0.0,36.0,1.65,23.0,36.0,31.74,20.54
2016,8,15,18,30,0.0,23.0,1.6,23.0,23.0,20.24,10.76
2016,8,15,18,45,0.0,13.0,1.55,23.0,13.0,11.42,3.1
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.73,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,12.5,2.55,21.0,12.5,11.37,0.0
2016,8,16,6,30,0.0,25.0,2.6,21.0,25.0,21.97,11.8
2016,8,16,6,45,4.0,47.0,2.65,21.5,48.0,40.44,27.29
2016,8,16,7,0,8.0,69.0,2.7,22.0,71.0,60.13,43.74
2016,8,16,7,15,19.0,91.5,2.75,22.0,97.0,82.14,61.7
2016,8,16,7,30,30.0,114.0,2.8,22.0,123.0,106.35,81.31
2016,8,16,7,45,15.0,111.5,2.85,22.5,116.0,102.18,78.29
2016,8,16,8,0,0.0,109.0,2.9,23.0,109.0,96.25,73.52
2016,8,16,8,15,0.0,98.0,2.85,23.0,98.0,86.73,65.52
2016,8,16,8,30,0.0,87.0,2.8,23.0,87.0,77.04,57.42
2016,8,16,8,45,0.0,81.5,2.8,23.5,81.5,72.17,53.15
2016,8,16,9,0,0.0,76.0,2.8,24.0,76.0,67.31,48.94
2016,8,16,9,15,23.5,183.0,2.7,24.0,199.5,181.37,139.53
2016,8,16,9,30,47.0,290.0,2.6,24.0,323.0,298.24,229.08
2016,8,16,9,45,38.5,295.5,2.55,24.5,323.5,300.34,229.14
2016,8,16,10,0,30.0,301.0,2.5,25.0,324.0,301.53,228.87
2016,8,16,10,15,101.5,355.0,2.35,25.0,438.5,411.29,311.34
2016,8,16,10,30,173.0,409.0,2.2,25.0,553.0,535.89,401.1
2016,8,16,10,45,188.0,424.0,2.1,25.5,586.0,570.27,423.2
2016,8,16,11,0,203.0,439.0,2.0,26.0,619.0,604.83,445.57
2016,8,16,11,15,170.0,451.5,1.9,26.0,604.5,593.3,435.53
2016,8,16,11,30,137.0,464.0,1.8,26.0,590.0,579.52,424.27
2016,8,16,11,45,153.5,456.0,1.7,26.5,599.5,590.6,431.02
2016,8,16,12,0,170.0,448.0,1.6,27.0,609.0,601.25,437.24
2016,8,16,12,15,119.0,451.0,1.55,27.0,564.0,556.87,404.9
2016,8,16,12,30,68.0,454.0,1.5,27.0,519.0,498.83,363.29
2016,8,16,12,45,38.0,320.5,1.5,27.0,357.0,339.19,250.55
2016,8,16,13,0,8.0,187.0,1.5,27.0,195.0,176.1,130.21
2016,8,16,13,15,86.5,330.5,1.55,27.0,411.5,405.92,302.16
2016,8,16,13,30,165.0,474.0,1.6,27.0,628.0,618.62,450.23
2016,8,16,13,45,84.0,310.5,1.7,27.0,389.0,380.22,282.04
2016,8,16,14,0,3.0,147.0,1.8,27.0,150.0,134.34,98.73
2016,8,16,14,15,1.5,102.0,1.85,27.0,103.5,92.25,66.8
2016,8,16,14,30,0.0,57.0,1.9,27.0,57.0,50.65,34.39
2016,8,16,14,45,5.0,142.5,2.0,27.0,147.0,131.34,97.55
2016,8,16,15,0,10.0,228.0,2.1,27.0,237.0,212.62,159.85
2016,8,16,15,15,25.0,263.5,2.2,26.5,283.0,262.14,198.11
2016,8,16,15,30,40.0,299.0,2.3,26.0,329.0,304.39,230.81
2016,8,16,15,45,51.0,288.0,2.4,26.0,323.5,298.6,227.13
2016,8,16,16,0,62.0,277.0,2.5,26.0,318.0,291.62,222.61
2016,8,16,16,15,34.0,225.5,2.5,25.5,248.0,224.34,171.83
2016,8,16,16,30,6.0,174.0,2.5,25.0,178.0,157.68,120.61
2016,8,16,16,45,3.0,157.5,2.55,25.0,159.5,140.99,107.96
2016,8,16,17,0,0.0,141.0,2.6,25.0,141.0,124.7,95.43
2016,8,16,17,15,0.0,122.0,2.45,24.5,122.0,107.6,82.22
2016,8,16,17,30,0.0,103.0,2.3,24.0,103.0,90.61,68.86
2016,8,16,17,45,0.0,84.0,2.2,24.0,84.0,73.74,55.19
2016,8,16,18,0,0.0,65.0,2.1,24.0,65.0,57.01,41.4
2016,8,16,18,15,0.0,47.5,1.95,24.0,47.5,41.73,28.57
2016,8,16,18,30,0.0,30.0,1.8,24.0,30.0,26.45,15.65
2016,8,16,18,45,0.0,17.5,1.7,24.0,17.5,15.41,5.81
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,4.55,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.5,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.3,23.0,5.5,5.0,0.0
2016,8,17,6,30,0.0,11.0,2.4,23.0,11.0,9.66,1.91
2016,8,17,6,45,0.0,21.0,2.5,23.5,21.0,18.47,9.33
2016,8,17,7,0,0.0,31.0,2.6,24.0,31.0,27.3,16.83
2016,8,17,7,15,0.0,43.0,2.7,24.0,43.0,37.92,25.75
2016,8,17,7,30,0.0,55.0,2.8,24.0,55.0,48.56,34.57
2016,8,17,7,45,0.0,73.5,2.95,24.5,73.5,64.96,47.86
2016,8,17,8,0,0.0,92.0,3.1,25.0,92.0,81.33,60.89
2016,8,17,8,15,23.0,148.5,3.15,25.0,160.5,142.6,109.6
2016,8,17,8,30,46.0,205.0,3.2,25.0,229.0,206.19,159.38
2016,8,17,8,45,101.0,239.5,3.25,25.5,299.0,269.36,207.86
2016,8,17,9,0,156.0,274.0,3.3,26.0,369.0,344.12,264.46
2016,8,17,9,15,228.0,289.0,3.3,26.0,440.5,412.11,315.92
2016,8,17,9,30,300.0,304.0,3.3,26.0,512.0,493.57,376.52
2016,8,17,9,45,298.0,326.5,3.3,26.5,544.0,529.25,400.92
2016,8,17,10,0,296.0,349.0,3.3,27.0,576.0,563.91,424.28
2016,8,17,10,15,243.0,378.0,3.3,27.0,570.5,563.4,421.99
2016,8,17,10,30,190.0,407.0,3.3,27.0,565.0,548.95,409.87
2016,8,17,10,45,209.5,421.0,3.3,27.5,601.0,586.81,435.85
2016,8,17,11,0,229.0,435.0,3.3,28.0,637.0,625.02,461.46
2016,8,17,11,15,180.0,448.5,3.3,28.0,610.0,600.46,442.36
2016,8,17,11,30,131.0,462.0,3.3,28.0,583.0,572.91,421.39
2016,8,17,11,45,128.0,469.0,3.3,28.5,589.0,580.11,425.33
2016,8,17,12,0,125.0,476.0,3.3,29.0,595.0,586.51,428.56
2016,8,17,12,15,154.0,481.5,3.3,29.0,628.5,621.58,453.5
2016,8,17,12,30,183.0,487.0,3.3,29.0,662.0,656.06,477.73
2016,8,17,12,45,302.5,447.5,3.3,29.0,736.0,744.7,541.41
2016,8,17,13,0,422.0,408.0,3.3,29.0,810.0,828.94,600.54
2016,8,17,13,15,219.0,352.0,3.25,29.0,561.0,565.39,416.78
2016,8,17,13,30,16.0,296.0,3.2,29.0,312.0,283.78,209.8
2016,8,17,13,45,14.5,279.0,3.2,29.0,293.5,266.17,197.65
2016,8,17,14,0,13.0,262.0,3.2,29.0,275.0,248.61,184.79
2016,8,17,14,15,21.5,300.5,3.15,29.0,320.0,291.21,216.85
2016,8,17,14,30,30.0,339.0,3.1,29.0,365.0,343.17,255.32
2016,8,17,14,45,187.0,346.0,3.1,29.0,495.5,486.48,363.63
2016,8,17,15,0,344.0,353.0,3.1,29.0,626.0,616.72,458.44
2016,8,17,15,15,174.0,267.0,3.05,28.5,405.0,384.55,290.28
2016,8,17,15,30,4.0,181.0,3.0,28.0,184.0,164.56,122.91
2016,8,17,15,45,4.0,179.0,2.95,28.0,182.0,162.42,121.94
2016,8,17,16,0,4.0,177.0,2.9,28.0,180.0,160.27,120.61
2016,8,17,16,15,2.5,168.0,2.8,27.5,169.5,150.96,113.96
2016,8,17,16,30,1.0,159.0,2.7,27.0,159.0,141.8,107.4
2016,8,17,16,45,0.5,98.0,2.65,27.0,98.0,87.02,64.42
2016,8,17,17,0,0.0,37.0,2.6,27.0,37.0,32.64,20.91
2016,8,17,17,15,0.0,32.0,2.45,26.5,32.0,28.2,17.45
2016,8,17,17,30,0.0,27.0,2.3,26.0,27.0,23.77,13.92
2016,8,17,17,45,0.0,22.0,2.15,26.0,22.0,19.35,10.31
2016,8,17,18,0,0.0,17.0,2.0,26.0,17.0,14.94,6.65
2016,8,17,18,15,0.0,12.5,1.9,25.5,12.5,10.97,3.32
2016,8,17,18,30,0.0,8.0,1.8,25.0,8.0,7.02,0.0
2016,8,17,18,45,0.0,4.5,1.75,24.5,4.5,3.94,0.0
2016,8,17,19,0,0.0,1.0,1.7,24.0,1.0,0.91,0.0
2016,8,17,19,15,0.0,0.5,1.8,24.0,0.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,4.0,1.3,23.0,4.0,3.64,0.0
2016,8,18,6,30,0.0,8.0,1.4,23.0,8.0,7.02,0.0
2016,8,18,6,45,0.0,16.0,1.55,23.0,16.0,14.06,5.77
2016,8,18,7,0,0.0,24.0,1.7,23.0,24.0,21.11,11.81
2016,8,18,7,15,0.0,33.0,1.75,23.0,33.0,29.06,18.54
2016,8,18,7,30,0.0,42.0,1.8,23.0,42.0,37.03,25.19
2016,8,18,7,45,32.5,103.5,1.9,23.5,117.0,101.27,76.8
2016,8,18,8,0,65.0,165.0,2.0,24.0,192.0,169.41,130.64
2016,8,18,8,15,52.5,183.0,2.05,24.5,207.5,185.52,143.18
2016,8,18,8,30,40.0,201.0,2.1,25.0,223.0,200.12,154.18
2016,8,18,8,45,133.5,234.5,2.2,25.5,314.5,286.75,220.73
2016,8,18,9,0,227.0,268.0,2.3,26.0,406.0,379.51,290.56
2016,8,18,9,15,163.0,292.0,2.3,26.0,395.5,375.66,286.42
2016,8,18,9,30,99.0,316.0,2.3,26.0,385.0,358.22,272.05
2016,8,18,9,45,115.5,341.0,2.3,26.0,426.0,406.71,307.62
2016,8,18,10,0,132.0,366.0,2.3,26.0,467.0,449.48,338.3
2016,8,18,10,15,153.0,386.5,2.25,26.0,509.5,492.53,368.84
2016,8,18,10,30,174.0,407.0,2.2,26.0,552.0,536.68,399.73
2016,8,18,10,45,188.0,422.5,2.15,26.5,584.0,570.8,422.22
2016,8,18,11,0,202.0,438.0,2.1,27.0,616.0,605.04,444.49
2016,8,18,11,15,208.0,449.5,2.05,27.0,636.5,627.99,459.47
2016,8,18,11,30,214.0,461.0,2.0,27.0,657.0,650.28,473.96
2016,8,18,11,45,239.0,464.0,1.95,27.0,686.5,681.48,495.0
2016,8,18,12,0,264.0,467.0,1.9,27.0,716.0,723.67,522.93
2016,8,18,12,15,243.5,474.5,1.85,27.0,705.5,702.39,507.46
2016,8,18,12,30,223.0,482.0,1.8,27.0,695.0,691.05,499.01
2016,8,18,12,45,170.5,479.5,1.8,27.0,642.0,637.38,461.62
2016,8,18,13,0,118.0,477.0,1.8,27.0,589.0,582.95,423.51
2016,8,18,13,15,205.0,464.0,1.75,27.0,656.0,651.94,473.4
2016,8,18,13,30,292.0,451.0,1.7,27.0,723.0,729.22,526.62
2016,8,18,13,45,178.5,434.0,1.7,27.0,599.5,589.82,429.86
2016,8,18,14,0,65.0,417.0,1.7,27.0,476.0,454.08,333.62
2016,8,18,14,15,165.0,412.5,1.7,27.0,555.0,546.23,402.29
2016,8,18,14,30,265.0,408.0,1.7,27.0,634.0,630.84,462.6
2016,8,18,14,45,281.0,386.0,1.75,27.0,617.0,612.1,450.41
2016,8,18,15,0,297.0,364.0,1.8,27.0,600.0,591.25,437.41
2016,8,18,15,15,544.0,237.5,1.85,27.0,641.0,649.11,484.05
2016,8,18,15,30,791.0,111.0,1.9,27.0,682.0,676.51,507.81
2016,8,18,15,45,408.0,175.5,1.95,27.0,469.0,447.65,340.33
2016,8,18,16,0,25.0,240.0,2.0,27.0,256.0,230.21,174.04
2016,8,18,16,15,112.5,240.0,2.0,26.5,303.0,287.21,219.74
2016,8,18,16,30,200.0,240.0,2.0,26.0,350.0,323.29,247.61
2016,8,18,16,45,100.0,144.0,2.05,26.0,199.0,178.2,136.14
2016,8,18,17,0,0.0,48.0,2.1,26.0,48.0,42.37,28.88
2016,8,18,17,15,0.0,41.5,2.0,25.5,41.5,36.6,24.43
2016,8,18,17,30,0.0,35.0,1.9,25.0,35.0,30.84,19.83
2016,8,18,17,45,0.0,28.5,1.85,25.0,28.5,25.09,15.11
2016,8,18,18,0,0.0,22.0,1.8,25.0,22.0,19.35,10.33
2016,8,18,18,15,0.0,16.0,1.85,24.5,16.0,14.06,5.87
2016,8,18,18,30,0.0,10.0,1.9,24.0,10.0,8.77,1.39
2016,8,18,18,45,0.0,5.5,1.95,24.0,5.5,4.82,0.0
2016,8,18,19,0,0.0,1.0,2.0,24.0,1.0,0.91,0.0
2016,8,18,19,15,0.0,0.5,2.1,23.5,0.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,50.0,17.0,2.0,23.5,21.5,15.46,0.0
2016,8,19,6,30,100.0,34.0,2.2,24.0,43.0,27.16,15.08
2016,8,19,6,45,204.5,50.5,2.4,24.5,86.0,45.92,27.81
2016,8,19,7,0,309.0,67.0,2.6,25.0,129.0,85.93,52.24
2016,8,19,7,15,380.5,79.0,2.8,25.0,179.5,130.23,84.4
2016,8,19,7,30,452.0,91.0,3.0,25.0,230.0,183.28,126.46
2016,8,19,7,45,267.0,129.0,3.2,25.5,215.5,193.56,143.3
2016,8,19,8,0,82.0,167.0,3.4,26.0,201.0,177.3,135.7
2016,8,19,8,15,199.0,184.5,3.5,26.0,282.0,249.44,191.45
2016,8,19,8,30,316.0,202.0,3.6,26.0,363.0,336.51,258.92
2016,8,19,8,45,519.0,158.5,3.7,26.5,457.0,425.83,327.75
2016,8,19,9,0,722.0,115.0,3.8,27.0,551.0,532.86,409.39
2016,8,19,9,15,492.5,213.0,3.8,27.0,521.5,519.76,397.75
2016,8,19,9,30,263.0,311.0,3.8,27.0,492.0,477.81,363.43
2016,8,19,9,45,206.0,339.0,3.8,27.5,486.5,470.1,355.87
2016,8,19,10,0,149.0,367.0,3.8,28.0,481.0,464.1,349.02
2016,8,19,10,15,159.0,387.0,3.75,28.0,514.0,498.67,373.62
2016,8,19,10,30,169.0,407.0,3.7,28.0,547.0,533.49,397.99
2016,8,19,10,45,506.5,264.5,3.7,28.5,705.5,713.24,532.32
2016,8,19,11,0,844.0,122.0,3.7,29.0,864.0,879.95,647.11
2016,8,19,11,15,520.5,292.5,3.65,29.0,753.5,783.19,575.86
2016,8,19,11,30,197.0,463.0,3.6,29.0,643.0,637.43,466.33
2016,8,19,11,45,194.5,471.0,3.6,29.5,651.5,647.16,472.47
2016,8,19,12,0,192.0,479.0,3.6,30.0,660.0,655.82,477.07
2016,8,19,12,15,229.5,475.5,3.55,30.0,693.5,690.88,501.77
2016,8,19,12,30,267.0,472.0,3.5,30.0,727.0,736.95,533.39
2016,8,19,12,45,275.0,468.5,3.45,30.0,730.0,741.12,535.99
2016,8,19,13,0,283.0,465.0,3.4,30.0,733.0,743.7,537.83
2016,8,19,13,15,259.0,464.5,3.35,30.0,708.0,716.84,519.07
2016,8,19,13,30,235.0,464.0,3.3,30.0,683.0,677.76,492.3
2016,8,19,13,45,170.5,452.5,3.25,30.0,609.5,601.35,438.62
2016,8,19,14,0,106.0,441.0,3.2,30.0,536.0,515.49,377.7
2016,8,19,14,15,182.5,425.0,3.1,29.5,582.5,574.61,422.64
2016,8,19,14,30,259.0,409.0,3.0,29.0,629.0,627.62,462.06
2016,8,19,14,45,233.0,395.0,2.95,29.0,587.0,572.8,423.53
2016,8,19,15,0,207.0,381.0,2.9,29.0,545.0,528.85,392.69
2016,8,19,15,15,469.0,261.0,2.7,29.0,606.5,616.49,460.55
2016,8,19,15,30,731.0,141.0,2.5,29.0,668.0,664.83,498.07
2016,8,19,15,45,604.5,181.0,2.4,29.0,597.0,586.74,440.12
2016,8,19,16,0,478.0,221.0,2.3,29.0,526.0,511.94,384.73
2016,8,19,16,15,565.0,171.5,2.15,28.5,503.0,486.57,367.28
2016,8,19,16,30,652.0,122.0,2.0,28.0,480.0,454.22,342.83
2016,8,19,16,45,627.5,114.0,1.9,28.0,428.5,396.88,297.71
2016,8,19,17,0,603.0,106.0,1.8,28.0,377.0,341.09,252.69
2016,8,19,17,15,560.0,98.5,1.7,27.5,324.0,281.54,204.54
2016,8,19,17,30,517.0,91.0,1.6,27.0,271.0,226.36,159.1
2016,8,19,17,45,461.5,80.5,1.55,27.0,219.5,170.56,113.62
2016,8,19,18,0,406.0,70.0,1.5,27.0,168.0,119.36,73.47
2016,8,19,18,15,316.5,57.0,1.55,26.5,121.0,72.44,41.51
2016,8,19,18,30,227.0,44.0,1.6,26.0,74.0,36.74,21.97
2016,8,19,18,45,121.5,26.5,1.7,26.0,41.5,20.76,7.74
2016,8,19,19,0,16.0,9.0,1.8,26.0,9.0,8.19,0.0
2016,8,19,19,15,8.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
