Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,3.18,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,6.14,0.0
2016,8,20,6,45,0.0,14.5,2.0,24.0,14.5,12.74,4.63
2016,8,20,7,0,0.0,22.0,2.1,24.0,22.0,19.35,10.27
2016,8,20,7,15,0.0,31.0,2.15,24.0,31.0,27.3,16.98
2016,8,20,7,30,0.0,40.0,2.2,24.0,40.0,35.26,23.61
2016,8,20,7,45,0.0,44.5,2.3,24.5,44.5,39.25,26.79
2016,8,20,8,0,0.0,49.0,2.4,25.0,49.0,43.25,29.91
2016,8,20,8,15,0.0,76.0,2.5,25.0,76.0,67.23,49.29
2016,8,20,8,30,0.0,103.0,2.6,25.0,103.0,91.28,68.43
2016,8,20,8,45,0.0,98.0,2.75,25.5,98.0,86.87,64.49
2016,8,20,9,0,0.0,93.0,2.9,26.0,93.0,82.44,60.61
2016,8,20,9,15,0.0,108.5,2.9,26.0,108.5,96.34,71.42
2016,8,20,9,30,0.0,124.0,2.9,26.0,124.0,110.3,82.19
2016,8,20,9,45,3.5,161.5,2.95,26.0,164.5,146.72,110.49
2016,8,20,10,0,7.0,199.0,3.0,26.0,205.0,183.71,138.87
2016,8,20,10,15,8.5,211.5,2.95,26.0,219.0,196.74,148.55
2016,8,20,10,30,10.0,224.0,2.9,26.0,233.0,209.9,158.33
2016,8,20,10,45,9.5,217.5,2.9,26.5,226.5,203.97,153.25
2016,8,20,11,0,9.0,211.0,2.9,27.0,220.0,197.98,148.21
2016,8,20,11,15,10.5,227.0,2.85,27.0,237.5,214.41,160.53
2016,8,20,11,30,12.0,243.0,2.8,27.0,255.0,230.93,172.81
2016,8,20,11,45,13.5,263.5,2.8,27.0,276.5,251.66,188.21
2016,8,20,12,0,15.0,284.0,2.8,27.0,298.0,272.43,203.56
2016,8,20,12,15,25.0,341.0,2.7,27.0,365.0,347.56,258.95
2016,8,20,12,30,35.0,398.0,2.6,27.0,432.0,413.48,306.41
2016,8,20,12,45,23.5,318.0,2.55,27.0,341.0,323.85,240.93
2016,8,20,13,0,12.0,238.0,2.5,27.0,250.0,227.03,169.23
2016,8,20,13,15,6.5,188.0,2.45,27.0,194.5,175.57,130.53
2016,8,20,13,30,1.0,138.0,2.4,27.0,139.0,124.62,91.57
2016,8,20,13,45,1.5,140.0,2.35,27.0,141.5,126.8,93.41
2016,8,20,14,0,2.0,142.0,2.3,27.0,144.0,128.94,95.16
2016,8,20,14,15,1.0,138.5,2.15,27.0,139.5,124.74,91.97
2016,8,20,14,30,0.0,135.0,2.0,27.0,135.0,120.6,88.85
2016,8,20,14,45,0.0,109.5,1.95,27.0,109.5,97.52,71.12
2016,8,20,15,0,0.0,84.0,1.9,27.0,84.0,74.61,53.38
2016,8,20,15,15,10.0,171.0,1.75,26.5,178.0,160.37,120.68
2016,8,20,15,30,20.0,258.0,1.6,26.0,272.0,246.32,186.67
2016,8,20,15,45,10.0,179.5,1.45,26.0,186.5,166.96,126.0
2016,8,20,16,0,0.0,101.0,1.3,26.0,101.0,89.62,65.94
2016,8,20,16,15,20.5,158.5,1.15,25.5,170.0,155.74,118.68
2016,8,20,16,30,41.0,216.0,1.0,25.0,239.0,217.29,166.68
2016,8,20,16,45,27.5,186.5,0.85,25.0,201.0,181.12,138.65
2016,8,20,17,0,14.0,157.0,0.7,25.0,163.0,144.49,110.43
2016,8,20,17,15,8.5,136.0,0.6,25.0,139.5,122.81,93.69
2016,8,20,17,30,3.0,115.0,0.5,25.0,116.0,101.9,77.34
2016,8,20,17,45,145.5,101.0,0.4,25.0,135.5,119.64,86.03
2016,8,20,18,0,288.0,87.0,0.3,25.0,155.0,117.61,77.4
2016,8,20,18,15,207.0,68.0,0.35,24.5,110.0,73.22,46.28
2016,8,20,18,30,126.0,49.0,0.4,24.0,65.0,40.15,27.68
2016,8,20,18,45,63.0,24.5,0.45,24.0,32.5,19.86,6.23
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,21.0,6.0,5.46,0.0
2016,8,21,6,30,0.0,12.0,2.6,21.0,12.0,10.54,2.29
2016,8,21,6,45,0.0,24.0,2.6,21.0,24.0,21.13,11.57
2016,8,21,7,0,0.0,36.0,2.6,21.0,36.0,31.74,20.72
2016,8,21,7,15,0.0,50.0,2.55,21.0,50.0,44.14,31.27
2016,8,21,7,30,0.0,64.0,2.5,21.0,64.0,56.53,41.66
2016,8,21,7,45,0.0,51.0,2.5,21.5,51.0,45.01,31.94
2016,8,21,8,0,0.0,38.0,2.5,22.0,38.0,33.51,22.25
2016,8,21,8,15,0.0,66.0,2.55,22.0,66.0,58.34,42.63
2016,8,21,8,30,0.0,94.0,2.6,22.0,94.0,83.27,62.79
2016,8,21,8,45,0.5,128.0,2.65,22.5,128.0,113.96,87.14
2016,8,21,9,0,1.0,162.0,2.7,23.0,162.0,144.95,111.3
2016,8,21,9,15,18.5,218.5,2.6,23.5,231.0,207.34,159.84
2016,8,21,9,30,36.0,275.0,2.5,24.0,300.0,278.67,213.99
2016,8,21,9,45,54.5,310.5,2.45,24.5,350.5,328.05,250.44
2016,8,21,10,0,73.0,346.0,2.4,25.0,401.0,379.23,287.59
2016,8,21,10,15,56.0,346.0,2.1,25.0,390.0,369.21,278.61
2016,8,21,10,30,39.0,346.0,1.8,25.0,379.0,357.69,268.74
2016,8,21,10,45,30.5,334.5,1.5,25.5,361.0,341.04,254.94
2016,8,21,11,0,22.0,323.0,1.2,26.0,343.0,313.47,233.27
2016,8,21,11,15,27.5,348.5,0.95,26.0,373.5,354.61,262.41
2016,8,21,11,30,33.0,374.0,0.7,26.0,404.0,385.78,283.27
2016,8,21,11,45,60.5,416.5,0.45,26.0,473.0,454.93,330.39
2016,8,21,12,0,88.0,459.0,0.2,26.0,542.0,524.9,375.59
2016,8,21,12,15,102.0,468.0,0.5,26.0,564.5,548.54,393.7
2016,8,21,12,30,116.0,477.0,0.8,26.0,587.0,584.58,420.51
2016,8,21,12,45,135.5,479.0,1.1,26.0,607.5,605.51,437.25
2016,8,21,13,0,155.0,481.0,1.4,26.0,628.0,625.46,453.29
2016,8,21,13,15,197.0,471.0,1.55,26.0,655.0,653.97,474.84
2016,8,21,13,30,239.0,461.0,1.7,26.0,682.0,680.51,494.95
2016,8,21,13,45,148.0,433.0,1.9,26.0,569.0,562.82,413.57
2016,8,21,14,0,57.0,405.0,2.1,26.0,456.0,436.52,323.71
2016,8,21,14,15,45.5,374.5,2.2,26.0,414.0,394.34,294.27
2016,8,21,14,30,34.0,344.0,2.3,26.0,372.0,352.82,264.44
2016,8,21,14,45,43.0,343.0,2.45,26.0,377.5,357.52,268.93
2016,8,21,15,0,52.0,342.0,2.6,26.0,383.0,361.39,272.64
2016,8,21,15,15,52.0,323.5,2.6,25.5,362.5,340.8,258.41
2016,8,21,15,30,52.0,305.0,2.6,25.0,342.0,320.14,244.06
2016,8,21,15,45,49.5,283.0,2.65,25.0,316.5,294.44,225.28
2016,8,21,16,0,47.0,261.0,2.7,25.0,291.0,268.99,206.49
2016,8,21,16,15,44.0,238.0,2.65,25.0,264.5,242.61,186.7
2016,8,21,16,30,41.0,215.0,2.6,25.0,238.0,216.59,166.98
2016,8,21,16,45,33.5,189.5,2.55,25.0,207.0,186.7,143.98
2016,8,21,17,0,26.0,164.0,2.5,25.0,176.0,155.43,119.64
2016,8,21,17,15,21.0,142.0,2.35,24.5,151.0,132.23,101.62
2016,8,21,17,30,16.0,120.0,2.2,24.0,126.0,109.72,83.88
2016,8,21,17,45,8.0,98.5,2.1,24.0,101.5,87.78,66.3
2016,8,21,18,0,0.0,77.0,2.0,24.0,77.0,67.01,49.46
2016,8,21,18,15,0.0,55.0,1.9,23.5,55.0,47.68,33.3
2016,8,21,18,30,0.0,33.0,1.8,23.0,33.0,28.79,18.28
2016,8,21,18,45,0.0,16.5,1.7,23.0,16.5,14.53,2.03
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.75,22.0,0.5,0.45,0.0
2016,8,22,6,30,0.0,1.0,1.9,22.0,1.0,0.88,0.0
2016,8,22,6,45,0.0,2.0,2.1,22.5,2.0,1.75,0.0
2016,8,22,7,0,0.0,3.0,2.3,23.0,3.0,2.63,0.0
2016,8,22,7,15,0.0,4.5,2.35,23.5,4.5,3.95,0.0
2016,8,22,7,30,0.0,6.0,2.4,24.0,6.0,5.27,0.0
2016,8,22,7,45,0.0,18.5,2.45,24.5,18.5,16.28,7.84
2016,8,22,8,0,0.0,31.0,2.5,25.0,31.0,27.32,16.86
2016,8,22,8,15,0.0,66.0,2.6,25.5,66.0,58.34,42.0
2016,8,22,8,30,0.0,101.0,2.7,26.0,101.0,89.51,66.77
2016,8,22,8,45,0.0,89.0,2.85,26.5,89.0,78.84,57.84
2016,8,22,9,0,0.0,77.0,3.0,27.0,77.0,68.19,49.05
2016,8,22,9,15,35.5,190.0,3.05,27.0,214.5,196.48,149.98
2016,8,22,9,30,71.0,303.0,3.1,27.0,352.0,329.27,250.66
2016,8,22,9,45,81.0,328.0,3.2,27.5,387.0,364.37,275.59
2016,8,22,10,0,91.0,353.0,3.3,28.0,422.0,400.27,301.11
2016,8,22,10,15,221.0,360.5,3.35,28.0,539.5,525.4,394.33
2016,8,22,10,30,351.0,368.0,3.4,28.0,657.0,660.52,491.47
2016,8,22,10,45,358.0,379.5,3.45,28.0,684.0,690.8,511.47
2016,8,22,11,0,365.0,391.0,3.5,28.0,711.0,720.08,531.24
2016,8,22,11,15,241.5,423.0,3.5,28.0,637.0,648.3,477.81
2016,8,22,11,30,118.0,455.0,3.5,28.0,563.0,558.41,411.35
2016,8,22,11,45,297.5,424.5,3.55,28.5,702.0,714.72,524.55
2016,8,22,12,0,477.0,394.0,3.6,29.0,841.0,873.1,633.34
2016,8,22,12,15,356.0,435.0,3.6,29.0,770.0,789.66,573.35
2016,8,22,12,30,235.0,476.0,3.6,29.0,699.0,701.06,510.37
2016,8,22,12,45,181.5,476.0,3.6,29.0,648.0,648.46,473.35
2016,8,22,13,0,128.0,476.0,3.6,29.0,597.0,595.1,435.16
2016,8,22,13,15,493.5,300.0,3.6,29.0,756.5,795.75,584.98
2016,8,22,13,30,859.0,124.0,3.6,29.0,916.0,948.25,689.83
2016,8,22,13,45,855.0,123.0,3.6,29.0,897.0,928.69,676.31
2016,8,22,14,0,851.0,122.0,3.6,29.0,878.0,905.8,661.96
2016,8,22,14,15,844.5,120.5,3.6,29.0,851.5,876.99,643.69
2016,8,22,14,30,838.0,119.0,3.6,29.0,825.0,845.23,623.43
2016,8,22,14,45,829.0,117.5,3.6,29.0,791.0,808.63,599.8
2016,8,22,15,0,820.0,116.0,3.6,29.0,757.0,769.61,574.36
2016,8,22,15,15,807.5,113.5,3.6,29.0,717.0,729.33,547.84
2016,8,22,15,30,795.0,111.0,3.6,29.0,677.0,682.13,515.35
2016,8,22,15,45,774.0,110.5,3.6,29.0,630.5,629.95,477.76
2016,8,22,16,0,753.0,110.0,3.6,29.0,584.0,577.41,439.01
2016,8,22,16,15,730.5,106.0,3.4,28.5,534.0,520.56,396.51
2016,8,22,16,30,708.0,102.0,3.2,28.0,484.0,463.71,352.8
2016,8,22,16,45,672.5,99.0,3.05,28.0,430.0,403.15,304.49
2016,8,22,17,0,637.0,96.0,2.9,28.0,376.0,345.22,257.08
2016,8,22,17,15,594.0,89.5,2.7,27.5,322.0,284.49,207.15
2016,8,22,17,30,551.0,83.0,2.5,27.0,268.0,228.07,159.99
2016,8,22,17,45,485.0,74.5,2.35,27.0,215.0,169.81,112.33
2016,8,22,18,0,419.0,66.0,2.2,27.0,162.0,119.46,73.02
2016,8,22,18,15,324.0,53.5,2.25,26.5,115.0,69.82,39.15
2016,8,22,18,30,229.0,41.0,2.3,26.0,68.0,34.05,22.18
2016,8,22,18,45,114.5,20.5,2.35,26.0,34.0,16.09,1.2
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.0,15.5,3.7,24.0,20.0,14.1,0.0
2016,8,23,6,30,118.0,31.0,3.8,24.0,40.0,24.89,12.21
2016,8,23,6,45,224.0,47.0,3.9,24.5,83.5,45.87,26.51
2016,8,23,7,0,330.0,63.0,4.0,25.0,127.0,87.64,52.4
2016,8,23,7,15,404.0,74.5,4.2,25.0,178.0,133.8,86.46
2016,8,23,7,30,478.0,86.0,4.4,25.0,229.0,189.04,130.8
2016,8,23,7,45,536.0,92.5,4.6,25.5,284.5,246.67,178.86
2016,8,23,8,0,594.0,99.0,4.8,26.0,340.0,308.23,230.25
2016,8,23,8,15,629.5,105.0,4.9,26.0,393.5,366.15,279.05
2016,8,23,8,30,665.0,111.0,5.0,26.0,447.0,427.03,329.18
2016,8,23,8,45,701.5,111.5,5.1,26.5,500.5,485.61,375.81
2016,8,23,9,0,738.0,112.0,5.2,27.0,554.0,546.38,422.87
2016,8,23,9,15,757.0,115.5,5.2,27.5,602.0,600.72,463.57
2016,8,23,9,30,776.0,119.0,5.2,28.0,650.0,654.77,502.9
2016,8,23,9,45,799.0,117.5,5.2,28.5,694.5,706.06,539.37
2016,8,23,10,0,822.0,116.0,5.2,29.0,739.0,756.69,573.21
2016,8,23,10,15,832.5,118.0,5.2,29.0,775.5,794.26,598.23
2016,8,23,10,30,843.0,120.0,5.2,29.0,812.0,834.55,625.04
2016,8,23,10,45,855.5,118.5,5.25,29.5,843.0,870.71,647.76
2016,8,23,11,0,868.0,117.0,5.3,30.0,874.0,904.33,668.58
2016,8,23,11,15,873.0,118.0,5.25,30.0,896.5,930.71,685.2
2016,8,23,11,30,878.0,119.0,5.2,30.0,919.0,953.8,699.61
2016,8,23,11,45,880.5,120.5,5.2,30.5,933.0,971.58,709.39
2016,8,23,12,0,883.0,122.0,5.2,31.0,947.0,985.78,716.86
2016,8,23,12,15,884.5,122.0,5.2,31.0,953.0,993.9,721.91
2016,8,23,12,30,886.0,122.0,5.2,31.0,959.0,998.36,724.69
2016,8,23,12,45,886.0,121.5,5.2,31.0,956.0,997.17,723.9
2016,8,23,13,0,886.0,121.0,5.2,31.0,953.0,992.29,720.85
2016,8,23,13,15,884.0,120.5,5.15,31.0,942.0,981.77,713.86
2016,8,23,13,30,882.0,120.0,5.1,31.0,931.0,967.64,704.63
2016,8,23,13,45,877.5,119.5,5.1,31.0,911.5,947.59,691.93
2016,8,23,14,0,873.0,119.0,5.1,31.0,892.0,924.15,677.05
2016,8,23,14,15,866.5,117.5,5.05,31.0,865.0,894.67,657.83
2016,8,23,14,30,860.0,116.0,5.0,31.0,838.0,862.16,636.58
2016,8,23,14,45,843.5,118.5,4.95,31.0,801.5,822.47,610.38
2016,8,23,15,0,827.0,121.0,4.9,31.0,765.0,786.35,586.54
2016,8,23,15,15,814.5,118.0,4.8,30.5,724.5,739.9,556.25
2016,8,23,15,30,802.0,115.0,4.7,30.0,684.0,691.76,523.52
2016,8,23,15,45,781.5,114.0,4.65,30.0,636.5,638.94,485.07
2016,8,23,16,0,761.0,113.0,4.6,30.0,589.0,585.7,445.48
2016,8,23,16,15,738.0,109.0,4.35,29.5,538.5,528.03,402.18
2016,8,23,16,30,715.0,105.0,4.1,29.0,488.0,470.5,357.83
2016,8,23,16,45,679.5,101.0,3.9,29.0,433.5,408.44,308.27
2016,8,23,17,0,644.0,97.0,3.7,29.0,379.0,349.02,259.62
2016,8,23,17,15,600.0,90.5,3.4,28.5,324.0,287.46,208.97
2016,8,23,17,30,556.0,84.0,3.1,28.0,269.0,230.34,161.22
2016,8,23,17,45,489.0,75.5,2.85,27.5,215.5,171.51,113.37
2016,8,23,18,0,422.0,67.0,2.6,27.0,162.0,118.71,72.3
2016,8,23,18,15,323.5,54.0,2.55,26.5,114.0,70.11,39.39
2016,8,23,18,30,225.0,41.0,2.5,26.0,66.0,33.9,21.9
2016,8,23,18,45,112.5,20.5,2.5,26.0,33.0,16.12,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.5,13.5,2.75,23.0,22.0,12.28,0.0
2016,8,24,6,30,223.0,27.0,3.0,23.0,44.0,22.27,10.06
2016,8,24,6,45,344.0,38.0,3.3,23.5,90.5,44.28,22.6
2016,8,24,7,0,465.0,49.0,3.6,24.0,137.0,91.16,49.93
2016,8,24,7,15,534.5,56.5,3.75,24.5,190.5,141.75,87.56
2016,8,24,7,30,604.0,64.0,3.9,25.0,244.0,200.78,135.7
2016,8,24,7,45,659.0,67.0,4.1,25.5,301.0,259.37,185.59
2016,8,24,8,0,714.0,70.0,4.3,26.0,358.0,324.96,241.05
2016,8,24,8,15,744.0,74.0,4.3,26.0,413.5,385.33,292.38
2016,8,24,8,30,774.0,78.0,4.3,26.0,469.0,447.79,343.97
2016,8,24,8,45,799.5,80.0,4.35,26.5,522.0,507.59,391.45
2016,8,24,9,0,825.0,82.0,4.4,27.0,575.0,566.66,436.9
2016,8,24,9,15,840.5,84.5,4.4,27.5,623.0,621.47,477.64
2016,8,24,9,30,856.0,87.0,4.4,28.0,671.0,675.41,516.49
2016,8,24,9,45,868.5,88.5,4.4,28.5,714.0,725.01,550.06
2016,8,24,10,0,881.0,90.0,4.4,29.0,757.0,772.89,581.03
2016,8,24,10,15,889.5,91.5,4.4,29.0,793.5,815.57,609.14
2016,8,24,10,30,898.0,93.0,4.4,29.0,830.0,855.71,635.3
2016,8,24,10,45,904.0,94.5,4.4,29.5,859.5,890.91,656.64
2016,8,24,11,0,910.0,96.0,4.4,30.0,889.0,923.02,675.73
2016,8,24,11,15,914.0,97.0,4.35,30.0,910.5,949.5,692.12
2016,8,24,11,30,918.0,98.0,4.3,30.0,932.0,972.48,706.21
2016,8,24,11,45,912.0,104.0,4.3,30.5,943.5,987.28,713.82
2016,8,24,12,0,906.0,110.0,4.3,31.0,955.0,998.09,718.95
2016,8,24,12,15,906.5,110.0,4.25,31.0,960.0,1005.37,723.08
2016,8,24,12,30,907.0,110.0,4.2,31.0,965.0,1008.86,724.9
2016,8,24,12,45,904.0,111.0,4.2,31.0,961.0,1006.12,723.13
2016,8,24,13,0,901.0,112.0,4.2,31.0,957.0,999.61,719.09
2016,8,24,13,15,898.5,111.5,4.15,31.0,945.0,988.38,711.85
2016,8,24,13,30,896.0,111.0,4.1,31.0,933.0,973.46,702.36
2016,8,24,13,45,484.5,263.5,4.1,31.0,707.0,735.92,540.74
2016,8,24,14,0,73.0,416.0,4.1,31.0,481.0,463.55,340.01
2016,8,24,14,15,88.5,410.0,4.05,31.0,486.5,468.88,345.59
2016,8,24,14,30,104.0,404.0,4.0,31.0,492.0,473.0,349.31
2016,8,24,14,45,466.0,261.0,3.95,31.0,627.0,658.45,490.32
2016,8,24,15,0,828.0,118.0,3.9,31.0,762.0,779.44,578.85
2016,8,24,15,15,815.5,115.5,3.85,30.5,721.0,738.81,552.22
2016,8,24,15,30,803.0,113.0,3.8,30.0,680.0,691.05,520.4
2016,8,24,15,45,783.5,111.5,3.75,30.0,633.0,638.25,482.39
2016,8,24,16,0,764.0,110.0,3.7,30.0,586.0,584.96,443.15
2016,8,24,16,15,741.5,105.5,3.5,29.5,535.0,526.84,399.92
2016,8,24,16,30,719.0,101.0,3.3,29.0,484.0,468.78,355.46
2016,8,24,16,45,688.0,96.5,3.1,29.0,430.5,407.97,307.0
2016,8,24,17,0,657.0,92.0,2.9,29.0,377.0,349.31,258.99
2016,8,24,17,15,614.0,85.5,2.6,28.5,322.0,287.29,208.02
2016,8,24,17,30,571.0,79.0,2.3,28.0,267.0,229.58,159.79
2016,8,24,17,45,501.5,71.0,2.05,27.5,213.0,169.79,111.29
2016,8,24,18,0,432.0,63.0,1.8,27.0,159.0,118.36,71.47
2016,8,24,18,15,335.5,50.5,1.75,26.5,111.5,67.9,37.19
2016,8,24,18,30,239.0,38.0,1.7,26.0,64.0,31.48,19.79
2016,8,24,18,45,119.5,19.0,1.65,26.0,32.0,14.97,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,107.0,13.0,1.4,22.5,21.5,11.82,0.0
2016,8,25,6,30,214.0,26.0,1.6,23.0,43.0,21.39,9.08
2016,8,25,6,45,321.0,39.5,1.8,23.5,88.0,45.65,23.89
2016,8,25,7,0,428.0,53.0,2.0,24.0,133.0,92.19,52.09
2016,8,25,7,15,499.5,61.5,2.1,24.0,186.0,141.88,89.18
2016,8,25,7,30,571.0,70.0,2.2,24.0,239.0,200.33,136.78
2016,8,25,7,45,617.0,77.0,2.3,24.5,294.5,258.34,186.0
2016,8,25,8,0,663.0,84.0,2.4,25.0,350.0,321.2,238.76
2016,8,25,8,15,695.5,89.0,2.4,25.0,405.0,381.02,288.76
2016,8,25,8,30,728.0,94.0,2.4,25.0,460.0,443.97,339.77
2016,8,25,8,45,754.0,97.0,2.4,25.5,512.0,502.74,385.45
2016,8,25,9,0,780.0,100.0,2.4,26.0,564.0,562.5,430.28
2016,8,25,9,15,797.0,103.0,2.35,26.5,612.0,617.23,469.74
2016,8,25,9,30,814.0,106.0,2.3,27.0,660.0,671.35,507.42
2016,8,25,9,45,830.0,107.0,2.25,27.5,703.5,717.7,538.26
2016,8,25,10,0,846.0,108.0,2.2,28.0,747.0,766.2,568.42
2016,8,25,10,15,855.0,110.0,2.15,28.0,783.0,808.44,594.92
2016,8,25,10,30,864.0,112.0,2.1,28.0,819.0,848.27,619.51
2016,8,25,10,45,872.0,112.5,2.05,28.5,848.5,883.12,639.3
2016,8,25,11,0,880.0,113.0,2.0,29.0,878.0,915.09,656.98
2016,8,25,11,15,884.5,114.0,1.95,29.0,899.5,941.26,672.11
2016,8,25,11,30,889.0,115.0,1.9,29.0,921.0,964.05,685.1
2016,8,25,11,45,893.0,114.5,1.9,29.0,934.5,981.39,695.27
2016,8,25,12,0,897.0,114.0,1.9,29.0,948.0,995.14,703.32
2016,8,25,12,15,897.5,114.0,1.9,29.0,953.0,1002.29,707.4
2016,8,25,12,30,898.0,114.0,1.9,29.0,958.0,1005.68,709.33
2016,8,25,12,45,897.5,113.5,1.9,29.5,954.5,1003.84,706.77
2016,8,25,13,0,897.0,113.0,1.9,30.0,951.0,998.24,702.06
2016,8,25,13,15,894.0,112.5,1.9,30.0,939.0,986.47,695.09
2016,8,25,13,30,891.0,112.0,1.9,30.0,927.0,971.04,686.0
2016,8,25,13,45,887.0,111.0,1.9,30.0,907.0,950.6,673.87
2016,8,25,14,0,883.0,110.0,1.9,30.0,887.0,926.7,659.64
2016,8,25,14,15,574.5,254.5,1.9,30.0,753.5,785.6,566.95
2016,8,25,14,30,266.0,399.0,1.9,30.0,620.0,629.34,456.05
2016,8,25,14,45,243.5,384.0,1.95,30.0,580.5,575.13,420.67
2016,8,25,15,0,221.0,369.0,2.0,30.0,541.0,532.28,391.63
2016,8,25,15,15,169.5,348.0,2.0,29.5,476.0,462.92,343.32
2016,8,25,15,30,118.0,327.0,2.0,29.0,411.0,397.43,296.85
2016,8,25,15,45,179.5,301.0,2.0,29.0,417.5,405.95,305.02
2016,8,25,16,0,241.0,275.0,2.0,29.0,424.0,408.19,307.76
2016,8,25,16,15,219.0,251.5,1.9,28.5,378.5,359.61,272.29
2016,8,25,16,30,197.0,228.0,1.8,28.0,333.0,313.01,237.87
2016,8,25,16,45,318.5,183.0,1.75,28.0,330.5,316.99,240.14
2016,8,25,17,0,440.0,138.0,1.7,28.0,328.0,305.84,228.56
2016,8,25,17,15,504.5,107.0,1.55,27.5,294.5,268.96,196.17
2016,8,25,17,30,569.0,76.0,1.4,27.0,261.0,226.18,157.26
2016,8,25,17,45,504.5,67.5,1.3,27.0,208.0,167.06,108.92
2016,8,25,18,0,440.0,59.0,1.2,27.0,155.0,115.67,68.85
2016,8,25,18,15,343.5,47.0,1.2,26.5,108.0,66.81,36.02
2016,8,25,18,30,247.0,35.0,1.2,26.0,61.0,29.0,17.61
2016,8,25,18,45,123.5,17.5,1.2,25.5,30.5,13.8,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.0,13.5,0.7,23.0,17.5,12.28,0.0
2016,8,26,6,30,108.0,27.0,0.8,23.0,35.0,21.84,8.96
2016,8,26,6,45,208.5,44.5,0.9,23.5,77.5,45.04,25.66
2016,8,26,7,0,309.0,62.0,1.0,24.0,120.0,87.16,52.71
2016,8,26,7,15,381.0,74.5,1.0,24.0,170.5,133.02,86.86
2016,8,26,7,30,453.0,87.0,1.0,24.0,221.0,187.78,130.57
2016,8,26,7,45,504.0,96.0,1.05,24.5,274.0,244.64,177.37
2016,8,26,8,0,555.0,105.0,1.1,25.0,327.0,304.63,226.29
2016,8,26,8,15,356.0,160.5,1.0,25.0,310.5,301.37,228.79
2016,8,26,8,30,157.0,216.0,0.9,25.0,294.0,276.72,211.71
2016,8,26,8,45,421.0,172.5,0.85,25.5,415.0,397.58,302.96
2016,8,26,9,0,685.0,129.0,0.8,26.0,536.0,538.27,405.11
2016,8,26,9,15,705.5,133.5,0.7,26.5,583.5,592.5,441.1
2016,8,26,9,30,726.0,138.0,0.6,27.0,631.0,646.73,476.29
2016,8,26,9,45,740.5,142.0,0.5,27.5,672.5,693.94,505.32
2016,8,26,10,0,755.0,146.0,0.4,28.0,714.0,741.4,533.26
2016,8,26,10,15,610.5,230.5,0.45,28.0,705.0,741.25,529.58
2016,8,26,10,30,466.0,315.0,0.5,28.0,696.0,721.29,513.4
2016,8,26,10,45,402.5,357.5,0.6,28.0,695.0,713.69,508.07
2016,8,26,11,0,339.0,400.0,0.7,28.0,694.0,711.22,505.49
2016,8,26,11,15,387.0,389.0,0.8,28.0,732.5,754.45,535.52
2016,8,26,11,30,435.0,378.0,0.9,28.0,771.0,808.65,571.57
2016,8,26,11,45,378.5,413.0,1.0,28.5,759.5,786.47,555.18
2016,8,26,12,0,322.0,448.0,1.1,29.0,748.0,771.68,544.03
2016,8,26,12,15,350.5,434.0,1.2,29.0,762.0,788.69,556.99
2016,8,26,12,30,379.0,420.0,1.3,29.0,776.0,804.14,568.64
2016,8,26,12,45,391.0,412.5,1.4,29.0,779.0,807.95,572.43
2016,8,26,13,0,403.0,405.0,1.5,29.0,782.0,809.69,575.04
2016,8,26,13,15,410.0,396.5,1.55,29.0,775.5,813.92,578.51
2016,8,26,13,30,417.0,388.0,1.6,29.0,769.0,805.52,574.08
2016,8,26,13,45,324.5,411.0,1.7,29.0,703.5,722.55,518.95
2016,8,26,14,0,232.0,434.0,1.8,29.0,638.0,640.31,463.37
2016,8,26,14,15,516.5,288.0,1.9,29.0,722.5,764.84,556.54
2016,8,26,14,30,801.0,142.0,2.0,29.0,807.0,847.62,615.77
2016,8,26,14,45,795.5,136.5,2.1,29.0,774.0,809.94,591.98
2016,8,26,15,0,790.0,131.0,2.2,29.0,741.0,769.71,567.25
2016,8,26,15,15,777.0,128.0,2.25,28.5,700.0,724.02,539.14
2016,8,26,15,30,764.0,125.0,2.3,28.0,659.0,676.8,508.09
2016,8,26,15,45,572.5,184.0,2.35,28.0,569.0,572.69,432.05
2016,8,26,16,0,381.0,243.0,2.4,28.0,479.0,470.17,356.07
2016,8,26,16,15,340.5,227.5,2.35,27.5,424.5,410.98,313.06
2016,8,26,16,30,300.0,212.0,2.3,27.0,370.0,355.36,271.54
2016,8,26,16,45,267.0,191.5,2.25,27.0,320.0,302.32,230.7
2016,8,26,17,0,234.0,171.0,2.2,27.0,270.0,252.71,191.86
2016,8,26,17,15,218.5,147.5,2.1,26.5,229.5,209.73,157.66
2016,8,26,17,30,203.0,124.0,2.0,26.0,189.0,168.55,124.26
2016,8,26,17,45,177.5,101.5,1.9,26.0,150.0,128.21,91.45
2016,8,26,18,0,152.0,79.0,1.8,26.0,111.0,91.2,61.84
2016,8,26,18,15,110.5,57.0,1.8,25.5,76.5,56.93,36.31
2016,8,26,18,30,69.0,35.0,1.8,25.0,42.0,29.35,17.74
2016,8,26,18,45,34.5,17.5,1.85,25.0,21.0,14.77,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,11.82,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,20.39,7.51
2016,8,27,6,45,239.5,42.0,0.8,23.5,78.0,44.81,24.53
2016,8,27,7,0,342.0,58.0,0.9,24.0,120.0,87.99,51.94
2016,8,27,7,15,413.5,69.0,0.9,24.0,171.0,134.61,86.78
2016,8,27,7,30,485.0,80.0,0.9,24.0,222.0,192.49,133.22
2016,8,27,7,45,532.5,89.0,0.9,24.5,275.5,247.84,179.09
2016,8,27,8,0,580.0,98.0,0.9,25.0,329.0,308.39,228.51
2016,8,27,8,15,615.5,104.5,0.75,25.5,382.5,366.36,274.43
2016,8,27,8,30,651.0,111.0,0.6,26.0,436.0,427.31,320.58
2016,8,27,8,45,678.5,115.5,0.45,26.5,487.0,484.68,361.96
2016,8,27,9,0,706.0,120.0,0.3,27.0,538.0,543.39,402.17
2016,8,27,9,15,725.5,124.0,0.4,27.0,585.5,597.5,440.91
2016,8,27,9,30,745.0,128.0,0.5,27.0,633.0,650.36,478.01
2016,8,27,9,45,756.5,133.0,0.6,27.5,674.5,698.65,510.21
2016,8,27,10,0,768.0,138.0,0.7,28.0,716.0,745.45,540.3
2016,8,27,10,15,779.0,141.0,0.8,28.0,752.0,788.12,567.73
2016,8,27,10,30,790.0,144.0,0.9,28.0,788.0,828.76,593.74
2016,8,27,10,45,795.5,147.5,1.05,28.5,816.5,862.82,615.0
2016,8,27,11,0,801.0,151.0,1.2,29.0,845.0,894.09,634.43
2016,8,27,11,15,562.5,289.0,1.3,29.0,782.5,831.82,592.15
2016,8,27,11,30,324.0,427.0,1.4,29.0,720.0,743.02,529.15
2016,8,27,11,45,575.0,289.0,1.5,29.0,818.0,868.22,618.95
2016,8,27,12,0,826.0,151.0,1.6,29.0,916.0,976.96,689.59
2016,8,27,12,15,515.0,313.0,1.65,29.0,791.5,843.64,600.62
2016,8,27,12,30,204.0,475.0,1.7,29.0,667.0,674.77,482.51
2016,8,27,12,45,270.0,458.0,1.8,29.0,710.5,735.58,526.64
2016,8,27,13,0,336.0,441.0,1.9,29.0,754.0,781.37,558.84
2016,8,27,13,15,577.0,296.5,1.95,29.0,825.0,881.06,631.15
2016,8,27,13,30,818.0,152.0,2.0,29.0,896.0,953.84,680.3
2016,8,27,13,45,578.5,278.5,2.05,29.0,799.0,844.91,608.05
2016,8,27,14,0,339.0,405.0,2.1,29.0,702.0,722.32,522.1
2016,8,27,14,15,563.5,276.5,2.1,29.0,751.5,796.38,579.26
2016,8,27,14,30,788.0,148.0,2.1,29.0,801.0,843.42,613.67
2016,8,27,14,45,773.5,147.5,2.15,29.0,765.5,803.63,588.32
2016,8,27,15,0,759.0,147.0,2.2,29.0,730.0,761.96,562.17
2016,8,27,15,15,745.0,143.5,2.15,29.0,689.5,716.09,531.69
2016,8,27,15,30,731.0,140.0,2.1,29.0,649.0,670.57,500.18
2016,8,27,15,45,708.0,137.5,2.1,29.0,602.0,616.98,462.57
2016,8,27,16,0,685.0,135.0,2.1,29.0,555.0,563.45,424.09
2016,8,27,16,15,659.5,129.5,2.0,28.5,505.0,505.98,382.17
2016,8,27,16,30,634.0,124.0,1.9,28.0,455.0,449.57,339.75
2016,8,27,16,45,601.5,117.0,1.85,28.0,402.5,389.98,293.23
2016,8,27,17,0,569.0,110.0,1.8,28.0,350.0,332.92,247.41
2016,8,27,17,15,522.5,101.0,1.65,27.5,296.5,272.32,198.43
2016,8,27,17,30,476.0,92.0,1.5,27.0,243.0,213.97,150.61
2016,8,27,17,45,413.0,80.0,1.4,26.5,192.0,157.89,105.43
2016,8,27,18,0,350.0,68.0,1.3,26.0,141.0,109.45,67.92
2016,8,27,18,15,258.5,51.5,1.3,25.5,96.0,62.97,36.0
2016,8,27,18,30,167.0,35.0,1.3,25.0,51.0,28.22,16.57
2016,8,27,18,45,83.5,17.5,1.3,25.0,25.5,15.92,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,21.5,17.0,11.37,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,19.6,6.5
2016,8,28,6,45,222.5,42.5,2.1,22.5,76.0,45.17,25.08
2016,8,28,7,0,320.0,60.0,2.3,23.0,118.0,88.28,53.25
2016,8,28,7,15,391.5,72.0,2.35,23.5,168.5,134.61,88.17
2016,8,28,7,30,463.0,84.0,2.4,24.0,219.0,189.77,132.65
2016,8,28,7,45,513.5,93.0,2.45,24.5,272.5,247.35,180.75
2016,8,28,8,0,564.0,102.0,2.5,25.0,326.0,307.99,230.98
2016,8,28,8,15,600.0,108.5,2.6,25.5,379.0,365.36,278.08
2016,8,28,8,30,636.0,115.0,2.7,26.0,432.0,425.81,326.27
2016,8,28,8,45,667.0,119.0,2.8,26.5,483.5,483.83,371.32
2016,8,28,9,0,698.0,123.0,2.9,27.0,535.0,543.59,416.33
2016,8,28,9,15,717.5,127.0,2.95,27.0,582.0,597.38,456.45
2016,8,28,9,30,737.0,131.0,3.0,27.0,629.0,649.75,494.65
2016,8,28,9,45,758.5,131.0,3.15,27.5,672.5,700.05,530.02
2016,8,28,10,0,780.0,131.0,3.3,28.0,716.0,749.66,563.33
2016,8,28,10,15,790.5,133.5,3.35,28.0,752.0,791.85,591.2
2016,8,28,10,30,801.0,136.0,3.4,28.0,788.0,831.94,617.46
2016,8,28,10,45,812.5,135.5,3.45,28.0,817.5,867.5,640.52
2016,8,28,11,0,824.0,135.0,3.5,28.0,847.0,891.84,656.02
2016,8,28,11,15,829.0,136.5,3.5,28.0,868.5,917.51,672.22
2016,8,28,11,30,834.0,138.0,3.5,28.0,890.0,940.03,686.32
2016,8,28,11,45,828.0,145.0,3.55,28.5,901.0,953.94,693.76
2016,8,28,12,0,822.0,152.0,3.6,29.0,912.0,975.85,706.56
2016,8,28,12,15,541.0,308.0,3.65,29.0,809.5,865.74,630.41
2016,8,28,12,30,260.0,464.0,3.7,29.0,707.0,733.34,533.25
2016,8,28,12,45,543.0,307.0,3.75,29.0,811.5,867.85,634.02
2016,8,28,13,0,826.0,150.0,3.8,29.0,916.0,980.78,711.59
2016,8,28,13,15,527.0,302.0,3.8,29.0,788.5,837.87,612.66
2016,8,28,13,30,228.0,454.0,3.8,29.0,661.0,669.63,490.19
2016,8,28,13,45,521.5,298.5,3.85,29.0,757.5,810.06,596.66
2016,8,28,14,0,815.0,143.0,3.9,29.0,854.0,909.48,667.44
2016,8,28,14,15,807.5,141.0,3.9,29.0,826.5,878.92,647.07
2016,8,28,14,30,800.0,139.0,3.9,29.0,799.0,845.57,625.67
2016,8,28,14,45,775.0,145.0,3.95,29.0,761.5,803.18,598.2
2016,8,28,15,0,750.0,151.0,4.0,29.0,724.0,759.49,569.58
2016,8,28,15,15,403.5,225.0,3.95,28.5,531.0,539.04,409.08
2016,8,28,15,30,57.0,299.0,3.9,28.0,338.0,320.38,242.39
2016,8,28,15,45,93.0,287.5,3.85,28.0,346.5,329.76,251.23
2016,8,28,16,0,129.0,276.0,3.8,28.0,355.0,342.23,261.47
2016,8,28,16,15,389.5,196.5,3.65,27.5,404.5,416.33,320.29
2016,8,28,16,30,650.0,117.0,3.5,27.0,454.0,450.94,346.04
2016,8,28,16,45,621.5,109.0,3.4,27.0,402.0,391.25,297.89
2016,8,28,17,0,593.0,101.0,3.3,27.0,350.0,333.63,250.51
2016,8,28,17,15,547.5,93.0,2.9,26.5,296.5,272.89,200.25
2016,8,28,17,30,502.0,85.0,2.5,26.0,243.0,216.93,153.31
2016,8,28,17,45,438.5,74.0,2.15,26.0,191.5,157.44,104.48
2016,8,28,18,0,375.0,63.0,1.8,26.0,140.0,108.3,65.97
2016,8,28,18,15,279.5,48.0,1.65,25.5,95.0,61.35,33.99
2016,8,28,18,30,184.0,33.0,1.5,25.0,50.0,26.59,14.94
2016,8,28,18,45,92.0,16.5,1.4,24.5,25.0,15.01,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.5,10.91,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,33.0,18.82,5.42
2016,8,29,6,45,231.0,40.0,3.3,22.5,75.0,44.09,23.76
2016,8,29,7,0,338.0,56.0,3.5,23.0,117.0,87.62,51.9
2016,8,29,7,15,188.5,81.5,3.65,23.5,117.5,107.32,74.63
2016,8,29,7,30,39.0,107.0,3.8,24.0,118.0,104.82,79.22
2016,8,29,7,45,47.5,131.0,3.95,24.5,147.5,132.19,101.34
2016,8,29,8,0,56.0,155.0,4.1,25.0,177.0,160.79,124.12
2016,8,29,8,15,199.5,172.0,4.2,25.0,268.0,245.17,190.04
2016,8,29,8,30,343.0,189.0,4.3,25.0,359.0,347.81,270.4
2016,8,29,8,45,261.0,226.5,4.4,25.5,364.5,360.68,280.03
2016,8,29,9,0,179.0,264.0,4.5,26.0,370.0,357.4,276.36
2016,8,29,9,15,187.5,283.0,4.55,26.0,402.0,391.61,302.23
2016,8,29,9,30,196.0,302.0,4.6,26.0,434.0,426.22,327.98
2016,8,29,9,45,132.0,319.5,4.65,26.5,411.0,406.49,310.77
2016,8,29,10,0,68.0,337.0,4.7,27.0,388.0,371.12,281.8
2016,8,29,10,15,149.0,364.5,4.7,27.0,483.5,477.74,362.24
2016,8,29,10,30,230.0,392.0,4.7,27.0,579.0,580.32,437.6
2016,8,29,10,45,116.0,271.0,4.75,27.5,365.5,368.45,279.8
2016,8,29,11,0,2.0,150.0,4.8,28.0,152.0,136.27,100.58
2016,8,29,11,15,159.5,288.5,4.8,28.0,432.5,433.9,329.67
2016,8,29,11,30,317.0,427.0,4.8,28.0,713.0,739.1,548.32
2016,8,29,11,45,599.0,268.0,4.8,28.5,817.5,874.83,647.24
2016,8,29,12,0,881.0,109.0,4.8,29.0,922.0,981.5,718.05
2016,8,29,12,15,445.0,151.0,4.8,29.0,561.5,615.07,464.63
2016,8,29,12,30,9.0,193.0,4.8,29.0,201.0,183.18,135.42
2016,8,29,12,45,168.5,316.5,4.85,29.0,472.5,494.24,371.45
2016,8,29,13,0,328.0,440.0,4.9,29.0,744.0,774.92,570.44
2016,8,29,13,15,302.0,441.0,4.9,29.0,718.5,746.62,549.06
2016,8,29,13,30,276.0,442.0,4.9,29.0,693.0,717.37,528.57
2016,8,29,13,45,161.5,412.5,4.9,29.0,558.5,561.21,416.84
2016,8,29,14,0,47.0,383.0,4.9,29.0,424.0,409.4,304.91
2016,8,29,14,15,446.5,246.0,4.9,28.5,614.5,663.4,501.71
2016,8,29,14,30,846.0,109.0,4.9,28.0,805.0,848.5,636.39
2016,8,29,14,45,833.5,109.0,4.9,28.0,769.5,809.52,609.33
2016,8,29,15,0,821.0,109.0,4.9,28.0,734.0,768.36,581.83
2016,8,29,15,15,431.0,196.5,4.8,28.0,523.0,532.0,407.67
2016,8,29,15,30,41.0,284.0,4.7,28.0,312.0,294.89,223.58
2016,8,29,15,45,400.5,191.0,4.65,28.0,435.5,463.35,357.74
2016,8,29,16,0,760.0,98.0,4.6,28.0,559.0,572.02,440.91
2016,8,29,16,15,380.0,64.0,4.4,27.5,294.5,283.45,220.97
2016,8,29,16,30,0.0,30.0,4.2,27.0,30.0,26.47,15.76
2016,8,29,16,45,329.0,55.0,4.05,27.0,191.5,206.69,159.06
2016,8,29,17,0,658.0,80.0,3.9,27.0,353.0,338.05,254.23
2016,8,29,17,15,614.0,74.0,3.55,26.5,299.0,276.01,201.69
2016,8,29,17,30,570.0,68.0,3.2,26.0,245.0,218.46,152.68
2016,8,29,17,45,506.5,60.0,2.85,25.5,193.0,159.94,104.14
2016,8,29,18,0,443.0,52.0,2.5,25.0,141.0,109.07,63.99
2016,8,29,18,15,340.5,40.0,2.35,24.5,95.5,59.73,30.78
2016,8,29,18,30,238.0,28.0,2.2,24.0,50.0,23.55,12.26
2016,8,29,18,45,119.0,14.0,2.05,24.0,25.0,12.73,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
