Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.5,11.5,2.15,22.0,16.5,10.46,0.0
2016,8,30,6,30,143.0,23.0,2.4,22.0,33.0,18.07,4.33
2016,8,30,6,45,249.5,38.0,2.65,22.5,74.5,43.91,22.91
2016,8,30,7,0,356.0,53.0,2.9,23.0,116.0,87.87,51.26
2016,8,30,7,15,225.0,81.5,2.95,23.5,126.5,114.32,78.78
2016,8,30,7,30,94.0,110.0,3.0,24.0,137.0,122.92,91.97
2016,8,30,7,45,347.5,99.5,3.05,24.5,231.0,203.18,150.72
2016,8,30,8,0,601.0,89.0,3.1,25.0,325.0,311.95,234.58
2016,8,30,8,15,484.0,136.0,3.15,25.0,345.0,342.11,262.61
2016,8,30,8,30,367.0,183.0,3.2,25.0,365.0,354.8,274.73
2016,8,30,8,45,270.5,223.0,3.25,25.5,365.5,363.48,281.31
2016,8,30,9,0,174.0,263.0,3.3,26.0,366.0,354.33,273.01
2016,8,30,9,15,467.5,189.5,3.35,26.5,497.0,497.81,383.91
2016,8,30,9,30,761.0,116.0,3.4,27.0,628.0,655.1,501.29
2016,8,30,9,45,607.0,200.0,3.5,27.5,625.0,663.03,502.16
2016,8,30,10,0,453.0,284.0,3.6,28.0,622.0,648.43,487.28
2016,8,30,10,15,367.0,332.5,3.65,28.0,615.5,635.5,475.88
2016,8,30,10,30,281.0,381.0,3.7,28.0,609.0,624.97,465.69
2016,8,30,10,45,245.0,403.5,3.75,28.0,607.5,626.17,465.12
2016,8,30,11,0,209.0,426.0,3.8,28.0,606.0,612.28,454.02
2016,8,30,11,15,162.0,436.0,3.8,28.0,578.0,584.45,432.75
2016,8,30,11,30,115.0,446.0,3.8,28.0,550.0,553.84,409.43
2016,8,30,11,45,232.0,437.0,3.85,28.5,650.0,660.92,487.19
2016,8,30,12,0,349.0,428.0,3.9,29.0,750.0,783.41,572.3
2016,8,30,12,15,396.5,410.5,3.9,29.0,778.0,815.72,594.64
2016,8,30,12,30,444.0,393.0,3.9,29.0,806.0,857.99,623.82
2016,8,30,12,45,235.0,375.0,3.95,29.0,594.0,620.47,457.5
2016,8,30,13,0,26.0,357.0,4.0,29.0,382.0,367.73,272.01
2016,8,30,13,15,108.5,406.5,3.95,29.0,505.0,511.08,378.7
2016,8,30,13,30,191.0,456.0,3.9,29.0,628.0,637.94,469.33
2016,8,30,13,45,191.5,444.5,3.9,29.0,614.0,622.37,458.3
2016,8,30,14,0,192.0,433.0,3.9,29.0,600.0,605.91,447.36
2016,8,30,14,15,187.5,418.0,3.8,28.5,576.5,580.63,430.76
2016,8,30,14,30,183.0,403.0,3.7,28.0,553.0,554.87,413.72
2016,8,30,14,45,127.0,374.0,3.65,28.0,476.0,472.17,353.7
2016,8,30,15,0,71.0,345.0,3.6,28.0,399.0,383.14,288.21
2016,8,30,15,15,86.5,330.5,3.45,28.0,392.5,377.09,284.85
2016,8,30,15,30,102.0,316.0,3.3,28.0,386.0,369.51,279.99
2016,8,30,15,45,99.5,292.0,3.2,28.0,356.5,339.15,257.82
2016,8,30,16,0,97.0,268.0,3.1,28.0,327.0,308.93,235.58
2016,8,30,16,15,329.0,204.5,2.85,27.5,377.5,383.98,295.0
2016,8,30,16,30,561.0,141.0,2.6,27.0,428.0,429.89,328.93
2016,8,30,16,45,460.0,143.0,2.4,27.0,360.5,348.67,265.32
2016,8,30,17,0,359.0,145.0,2.2,27.0,293.0,281.92,212.88
2016,8,30,17,15,325.5,128.0,1.95,26.5,246.5,226.94,168.74
2016,8,30,17,30,292.0,111.0,1.7,26.0,200.0,180.38,130.67
2016,8,30,17,45,247.0,91.5,1.45,26.0,156.0,133.27,92.51
2016,8,30,18,0,202.0,72.0,1.2,26.0,112.0,91.86,59.98
2016,8,30,18,15,138.0,51.0,1.15,25.5,74.0,53.76,32.61
2016,8,30,18,30,74.0,30.0,1.1,25.0,36.0,24.32,12.24
2016,8,30,18,45,37.0,15.0,1.05,25.0,18.0,13.64,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,7.5,11.0,1.95,23.0,11.5,10.01,0.0
2016,8,31,6,30,15.0,22.0,2.1,23.0,23.0,18.93,3.97
2016,8,31,6,45,83.0,44.5,2.3,23.5,58.5,42.13,25.57
2016,8,31,7,0,151.0,67.0,2.5,24.0,94.0,77.03,50.71
2016,8,31,7,15,217.0,83.0,2.45,24.0,137.0,114.94,79.45
2016,8,31,7,30,283.0,99.0,2.4,24.0,180.0,161.14,116.29
2016,8,31,7,45,253.0,127.0,2.35,24.5,211.0,197.42,148.24
2016,8,31,8,0,223.0,155.0,2.3,25.0,242.0,229.98,175.93
2016,8,31,8,15,251.5,177.0,2.35,25.5,289.5,278.04,213.97
2016,8,31,8,30,280.0,199.0,2.4,26.0,337.0,329.18,253.57
2016,8,31,8,45,224.0,231.0,2.5,26.5,349.0,340.86,262.17
2016,8,31,9,0,168.0,263.0,2.6,27.0,361.0,351.61,269.2
2016,8,31,9,15,273.5,268.0,2.65,27.5,444.5,442.04,336.96
2016,8,31,9,30,379.0,273.0,2.7,28.0,528.0,535.01,404.8
2016,8,31,9,45,568.5,206.5,2.75,28.5,616.5,642.6,483.45
2016,8,31,10,0,758.0,140.0,2.8,29.0,705.0,747.45,557.83
2016,8,31,10,15,769.5,143.0,2.8,29.0,741.0,790.17,585.07
2016,8,31,10,30,781.0,146.0,2.8,29.0,777.0,830.91,611.15
2016,8,31,10,45,536.0,277.5,2.85,29.0,718.0,771.45,566.54
2016,8,31,11,0,291.0,409.0,2.9,29.0,659.0,683.38,499.81
2016,8,31,11,15,552.5,279.5,2.9,29.0,769.0,819.59,599.74
2016,8,31,11,30,814.0,150.0,2.9,29.0,879.0,948.77,686.22
2016,8,31,11,45,416.5,233.0,2.9,29.5,606.0,661.28,488.02
2016,8,31,12,0,19.0,316.0,2.9,30.0,333.0,307.96,226.31
2016,8,31,12,15,406.0,244.5,2.9,30.0,620.5,671.51,497.42
2016,8,31,12,30,793.0,173.0,2.9,30.0,908.0,981.9,704.99
2016,8,31,12,45,593.0,289.0,2.95,30.0,837.0,905.48,651.17
2016,8,31,13,0,393.0,405.0,3.0,30.0,766.0,805.93,580.81
2016,8,31,13,15,589.5,287.5,3.0,30.0,822.0,890.05,643.14
2016,8,31,13,30,786.0,170.0,3.0,30.0,878.0,946.39,681.93
2016,8,31,13,45,780.0,169.0,3.0,30.0,857.5,924.81,668.01
2016,8,31,14,0,774.0,168.0,3.0,30.0,837.0,900.19,652.77
2016,8,31,14,15,765.5,165.5,2.95,30.0,809.5,868.93,632.86
2016,8,31,14,30,757.0,163.0,2.9,30.0,782.0,835.09,611.22
2016,8,31,14,45,522.0,255.0,2.85,30.0,673.0,704.51,519.81
2016,8,31,15,0,287.0,347.0,2.8,30.0,564.0,576.87,426.79
2016,8,31,15,15,498.0,247.5,2.7,30.0,597.5,633.73,472.25
2016,8,31,15,30,709.0,148.0,2.6,30.0,631.0,665.24,497.69
2016,8,31,15,45,691.0,142.0,2.55,30.0,585.5,612.0,459.49
2016,8,31,16,0,673.0,136.0,2.5,30.0,540.0,558.48,420.75
2016,8,31,16,15,646.5,130.5,2.35,29.5,489.5,500.74,378.37
2016,8,31,16,30,620.0,125.0,2.2,29.0,439.0,444.21,335.67
2016,8,31,16,45,587.5,116.5,2.05,29.0,386.5,383.69,288.2
2016,8,31,17,0,555.0,108.0,1.9,29.0,334.0,325.79,241.58
2016,8,31,17,15,506.0,99.0,1.7,28.5,281.0,261.98,190.19
2016,8,31,17,30,457.0,90.0,1.5,28.0,228.0,206.96,145.06
2016,8,31,17,45,391.0,77.0,1.3,27.5,177.0,150.54,99.82
2016,8,31,18,0,325.0,64.0,1.1,27.0,126.0,102.25,62.72
2016,8,31,18,15,229.5,46.5,1.05,26.5,83.0,56.37,31.44
2016,8,31,18,30,134.0,29.0,1.0,26.0,40.0,22.84,10.41
2016,8,31,18,45,67.0,14.5,0.95,26.0,20.0,13.19,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.5,10.01,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,29.0,17.27,2.3
2016,9,1,6,45,204.0,40.5,2.25,23.5,70.0,45.19,24.56
2016,9,1,7,0,299.0,59.0,2.6,24.0,111.0,88.58,53.81
2016,9,1,7,15,370.5,72.5,2.5,24.5,161.0,135.58,89.62
2016,9,1,7,30,442.0,86.0,2.4,25.0,211.0,191.5,134.73
2016,9,1,7,45,492.5,96.0,2.35,25.5,264.5,246.35,180.43
2016,9,1,8,0,543.0,106.0,2.3,26.0,318.0,310.19,232.72
2016,9,1,8,15,580.0,113.5,2.3,26.5,371.0,368.16,279.65
2016,9,1,8,30,617.0,121.0,2.3,27.0,424.0,429.36,327.65
2016,9,1,8,45,646.5,126.0,2.35,28.0,475.0,486.9,370.9
2016,9,1,9,0,676.0,131.0,2.4,29.0,526.0,546.05,413.79
2016,9,1,9,15,696.5,136.0,2.4,29.0,573.0,600.64,453.53
2016,9,1,9,30,717.0,141.0,2.4,29.0,620.0,655.23,492.25
2016,9,1,9,45,735.5,143.0,2.4,29.5,663.0,704.94,525.69
2016,9,1,10,0,754.0,145.0,2.4,30.0,706.0,751.23,555.59
2016,9,1,10,15,555.5,251.5,2.4,30.0,676.0,723.82,531.94
2016,9,1,10,30,357.0,358.0,2.4,30.0,646.0,669.7,489.73
2016,9,1,10,45,255.5,392.5,2.45,30.5,602.5,627.01,457.11
2016,9,1,11,0,154.0,427.0,2.5,31.0,559.0,565.12,410.89
2016,9,1,11,15,239.0,424.5,2.5,31.0,635.0,647.09,469.32
2016,9,1,11,30,324.0,422.0,2.5,31.0,711.0,744.81,535.9
2016,9,1,11,45,565.5,292.5,2.55,31.0,806.5,868.63,623.78
2016,9,1,12,0,807.0,163.0,2.6,31.0,902.0,979.23,696.6
2016,9,1,12,15,808.0,163.5,2.6,31.0,907.0,986.52,699.97
2016,9,1,12,30,809.0,164.0,2.6,31.0,912.0,990.26,702.19
2016,9,1,12,45,807.0,164.5,2.65,31.0,908.0,987.46,700.89
2016,9,1,13,0,805.0,165.0,2.7,31.0,904.0,981.12,697.52
2016,9,1,13,15,802.0,164.0,2.7,31.0,891.5,968.79,690.05
2016,9,1,13,30,799.0,163.0,2.7,31.0,879.0,953.05,680.56
2016,9,1,13,45,639.0,252.5,2.7,31.0,817.0,882.85,634.91
2016,9,1,14,0,479.0,342.0,2.7,31.0,755.0,804.56,579.93
2016,9,1,14,15,622.5,250.0,2.65,31.0,768.0,831.15,602.53
2016,9,1,14,30,766.0,158.0,2.6,31.0,781.0,838.7,609.64
2016,9,1,14,45,664.5,203.5,2.6,31.0,727.0,777.02,568.45
2016,9,1,15,0,563.0,249.0,2.6,31.0,673.0,710.03,521.72
2016,9,1,15,15,474.0,263.0,2.5,30.5,606.0,631.29,467.41
2016,9,1,15,30,385.0,277.0,2.4,30.0,539.0,549.57,410.05
2016,9,1,15,45,193.0,219.5,2.35,30.0,351.0,346.67,261.95
2016,9,1,16,0,1.0,162.0,2.3,30.0,163.0,145.6,108.28
2016,9,1,16,15,0.5,139.5,2.15,29.5,140.0,124.73,92.99
2016,9,1,16,30,0.0,117.0,2.0,29.0,117.0,104.04,77.31
2016,9,1,16,45,0.0,102.5,1.9,29.0,102.5,90.97,67.28
2016,9,1,17,0,0.0,88.0,1.8,29.0,88.0,77.96,57.17
2016,9,1,17,15,0.0,73.5,1.6,28.5,73.5,65.01,47.07
2016,9,1,17,30,0.0,59.0,1.4,28.0,59.0,52.12,36.82
2016,9,1,17,45,0.0,45.5,1.25,27.5,45.5,40.15,27.1
2016,9,1,18,0,0.0,32.0,1.1,27.0,32.0,28.19,17.22
2016,9,1,18,15,0.0,20.5,1.05,26.5,20.5,18.04,8.67
2016,9,1,18,30,0.0,9.0,1.0,26.0,9.0,7.9,0.0
2016,9,1,18,45,0.0,4.5,1.0,26.0,4.5,4.09,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,2.0,1.75,22.0,2.0,1.82,0.0
2016,9,2,6,30,0.0,4.0,1.9,22.0,4.0,3.5,0.0
2016,9,2,6,45,0.0,13.0,2.1,22.5,13.0,11.42,3.43
2016,9,2,7,0,0.0,22.0,2.3,23.0,22.0,19.35,10.23
2016,9,2,7,15,0.0,32.5,2.3,23.5,32.5,28.63,18.06
2016,9,2,7,30,0.0,43.0,2.3,24.0,43.0,37.92,25.79
2016,9,2,7,45,0.0,49.0,2.3,24.5,49.0,43.23,30.1
2016,9,2,8,0,0.0,55.0,2.3,25.0,55.0,48.56,34.31
2016,9,2,8,15,0.0,50.5,2.2,25.0,50.5,44.58,30.93
2016,9,2,8,30,0.0,46.0,2.1,25.0,46.0,40.61,27.57
2016,9,2,8,45,91.0,153.0,2.05,25.5,206.0,195.65,151.61
2016,9,2,9,0,182.0,260.0,2.0,26.0,366.0,358.74,275.76
2016,9,2,9,15,176.5,285.0,1.9,26.5,395.0,389.97,297.02
2016,9,2,9,30,171.0,310.0,1.8,27.0,424.0,420.33,317.66
2016,9,2,9,45,87.5,245.0,1.7,27.5,304.0,303.51,229.39
2016,9,2,10,0,4.0,180.0,1.6,28.0,184.0,164.82,122.65
2016,9,2,10,15,33.0,271.5,1.5,28.0,299.0,283.15,212.31
2016,9,2,10,30,62.0,363.0,1.4,28.0,414.0,400.06,296.68
2016,9,2,10,45,167.5,387.0,1.35,28.5,529.5,532.51,390.59
2016,9,2,11,0,273.0,411.0,1.3,29.0,645.0,671.54,484.27
2016,9,2,11,15,275.5,422.5,1.3,29.0,663.5,693.41,496.96
2016,9,2,11,30,278.0,434.0,1.3,29.0,682.0,714.13,509.91
2016,9,2,11,45,323.0,424.0,1.3,29.5,716.5,753.26,535.12
2016,9,2,12,0,368.0,414.0,1.3,30.0,751.0,791.89,559.47
2016,9,2,12,15,523.0,332.5,1.35,30.0,813.5,879.76,619.71
2016,9,2,12,30,678.0,251.0,1.4,30.0,876.0,957.14,671.89
2016,9,2,12,45,500.5,346.5,1.45,30.0,807.0,871.87,613.43
2016,9,2,13,0,323.0,442.0,1.5,30.0,738.0,776.7,548.99
2016,9,2,13,15,313.5,435.5,1.5,30.0,719.5,756.74,537.09
2016,9,2,13,30,304.0,429.0,1.5,30.0,701.0,735.44,523.57
2016,9,2,13,45,236.5,429.0,1.55,30.0,637.5,651.71,467.85
2016,9,2,14,0,169.0,429.0,1.6,30.0,574.0,583.08,421.22
2016,9,2,14,15,412.0,326.0,1.65,30.0,663.5,715.18,518.1
2016,9,2,14,30,655.0,223.0,1.7,30.0,753.0,813.25,588.27
2016,9,2,14,45,670.5,202.0,1.8,30.0,724.0,781.25,568.29
2016,9,2,15,0,686.0,181.0,1.9,30.0,695.0,745.47,546.56
2016,9,2,15,15,407.0,247.5,1.95,29.5,548.0,566.54,421.01
2016,9,2,15,30,128.0,314.0,2.0,29.0,401.0,395.94,296.13
2016,9,2,15,45,143.5,290.5,2.05,29.0,381.5,375.82,283.22
2016,9,2,16,0,159.0,267.0,2.1,29.0,362.0,353.91,267.92
2016,9,2,16,15,85.0,218.5,2.05,28.5,269.0,250.04,190.2
2016,9,2,16,30,11.0,170.0,2.0,28.0,176.0,157.88,119.7
2016,9,2,16,45,255.0,145.0,1.95,28.0,248.0,254.53,194.43
2016,9,2,17,0,499.0,120.0,1.9,28.0,320.0,312.34,233.64
2016,9,2,17,15,449.5,108.5,1.75,27.5,267.5,252.7,185.1
2016,9,2,17,30,400.0,97.0,1.6,27.0,215.0,198.56,140.85
2016,9,2,17,45,330.0,82.0,1.5,27.0,165.0,143.04,96.44
2016,9,2,18,0,260.0,67.0,1.4,27.0,115.0,96.26,60.61
2016,9,2,18,15,175.0,46.5,1.3,26.5,73.5,52.24,29.82
2016,9,2,18,30,90.0,26.0,1.2,26.0,32.0,21.03,7.11
2016,9,2,18,45,45.0,13.0,1.2,25.5,16.0,11.82,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,9.55,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,17.14,0.18
2016,9,3,6,45,174.5,40.5,2.05,22.5,65.5,44.91,24.86
2016,9,3,7,0,270.0,60.0,2.2,23.0,106.0,87.81,54.47
2016,9,3,7,15,342.0,75.0,2.2,23.5,156.0,134.76,90.54
2016,9,3,7,30,414.0,90.0,2.2,24.0,206.0,190.77,135.81
2016,9,3,7,45,471.5,99.0,2.25,25.0,259.5,245.42,180.84
2016,9,3,8,0,529.0,108.0,2.3,26.0,313.0,309.9,233.11
2016,9,3,8,15,413.5,150.5,2.25,26.0,325.5,331.16,253.33
2016,9,3,8,30,298.0,193.0,2.2,26.0,338.0,335.4,258.22
2016,9,3,8,45,272.5,222.5,2.15,26.5,367.0,368.38,282.95
2016,9,3,9,0,247.0,252.0,2.1,27.0,396.0,398.15,304.13
2016,9,3,9,15,242.5,277.5,2.0,27.5,428.5,426.46,323.75
2016,9,3,9,30,238.0,303.0,1.9,28.0,461.0,461.17,347.33
2016,9,3,9,45,199.5,328.5,1.85,28.5,467.5,469.63,351.02
2016,9,3,10,0,161.0,354.0,1.8,29.0,474.0,474.24,351.86
2016,9,3,10,15,205.5,369.0,1.8,29.0,529.5,533.31,393.83
2016,9,3,10,30,250.0,384.0,1.8,29.0,585.0,606.51,444.29
2016,9,3,10,45,162.0,392.0,1.8,29.5,524.5,533.58,390.17
2016,9,3,11,0,74.0,400.0,1.8,30.0,464.0,453.44,331.12
2016,9,3,11,15,83.0,416.5,1.8,30.0,489.5,480.83,350.59
2016,9,3,11,30,92.0,433.0,1.8,30.0,515.0,508.32,369.39
2016,9,3,11,45,216.5,431.0,1.85,30.0,627.5,643.87,465.31
2016,9,3,12,0,341.0,429.0,1.9,30.0,740.0,781.8,558.58
2016,9,3,12,15,370.5,415.0,1.95,30.0,754.5,799.7,570.22
2016,9,3,12,30,400.0,401.0,2.0,30.0,769.0,815.93,581.87
2016,9,3,12,45,399.5,399.5,2.05,30.5,766.0,813.07,579.16
2016,9,3,13,0,399.0,398.0,2.1,31.0,763.0,808.2,575.38
2016,9,3,13,15,341.5,415.5,2.15,31.0,724.5,764.91,546.16
2016,9,3,13,30,284.0,433.0,2.2,31.0,686.0,721.24,516.64
2016,9,3,13,45,504.5,315.5,2.25,31.0,752.0,817.31,587.52
2016,9,3,14,0,725.0,198.0,2.3,31.0,818.0,894.13,642.19
2016,9,3,14,15,715.5,195.0,2.35,31.0,790.0,861.91,621.81
2016,9,3,14,30,706.0,192.0,2.4,31.0,762.0,827.32,600.71
2016,9,3,14,45,699.5,185.0,2.5,31.0,728.0,789.03,577.08
2016,9,3,15,0,693.0,178.0,2.6,31.0,694.0,748.6,551.19
2016,9,3,15,15,676.5,173.5,2.65,30.5,653.0,701.22,520.58
2016,9,3,15,30,660.0,169.0,2.7,30.0,612.0,652.94,488.54
2016,9,3,15,45,643.0,161.0,2.8,30.0,566.5,600.29,451.8
2016,9,3,16,0,626.0,153.0,2.9,30.0,521.0,547.41,413.86
2016,9,3,16,15,598.0,145.5,2.9,29.5,471.0,488.96,371.19
2016,9,3,16,30,570.0,138.0,2.9,29.0,421.0,432.04,328.32
2016,9,3,16,45,531.0,129.5,2.9,29.0,368.5,367.54,277.95
2016,9,3,17,0,492.0,121.0,2.9,29.0,316.0,310.63,232.15
2016,9,3,17,15,441.5,109.5,2.7,28.5,263.5,251.05,183.96
2016,9,3,17,30,391.0,98.0,2.5,28.0,211.0,197.12,139.82
2016,9,3,17,45,315.5,82.5,2.35,27.5,161.0,140.63,95.03
2016,9,3,18,0,240.0,67.0,2.2,27.0,111.0,92.28,58.28
2016,9,3,18,15,157.5,45.5,2.2,26.5,70.0,50.18,28.68
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,19.46,4.67
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,10.91,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,8.64,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,15.57,0.0
2016,9,4,6,45,136.5,41.5,1.3,23.5,61.5,43.93,24.89
2016,9,4,7,0,219.0,64.0,1.5,24.0,101.0,84.79,53.86
2016,9,4,7,15,288.0,81.5,1.75,24.5,150.0,131.68,89.86
2016,9,4,7,30,357.0,99.0,2.0,25.0,199.0,186.07,133.45
2016,9,4,7,45,410.5,112.0,2.25,25.5,251.0,239.94,177.76
2016,9,4,8,0,464.0,125.0,2.5,26.0,303.0,299.93,226.68
2016,9,4,8,15,503.0,135.0,2.65,26.5,355.5,356.55,272.35
2016,9,4,8,30,542.0,145.0,2.8,27.0,408.0,416.81,319.7
2016,9,4,8,45,572.0,153.0,2.95,27.5,458.5,477.62,366.19
2016,9,4,9,0,602.0,161.0,3.1,28.0,509.0,536.54,410.09
2016,9,4,9,15,624.5,167.0,3.1,28.0,555.5,590.12,449.49
2016,9,4,9,30,647.0,173.0,3.1,28.0,602.0,644.06,488.25
2016,9,4,9,45,472.0,253.5,3.1,28.5,578.0,619.36,465.92
2016,9,4,10,0,297.0,334.0,3.1,29.0,554.0,572.84,427.83
2016,9,4,10,15,504.0,261.5,3.1,29.0,656.0,696.22,518.99
2016,9,4,10,30,711.0,189.0,3.1,29.0,758.0,826.25,610.77
2016,9,4,10,45,722.5,190.5,3.1,29.5,787.0,861.64,631.33
2016,9,4,11,0,734.0,192.0,3.1,30.0,816.0,894.76,650.88
2016,9,4,11,15,740.5,194.0,3.1,30.0,837.0,921.19,667.25
2016,9,4,11,30,747.0,196.0,3.1,30.0,858.0,944.73,681.77
2016,9,4,11,45,762.0,189.5,3.1,30.5,873.5,957.47,687.99
2016,9,4,12,0,777.0,183.0,3.1,31.0,889.0,974.58,697.16
2016,9,4,12,15,426.0,311.0,3.1,31.0,698.5,764.36,553.72
2016,9,4,12,30,75.0,439.0,3.1,31.0,508.0,502.33,364.89
2016,9,4,12,45,71.0,434.0,3.1,31.0,499.5,493.02,359.5
2016,9,4,13,0,67.0,429.0,3.1,31.0,491.0,483.35,352.73
2016,9,4,13,15,423.5,302.0,3.15,31.0,679.5,744.77,544.5
2016,9,4,13,30,780.0,175.0,3.2,31.0,868.0,950.18,684.64
2016,9,4,13,45,778.0,171.0,3.25,31.0,848.0,929.1,670.21
2016,9,4,14,0,776.0,167.0,3.3,31.0,828.0,904.82,655.53
2016,9,4,14,15,458.5,280.0,3.3,31.0,667.5,713.21,523.32
2016,9,4,14,30,141.0,393.0,3.3,31.0,507.0,512.04,376.56
2016,9,4,14,45,427.0,280.0,3.35,31.0,601.5,653.06,484.62
2016,9,4,15,0,713.0,167.0,3.4,31.0,696.0,753.87,560.2
2016,9,4,15,15,389.0,229.5,3.4,30.5,516.0,536.41,403.1
2016,9,4,15,30,65.0,292.0,3.4,30.0,336.0,321.82,241.77
2016,9,4,15,45,355.0,218.0,3.4,30.0,428.5,453.0,345.17
2016,9,4,16,0,645.0,144.0,3.4,30.0,521.0,550.35,418.38
2016,9,4,16,15,616.5,137.5,3.3,29.5,470.5,491.6,374.22
2016,9,4,16,30,588.0,131.0,3.2,29.0,420.0,434.39,330.71
2016,9,4,16,45,553.0,121.5,3.1,29.0,367.5,373.33,282.5
2016,9,4,17,0,518.0,112.0,3.0,29.0,315.0,311.91,232.93
2016,9,4,17,15,466.0,101.5,2.75,28.5,262.0,251.3,183.66
2016,9,4,17,30,414.0,91.0,2.5,28.0,209.0,196.49,138.57
2016,9,4,17,45,342.5,76.5,2.25,27.5,159.0,140.34,93.65
2016,9,4,18,0,271.0,62.0,2.0,27.0,109.0,93.13,57.57
2016,9,4,18,15,176.5,42.5,2.0,26.5,68.5,49.22,27.21
2016,9,4,18,30,82.0,23.0,2.0,26.0,28.0,18.67,2.25
2016,9,4,18,45,41.0,11.5,2.0,26.0,14.0,10.46,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.5,10.0,2.05,22.0,13.5,9.1,0.0
2016,9,5,6,30,135.0,20.0,2.3,22.0,27.0,15.77,0.0
2016,9,5,6,45,262.5,33.5,2.55,22.5,69.0,46.24,22.86
2016,9,5,7,0,390.0,47.0,2.8,23.0,111.0,94.1,54.37
2016,9,5,7,15,468.0,55.5,3.0,23.5,163.0,144.39,93.39
2016,9,5,7,30,546.0,64.0,3.2,24.0,215.0,204.32,142.87
2016,9,5,7,45,603.0,68.5,3.4,24.5,270.5,262.99,192.99
2016,9,5,8,0,660.0,73.0,3.6,25.0,326.0,327.8,247.66
2016,9,5,8,15,442.0,137.5,3.65,25.5,318.5,333.85,257.43
2016,9,5,8,30,224.0,202.0,3.7,26.0,311.0,303.79,235.51
2016,9,5,8,45,264.0,221.0,3.8,26.5,363.5,364.42,282.19
2016,9,5,9,0,304.0,240.0,3.9,27.0,416.0,422.99,326.24
2016,9,5,9,15,562.5,165.5,3.9,27.5,525.0,549.86,423.3
2016,9,5,9,30,821.0,91.0,3.9,28.0,634.0,678.86,519.61
2016,9,5,9,45,509.0,220.5,3.95,28.5,565.0,616.16,467.21
2016,9,5,10,0,197.0,350.0,4.0,29.0,496.0,500.56,375.98
2016,9,5,10,15,158.0,368.0,4.0,29.0,488.5,495.02,370.87
2016,9,5,10,30,119.0,386.0,4.0,29.0,481.0,486.13,362.78
2016,9,5,10,45,190.5,398.5,4.0,29.5,557.0,567.53,421.6
2016,9,5,11,0,262.0,411.0,4.0,30.0,633.0,665.26,489.84
2016,9,5,11,15,166.5,414.0,4.0,30.0,557.0,572.25,421.72
2016,9,5,11,30,71.0,417.0,4.0,30.0,481.0,473.11,348.69
2016,9,5,11,45,255.0,398.5,4.05,30.0,629.5,664.48,489.13
2016,9,5,12,0,439.0,380.0,4.1,30.0,778.0,843.61,614.42
2016,9,5,12,15,659.0,247.5,4.1,30.0,848.0,937.38,682.54
2016,9,5,12,30,879.0,115.0,4.1,30.0,918.0,1004.62,726.02
2016,9,5,12,45,668.5,246.0,4.15,30.5,855.0,945.61,685.87
2016,9,5,13,0,458.0,377.0,4.2,31.0,792.0,859.9,621.88
2016,9,5,13,15,658.5,248.5,4.2,30.5,836.0,925.97,674.32
2016,9,5,13,30,859.0,120.0,4.2,30.0,880.0,961.14,699.27
2016,9,5,13,45,672.5,226.0,4.2,30.0,812.5,892.6,654.11
2016,9,5,14,0,486.0,332.0,4.2,30.0,745.0,805.1,590.61
2016,9,5,14,15,340.5,361.5,4.15,30.0,646.0,677.69,500.72
2016,9,5,14,30,195.0,391.0,4.1,30.0,547.0,557.45,413.57
2016,9,5,14,45,109.0,333.0,4.1,30.0,419.5,419.85,314.02
2016,9,5,15,0,23.0,275.0,4.1,30.0,292.0,268.89,201.27
2016,9,5,15,15,38.5,279.0,4.05,29.5,305.5,292.64,220.64
2016,9,5,15,30,54.0,283.0,4.0,29.0,319.0,305.54,231.51
2016,9,5,15,45,55.0,263.0,3.95,29.0,297.5,283.7,215.55
2016,9,5,16,0,56.0,243.0,3.9,29.0,276.0,261.75,199.42
2016,9,5,16,15,140.5,223.5,3.75,28.5,295.0,292.99,224.97
2016,9,5,16,30,225.0,204.0,3.6,28.0,314.0,307.39,236.52
2016,9,5,16,45,219.5,178.5,3.5,28.0,275.0,266.45,204.26
2016,9,5,17,0,214.0,153.0,3.4,28.0,236.0,230.31,175.15
2016,9,5,17,15,360.5,112.5,3.15,27.5,225.0,227.96,168.87
2016,9,5,17,30,507.0,72.0,2.9,27.0,214.0,204.95,143.02
2016,9,5,17,45,430.0,62.0,2.7,27.0,163.0,145.81,94.75
2016,9,5,18,0,353.0,52.0,2.5,27.0,112.0,94.5,55.19
2016,9,5,18,15,231.5,37.0,2.5,26.5,70.5,47.82,24.28
2016,9,5,18,30,110.0,22.0,2.5,26.0,29.0,17.33,0.0
2016,9,5,18,45,55.0,11.0,2.55,26.0,14.5,10.01,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,10.5,2.35,23.0,10.5,9.55,0.0
2016,9,6,6,30,0.0,21.0,2.5,23.0,21.0,17.95,0.0
2016,9,6,6,45,89.5,40.0,2.65,23.5,54.5,40.8,23.49
2016,9,6,7,0,179.0,59.0,2.8,24.0,88.0,76.76,49.01
2016,9,6,7,15,236.0,76.0,2.95,24.5,131.0,116.43,79.87
2016,9,6,7,30,293.0,93.0,3.1,25.0,174.0,166.55,120.46
2016,9,6,7,45,146.5,49.0,3.3,25.5,89.5,97.53,70.9
2016,9,6,8,0,0.0,5.0,3.5,26.0,5.0,4.39,0.0
2016,9,6,8,15,168.0,94.5,3.65,26.5,175.5,167.25,128.77
2016,9,6,8,30,336.0,184.0,3.8,27.0,346.0,348.79,269.99
2016,9,6,8,45,191.5,209.5,3.95,27.5,304.0,307.5,237.44
2016,9,6,9,0,47.0,235.0,4.1,28.0,262.0,248.61,190.13
2016,9,6,9,15,419.5,169.0,4.1,28.0,443.5,456.13,353.08
2016,9,6,9,30,792.0,103.0,4.1,28.0,625.0,676.83,518.76
2016,9,6,9,45,812.0,102.0,4.15,28.5,668.5,727.28,551.75
2016,9,6,10,0,832.0,101.0,4.2,29.0,712.0,771.47,580.21
2016,9,6,10,15,487.0,244.5,4.2,29.0,607.0,668.29,502.28
2016,9,6,10,30,142.0,388.0,4.2,29.0,502.0,508.92,379.48
2016,9,6,10,45,505.5,247.0,4.2,29.5,671.0,722.97,540.49
2016,9,6,11,0,869.0,106.0,4.2,30.0,840.0,920.25,675.03
2016,9,6,11,15,873.5,107.0,4.2,30.0,861.0,945.66,689.82
2016,9,6,11,30,878.0,108.0,4.2,30.0,882.0,967.68,703.56
2016,9,6,11,45,880.0,108.5,4.25,30.5,894.5,983.25,711.98
2016,9,6,12,0,882.0,109.0,4.3,31.0,907.0,995.16,718.14
2016,9,6,12,15,589.5,275.5,4.3,31.0,810.5,896.97,651.39
2016,9,6,12,30,297.0,442.0,4.3,31.0,714.0,758.59,549.91
2016,9,6,12,45,175.0,426.0,4.3,31.0,586.5,604.99,442.51
2016,9,6,13,0,53.0,410.0,4.3,31.0,459.0,451.15,331.07
2016,9,6,13,15,463.0,260.0,4.3,31.0,669.5,742.45,549.08
2016,9,6,13,30,873.0,110.0,4.3,31.0,880.0,965.4,701.17
2016,9,6,13,45,866.5,110.0,4.35,31.0,859.0,942.72,685.56
2016,9,6,14,0,860.0,110.0,4.4,31.0,838.0,916.77,669.47
2016,9,6,14,15,578.0,240.5,4.4,30.5,722.5,786.36,581.49
2016,9,6,14,30,296.0,371.0,4.4,30.0,607.0,637.4,472.71
2016,9,6,14,45,510.0,263.5,4.4,30.0,647.5,707.07,528.57
2016,9,6,15,0,724.0,156.0,4.4,30.0,688.0,752.28,565.3
2016,9,6,15,15,707.5,152.0,4.35,30.0,646.5,704.03,531.18
2016,9,6,15,30,691.0,148.0,4.3,30.0,605.0,654.81,496.22
2016,9,6,15,45,672.5,141.5,4.3,30.0,559.0,601.08,457.46
2016,9,6,16,0,654.0,135.0,4.3,30.0,513.0,547.2,417.67
2016,9,6,16,15,624.5,129.5,4.15,29.5,462.0,488.37,373.66
2016,9,6,16,30,595.0,124.0,4.0,29.0,411.0,431.17,329.65
2016,9,6,16,45,554.0,116.5,3.85,29.0,358.0,368.94,280.12
2016,9,6,17,0,513.0,109.0,3.7,29.0,305.0,307.02,229.83
2016,9,6,17,15,456.0,99.0,3.4,28.5,252.0,245.6,179.76
2016,9,6,17,30,399.0,89.0,3.1,28.0,199.0,190.63,134.53
2016,9,6,17,45,311.0,76.0,2.8,27.5,149.5,133.7,89.56
2016,9,6,18,0,223.0,63.0,2.5,27.0,100.0,86.39,54.09
2016,9,6,18,15,127.0,42.0,2.5,26.5,61.0,45.11,25.23
2016,9,6,18,30,31.0,21.0,2.5,26.0,22.0,17.5,0.0
2016,9,6,18,45,15.5,10.5,2.55,26.0,11.0,9.55,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.0,2.7,24.0,11.5,9.1,0.0
2016,9,7,6,30,61.0,20.0,2.8,24.0,23.0,16.28,0.0
2016,9,7,6,45,166.0,38.5,2.95,24.5,62.0,45.12,24.2
2016,9,7,7,0,271.0,57.0,3.1,25.0,101.0,88.67,54.41
2016,9,7,7,15,354.0,69.5,3.25,25.0,151.0,136.13,90.88
2016,9,7,7,30,437.0,82.0,3.4,25.0,201.0,193.99,137.91
2016,9,7,7,45,493.0,91.0,3.6,25.5,254.5,253.08,187.37
2016,9,7,8,0,549.0,100.0,3.8,26.0,308.0,315.86,239.42
2016,9,7,8,15,438.5,142.5,3.9,26.5,325.0,339.83,261.55
2016,9,7,8,30,328.0,185.0,4.0,27.0,342.0,346.93,268.3
2016,9,7,8,45,510.0,153.5,4.1,27.5,430.0,444.54,343.96
2016,9,7,9,0,692.0,122.0,4.2,28.0,518.0,557.69,429.78
2016,9,7,9,15,713.0,126.0,4.2,28.0,565.5,612.51,470.41
2016,9,7,9,30,734.0,130.0,4.2,28.0,613.0,667.3,510.28
2016,9,7,9,45,478.0,237.5,4.25,28.5,560.5,612.82,465.01
2016,9,7,10,0,222.0,345.0,4.3,29.0,508.0,517.38,389.4
2016,9,7,10,15,508.0,242.0,4.3,29.0,638.5,684.74,515.94
2016,9,7,10,30,794.0,139.0,4.3,29.0,769.0,848.05,631.49
2016,9,7,10,45,803.5,140.0,4.3,29.5,798.0,882.95,651.9
2016,9,7,11,0,813.0,141.0,4.3,30.0,827.0,915.19,671.14
2016,9,7,11,15,818.5,142.5,4.25,30.0,847.5,941.31,687.32
2016,9,7,11,30,824.0,144.0,4.2,30.0,868.0,964.23,701.41
2016,9,7,11,45,538.0,295.5,4.2,30.5,771.0,853.66,622.7
2016,9,7,12,0,252.0,447.0,4.2,31.0,674.0,716.97,520.59
2016,9,7,12,15,314.0,427.5,4.15,31.0,712.0,761.04,552.88
2016,9,7,12,30,376.0,408.0,4.1,31.0,750.0,803.91,583.12
2016,9,7,12,45,616.0,268.5,4.1,31.0,825.0,917.99,666.29
2016,9,7,13,0,856.0,129.0,4.1,31.0,900.0,991.07,714.93
2016,9,7,13,15,853.0,128.0,4.05,31.0,887.5,977.99,705.94
2016,9,7,13,30,850.0,127.0,4.0,31.0,875.0,961.4,695.39
2016,9,7,13,45,843.0,127.0,4.0,31.0,853.5,938.57,681.15
2016,9,7,14,0,836.0,127.0,4.0,31.0,832.0,912.59,664.88
2016,9,7,14,15,828.0,125.5,3.95,31.0,803.5,881.18,644.78
2016,9,7,14,30,820.0,124.0,3.9,31.0,775.0,854.55,627.88
2016,9,7,14,45,797.5,128.0,3.85,31.0,737.0,810.79,599.32
2016,9,7,15,0,775.0,132.0,3.8,31.0,699.0,765.58,569.65
2016,9,7,15,15,760.0,129.0,3.7,31.0,657.0,717.81,537.73
2016,9,7,15,30,745.0,126.0,3.6,31.0,615.0,668.77,503.19
2016,9,7,15,45,722.0,123.0,3.55,31.0,567.5,614.85,464.45
2016,9,7,16,0,699.0,120.0,3.5,31.0,520.0,559.41,423.76
2016,9,7,16,15,671.0,115.0,3.3,30.5,469.0,499.62,379.35
2016,9,7,16,30,643.0,110.0,3.1,30.0,418.0,441.21,334.67
2016,9,7,16,45,598.0,105.0,2.9,30.0,363.5,377.04,283.88
2016,9,7,17,0,553.0,100.0,2.7,30.0,309.0,316.91,235.13
2016,9,7,17,15,496.5,91.0,2.45,29.5,255.5,253.76,183.89
2016,9,7,17,30,440.0,82.0,2.2,29.0,202.0,194.39,135.26
2016,9,7,17,45,354.0,69.5,1.95,28.5,151.5,135.83,88.96
2016,9,7,18,0,268.0,57.0,1.7,28.0,101.0,88.06,53.18
2016,9,7,18,15,134.0,39.5,1.7,27.5,61.5,43.36,23.33
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,18.52,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,10.01,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.0,2.8,23.0,9.0,8.19,0.0
2016,9,8,6,30,16.0,18.0,3.1,23.0,18.0,15.54,0.0
2016,9,8,6,45,111.0,41.0,3.4,23.5,57.5,43.8,24.79
2016,9,8,7,0,206.0,64.0,3.7,24.0,97.0,85.98,55.16
2016,9,8,7,15,289.5,80.0,3.75,24.5,147.0,134.39,92.3
2016,9,8,7,30,373.0,96.0,3.8,25.0,197.0,191.9,138.45
2016,9,8,7,45,454.0,101.5,3.85,25.5,253.0,248.97,185.24
2016,9,8,8,0,535.0,107.0,3.9,26.0,309.0,318.73,242.07
2016,9,8,8,15,576.5,114.5,3.9,26.5,363.0,378.92,291.09
2016,9,8,8,30,618.0,122.0,3.9,27.0,417.0,442.84,341.63
2016,9,8,8,45,666.0,121.0,3.9,27.5,472.0,505.21,389.72
2016,9,8,9,0,714.0,120.0,3.9,28.0,527.0,570.89,438.91
2016,9,8,9,15,735.0,124.0,3.9,28.0,575.0,626.83,480.33
2016,9,8,9,30,756.0,128.0,3.9,28.0,623.0,680.9,519.48
2016,9,8,9,45,781.5,126.0,3.9,28.5,667.5,733.24,555.25
2016,9,8,10,0,807.0,124.0,3.9,29.0,712.0,785.03,588.63
2016,9,8,10,15,818.0,126.5,3.9,29.0,748.5,828.54,617.02
2016,9,8,10,30,829.0,129.0,3.9,29.0,785.0,869.82,643.68
2016,9,8,10,45,842.0,128.0,3.95,29.5,815.0,898.32,660.52
2016,9,8,11,0,855.0,127.0,4.0,30.0,845.0,932.14,680.89
2016,9,8,11,15,860.0,128.0,4.0,30.0,866.5,957.58,696.7
2016,9,8,11,30,865.0,129.0,4.0,30.0,888.0,979.7,710.41
2016,9,8,11,45,867.0,130.0,4.0,30.5,900.5,995.42,718.59
2016,9,8,12,0,869.0,131.0,4.0,31.0,913.0,1007.54,724.52
2016,9,8,12,15,870.0,131.5,4.0,31.0,917.0,1014.49,728.72
2016,9,8,12,30,871.0,132.0,4.0,31.0,921.0,1017.74,730.7
2016,9,8,12,45,868.5,132.5,4.05,31.5,916.0,1013.77,727.03
2016,9,8,13,0,866.0,133.0,4.1,32.0,911.0,1006.12,721.17
2016,9,8,13,15,863.0,132.0,4.1,32.0,898.0,992.84,713.0
2016,9,8,13,30,860.0,131.0,4.1,32.0,885.0,976.0,702.66
2016,9,8,13,45,852.5,131.0,4.1,32.0,863.0,952.4,688.01
2016,9,8,14,0,845.0,131.0,4.1,32.0,841.0,925.62,671.34
2016,9,8,14,15,836.5,129.0,4.05,32.0,811.5,901.37,656.12
2016,9,8,14,30,828.0,127.0,4.0,32.0,782.0,865.19,632.94
2016,9,8,14,45,815.0,126.0,4.0,32.0,745.0,823.69,606.36
2016,9,8,15,0,802.0,125.0,4.0,32.0,708.0,780.12,578.16
2016,9,8,15,15,786.5,122.0,3.95,31.5,665.0,730.8,546.63
2016,9,8,15,30,771.0,119.0,3.9,31.0,622.0,680.19,512.59
2016,9,8,15,45,747.0,116.5,3.85,31.0,573.5,623.48,471.81
2016,9,8,16,0,723.0,114.0,3.8,31.0,525.0,567.84,430.83
2016,9,8,16,15,694.5,109.0,3.6,30.5,473.0,506.49,385.16
2016,9,8,16,30,666.0,104.0,3.4,30.0,421.0,446.55,339.19
2016,9,8,16,45,623.0,99.0,3.2,29.5,366.0,381.98,288.44
2016,9,8,17,0,580.0,94.0,3.0,29.0,311.0,321.19,239.26
2016,9,8,17,15,523.0,85.5,2.7,28.5,256.5,256.76,186.49
2016,9,8,17,30,466.0,77.0,2.4,28.0,202.0,198.67,138.35
2016,9,8,17,45,375.5,65.5,2.15,27.5,150.5,136.07,88.61
2016,9,8,18,0,285.0,54.0,1.9,27.0,99.0,87.39,52.09
2016,9,8,18,15,166.5,36.0,1.85,26.5,59.5,42.78,21.75
2016,9,8,18,30,48.0,18.0,1.8,26.0,20.0,14.68,0.0
2016,9,8,18,45,24.0,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,23.0,8.0,7.28,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,14.0,0.0
2016,9,9,6,45,80.0,41.5,3.3,23.5,54.0,42.1,24.26
2016,9,9,7,0,160.0,67.0,3.6,24.0,92.0,83.38,54.96
2016,9,9,7,15,239.5,85.5,3.7,24.5,140.5,128.25,89.36
2016,9,9,7,30,319.0,104.0,3.8,25.0,189.0,183.24,133.32
2016,9,9,7,45,398.0,112.0,3.95,25.5,244.0,242.2,181.29
2016,9,9,8,0,477.0,120.0,4.1,26.0,299.0,307.09,234.05
2016,9,9,8,15,520.0,129.0,4.1,26.5,352.5,365.7,281.59
