Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,30,563.0,138.0,4.1,27.0,406.0,428.35,331.05
2016,9,9,8,45,612.5,137.5,4.1,27.5,460.0,493.52,381.15
2016,9,9,9,0,662.0,137.0,4.1,28.0,514.0,558.25,429.64
2016,9,9,9,15,685.0,141.5,4.1,28.0,561.5,613.62,470.72
2016,9,9,9,30,708.0,146.0,4.1,28.0,609.0,669.21,511.02
2016,9,9,9,45,737.5,143.5,4.1,28.5,653.5,722.3,547.85
2016,9,9,10,0,767.0,141.0,4.1,29.0,698.0,772.45,580.8
2016,9,9,10,15,779.0,143.5,4.1,29.0,734.0,815.36,608.98
2016,9,9,10,30,791.0,146.0,4.1,29.0,770.0,856.22,635.55
2016,9,9,10,45,809.0,142.5,4.1,29.5,801.0,894.01,658.55
2016,9,9,11,0,827.0,139.0,4.1,30.0,832.0,929.51,679.79
2016,9,9,11,15,832.5,140.0,4.05,30.0,853.0,955.32,695.6
2016,9,9,11,30,838.0,141.0,4.0,30.0,874.0,967.07,702.25
2016,9,9,11,45,858.5,130.5,4.0,30.5,891.0,989.04,714.63
2016,9,9,12,0,879.0,120.0,4.0,31.0,908.0,1007.75,724.81
2016,9,9,12,15,880.0,120.5,4.0,31.0,912.0,1014.69,728.96
2016,9,9,12,30,881.0,121.0,4.0,31.0,916.0,1017.89,730.9
2016,9,9,12,45,880.5,120.5,4.0,31.5,911.5,1014.79,727.49
2016,9,9,13,0,880.0,120.0,4.0,32.0,907.0,1007.94,721.85
2016,9,9,13,15,876.5,119.5,3.95,32.0,894.0,994.41,713.23
2016,9,9,13,30,873.0,119.0,3.9,32.0,881.0,977.28,702.44
2016,9,9,13,45,868.0,117.5,3.9,32.0,859.5,954.18,688.17
2016,9,9,14,0,863.0,116.0,3.9,32.0,838.0,927.73,671.78
2016,9,9,14,15,855.5,114.5,3.85,32.0,809.0,895.83,651.55
2016,9,9,14,30,848.0,113.0,3.8,32.0,780.0,861.02,629.37
2016,9,9,14,45,833.5,112.5,3.8,32.0,743.0,818.69,602.27
2016,9,9,15,0,819.0,112.0,3.8,32.0,706.0,780.25,577.63
2016,9,9,15,15,804.5,109.5,3.75,31.5,663.0,731.49,546.53
2016,9,9,15,30,790.0,107.0,3.7,31.0,620.0,681.3,513.34
2016,9,9,15,45,770.0,104.0,3.65,31.0,572.0,625.84,473.52
2016,9,9,16,0,750.0,101.0,3.6,31.0,524.0,570.08,432.51
2016,9,9,16,15,723.0,96.5,3.4,30.5,472.0,508.95,386.95
2016,9,9,16,30,696.0,92.0,3.2,30.0,420.0,449.05,340.9
2016,9,9,16,45,658.0,87.0,3.05,29.5,365.5,385.07,290.49
2016,9,9,17,0,620.0,82.0,2.9,29.0,311.0,324.27,241.03
2016,9,9,17,15,565.0,74.5,2.7,28.5,256.5,259.15,187.38
2016,9,9,17,30,510.0,67.0,2.5,28.0,202.0,200.08,138.01
2016,9,9,17,45,425.5,57.0,2.3,27.5,150.5,139.46,89.25
2016,9,9,18,0,341.0,47.0,2.1,27.0,99.0,89.43,51.3
2016,9,9,18,15,210.5,31.5,2.15,26.5,59.0,41.35,19.05
2016,9,9,18,30,80.0,16.0,2.2,26.0,19.0,14.55,0.0
2016,9,9,18,45,40.0,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,26.5,8.5,0.7,22.5,10.0,7.73,0.0
2016,9,10,6,30,53.0,17.0,0.7,23.0,20.0,14.14,0.0
2016,9,10,6,45,166.0,35.5,0.7,23.5,58.5,44.34,23.06
2016,9,10,7,0,279.0,54.0,0.7,24.0,97.0,89.63,54.82
2016,9,10,7,15,139.5,31.0,0.75,24.0,52.5,59.61,37.78
2016,9,10,7,30,0.0,8.0,0.8,24.0,8.0,7.02,0.18
2016,9,10,7,45,0.0,10.5,0.9,24.5,10.5,9.23,2.02
2016,9,10,8,0,0.0,13.0,1.0,25.0,13.0,11.43,3.82
2016,9,10,8,15,0.0,10.0,1.1,25.0,10.0,8.8,1.61
2016,9,10,8,30,0.0,7.0,1.2,25.0,7.0,6.16,0.0
2016,9,10,8,45,23.5,119.5,1.35,25.5,133.0,123.08,93.93
2016,9,10,9,0,47.0,232.0,1.5,26.0,259.0,247.39,189.94
2016,9,10,9,15,34.0,235.5,1.65,26.0,256.0,244.64,186.83
2016,9,10,9,30,21.0,239.0,1.8,26.0,253.0,232.48,176.96
2016,9,10,9,45,23.0,254.5,2.0,26.5,270.5,249.52,189.32
2016,9,10,10,0,25.0,270.0,2.2,27.0,288.0,266.72,201.63
2016,9,10,10,15,143.0,321.5,2.3,27.0,433.5,439.98,332.37
2016,9,10,10,30,261.0,373.0,2.4,27.0,579.0,613.56,456.98
2016,9,10,10,45,530.0,260.5,2.5,27.0,697.5,764.67,567.39
2016,9,10,11,0,799.0,148.0,2.6,27.0,816.0,914.57,669.61
2016,9,10,11,15,804.5,149.5,2.7,27.0,836.5,940.23,685.17
2016,9,10,11,30,810.0,151.0,2.8,27.0,857.0,962.73,699.82
2016,9,10,11,45,834.0,138.0,2.9,27.5,874.5,973.86,705.82
2016,9,10,12,0,858.0,125.0,3.0,28.0,892.0,993.29,717.35
2016,9,10,12,15,858.5,125.5,3.05,28.0,895.5,999.52,721.41
2016,9,10,12,30,859.0,126.0,3.1,28.0,899.0,1002.09,723.35
2016,9,10,12,45,693.5,238.5,3.15,28.0,860.5,969.39,702.63
2016,9,10,13,0,528.0,351.0,3.2,28.0,822.0,909.49,659.23
2016,9,10,13,15,692.5,235.5,3.25,28.0,843.5,951.88,693.24
2016,9,10,13,30,857.0,120.0,3.3,28.0,865.0,963.61,701.41
2016,9,10,13,45,852.5,118.0,3.35,28.5,844.0,940.68,685.86
2016,9,10,14,0,848.0,116.0,3.4,29.0,823.0,914.45,668.46
2016,9,10,14,15,604.5,230.5,3.4,29.0,725.5,803.22,593.4
2016,9,10,14,30,361.0,345.0,3.4,29.0,628.0,670.26,496.85
2016,9,10,14,45,586.0,227.0,3.4,29.0,660.5,740.14,552.53
2016,9,10,15,0,811.0,109.0,3.4,29.0,693.0,770.97,577.16
2016,9,10,15,15,619.0,179.0,3.35,28.5,609.0,666.28,503.28
2016,9,10,15,30,427.0,249.0,3.3,28.0,525.0,564.89,428.66
2016,9,10,15,45,580.5,175.0,3.3,28.0,518.5,574.37,438.83
2016,9,10,16,0,734.0,101.0,3.3,28.0,512.0,560.33,430.19
2016,9,10,16,15,611.5,123.0,3.15,27.5,443.0,474.84,365.26
2016,9,10,16,30,489.0,145.0,3.0,27.0,374.0,394.96,303.87
2016,9,10,16,45,539.0,115.0,2.9,27.0,337.0,360.62,275.42
2016,9,10,17,0,589.0,85.0,2.8,27.0,300.0,315.38,236.52
2016,9,10,17,15,534.5,77.0,2.7,26.5,246.5,251.77,183.79
2016,9,10,17,30,480.0,69.0,2.6,26.0,193.0,194.21,135.41
2016,9,10,17,45,390.0,58.5,2.55,26.0,142.5,134.01,86.81
2016,9,10,18,0,300.0,48.0,2.5,26.0,92.0,83.56,48.49
2016,9,10,18,15,181.5,31.0,2.55,25.5,54.0,39.16,17.91
2016,9,10,18,30,63.0,14.0,2.6,25.0,16.0,12.73,0.0
2016,9,10,18,45,31.5,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.0,2.1,18.5,10.0,0.0,0.0
2016,9,11,6,30,78.0,16.0,2.3,19.0,20.0,13.18,0.0
2016,9,11,6,45,196.0,33.0,2.55,19.5,59.5,44.82,22.59
2016,9,11,7,0,314.0,50.0,2.8,20.0,99.0,91.56,55.83
2016,9,11,7,15,395.5,62.0,2.65,20.5,149.5,141.64,95.53
2016,9,11,7,30,477.0,74.0,2.5,21.0,200.0,204.6,147.72
2016,9,11,7,45,531.0,82.5,2.35,22.0,254.0,262.93,197.07
2016,9,11,8,0,585.0,91.0,2.2,23.0,308.0,327.2,250.14
2016,9,11,8,15,623.5,97.5,2.05,23.5,362.0,388.07,299.66
2016,9,11,8,30,662.0,104.0,1.9,24.0,416.0,452.22,349.82
2016,9,11,8,45,688.5,109.5,1.8,25.0,467.5,511.48,393.8
2016,9,11,9,0,715.0,115.0,1.7,26.0,519.0,571.91,436.68
2016,9,11,9,15,736.0,119.0,1.65,26.0,566.5,627.9,476.71
2016,9,11,9,30,757.0,123.0,1.6,26.0,614.0,682.06,514.3
2016,9,11,9,45,772.0,126.5,1.6,26.5,656.5,732.1,546.81
2016,9,11,10,0,787.0,130.0,1.6,27.0,699.0,780.81,576.85
2016,9,11,10,15,798.5,132.5,1.6,27.5,735.0,823.93,602.64
2016,9,11,10,30,810.0,135.0,1.6,28.0,771.0,864.92,626.67
2016,9,11,10,45,818.5,137.0,1.6,28.5,799.5,900.28,646.78
2016,9,11,11,0,827.0,139.0,1.6,29.0,828.0,932.86,664.94
2016,9,11,11,15,832.5,140.0,1.6,29.0,849.0,958.54,680.01
2016,9,11,11,30,838.0,141.0,1.6,29.0,870.0,980.95,693.11
2016,9,11,11,45,865.5,126.5,1.65,29.5,888.5,994.76,700.25
2016,9,11,12,0,893.0,112.0,1.7,30.0,907.0,1016.16,712.23
2016,9,11,12,15,894.5,112.0,1.7,30.0,911.0,1023.01,716.01
2016,9,11,12,30,896.0,112.0,1.7,30.0,915.0,1026.05,717.73
2016,9,11,12,45,897.0,110.5,1.75,30.0,911.0,1023.19,716.72
2016,9,11,13,0,898.0,109.0,1.8,30.0,907.0,1016.48,713.52
2016,9,11,13,15,895.0,108.5,1.8,30.0,894.0,1003.03,705.65
2016,9,11,13,30,892.0,108.0,1.8,30.0,881.0,985.89,695.65
2016,9,11,13,45,889.0,105.5,1.85,30.5,859.5,963.04,681.43
2016,9,11,14,0,886.0,103.0,1.9,31.0,838.0,936.68,665.06
2016,9,11,14,15,879.0,102.0,1.9,30.5,809.0,904.91,647.35
2016,9,11,14,30,872.0,101.0,1.9,30.0,780.0,870.12,627.57
2016,9,11,14,45,853.0,103.5,1.95,30.0,741.5,826.18,600.83
2016,9,11,15,0,834.0,106.0,2.0,30.0,703.0,780.51,572.6
2016,9,11,15,15,820.0,103.5,2.0,30.0,660.5,737.05,545.08
2016,9,11,15,30,806.0,101.0,2.0,30.0,618.0,686.39,511.84
2016,9,11,15,45,789.0,97.0,2.05,30.0,570.0,630.97,473.45
2016,9,11,16,0,772.0,93.0,2.1,30.0,522.0,574.94,433.43
2016,9,11,16,15,746.0,89.0,2.0,29.5,470.0,513.65,388.46
2016,9,11,16,30,720.0,85.0,1.9,29.0,418.0,453.35,342.7
2016,9,11,16,45,686.0,79.5,1.85,29.0,363.5,389.19,292.02
2016,9,11,17,0,652.0,74.0,1.8,29.0,309.0,327.77,241.88
2016,9,11,17,15,599.0,67.0,1.65,28.0,254.0,261.9,188.13
2016,9,11,17,30,546.0,60.0,1.5,27.0,199.0,201.81,138.08
2016,9,11,17,45,464.5,50.5,1.35,26.5,147.5,140.1,88.12
2016,9,11,18,0,383.0,41.0,1.2,26.0,96.0,88.58,48.83
2016,9,11,18,15,244.0,27.0,1.2,25.5,56.0,39.98,16.2
2016,9,11,18,30,105.0,13.0,1.2,25.0,16.0,11.82,0.0
2016,9,11,18,45,52.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.5,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,113.0,16.0,0.6,21.0,20.0,15.32,0.0
2016,9,12,6,45,240.0,31.0,0.6,21.5,61.0,46.85,22.23
2016,9,12,7,0,367.0,46.0,0.6,22.0,102.0,97.7,57.9
2016,9,12,7,15,449.0,56.0,0.7,22.5,153.5,150.04,99.04
2016,9,12,7,30,531.0,66.0,0.8,23.0,205.0,212.59,150.39
2016,9,12,7,45,580.5,73.5,0.95,24.0,259.5,271.82,200.13
2016,9,12,8,0,630.0,81.0,1.1,25.0,314.0,336.36,252.99
2016,9,12,8,15,666.5,86.5,1.25,25.5,368.5,397.92,302.8
2016,9,12,8,30,703.0,92.0,1.4,26.0,423.0,462.43,353.27
2016,9,12,8,45,727.0,97.5,1.55,27.0,474.0,522.46,398.08
2016,9,12,9,0,751.0,103.0,1.7,28.0,525.0,582.58,441.38
2016,9,12,9,15,770.0,106.5,1.7,28.0,573.0,638.18,481.08
2016,9,12,9,30,789.0,110.0,1.7,28.0,621.0,693.34,519.39
2016,9,12,9,45,540.5,218.5,1.7,28.5,579.0,648.85,482.29
2016,9,12,10,0,292.0,327.0,1.7,29.0,537.0,571.8,422.33
2016,9,12,10,15,564.5,224.0,1.7,29.0,656.5,725.96,534.31
2016,9,12,10,30,837.0,121.0,1.7,29.0,776.0,867.7,628.17
2016,9,12,10,45,597.5,248.5,1.75,29.5,724.5,820.44,592.35
2016,9,12,11,0,358.0,376.0,1.8,30.0,673.0,727.48,523.86
2016,9,12,11,15,372.5,379.0,1.85,30.0,695.0,753.82,542.3
2016,9,12,11,30,387.0,382.0,1.9,30.0,717.0,779.07,558.95
2016,9,12,11,45,345.5,404.5,1.95,30.5,707.5,767.86,549.04
2016,9,12,12,0,304.0,427.0,2.0,31.0,698.0,753.97,537.73
2016,9,12,12,15,176.5,413.5,2.0,31.0,571.0,598.61,431.43
2016,9,12,12,30,49.0,400.0,2.0,31.0,444.0,440.74,319.73
2016,9,12,12,45,456.0,265.0,2.05,31.0,669.0,755.56,548.38
2016,9,12,13,0,863.0,130.0,2.1,31.0,894.0,1004.15,709.62
2016,9,12,13,15,530.0,281.5,2.1,31.0,749.0,836.15,597.75
2016,9,12,13,30,197.0,433.0,2.1,31.0,604.0,631.13,454.11
2016,9,12,13,45,516.5,281.5,2.15,31.0,712.5,802.39,579.8
2016,9,12,14,0,836.0,130.0,2.2,31.0,821.0,918.74,658.38
2016,9,12,14,15,585.5,240.0,2.2,31.0,715.5,796.65,576.76
2016,9,12,14,30,335.0,350.0,2.2,31.0,610.0,654.17,476.44
2016,9,12,14,45,562.0,237.5,2.2,31.0,648.5,727.48,533.51
2016,9,12,15,0,789.0,125.0,2.2,31.0,687.0,770.88,566.31
2016,9,12,15,15,773.0,121.5,2.2,30.5,644.0,720.86,534.53
2016,9,12,15,30,757.0,118.0,2.2,30.0,601.0,669.65,500.91
2016,9,12,15,45,732.5,115.5,2.2,30.0,552.5,614.32,461.96
2016,9,12,16,0,708.0,113.0,2.2,30.0,504.0,557.72,421.09
2016,9,12,16,15,679.0,108.0,2.1,29.5,452.5,496.69,376.28
2016,9,12,16,30,650.0,103.0,2.0,29.0,401.0,437.16,331.14
2016,9,12,16,45,607.0,97.0,1.9,29.0,346.5,372.39,280.11
2016,9,12,17,0,564.0,91.0,1.8,29.0,292.0,311.49,230.78
2016,9,12,17,15,506.5,81.5,1.65,28.5,238.5,246.91,178.29
2016,9,12,17,30,449.0,72.0,1.5,28.0,185.0,188.84,130.43
2016,9,12,17,45,357.0,60.0,1.35,27.5,135.0,126.91,81.52
2016,9,12,18,0,265.0,48.0,1.2,27.0,85.0,79.13,45.92
2016,9,12,18,15,153.0,29.5,1.2,26.5,48.5,35.82,14.82
2016,9,12,18,30,41.0,11.0,1.2,26.0,12.0,10.01,0.0
2016,9,12,18,45,20.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,14.17,0.0
2016,9,13,6,45,178.0,32.5,0.9,23.0,56.0,44.42,21.96
2016,9,13,7,0,297.0,50.0,1.0,24.0,95.0,91.13,55.11
2016,9,13,7,15,380.0,62.5,1.2,24.5,145.0,141.25,94.16
2016,9,13,7,30,463.0,75.0,1.4,25.0,195.0,204.46,145.5
2016,9,13,7,45,456.0,93.5,1.6,25.5,236.0,248.56,184.46
2016,9,13,8,0,449.0,112.0,1.8,26.0,277.0,293.96,223.17
2016,9,13,8,15,360.0,150.5,1.75,26.5,296.0,313.83,240.81
2016,9,13,8,30,271.0,189.0,1.7,27.0,315.0,328.64,252.51
2016,9,13,8,45,177.5,216.5,1.7,27.5,303.0,312.06,239.19
2016,9,13,9,0,84.0,244.0,1.7,28.0,291.0,283.62,215.95
2016,9,13,9,15,172.5,266.5,1.6,28.0,374.0,378.57,287.53
2016,9,13,9,30,261.0,289.0,1.5,28.0,457.0,483.82,363.81
2016,9,13,9,45,201.5,315.5,1.45,28.5,451.0,467.79,349.08
2016,9,13,10,0,142.0,342.0,1.4,29.0,445.0,456.15,337.93
2016,9,13,10,15,150.0,361.5,1.3,29.0,474.5,489.14,360.33
2016,9,13,10,30,158.0,381.0,1.2,29.0,504.0,522.27,382.13
2016,9,13,10,45,103.0,372.0,1.15,29.5,453.5,455.26,332.71
2016,9,13,11,0,48.0,363.0,1.1,30.0,403.0,397.57,289.87
2016,9,13,11,15,104.5,399.0,1.1,30.0,488.5,490.17,356.02
2016,9,13,11,30,161.0,435.0,1.1,30.0,574.0,600.05,430.67
2016,9,13,11,45,123.5,432.5,1.1,30.5,540.0,563.26,402.92
2016,9,13,12,0,86.0,430.0,1.1,31.0,506.0,509.09,364.71
2016,9,13,12,15,97.0,436.5,1.15,31.0,523.0,527.57,378.16
2016,9,13,12,30,108.0,443.0,1.2,31.0,540.0,545.66,390.79
2016,9,13,12,45,112.0,442.0,1.25,31.0,541.5,548.28,392.89
2016,9,13,13,0,116.0,441.0,1.3,31.0,543.0,565.95,405.14
2016,9,13,13,15,140.5,436.5,1.4,31.0,559.0,583.59,418.45
2016,9,13,13,30,165.0,432.0,1.5,31.0,575.0,599.84,430.83
2016,9,13,13,45,223.0,412.5,1.6,31.0,599.5,630.68,454.18
2016,9,13,14,0,281.0,393.0,1.7,31.0,624.0,671.91,484.02
2016,9,13,14,15,554.5,254.5,1.75,31.0,689.5,779.83,563.76
2016,9,13,14,30,828.0,116.0,1.8,31.0,755.0,848.19,611.42
2016,9,13,14,45,804.5,119.5,1.9,31.0,715.5,809.77,587.71
2016,9,13,15,0,781.0,123.0,2.0,31.0,676.0,762.63,558.81
2016,9,13,15,15,765.0,120.0,2.05,31.0,633.5,713.4,527.64
2016,9,13,15,30,749.0,117.0,2.1,31.0,591.0,663.01,493.94
2016,9,13,15,45,725.0,114.0,2.2,31.0,543.0,607.81,455.72
2016,9,13,16,0,701.0,111.0,2.3,31.0,495.0,551.35,415.41
2016,9,13,16,15,671.5,105.5,2.25,30.5,443.5,489.87,370.47
2016,9,13,16,30,642.0,100.0,2.2,30.0,392.0,430.0,325.22
2016,9,13,16,45,597.5,94.5,2.2,29.5,338.0,365.57,275.16
2016,9,13,17,0,553.0,89.0,2.2,29.0,284.0,305.2,226.7
2016,9,13,17,15,494.0,80.0,2.0,28.5,230.5,241.34,174.55
2016,9,13,17,30,435.0,71.0,1.8,28.0,177.0,181.7,125.37
2016,9,13,17,45,343.0,58.5,1.65,27.5,128.5,122.78,78.78
2016,9,13,18,0,251.0,46.0,1.5,27.0,80.0,75.53,43.56
2016,9,13,18,15,125.5,28.0,1.5,26.5,45.0,32.73,12.38
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.1,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,57.0,14.0,1.0,23.0,16.0,13.37,0.0
2016,9,14,6,45,172.5,31.5,1.2,23.5,54.0,43.75,21.27
2016,9,14,7,0,288.0,49.0,1.4,24.0,92.0,89.86,54.44
2016,9,14,7,15,369.5,61.5,1.45,24.5,141.5,139.26,93.09
2016,9,14,7,30,451.0,74.0,1.5,25.0,191.0,201.57,143.79
2016,9,14,7,45,510.0,82.0,1.55,25.5,244.5,259.84,192.31
2016,9,14,8,0,569.0,90.0,1.6,26.0,298.0,324.65,245.27
2016,9,14,8,15,607.5,96.5,1.7,26.5,351.0,384.8,293.71
2016,9,14,8,30,646.0,103.0,1.8,27.0,404.0,448.23,343.15
2016,9,14,8,45,437.0,173.5,1.95,27.5,387.5,433.35,331.84
2016,9,14,9,0,228.0,244.0,2.1,28.0,371.0,381.85,291.47
2016,9,14,9,15,199.0,270.5,2.2,28.0,389.0,401.26,305.44
2016,9,14,9,30,170.0,297.0,2.3,28.0,407.0,417.45,316.3
2016,9,14,9,45,466.5,215.0,2.45,28.5,543.0,591.77,447.41
2016,9,14,10,0,763.0,133.0,2.6,29.0,679.0,769.83,573.56
2016,9,14,10,15,774.5,135.5,2.65,29.0,714.5,811.98,599.85
2016,9,14,10,30,786.0,138.0,2.7,29.0,750.0,852.05,625.59
2016,9,14,10,45,792.5,141.5,2.8,29.5,777.5,886.31,646.41
2016,9,14,11,0,799.0,145.0,2.9,30.0,805.0,917.77,665.31
2016,9,14,11,15,804.5,146.5,2.95,30.0,825.0,943.18,681.24
2016,9,14,11,30,810.0,148.0,3.0,30.0,845.0,965.42,695.2
2016,9,14,11,45,561.5,284.5,3.1,30.5,771.5,874.83,632.32
2016,9,14,12,0,313.0,421.0,3.2,31.0,698.0,758.98,547.57
2016,9,14,12,15,571.0,282.0,3.25,31.0,788.5,894.73,646.4
2016,9,14,12,30,829.0,143.0,3.3,31.0,879.0,1005.44,719.7
2016,9,14,12,45,825.5,144.0,3.35,31.5,873.5,1000.52,714.65
2016,9,14,13,0,822.0,145.0,3.4,32.0,868.0,991.98,708.38
2016,9,14,13,15,818.5,144.0,3.4,31.5,854.5,977.76,701.12
2016,9,14,13,30,815.0,143.0,3.4,31.0,841.0,960.08,691.73
2016,9,14,13,45,809.5,141.0,3.4,31.0,819.5,936.08,676.89
2016,9,14,14,0,804.0,139.0,3.4,31.0,798.0,908.93,660.06
2016,9,14,14,15,795.5,137.0,3.4,31.0,769.0,876.08,639.45
2016,9,14,14,30,787.0,135.0,3.4,31.0,740.0,840.57,617.01
2016,9,14,14,45,776.5,131.5,3.45,31.0,704.0,799.38,590.83
2016,9,14,15,0,766.0,128.0,3.5,31.0,668.0,756.12,562.97
2016,9,14,15,15,750.0,125.0,3.45,30.5,625.5,707.4,531.67
2016,9,14,15,30,734.0,122.0,3.4,30.0,583.0,659.4,498.9
2016,9,14,15,45,540.5,168.5,3.35,30.0,493.5,537.54,408.82
2016,9,14,16,0,347.0,215.0,3.3,30.0,404.0,428.5,326.6
2016,9,14,16,15,495.0,157.0,3.15,29.5,396.0,439.94,336.68
2016,9,14,16,30,643.0,99.0,3.0,29.0,388.0,429.31,327.86
2016,9,14,16,45,611.0,90.5,2.9,29.0,335.5,367.2,277.92
2016,9,14,17,0,579.0,82.0,2.8,29.0,283.0,307.76,228.89
2016,9,14,17,15,521.5,73.5,2.45,28.5,229.5,243.35,175.72
2016,9,14,17,30,464.0,65.0,2.1,28.0,176.0,185.44,127.38
2016,9,14,17,45,383.5,52.5,1.8,27.5,127.5,126.34,79.88
2016,9,14,18,0,303.0,40.0,1.5,27.0,79.0,77.47,42.8
2016,9,14,18,15,151.5,20.0,1.45,26.5,39.5,26.75,6.84
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,9.44,0.0
2016,9,15,6,45,90.0,33.5,1.25,23.5,45.5,38.72,19.98
2016,9,15,7,0,154.0,57.0,1.5,24.0,80.0,77.13,49.87
2016,9,15,7,15,218.5,79.0,1.4,24.5,127.0,122.76,85.68
2016,9,15,7,30,283.0,101.0,1.3,25.0,174.0,176.74,129.09
2016,9,15,7,45,333.0,119.0,1.2,25.5,225.0,230.01,172.38
2016,9,15,8,0,383.0,137.0,1.1,26.0,276.0,294.6,223.59
2016,9,15,8,15,423.0,150.0,1.1,26.5,327.0,350.87,267.47
2016,9,15,8,30,463.0,163.0,1.1,27.0,378.0,411.06,313.0
2016,9,15,8,45,497.0,172.5,1.1,28.0,427.5,467.93,354.02
2016,9,15,9,0,531.0,182.0,1.1,29.0,477.0,527.26,395.33
2016,9,15,9,15,554.5,190.0,1.2,29.0,523.0,580.1,432.99
2016,9,15,9,30,578.0,198.0,1.3,29.0,569.0,633.6,470.41
2016,9,15,9,45,593.0,206.5,1.45,29.5,609.0,685.87,505.47
2016,9,15,10,0,608.0,215.0,1.6,30.0,649.0,733.17,536.62
2016,9,15,10,15,622.0,220.0,1.7,30.0,683.5,775.16,564.58
2016,9,15,10,30,636.0,225.0,1.8,30.0,718.0,815.73,591.34
2016,9,15,10,45,643.0,230.5,1.95,30.5,744.5,848.74,612.08
2016,9,15,11,0,650.0,236.0,2.1,31.0,771.0,879.46,631.21
2016,9,15,11,15,656.5,238.5,2.15,31.0,791.0,904.23,646.89
2016,9,15,11,30,663.0,241.0,2.2,31.0,811.0,926.34,660.89
2016,9,15,11,45,471.5,335.0,2.3,31.5,743.0,838.44,598.15
2016,9,15,12,0,280.0,429.0,2.4,32.0,675.0,735.38,524.99
2016,9,15,12,15,470.5,341.0,2.45,32.0,756.5,852.16,608.07
2016,9,15,12,30,661.0,253.0,2.5,32.0,838.0,959.02,681.12
2016,9,15,12,45,512.5,326.5,2.55,32.0,779.0,878.77,625.23
2016,9,15,13,0,364.0,400.0,2.6,32.0,720.0,787.82,562.96
2016,9,15,13,15,502.5,326.5,2.6,32.0,760.0,857.67,613.59
2016,9,15,13,30,641.0,253.0,2.6,32.0,800.0,912.0,652.42
2016,9,15,13,45,367.0,322.0,2.6,32.0,634.0,689.41,499.93
2016,9,15,14,0,93.0,391.0,2.6,32.0,468.0,468.99,342.1
2016,9,15,14,15,336.0,322.0,2.6,32.0,581.5,640.16,469.48
2016,9,15,14,30,579.0,253.0,2.6,32.0,695.0,781.19,569.53
2016,9,15,14,45,605.0,224.5,2.65,32.0,666.5,755.55,553.0
2016,9,15,15,0,631.0,196.0,2.7,32.0,638.0,722.37,532.39
2016,9,15,15,15,611.5,190.0,2.7,31.5,596.5,672.68,499.73
2016,9,15,15,30,592.0,184.0,2.7,31.0,555.0,622.6,466.1
2016,9,15,15,45,571.5,174.5,2.75,31.0,509.0,564.03,424.95
2016,9,15,16,0,551.0,165.0,2.8,31.0,463.0,510.62,386.36
2016,9,15,16,15,518.5,155.5,2.65,30.5,413.0,451.37,342.63
2016,9,15,16,30,486.0,146.0,2.5,30.0,363.0,394.48,299.51
2016,9,15,16,45,453.5,131.5,2.45,30.0,312.5,335.44,253.24
2016,9,15,17,0,421.0,117.0,2.4,30.0,262.0,279.51,208.23
2016,9,15,17,15,363.5,102.0,2.1,29.5,210.5,218.73,159.33
2016,9,15,17,30,306.0,87.0,1.8,29.0,159.0,164.78,115.62
2016,9,15,17,45,239.0,66.5,1.55,28.5,113.5,108.6,71.18
2016,9,15,18,0,172.0,46.0,1.3,28.0,68.0,64.51,37.66
2016,9,15,18,15,86.0,23.0,1.25,27.5,34.0,25.39,5.77
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,11.83,0.0
2016,9,16,6,45,175.5,29.5,0.95,23.5,52.0,43.45,20.26
2016,9,16,7,0,292.0,47.0,1.1,24.0,90.0,90.39,54.58
2016,9,16,7,15,374.0,59.5,0.9,24.5,139.5,140.46,93.84
2016,9,16,7,30,456.0,72.0,0.7,25.0,189.0,203.58,144.85
2016,9,16,7,45,513.0,81.0,0.5,26.0,242.0,262.69,192.74
2016,9,16,8,0,570.0,90.0,0.3,27.0,295.0,328.12,243.67
2016,9,16,8,15,609.0,96.5,0.4,27.5,348.5,388.71,291.1
2016,9,16,8,30,648.0,103.0,0.5,28.0,402.0,452.61,339.46
2016,9,16,8,45,674.0,109.0,0.6,28.5,452.5,511.51,382.69
2016,9,16,9,0,700.0,115.0,0.7,29.0,503.0,571.53,425.35
2016,9,16,9,15,721.0,119.0,0.7,29.5,550.0,626.82,462.5
2016,9,16,9,30,742.0,123.0,0.7,30.0,597.0,679.99,497.06
2016,9,16,9,45,757.5,126.5,0.7,30.5,638.5,729.68,527.58
2016,9,16,10,0,773.0,130.0,0.7,31.0,680.0,778.11,555.95
2016,9,16,10,15,521.5,247.5,0.7,31.0,626.5,714.9,510.1
2016,9,16,10,30,270.0,365.0,0.7,31.0,573.0,620.38,442.03
2016,9,16,10,45,539.5,253.0,0.7,31.5,689.0,774.05,548.1
2016,9,16,11,0,809.0,141.0,0.7,32.0,805.0,925.88,641.04
2016,9,16,11,15,492.0,285.5,0.7,32.0,692.5,791.22,551.72
2016,9,16,11,30,175.0,430.0,0.7,32.0,580.0,611.33,428.98
2016,9,16,11,45,516.5,277.5,0.75,32.5,728.5,825.29,576.5
2016,9,16,12,0,858.0,125.0,0.8,33.0,877.0,1000.65,682.27
2016,9,16,12,15,859.0,125.5,0.85,33.0,880.5,1006.89,684.35
2016,9,16,12,30,860.0,126.0,0.9,33.0,884.0,1009.45,686.73
2016,9,16,12,45,562.5,277.5,1.0,33.0,772.5,879.43,608.08
2016,9,16,13,0,265.0,429.0,1.1,33.0,661.0,720.19,502.35
2016,9,16,13,15,557.5,276.5,1.15,33.0,753.5,861.44,602.8
2016,9,16,13,30,850.0,124.0,1.2,33.0,846.0,965.0,668.44
2016,9,16,13,45,846.0,122.0,1.25,33.0,824.5,942.09,654.62
2016,9,16,14,0,842.0,120.0,1.3,33.0,803.0,915.89,640.25
2016,9,16,14,15,834.0,118.0,1.4,33.0,773.5,882.92,622.22
2016,9,16,14,30,826.0,116.0,1.5,33.0,744.0,854.67,606.93
2016,9,16,14,45,810.0,116.0,1.6,33.0,706.5,811.19,581.52
2016,9,16,15,0,794.0,116.0,1.7,33.0,669.0,765.9,554.52
2016,9,16,15,15,778.0,113.0,1.75,33.0,626.0,715.93,523.44
2016,9,16,15,30,762.0,110.0,1.8,33.0,583.0,664.79,490.06
2016,9,16,15,45,742.0,105.5,1.85,33.0,535.5,608.6,451.58
2016,9,16,16,0,722.0,101.0,1.9,33.0,488.0,553.11,412.36
2016,9,16,16,15,693.0,96.5,1.85,32.5,436.0,491.8,368.03
2016,9,16,16,30,664.0,92.0,1.8,32.0,384.0,432.01,323.26
2016,9,16,16,45,625.0,85.5,1.75,32.0,330.5,367.7,273.07
2016,9,16,17,0,586.0,79.0,1.7,32.0,277.0,306.84,224.04
2016,9,16,17,15,526.5,70.5,1.55,31.0,223.5,241.44,171.52
2016,9,16,17,30,467.0,62.0,1.4,30.0,170.0,182.79,123.62
2016,9,16,17,45,379.0,50.0,1.25,29.5,121.5,122.73,76.18
2016,9,16,18,0,291.0,38.0,1.1,29.0,73.0,73.88,39.73
2016,9,16,18,15,145.5,19.0,1.1,28.5,36.5,25.11,2.42
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,12.43,0.0
2016,9,17,6,45,211.0,27.5,1.7,23.5,53.0,45.11,19.87
2016,9,17,7,0,337.0,43.0,2.0,24.0,91.0,95.73,56.92
2016,9,17,7,15,420.5,53.5,1.85,24.5,141.5,147.82,98.25
2016,9,17,7,30,504.0,64.0,1.7,25.0,192.0,210.35,149.68
2016,9,17,7,45,556.0,72.0,1.55,26.0,245.0,269.74,199.25
2016,9,17,8,0,608.0,80.0,1.4,27.0,298.0,334.78,251.81
2016,9,17,8,15,645.5,86.0,1.15,27.5,351.5,396.32,300.11
2016,9,17,8,30,683.0,92.0,0.9,28.0,405.0,460.95,348.19
2016,9,17,8,45,706.0,98.0,0.65,29.0,455.5,519.96,388.67
2016,9,17,9,0,729.0,104.0,0.4,30.0,506.0,579.71,426.76
2016,9,17,9,15,749.0,107.5,0.45,30.5,553.0,633.87,463.13
2016,9,17,9,30,769.0,111.0,0.5,31.0,600.0,688.76,498.9
2016,9,17,9,45,779.0,116.5,0.55,31.5,640.5,737.42,528.38
2016,9,17,10,0,789.0,122.0,0.6,32.0,681.0,784.31,556.15
2016,9,17,10,15,800.0,124.0,0.7,32.0,716.0,826.3,582.44
2016,9,17,10,30,811.0,126.0,0.8,32.0,751.0,866.09,607.27
2016,9,17,10,45,815.5,130.5,0.9,32.5,778.0,900.18,627.26
2016,9,17,11,0,820.0,135.0,1.0,33.0,805.0,931.26,645.37
2016,9,17,11,15,825.5,136.0,1.05,33.0,825.0,956.38,660.36
2016,9,17,11,30,831.0,137.0,1.1,33.0,845.0,978.24,673.5
2016,9,17,11,45,831.0,139.5,1.15,33.0,856.5,992.85,682.41
2016,9,17,12,0,831.0,142.0,1.2,33.0,868.0,1003.83,689.34
2016,9,17,12,15,832.0,142.5,1.2,33.0,871.0,1010.01,692.73
2016,9,17,12,30,833.0,143.0,1.2,33.0,874.0,1012.5,694.11
2016,9,17,12,45,832.0,142.0,1.3,33.5,869.0,1007.67,691.54
2016,9,17,13,0,831.0,141.0,1.4,34.0,864.0,999.16,686.89
2016,9,17,13,15,827.0,140.5,1.45,34.0,850.0,984.61,679.32
2016,9,17,13,30,823.0,140.0,1.5,34.0,836.0,966.57,669.73
2016,9,17,13,45,817.5,138.0,1.55,34.0,814.0,942.12,656.25
2016,9,17,14,0,812.0,136.0,1.6,34.0,792.0,914.51,640.8
2016,9,17,14,15,802.5,134.0,1.6,33.5,762.0,880.27,621.82
2016,9,17,14,30,793.0,132.0,1.6,33.0,732.0,843.42,601.02
2016,9,17,14,45,767.5,136.0,1.65,33.0,693.0,797.14,573.14
2016,9,17,15,0,742.0,140.0,1.7,33.0,654.0,752.96,546.26
2016,9,17,15,15,448.0,211.5,1.7,33.0,516.5,567.57,417.41
2016,9,17,15,30,154.0,283.0,1.7,33.0,379.0,390.47,288.73
2016,9,17,15,45,407.5,202.5,1.75,33.0,426.0,485.12,361.99
2016,9,17,16,0,661.0,122.0,1.8,33.0,473.0,538.33,401.75
2016,9,17,16,15,629.5,115.5,1.75,32.5,421.5,476.58,356.51
2016,9,17,16,30,598.0,109.0,1.7,32.0,370.0,416.78,311.94
2016,9,17,16,45,556.0,100.5,1.65,32.0,317.0,352.77,262.27
2016,9,17,17,0,514.0,92.0,1.6,32.0,264.0,292.7,214.28
2016,9,17,17,15,452.0,81.5,1.45,31.0,211.5,225.99,161.29
2016,9,17,17,30,390.0,71.0,1.3,30.0,159.0,169.99,116.04
2016,9,17,17,45,301.0,56.0,1.2,29.5,112.0,112.35,71.04
2016,9,17,18,0,212.0,41.0,1.1,29.0,65.0,66.18,36.72
2016,9,17,18,15,106.0,20.5,1.15,28.5,32.5,24.24,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,10.72,0.0
2016,9,18,6,45,138.5,30.5,1.8,24.5,48.0,42.4,19.8
2016,9,18,7,0,241.0,50.0,2.0,25.0,84.0,87.49,54.09
2016,9,18,7,15,324.0,64.5,2.0,25.0,132.5,136.82,92.95
2016,9,18,7,30,407.0,79.0,2.0,25.0,181.0,196.68,141.91
2016,9,18,7,45,464.5,89.0,2.0,25.5,233.5,253.57,189.37
2016,9,18,8,0,522.0,99.0,2.0,26.0,286.0,320.65,244.03
2016,9,18,8,15,563.0,107.0,2.0,26.5,338.5,381.12,292.44
2016,9,18,8,30,604.0,115.0,2.0,27.0,391.0,445.23,342.06
2016,9,18,8,45,632.5,121.5,2.0,27.5,441.0,503.87,386.03
2016,9,18,9,0,661.0,128.0,2.0,28.0,491.0,563.97,429.59
2016,9,18,9,15,683.0,132.5,1.9,28.5,537.5,618.68,467.41
2016,9,18,9,30,705.0,137.0,1.8,29.0,584.0,673.47,503.95
2016,9,18,9,45,719.0,142.0,1.75,29.5,624.5,722.36,535.48
2016,9,18,10,0,733.0,147.0,1.7,30.0,665.0,770.01,564.44
2016,9,18,10,15,745.5,150.0,1.6,30.0,700.0,812.7,590.08
2016,9,18,10,30,758.0,153.0,1.5,30.0,735.0,849.02,611.13
2016,9,18,10,45,766.0,156.0,1.4,30.5,762.0,883.14,629.18
2016,9,18,11,0,774.0,159.0,1.3,31.0,789.0,914.6,645.17
2016,9,18,11,15,780.0,160.5,1.15,31.0,809.0,939.74,657.47
2016,9,18,11,30,786.0,162.0,1.0,31.0,829.0,961.8,667.59
2016,9,18,11,45,823.5,141.0,0.85,31.5,849.0,988.18,678.62
2016,9,18,12,0,861.0,120.0,0.7,32.0,869.0,1000.6,680.9
2016,9,18,12,15,861.5,120.5,0.6,32.0,872.5,1006.19,681.68
2016,9,18,12,30,862.0,121.0,0.5,32.0,876.0,1008.08,680.43
2016,9,18,12,45,656.5,238.0,0.4,32.0,811.0,940.0,638.37
2016,9,18,13,0,451.0,355.0,0.3,32.0,746.0,844.34,574.47
2016,9,18,13,15,653.5,236.5,0.35,32.0,792.0,921.42,629.22
2016,9,18,13,30,856.0,118.0,0.4,32.0,838.0,965.63,655.87
2016,9,18,13,45,851.5,116.0,0.45,32.5,816.5,941.92,641.58
2016,9,18,14,0,847.0,114.0,0.5,33.0,795.0,914.93,626.32
2016,9,18,14,15,698.0,186.0,0.55,33.0,733.0,846.32,586.88
2016,9,18,14,30,549.0,258.0,0.6,33.0,671.0,761.6,533.59
2016,9,18,14,45,461.5,273.5,0.7,33.0,609.0,682.71,484.42
2016,9,18,15,0,374.0,289.0,0.8,33.0,547.0,597.65,429.43
2016,9,18,15,15,569.5,197.5,0.85,32.5,560.5,644.38,467.38
2016,9,18,15,30,765.0,106.0,0.9,32.0,574.0,662.49,484.28
2016,9,18,15,45,744.0,102.0,0.95,32.0,526.5,605.93,445.8
2016,9,18,16,0,723.0,98.0,1.0,32.0,479.0,550.15,407.26
2016,9,18,16,15,693.5,93.5,1.0,31.5,427.0,488.48,363.53
2016,9,18,16,30,664.0,89.0,1.0,31.0,375.0,428.4,319.23
2016,9,18,16,45,624.0,82.5,1.0,31.0,321.5,363.66,269.27
2016,9,18,17,0,584.0,76.0,1.0,31.0,268.0,302.52,220.4
2016,9,18,17,15,522.0,68.0,0.95,30.5,215.0,237.04,167.74
2016,9,18,17,30,460.0,60.0,0.9,30.0,162.0,178.62,120.02
2016,9,18,17,45,366.0,48.0,0.85,29.5,114.0,118.07,72.66
2016,9,18,18,0,272.0,36.0,0.8,29.0,66.0,68.31,35.66
2016,9,18,18,15,136.0,18.0,0.85,28.5,33.0,23.34,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,11.16,0.0
2016,9,19,6,45,189.5,27.0,2.2,24.5,50.5,43.92,18.69
2016,9,19,7,0,327.0,43.0,2.5,25.0,88.0,96.17,57.35
2016,9,19,7,15,416.0,53.5,2.55,25.5,138.5,149.19,99.33
2016,9,19,7,30,505.0,64.0,2.6,26.0,189.0,213.34,152.08
2016,9,19,7,45,567.0,70.0,2.65,27.0,244.0,274.43,203.17
2016,9,19,8,0,629.0,76.0,2.7,28.0,299.0,342.28,258.56
