Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,15,667.0,81.0,2.6,28.5,353.0,404.3,308.5
2016,9,19,8,30,705.0,86.0,2.5,29.0,407.0,469.4,358.93
2016,9,19,8,45,732.0,90.0,2.45,30.0,458.5,529.2,402.95
2016,9,19,9,0,759.0,94.0,2.4,31.0,510.0,590.43,446.15
2016,9,19,9,15,778.5,97.5,2.25,31.0,557.0,646.69,485.59
2016,9,19,9,30,798.0,101.0,2.1,31.0,604.0,702.5,522.91
2016,9,19,9,45,812.5,103.5,2.0,31.5,646.0,752.6,553.32
2016,9,19,10,0,827.0,106.0,1.9,32.0,688.0,801.16,581.96
2016,9,19,10,15,837.5,108.0,1.85,32.5,723.0,836.99,602.06
2016,9,19,10,30,848.0,110.0,1.8,33.0,758.0,876.79,624.49
2016,9,19,10,45,856.5,111.0,1.8,33.5,786.5,911.13,643.58
2016,9,19,11,0,865.0,112.0,1.8,34.0,815.0,942.55,660.71
2016,9,19,11,15,870.0,113.0,1.9,34.0,835.0,967.51,676.29
2016,9,19,11,30,875.0,114.0,2.0,34.0,855.0,989.07,689.89
2016,9,19,11,45,880.0,113.0,2.1,34.5,867.0,1005.0,698.72
2016,9,19,12,0,885.0,112.0,2.2,35.0,879.0,1017.31,705.45
2016,9,19,12,15,885.5,112.0,2.25,35.0,882.0,1022.41,708.83
2016,9,19,12,30,886.0,112.0,2.3,35.0,885.0,1023.71,710.08
2016,9,19,12,45,885.0,111.5,2.4,35.0,879.5,1019.15,708.43
2016,9,19,13,0,884.0,111.0,2.5,35.0,874.0,1010.81,704.59
2016,9,19,13,15,880.5,110.5,2.55,35.0,859.5,996.25,696.52
2016,9,19,13,30,877.0,110.0,2.6,35.0,845.0,978.07,686.31
2016,9,19,13,45,871.5,108.5,2.7,35.0,822.5,953.4,672.5
2016,9,19,14,0,866.0,107.0,2.8,35.0,800.0,925.41,656.54
2016,9,19,14,15,857.5,105.5,2.85,35.0,770.0,891.57,636.36
2016,9,19,14,30,849.0,104.0,2.9,35.0,740.0,854.91,614.22
2016,9,19,14,45,837.5,102.0,2.95,35.0,702.5,812.61,588.18
2016,9,19,15,0,826.0,100.0,3.0,35.0,665.0,768.17,560.41
2016,9,19,15,15,810.0,97.5,3.0,34.5,621.5,723.03,532.67
2016,9,19,15,30,794.0,95.0,3.0,34.0,578.0,670.9,499.21
2016,9,19,15,45,772.5,92.0,3.0,34.0,529.5,613.7,458.93
2016,9,19,16,0,751.0,89.0,3.0,34.0,481.0,556.43,417.47
2016,9,19,16,15,722.0,84.5,2.85,33.5,428.5,493.75,371.28
2016,9,19,16,30,693.0,80.0,2.7,33.0,376.0,432.76,324.8
2016,9,19,16,45,652.0,74.5,2.55,32.5,322.0,367.05,273.34
2016,9,19,17,0,611.0,69.0,2.4,32.0,268.0,305.01,223.1
2016,9,19,17,15,549.0,61.5,2.2,31.0,214.0,238.5,169.02
2016,9,19,17,30,487.0,54.0,2.0,30.0,160.0,179.06,119.95
2016,9,19,17,45,387.5,43.5,1.8,29.5,111.5,117.4,71.34
2016,9,19,18,0,288.0,33.0,1.6,29.0,63.0,68.43,34.81
2016,9,19,18,15,144.0,16.5,1.6,28.5,31.5,22.81,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,13.0,11.69,0.0
2016,9,20,6,45,211.5,26.0,1.85,23.5,51.0,46.47,19.26
2016,9,20,7,0,354.0,41.0,2.1,24.0,89.0,99.4,58.95
2016,9,20,7,15,442.0,51.0,2.0,24.5,140.0,153.6,102.26
2016,9,20,7,30,530.0,61.0,1.9,25.0,191.0,218.77,156.11
2016,9,20,7,45,591.5,66.5,1.85,26.0,246.5,280.77,207.99
2016,9,20,8,0,653.0,72.0,1.8,27.0,302.0,349.44,263.8
2016,9,20,8,15,690.0,77.0,1.7,27.5,356.5,412.4,314.1
2016,9,20,8,30,727.0,82.0,1.6,28.0,411.0,477.98,364.29
2016,9,20,8,45,755.0,85.5,1.5,29.0,463.5,539.42,408.58
2016,9,20,9,0,783.0,89.0,1.4,30.0,516.0,601.93,451.48
2016,9,20,9,15,802.0,92.0,1.45,30.5,563.5,658.44,490.32
2016,9,20,9,30,821.0,95.0,1.5,31.0,611.0,714.4,526.79
2016,9,20,9,45,834.5,97.5,1.55,31.5,653.0,759.16,554.12
2016,9,20,10,0,848.0,100.0,1.6,32.0,695.0,807.1,583.21
2016,9,20,10,15,858.5,102.0,1.65,32.0,730.5,849.98,609.8
2016,9,20,10,30,869.0,104.0,1.7,32.0,766.0,890.44,634.68
2016,9,20,10,45,876.0,105.5,1.8,32.5,794.0,924.5,654.62
2016,9,20,11,0,883.0,107.0,1.9,33.0,822.0,955.49,672.6
2016,9,20,11,15,888.0,108.0,1.9,33.0,842.0,980.77,687.26
2016,9,20,11,30,893.0,109.0,1.9,33.0,862.0,1002.58,699.85
2016,9,20,11,45,895.5,109.5,1.95,33.5,873.5,1017.77,707.66
2016,9,20,12,0,898.0,110.0,2.0,34.0,885.0,1029.22,713.32
2016,9,20,12,15,898.5,110.0,2.0,34.0,888.0,1034.3,716.12
2016,9,20,12,30,899.0,110.0,2.0,34.0,891.0,1035.51,716.78
2016,9,20,12,45,897.5,110.0,2.0,34.5,885.5,1030.85,712.59
2016,9,20,13,0,896.0,110.0,2.0,35.0,880.0,1022.34,706.27
2016,9,20,13,15,892.5,109.5,2.0,35.0,865.5,1007.54,697.75
2016,9,20,13,30,889.0,109.0,2.0,35.0,851.0,989.07,687.14
2016,9,20,13,45,883.0,108.0,2.05,35.0,828.0,964.12,673.17
2016,9,20,14,0,877.0,107.0,2.1,35.0,805.0,935.83,657.13
2016,9,20,14,15,582.5,225.5,2.05,35.0,682.0,783.5,558.99
2016,9,20,14,30,288.0,344.0,2.0,35.0,559.0,612.22,439.72
2016,9,20,14,45,545.5,229.5,2.0,35.0,610.0,708.52,512.42
2016,9,20,15,0,803.0,115.0,2.0,35.0,661.0,771.99,557.88
2016,9,20,15,15,786.0,112.0,2.0,34.5,617.0,720.61,525.7
2016,9,20,15,30,769.0,109.0,2.0,34.0,573.0,668.15,492.12
2016,9,20,15,45,746.5,105.0,2.0,34.0,524.0,610.27,452.15
2016,9,20,16,0,724.0,101.0,2.0,34.0,475.0,553.59,411.84
2016,9,20,16,15,693.0,96.0,1.9,33.5,422.5,490.4,366.03
2016,9,20,16,30,662.0,91.0,1.8,33.0,370.0,428.99,319.97
2016,9,20,16,45,617.5,84.5,1.7,33.0,315.5,362.38,268.03
2016,9,20,17,0,573.0,78.0,1.6,33.0,261.0,299.91,217.84
2016,9,20,17,15,508.5,69.0,1.45,32.0,207.5,233.34,164.63
2016,9,20,17,30,444.0,60.0,1.3,31.0,154.0,174.21,116.64
2016,9,20,17,45,343.5,47.0,1.15,30.0,106.5,112.71,69.0
2016,9,20,18,0,243.0,34.0,1.0,29.0,59.0,63.05,32.03
2016,9,20,18,15,121.5,17.0,1.0,28.5,29.5,21.4,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,6.9,0.0
2016,9,21,6,45,112.0,29.0,0.8,23.5,43.0,38.52,16.52
2016,9,21,7,0,204.0,51.0,0.9,24.0,78.0,85.19,53.82
2016,9,21,7,15,284.0,69.0,0.95,24.5,126.5,135.38,93.33
2016,9,21,7,30,364.0,87.0,1.0,25.0,175.0,195.82,142.15
2016,9,21,7,45,432.0,97.5,1.1,26.0,229.0,254.62,189.9
2016,9,21,8,0,500.0,108.0,1.2,27.0,283.0,321.23,242.89
2016,9,21,8,15,542.5,117.5,1.2,27.5,336.5,382.29,290.78
2016,9,21,8,30,585.0,127.0,1.2,28.0,390.0,451.7,343.14
2016,9,21,8,45,411.0,181.0,1.25,28.5,377.0,434.89,330.01
2016,9,21,9,0,237.0,235.0,1.3,29.0,364.0,384.79,291.35
2016,9,21,9,15,212.0,261.5,1.35,29.5,384.5,407.19,306.7
2016,9,21,9,30,187.0,288.0,1.4,30.0,405.0,426.75,319.1
2016,9,21,9,45,152.0,308.5,1.45,30.5,408.0,429.64,319.17
2016,9,21,10,0,117.0,329.0,1.5,31.0,411.0,429.19,316.79
2016,9,21,10,15,78.5,323.5,1.55,31.0,380.0,382.54,282.35
2016,9,21,10,30,40.0,318.0,1.6,31.0,349.0,345.22,254.32
2016,9,21,10,45,37.5,325.0,1.65,31.5,355.0,351.41,258.05
2016,9,21,11,0,35.0,332.0,1.7,32.0,361.0,357.37,261.41
2016,9,21,11,15,34.5,339.0,1.8,32.0,368.0,365.04,266.73
2016,9,21,11,30,34.0,346.0,1.9,32.0,375.0,372.57,271.98
2016,9,21,11,45,215.0,361.0,2.0,32.5,546.0,601.72,436.12
2016,9,21,12,0,396.0,376.0,2.1,33.0,717.0,802.32,570.77
2016,9,21,12,15,413.0,369.5,2.2,33.0,726.0,828.74,586.96
2016,9,21,12,30,430.0,363.0,2.3,33.0,735.0,839.8,595.07
2016,9,21,12,45,655.0,243.5,2.4,33.5,806.0,946.56,669.34
2016,9,21,13,0,880.0,124.0,2.5,34.0,877.0,1021.66,715.18
2016,9,21,13,15,876.5,123.0,2.55,34.0,862.5,1006.44,705.92
2016,9,21,13,30,873.0,122.0,2.6,34.0,848.0,987.61,695.32
2016,9,21,13,45,868.0,120.5,2.65,34.0,825.5,963.33,681.35
2016,9,21,14,0,863.0,119.0,2.7,34.0,803.0,935.72,665.28
2016,9,21,14,15,855.0,117.0,2.75,34.0,772.5,901.71,645.05
2016,9,21,14,30,847.0,115.0,2.8,34.0,742.0,872.48,627.82
2016,9,21,14,45,836.5,112.0,2.85,34.0,704.5,829.17,601.17
2016,9,21,15,0,826.0,109.0,2.9,34.0,667.0,783.63,572.79
2016,9,21,15,15,810.5,106.0,2.9,33.5,623.5,732.36,540.98
2016,9,21,15,30,795.0,103.0,2.9,33.0,580.0,679.81,506.99
2016,9,21,15,45,775.0,99.0,2.9,33.0,531.0,622.28,466.51
2016,9,21,16,0,755.0,95.0,2.9,33.0,482.0,564.54,424.71
2016,9,21,16,15,725.5,90.0,2.8,32.5,429.0,501.41,378.21
2016,9,21,16,30,696.0,85.0,2.7,32.0,376.0,438.95,330.63
2016,9,21,16,45,655.5,78.5,2.6,31.5,321.0,372.14,278.2
2016,9,21,17,0,615.0,72.0,2.5,31.0,266.0,308.94,226.86
2016,9,21,17,15,551.5,64.0,2.2,30.0,211.5,241.2,171.47
2016,9,21,17,30,488.0,56.0,1.9,29.0,157.0,180.7,121.31
2016,9,21,17,45,387.5,43.5,1.65,28.0,108.0,116.98,71.07
2016,9,21,18,0,287.0,31.0,1.4,27.0,59.0,66.18,32.39
2016,9,21,18,15,143.5,15.5,1.4,26.5,29.5,20.78,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,63.0,9.0,1.1,21.0,10.0,10.01,0.0
2016,9,22,6,45,188.0,26.0,1.35,21.5,47.0,44.38,17.43
2016,9,22,7,0,313.0,43.0,1.6,22.0,84.0,95.39,57.81
2016,9,22,7,15,400.0,55.5,1.5,22.5,134.5,150.97,102.52
2016,9,22,7,30,487.0,68.0,1.4,23.0,185.0,216.08,156.35
2016,9,22,7,45,537.0,78.0,1.3,24.0,238.5,276.34,206.83
2016,9,22,8,0,587.0,88.0,1.2,25.0,292.0,342.0,259.97
2016,9,22,8,15,626.5,95.0,1.3,26.0,346.0,404.72,309.54
2016,9,22,8,30,666.0,102.0,1.4,27.0,400.0,470.74,359.73
2016,9,22,8,45,690.5,109.0,1.5,28.0,451.0,530.95,403.81
2016,9,22,9,0,715.0,116.0,1.6,29.0,502.0,592.06,446.9
2016,9,22,9,15,736.0,120.0,1.7,29.5,549.0,648.11,486.0
2016,9,22,9,30,757.0,124.0,1.8,30.0,596.0,703.97,523.92
2016,9,22,9,45,771.0,128.5,1.95,30.5,637.0,751.62,554.82
2016,9,22,10,0,785.0,133.0,2.1,31.0,678.0,800.27,585.62
2016,9,22,10,15,796.0,135.5,2.15,31.0,713.0,842.52,612.27
2016,9,22,10,30,807.0,138.0,2.2,31.0,748.0,882.52,637.31
2016,9,22,10,45,813.0,141.0,2.25,31.5,775.0,916.0,656.68
2016,9,22,11,0,819.0,144.0,2.3,32.0,802.0,946.52,674.11
2016,9,22,11,15,824.0,145.5,2.35,32.0,821.5,971.37,689.3
2016,9,22,11,30,829.0,147.0,2.4,32.0,841.0,992.91,702.51
2016,9,22,11,45,822.0,153.5,2.5,32.5,849.5,1004.36,708.57
2016,9,22,12,0,815.0,160.0,2.6,33.0,858.0,1011.99,712.44
2016,9,22,12,15,815.0,160.5,2.65,33.0,860.5,1016.67,715.59
2016,9,22,12,30,815.0,161.0,2.7,33.0,863.0,1017.69,716.64
2016,9,22,12,45,808.5,163.0,2.8,33.0,855.5,1010.08,712.89
2016,9,22,13,0,802.0,165.0,2.9,33.0,848.0,998.93,707.07
2016,9,22,13,15,797.5,163.5,2.95,33.0,833.0,982.68,697.7
2016,9,22,13,30,793.0,162.0,3.0,33.0,818.0,963.06,686.29
2016,9,22,13,45,780.0,163.5,3.1,33.5,794.0,935.2,668.62
2016,9,22,14,0,767.0,165.0,3.2,34.0,770.0,904.58,649.18
2016,9,22,14,15,463.5,260.5,3.25,33.5,622.5,708.6,517.24
2016,9,22,14,30,160.0,356.0,3.3,33.0,475.0,501.87,368.86
2016,9,22,14,45,418.0,264.0,3.35,33.0,550.5,638.53,472.9
2016,9,22,15,0,676.0,172.0,3.4,33.0,626.0,734.88,544.74
2016,9,22,15,15,447.0,220.0,3.4,32.5,512.0,576.56,431.3
2016,9,22,15,30,218.0,268.0,3.4,32.0,398.0,422.03,317.78
2016,9,22,15,45,137.5,239.0,3.45,32.0,319.0,328.67,248.69
2016,9,22,16,0,57.0,210.0,3.5,32.0,240.0,235.12,177.76
2016,9,22,16,15,144.5,188.5,3.4,31.5,251.5,265.58,202.68
2016,9,22,16,30,232.0,167.0,3.3,31.0,263.0,284.64,217.45
2016,9,22,16,45,319.0,137.5,3.25,31.0,248.5,277.24,210.14
2016,9,22,17,0,406.0,108.0,3.2,31.0,234.0,264.67,196.8
2016,9,22,17,15,340.5,92.5,2.9,30.0,183.5,202.14,146.57
2016,9,22,17,30,275.0,77.0,2.6,29.0,133.0,147.56,102.57
2016,9,22,17,45,186.0,56.0,2.3,28.5,88.5,89.3,57.28
2016,9,22,18,0,97.0,35.0,2.0,28.0,44.0,46.12,24.03
2016,9,22,18,15,48.5,17.5,1.95,27.5,22.0,18.14,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.5,23.0,2.4,23.5,38.5,35.44,12.92
2016,9,23,7,0,239.0,46.0,2.7,24.0,77.0,87.48,54.09
2016,9,23,7,15,329.0,59.5,2.85,24.5,125.0,138.04,94.22
2016,9,23,7,30,419.0,73.0,3.0,25.0,173.0,200.04,145.11
2016,9,23,7,45,501.5,77.5,3.2,25.5,228.5,264.75,198.97
2016,9,23,8,0,584.0,82.0,3.4,26.0,284.0,336.14,257.74
2016,9,23,8,15,420.0,131.5,3.45,26.5,289.5,341.43,264.98
2016,9,23,8,30,256.0,181.0,3.5,27.0,295.0,322.72,250.92
2016,9,23,8,45,174.5,208.0,3.6,27.5,290.5,309.52,239.99
2016,9,23,9,0,93.0,235.0,3.7,28.0,286.0,285.83,220.03
2016,9,23,9,15,440.0,168.0,3.75,28.0,437.5,490.41,380.13
2016,9,23,9,30,787.0,101.0,3.8,28.0,589.0,700.74,536.83
2016,9,23,9,45,806.0,101.5,3.85,28.5,631.0,751.53,569.17
2016,9,23,10,0,825.0,102.0,3.9,29.0,673.0,794.72,596.64
2016,9,23,10,15,835.5,103.5,3.9,29.0,708.0,836.05,623.56
2016,9,23,10,30,846.0,105.0,3.9,29.0,743.0,875.03,648.67
2016,9,23,10,45,854.5,106.0,3.95,29.5,770.5,909.05,669.22
2016,9,23,11,0,863.0,107.0,4.0,30.0,798.0,940.15,687.72
2016,9,23,11,15,868.0,108.0,4.0,30.0,817.5,964.77,703.02
2016,9,23,11,30,873.0,109.0,4.0,30.0,837.0,985.99,716.16
2016,9,23,11,45,527.0,269.5,4.0,30.5,711.0,834.58,611.02
2016,9,23,12,0,181.0,430.0,4.0,31.0,585.0,628.53,459.19
2016,9,23,12,15,519.5,276.5,4.05,31.0,722.5,842.64,617.09
2016,9,23,12,30,858.0,123.0,4.1,31.0,860.0,1009.84,729.35
2016,9,23,12,45,552.5,271.0,4.15,31.5,744.5,868.17,631.67
2016,9,23,13,0,247.0,419.0,4.2,32.0,629.0,681.43,496.22
2016,9,23,13,15,158.0,401.5,4.2,32.0,535.5,571.32,418.83
2016,9,23,13,30,69.0,384.0,4.2,32.0,442.0,447.19,329.1
2016,9,23,13,45,145.0,383.5,4.25,32.5,499.5,532.88,392.46
2016,9,23,14,0,221.0,383.0,4.3,33.0,557.0,598.55,439.97
2016,9,23,14,15,516.5,250.5,4.3,32.5,634.5,746.19,551.82
2016,9,23,14,30,812.0,118.0,4.3,32.0,712.0,845.55,624.27
2016,9,23,14,45,799.0,115.5,4.35,32.0,674.5,801.82,595.27
2016,9,23,15,0,786.0,113.0,4.4,32.0,637.0,756.18,565.5
2016,9,23,15,15,768.5,110.0,4.35,31.5,593.5,705.0,532.26
2016,9,23,15,30,751.0,107.0,4.3,31.0,550.0,652.84,496.7
2016,9,23,15,45,709.0,109.0,4.3,31.0,499.0,590.97,451.44
2016,9,23,16,0,667.0,111.0,4.3,31.0,448.0,529.51,405.49
2016,9,23,16,15,639.5,103.0,4.15,30.5,396.5,467.98,359.08
2016,9,23,16,30,612.0,95.0,4.0,30.0,345.0,408.04,312.38
2016,9,23,16,45,580.5,85.0,3.85,30.0,294.0,346.26,262.29
2016,9,23,17,0,549.0,75.0,3.7,30.0,243.0,287.24,213.02
2016,9,23,17,15,480.0,66.0,3.4,29.5,191.0,220.92,158.22
2016,9,23,17,30,411.0,57.0,3.1,29.0,139.0,162.66,109.81
2016,9,23,17,45,305.5,43.5,2.8,28.5,93.0,100.6,61.18
2016,9,23,18,0,200.0,30.0,2.5,28.0,47.0,54.27,25.17
2016,9,23,18,15,100.0,15.0,2.55,27.5,23.5,18.16,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.0,22.5,2.85,23.5,37.5,34.95,11.93
2016,9,24,7,0,232.0,45.0,3.0,24.0,75.0,86.19,53.29
2016,9,24,7,15,322.0,59.0,3.1,24.0,123.0,136.95,93.84
2016,9,24,7,30,412.0,73.0,3.2,24.0,171.0,199.18,145.33
2016,9,24,7,45,474.5,82.0,3.35,24.5,223.5,260.9,197.39
2016,9,24,8,0,537.0,91.0,3.5,25.0,276.0,327.18,252.42
2016,9,24,8,15,352.0,139.5,3.6,25.5,269.0,311.02,242.83
2016,9,24,8,30,167.0,188.0,3.7,26.0,262.0,276.02,215.49
2016,9,24,8,45,162.5,213.0,3.85,26.5,292.5,308.39,240.25
2016,9,24,9,0,158.0,238.0,4.0,27.0,323.0,340.08,263.69
2016,9,24,9,15,448.0,178.5,4.0,27.5,449.5,507.96,394.05
2016,9,24,9,30,738.0,119.0,4.0,28.0,576.0,687.6,527.72
2016,9,24,9,45,379.0,185.5,4.05,28.5,421.0,505.57,388.16
2016,9,24,10,0,20.0,252.0,4.1,29.0,266.0,248.41,187.1
2016,9,24,10,15,413.0,188.0,4.05,29.0,497.5,569.65,435.94
2016,9,24,10,30,806.0,124.0,4.0,29.0,729.0,869.25,647.15
2016,9,24,10,45,817.0,124.5,4.0,29.5,757.0,904.4,666.52
2016,9,24,11,0,828.0,125.0,4.0,30.0,785.0,936.85,685.69
2016,9,24,11,15,568.5,259.5,4.0,30.0,718.0,847.04,622.62
2016,9,24,11,30,309.0,394.0,4.0,30.0,651.0,728.48,534.22
2016,9,24,11,45,167.5,361.5,4.0,30.0,501.5,540.83,400.88
2016,9,24,12,0,26.0,329.0,4.0,30.0,352.0,349.03,258.75
2016,9,24,12,15,178.0,366.0,4.0,30.0,518.0,558.97,415.46
2016,9,24,12,30,330.0,403.0,4.0,30.0,684.0,769.38,563.6
2016,9,24,12,45,172.0,335.5,4.05,30.5,482.5,519.83,385.53
2016,9,24,13,0,14.0,268.0,4.1,31.0,281.0,260.7,192.8
2016,9,24,13,15,235.5,298.0,4.05,31.0,491.5,554.48,414.03
2016,9,24,13,30,457.0,328.0,4.0,31.0,702.0,811.81,595.04
2016,9,24,13,45,333.5,355.0,4.0,31.0,624.0,697.92,513.35
2016,9,24,14,0,210.0,382.0,4.0,31.0,546.0,587.93,434.51
2016,9,24,14,15,500.5,254.0,4.0,30.5,623.5,735.81,548.0
2016,9,24,14,30,791.0,126.0,4.0,30.0,701.0,836.06,621.83
2016,9,24,14,45,743.5,139.5,4.0,30.0,657.5,784.92,587.27
2016,9,24,15,0,696.0,153.0,4.0,30.0,614.0,730.93,551.01
2016,9,24,15,15,676.0,148.0,3.95,29.5,571.0,678.95,515.69
2016,9,24,15,30,656.0,143.0,3.9,29.0,528.0,626.51,479.17
2016,9,24,15,45,626.5,138.0,3.9,29.0,479.5,567.78,436.25
2016,9,24,16,0,597.0,133.0,3.9,29.0,431.0,510.18,393.15
2016,9,24,16,15,560.5,125.5,3.7,28.5,380.5,447.8,345.79
2016,9,24,16,30,524.0,118.0,3.5,28.0,330.0,384.18,296.25
2016,9,24,16,45,471.0,108.5,3.35,28.0,277.5,319.31,244.03
2016,9,24,17,0,418.0,99.0,3.2,28.0,225.0,259.98,195.2
2016,9,24,17,15,348.5,85.0,3.0,27.5,175.0,197.13,143.79
2016,9,24,17,30,279.0,71.0,2.8,27.0,125.0,142.73,99.22
2016,9,24,17,45,187.0,51.0,2.6,26.5,82.0,84.7,53.78
2016,9,24,18,0,95.0,31.0,2.4,26.0,39.0,41.72,19.29
2016,9,24,18,15,47.5,15.5,2.4,25.5,19.5,16.21,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,20.0,2.05,23.5,20.0,17.66,4.43
2016,9,25,7,0,0.0,40.0,2.2,24.0,40.0,35.87,22.91
2016,9,25,7,15,15.0,63.5,2.3,24.0,67.0,60.86,43.47
2016,9,25,7,30,30.0,87.0,2.4,24.0,94.0,90.58,67.96
2016,9,25,7,45,45.5,110.5,2.5,24.0,124.5,120.57,92.6
2016,9,25,8,0,61.0,134.0,2.6,24.0,155.0,152.58,118.66
2016,9,25,8,15,89.0,160.5,2.6,24.0,197.0,195.54,153.14
2016,9,25,8,30,117.0,187.0,2.6,24.0,239.0,249.09,195.5
2016,9,25,8,45,117.5,211.5,2.65,24.5,269.0,281.14,219.79
2016,9,25,9,0,118.0,236.0,2.7,25.0,299.0,313.15,243.56
2016,9,25,9,15,148.0,259.5,2.65,25.0,346.0,364.42,282.44
2016,9,25,9,30,178.0,283.0,2.6,25.0,393.0,418.34,322.61
2016,9,25,9,45,181.0,304.5,2.6,25.5,423.0,451.42,345.57
2016,9,25,10,0,184.0,326.0,2.6,26.0,453.0,484.29,368.08
2016,9,25,10,15,268.0,328.5,2.6,26.0,523.5,579.91,438.05
2016,9,25,10,30,352.0,331.0,2.6,26.0,594.0,667.69,500.67
2016,9,25,10,45,420.0,317.0,2.6,26.5,642.0,740.48,550.3
2016,9,25,11,0,488.0,303.0,2.6,27.0,690.0,803.39,592.47
2016,9,25,11,15,437.5,334.0,2.55,27.0,687.5,798.07,585.95
2016,9,25,11,30,387.0,365.0,2.5,27.0,685.0,775.51,568.71
2016,9,25,11,45,319.0,391.5,2.5,27.0,657.5,741.59,543.63
2016,9,25,12,0,251.0,418.0,2.5,27.0,630.0,704.63,516.39
2016,9,25,12,15,174.5,417.5,2.45,27.0,565.5,611.18,450.23
2016,9,25,12,30,98.0,417.0,2.4,27.0,501.0,516.06,381.77
2016,9,25,12,45,95.5,413.0,2.4,27.0,494.0,508.83,377.2
2016,9,25,13,0,93.0,409.0,2.4,27.0,487.0,501.21,371.92
2016,9,25,13,15,125.5,407.5,2.3,27.0,511.0,546.98,405.14
2016,9,25,13,30,158.0,406.0,2.2,27.0,535.0,574.39,425.0
2016,9,25,13,45,151.5,393.5,2.15,27.0,514.0,551.02,408.57
2016,9,25,14,0,145.0,381.0,2.1,27.0,493.0,527.32,392.21
2016,9,25,14,15,72.5,260.0,2.0,26.5,316.0,316.44,239.49
2016,9,25,14,30,0.0,139.0,1.9,26.0,139.0,124.68,92.76
2016,9,25,14,45,0.0,92.5,1.85,26.0,92.5,82.07,59.84
2016,9,25,15,0,0.0,46.0,1.8,26.0,46.0,40.7,27.09
2016,9,25,15,15,0.0,32.0,1.8,26.0,32.0,28.28,17.21
2016,9,25,15,30,0.0,18.0,1.8,26.0,18.0,15.88,7.24
2016,9,25,15,45,0.0,22.0,1.85,26.0,22.0,19.4,10.15
2016,9,25,16,0,0.0,26.0,1.9,26.0,26.0,22.92,13.07
2016,9,25,16,15,0.0,23.0,1.85,25.5,23.0,20.26,10.99
2016,9,25,16,30,0.0,20.0,1.8,25.0,20.0,17.61,8.88
2016,9,25,16,45,0.0,16.5,1.75,24.5,16.5,14.51,6.39
2016,9,25,17,0,0.0,13.0,1.7,24.0,13.0,11.42,3.85
2016,9,25,17,15,0.0,10.0,1.65,24.0,10.0,8.78,1.63
2016,9,25,17,30,0.0,7.0,1.6,24.0,7.0,6.14,0.0
2016,9,25,17,45,0.0,4.5,1.6,24.0,4.5,3.94,0.0
2016,9,25,18,0,0.0,2.0,1.6,24.0,2.0,1.75,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.5,1.0,0.91,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,6.0,3.7,19.0,6.0,5.26,0.0
2016,9,26,7,0,0.0,12.0,3.8,19.0,12.0,10.54,2.89
2016,9,26,7,15,0.0,20.0,3.85,19.0,20.0,17.58,9.01
2016,9,26,7,30,0.0,28.0,3.9,19.0,28.0,24.65,15.12
2016,9,26,7,45,0.0,37.0,4.0,19.0,37.0,32.6,21.9
2016,9,26,8,0,0.0,46.0,4.1,19.0,46.0,40.58,28.6
2016,9,26,8,15,0.0,61.5,4.15,19.0,61.5,54.33,40.04
2016,9,26,8,30,0.0,77.0,4.2,19.0,77.0,68.12,51.37
2016,9,26,8,45,0.0,80.5,4.3,19.0,80.5,71.24,53.76
2016,9,26,9,0,0.0,84.0,4.4,19.0,84.0,74.38,56.15
2016,9,26,9,15,0.0,81.0,4.4,19.0,81.0,71.73,53.78
2016,9,26,9,30,0.0,78.0,4.4,19.0,78.0,69.09,51.44
2016,9,26,9,45,0.0,82.5,4.4,19.5,82.5,73.13,54.48
2016,9,26,10,0,0.0,87.0,4.4,20.0,87.0,77.17,57.51
2016,9,26,10,15,2.5,139.0,4.4,20.0,141.0,126.85,97.55
2016,9,26,10,30,5.0,191.0,4.4,20.0,195.0,177.84,138.02
2016,9,26,10,45,6.5,201.0,4.4,20.5,206.5,188.8,146.18
2016,9,26,11,0,8.0,211.0,4.4,21.0,218.0,199.87,154.43
2016,9,26,11,15,9.0,220.5,4.4,21.0,228.0,210.04,162.25
2016,9,26,11,30,10.0,230.0,4.4,21.0,238.0,220.25,170.09
2016,9,26,11,45,7.0,199.0,4.4,21.5,205.0,187.93,144.33
2016,9,26,12,0,4.0,168.0,4.4,22.0,172.0,155.87,118.82
2016,9,26,12,15,6.0,185.5,4.35,22.0,191.0,174.32,133.37
2016,9,26,12,30,8.0,203.0,4.3,22.0,210.0,192.84,147.88
2016,9,26,12,45,13.5,249.0,4.25,22.0,260.5,242.24,186.37
2016,9,26,13,0,19.0,295.0,4.2,22.0,311.0,292.29,224.91
2016,9,26,13,15,14.0,257.0,4.15,22.0,268.5,250.18,192.44
2016,9,26,13,30,9.0,219.0,4.1,22.0,226.0,208.64,160.33
2016,9,26,13,45,7.5,205.0,4.1,22.0,211.0,193.72,148.88
2016,9,26,14,0,6.0,191.0,4.1,22.0,196.0,178.9,137.44
2016,9,26,14,15,24.5,247.5,4.05,22.0,265.5,260.9,202.26
2016,9,26,14,30,43.0,304.0,4.0,22.0,335.0,334.63,259.56
2016,9,26,14,45,21.5,228.5,3.95,22.0,244.0,227.31,176.38
2016,9,26,15,0,0.0,153.0,3.9,22.0,153.0,137.82,105.64
2016,9,26,15,15,0.0,114.0,3.8,22.0,114.0,101.67,77.06
2016,9,26,15,30,0.0,75.0,3.7,22.0,75.0,66.4,48.74
2016,9,26,15,45,0.0,84.0,3.65,22.0,84.0,74.38,55.45
2016,9,26,16,0,0.0,93.0,3.6,22.0,93.0,82.59,62.35
2016,9,26,16,15,0.0,82.0,3.55,21.5,82.0,72.63,54.52
2016,9,26,16,30,0.0,71.0,3.5,21.0,71.0,62.78,46.68
2016,9,26,16,45,0.0,59.5,3.45,21.0,59.5,52.55,38.31
2016,9,26,17,0,0.0,48.0,3.4,21.0,48.0,42.35,29.83
2016,9,26,17,15,0.0,37.0,3.2,20.5,37.0,32.61,21.66
2016,9,26,17,30,0.0,26.0,3.0,20.0,26.0,22.88,13.38
2016,9,26,17,45,0.0,16.5,2.85,20.0,16.5,14.5,6.1
2016,9,26,18,0,0.0,7.0,2.7,20.0,7.0,6.14,0.0
2016,9,26,18,15,0.0,3.5,2.7,19.5,3.5,3.18,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,17.5,2.95,17.0,17.5,15.42,2.14
2016,9,27,7,0,0.0,35.0,3.0,17.0,35.0,31.23,19.77
2016,9,27,7,15,5.5,58.0,3.05,17.0,59.5,53.64,39.04
2016,9,27,7,30,11.0,81.0,3.1,17.0,84.0,76.8,58.89
2016,9,27,7,45,22.5,104.0,3.2,17.5,111.0,106.41,83.69
2016,9,27,8,0,34.0,127.0,3.3,18.0,138.0,134.91,107.25
2016,9,27,8,15,39.0,150.0,3.3,18.5,165.0,161.78,129.11
2016,9,27,8,30,44.0,173.0,3.3,19.0,192.0,189.34,151.09
2016,9,27,8,45,22.0,160.5,3.35,19.5,170.0,159.18,125.8
2016,9,27,9,0,0.0,148.0,3.4,20.0,148.0,133.77,104.26
2016,9,27,9,15,7.5,181.0,3.3,20.5,186.0,170.1,133.1
2016,9,27,9,30,15.0,214.0,3.2,21.0,224.0,207.46,162.19
2016,9,27,9,45,17.0,228.5,3.1,21.5,240.0,223.36,173.88
2016,9,27,10,0,19.0,243.0,3.0,22.0,256.0,239.44,185.64
2016,9,27,10,15,77.5,301.0,2.9,22.0,358.0,361.49,280.46
2016,9,27,10,30,136.0,359.0,2.8,22.0,460.0,491.98,377.89
2016,9,27,10,45,182.0,371.5,2.7,22.5,512.5,552.32,420.91
2016,9,27,11,0,228.0,384.0,2.6,23.0,565.0,614.5,464.6
2016,9,27,11,15,289.5,380.0,2.55,23.0,614.5,691.31,519.11
2016,9,27,11,30,351.0,376.0,2.5,23.0,664.0,753.61,562.66
2016,9,27,11,45,257.5,399.0,2.45,23.0,612.0,689.91,514.87
2016,9,27,12,0,164.0,422.0,2.4,23.0,560.0,606.07,453.45
2016,9,27,12,15,159.5,423.0,2.4,23.0,557.5,603.46,451.93
2016,9,27,12,30,155.0,424.0,2.4,23.0,555.0,600.0,449.35
2016,9,27,12,45,133.0,417.5,2.4,23.0,529.0,569.99,427.57
2016,9,27,13,0,111.0,411.0,2.4,23.0,503.0,522.68,393.63
2016,9,27,13,15,85.5,389.5,2.4,23.0,459.5,472.85,357.47
2016,9,27,13,30,60.0,368.0,2.4,23.0,416.0,423.59,321.27
2016,9,27,13,45,73.0,365.0,2.4,23.0,422.0,431.54,328.15
2016,9,27,14,0,86.0,362.0,2.4,23.0,428.0,438.67,334.17
2016,9,27,14,15,174.0,347.5,2.35,23.0,474.5,514.07,392.26
2016,9,27,14,30,262.0,333.0,2.3,23.0,521.0,582.09,443.46
2016,9,27,14,45,256.5,314.5,2.3,23.0,490.0,547.16,418.54
2016,9,27,15,0,251.0,296.0,2.3,23.0,459.0,511.82,393.71
2016,9,27,15,15,221.5,277.0,2.2,22.5,413.5,446.48,346.38
2016,9,27,15,30,192.0,258.0,2.1,22.0,368.0,395.46,308.86
2016,9,27,15,45,146.0,233.5,2.05,22.0,313.0,330.45,259.19
2016,9,27,16,0,100.0,209.0,2.0,22.0,258.0,261.54,205.74
2016,9,27,16,15,96.0,184.5,1.85,22.0,227.0,229.45,180.82
2016,9,27,16,30,92.0,160.0,1.7,22.0,196.0,197.79,155.66
2016,9,27,16,45,303.5,117.5,1.55,22.0,209.5,250.55,195.91
2016,9,27,17,0,515.0,75.0,1.4,22.0,223.0,273.8,207.84
2016,9,27,17,15,442.5,65.0,1.2,21.5,172.0,207.69,151.98
2016,9,27,17,30,370.0,55.0,1.0,21.0,121.0,148.24,101.92
2016,9,27,17,45,267.0,39.5,0.85,21.0,78.0,89.94,55.09
2016,9,27,18,0,164.0,24.0,0.7,21.0,35.0,43.07,12.2
2016,9,27,18,15,82.0,12.0,0.7,20.5,17.5,14.44,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.5,17.5,1.9,17.5,38.0,38.07,7.7
2016,9,28,7,0,343.0,35.0,2.2,18.0,76.0,99.66,60.43
2016,9,28,7,15,436.0,45.5,2.2,18.5,126.0,156.04,107.38
2016,9,28,7,30,529.0,56.0,2.2,19.0,176.0,224.05,165.29
2016,9,28,7,45,589.5,62.5,2.2,19.5,231.0,287.36,220.34
2016,9,28,8,0,650.0,69.0,2.2,20.0,286.0,357.2,279.42
2016,9,28,8,15,688.5,74.0,2.1,21.0,340.0,420.94,331.29
2016,9,28,8,30,727.0,79.0,2.0,22.0,394.0,487.11,382.73
2016,9,28,8,45,755.5,82.5,1.9,23.0,445.5,548.86,428.57
2016,9,28,9,0,784.0,86.0,1.8,24.0,497.0,611.67,473.08
2016,9,28,9,15,803.5,89.0,1.7,24.5,544.0,668.37,512.19
2016,9,28,9,30,823.0,92.0,1.6,25.0,591.0,724.5,548.0
2016,9,28,9,45,837.5,94.0,1.55,25.5,633.0,768.84,574.82
2016,9,28,10,0,852.0,96.0,1.5,26.0,675.0,816.78,603.54
2016,9,28,10,15,862.0,98.0,1.45,26.0,709.5,858.92,629.01
2016,9,28,10,30,872.0,100.0,1.4,26.0,744.0,898.56,652.52
2016,9,28,10,45,879.5,101.0,1.35,26.5,771.5,932.06,670.5
2016,9,28,11,0,887.0,102.0,1.3,27.0,799.0,962.49,686.34
2016,9,28,11,15,892.0,103.0,1.3,27.0,818.5,987.24,700.67
2016,9,28,11,30,897.0,104.0,1.3,27.0,838.0,1008.49,712.92
2016,9,28,11,45,904.0,101.5,1.35,27.5,850.0,1024.29,721.34
2016,9,28,12,0,911.0,99.0,1.4,28.0,862.0,1036.38,727.64
2016,9,28,12,15,911.5,99.5,1.4,28.0,864.0,1041.37,730.38
2016,9,28,12,30,912.0,100.0,1.4,28.0,866.0,1042.43,730.96
2016,9,28,12,45,911.5,99.0,1.45,28.5,859.5,1036.9,727.11
2016,9,28,13,0,911.0,98.0,1.5,29.0,853.0,1027.48,721.06
2016,9,28,13,15,907.5,97.5,1.5,29.0,838.0,1011.77,711.98
2016,9,28,13,30,904.0,97.0,1.5,29.0,823.0,992.35,700.77
2016,9,28,13,45,899.0,95.5,1.5,29.0,800.0,966.8,685.84
2016,9,28,14,0,894.0,94.0,1.5,29.0,777.0,937.84,668.83
2016,9,28,14,15,886.0,92.5,1.5,29.0,746.0,902.92,648.02
2016,9,28,14,30,878.0,91.0,1.5,29.0,715.0,865.1,625.27
2016,9,28,14,45,868.5,88.0,1.5,29.0,677.5,821.69,598.68
2016,9,28,15,0,859.0,85.0,1.5,29.0,640.0,775.93,570.25
2016,9,28,15,15,844.0,83.0,1.45,29.0,596.0,725.08,537.55
2016,9,28,15,30,829.0,81.0,1.4,29.0,552.0,672.87,503.48
2016,9,28,15,45,810.0,77.0,1.4,29.0,503.0,618.58,465.64
2016,9,28,16,0,791.0,73.0,1.4,29.0,454.0,559.59,423.19
2016,9,28,16,15,762.0,69.5,1.3,28.5,401.0,495.78,375.96
2016,9,28,16,30,733.0,66.0,1.2,28.0,348.0,433.41,328.03
2016,9,28,16,45,692.0,60.5,1.15,27.5,293.5,365.62,274.46
2016,9,28,17,0,651.0,55.0,1.1,27.0,239.0,301.47,221.7
2016,9,28,17,15,582.5,48.0,1.05,26.5,185.0,231.79,163.77
2016,9,28,17,30,514.0,41.0,1.0,26.0,131.0,169.88,111.62
2016,9,28,17,45,395.0,30.5,0.95,25.5,84.5,104.19,59.61
2016,9,28,18,0,276.0,20.0,0.9,25.0,38.0,51.51,9.2
2016,9,28,18,15,138.0,10.0,0.9,24.5,19.0,14.96,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,16.5,3.65,15.5,39.5,40.08,6.29
2016,9,29,7,0,392.0,33.0,3.9,16.0,79.0,107.04,64.73
2016,9,29,7,15,486.0,42.5,3.95,16.5,131.0,165.88,114.76
2016,9,29,7,30,580.0,52.0,4.0,17.0,183.0,236.43,176.05
2016,9,29,7,45,638.5,58.0,4.1,18.0,239.0,301.62,233.64
2016,9,29,8,0,697.0,64.0,4.2,19.0,295.0,372.69,294.62
2016,9,29,8,15,734.5,68.5,4.25,19.5,350.0,438.11,350.0
2016,9,29,8,30,772.0,73.0,4.3,20.0,405.0,506.3,405.64
2016,9,29,8,45,799.5,75.5,4.4,20.5,458.0,568.72,455.16
2016,9,29,9,0,827.0,78.0,4.5,21.0,511.0,631.97,503.76
2016,9,29,9,15,846.0,81.0,4.45,21.5,559.0,685.9,543.17
2016,9,29,9,30,865.0,84.0,4.4,22.0,607.0,742.94,581.86
