Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,45,880.0,85.5,4.4,22.5,649.5,794.11,615.75
2016,9,29,10,0,895.0,87.0,4.4,23.0,692.0,843.55,647.96
2016,9,29,10,15,905.0,88.5,4.4,23.5,727.5,886.64,675.22
2016,9,29,10,30,915.0,90.0,4.4,24.0,763.0,927.08,700.35
2016,9,29,10,45,922.5,91.0,4.4,24.5,791.0,961.76,721.29
2016,9,29,11,0,930.0,92.0,4.4,25.0,819.0,993.2,739.93
2016,9,29,11,15,935.0,93.0,4.4,25.0,839.0,1018.79,756.06
2016,9,29,11,30,940.0,94.0,4.4,25.0,859.0,1040.69,769.82
2016,9,29,11,45,940.0,96.0,4.45,25.5,870.0,1054.9,777.37
2016,9,29,12,0,940.0,98.0,4.5,26.0,881.0,1065.1,782.44
2016,9,29,12,15,940.5,98.0,4.5,26.0,883.5,1069.57,785.15
2016,9,29,12,30,941.0,98.0,4.5,26.0,886.0,1069.99,785.4
2016,9,29,12,45,940.0,98.0,4.5,26.5,879.5,1064.85,780.63
2016,9,29,13,0,939.0,98.0,4.5,27.0,873.0,1055.69,773.45
2016,9,29,13,15,936.0,97.0,4.45,27.0,857.5,1039.48,763.03
2016,9,29,13,30,933.0,96.0,4.4,27.0,842.0,1019.43,750.25
2016,9,29,13,45,928.5,94.5,4.4,27.0,818.5,993.66,734.07
2016,9,29,14,0,924.0,93.0,4.4,27.0,795.0,964.33,715.56
2016,9,29,14,15,916.0,92.0,4.35,26.5,763.5,929.02,694.13
2016,9,29,14,30,908.0,91.0,4.3,26.0,732.0,890.7,670.51
2016,9,29,14,45,894.5,90.0,4.25,26.0,692.5,845.05,640.31
2016,9,29,15,0,881.0,89.0,4.2,26.0,653.0,797.25,608.39
2016,9,29,15,15,865.5,86.5,4.1,25.5,608.0,744.47,573.53
2016,9,29,15,30,850.0,84.0,4.0,25.0,563.0,694.82,540.33
2016,9,29,15,45,829.5,80.0,3.95,25.0,512.5,634.09,495.28
2016,9,29,16,0,809.0,76.0,3.9,25.0,462.0,573.13,448.84
2016,9,29,16,15,778.5,72.0,3.55,24.5,407.5,506.93,397.16
2016,9,29,16,30,748.0,68.0,3.2,24.0,353.0,442.3,345.03
2016,9,29,16,45,702.5,63.0,2.9,23.5,296.5,372.23,287.16
2016,9,29,17,0,657.0,58.0,2.6,23.0,240.0,306.69,231.17
2016,9,29,17,15,584.5,50.5,2.35,22.0,185.0,234.73,169.91
2016,9,29,17,30,512.0,43.0,2.1,21.0,130.0,171.21,115.25
2016,9,29,17,45,385.0,31.5,1.85,20.5,82.5,103.37,60.32
2016,9,29,18,0,258.0,20.0,1.6,20.0,35.0,49.2,3.36
2016,9,29,18,15,129.0,10.0,1.6,19.5,17.5,14.55,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.5,16.5,1.95,13.5,39.5,41.0,4.41
2016,9,30,7,0,401.0,33.0,2.2,14.0,79.0,109.61,66.73
2016,9,30,7,15,496.5,42.0,2.2,14.5,131.5,169.03,117.63
2016,9,30,7,30,592.0,51.0,2.2,15.0,184.0,240.31,179.65
2016,9,30,7,45,648.5,57.5,2.25,15.5,240.0,306.11,238.16
2016,9,30,8,0,705.0,64.0,2.3,16.0,296.0,377.47,299.74
2016,9,30,8,15,742.5,68.5,2.1,16.5,351.5,443.39,354.65
2016,9,30,8,30,780.0,73.0,1.9,17.0,407.0,512.05,409.15
2016,9,30,8,45,805.5,76.5,1.7,18.0,460.0,574.81,455.73
2016,9,30,9,0,831.0,80.0,1.5,19.0,513.0,638.19,500.2
2016,9,30,9,15,849.5,83.0,1.5,19.5,560.5,696.39,541.05
2016,9,30,9,30,868.0,86.0,1.5,20.0,608.0,748.63,574.65
2016,9,30,9,45,881.0,88.5,1.5,20.5,650.0,799.41,606.56
2016,9,30,10,0,894.0,91.0,1.5,21.0,692.0,848.28,636.54
2016,9,30,10,15,903.5,93.0,1.45,21.0,727.5,891.39,662.79
2016,9,30,10,30,913.0,95.0,1.4,21.0,763.0,931.81,686.93
2016,9,30,10,45,919.0,96.5,1.35,21.5,790.5,965.52,705.08
2016,9,30,11,0,925.0,98.0,1.3,22.0,818.0,995.91,720.94
2016,9,30,11,15,929.0,98.5,1.25,22.0,837.0,1019.78,733.94
2016,9,30,11,30,933.0,99.0,1.2,22.0,856.0,1039.96,744.68
2016,9,30,11,45,937.5,98.5,1.15,22.5,867.5,1055.73,751.29
2016,9,30,12,0,942.0,98.0,1.1,23.0,879.0,1067.6,755.59
2016,9,30,12,15,942.0,98.0,1.1,23.0,880.5,1071.48,757.64
2016,9,30,12,30,942.0,98.0,1.1,23.0,882.0,1071.31,757.48
2016,9,30,12,45,941.0,97.5,1.15,23.5,875.0,1065.53,753.67
2016,9,30,13,0,940.0,97.0,1.2,24.0,868.0,1055.73,747.59
2016,9,30,13,15,936.0,96.0,1.2,24.0,852.5,1038.43,737.57
2016,9,30,13,30,932.0,95.0,1.2,24.0,837.0,1017.33,725.38
2016,9,30,13,45,927.0,93.5,1.3,24.5,812.5,991.02,710.35
2016,9,30,14,0,922.0,92.0,1.4,25.0,788.0,961.2,693.0
2016,9,30,14,15,913.5,90.5,1.45,25.0,756.0,924.88,671.93
2016,9,30,14,30,905.0,89.0,1.5,25.0,724.0,885.6,648.74
2016,9,30,14,45,893.5,87.0,1.55,25.0,685.0,840.55,621.43
2016,9,30,15,0,882.0,85.0,1.6,25.0,646.0,793.22,592.16
2016,9,30,15,15,866.0,82.5,1.6,24.5,601.0,739.99,558.96
2016,9,30,15,30,850.0,80.0,1.6,24.0,556.0,685.44,524.11
2016,9,30,15,45,829.0,77.0,1.6,24.0,505.5,629.95,484.56
2016,9,30,16,0,808.0,74.0,1.6,24.0,455.0,569.86,440.27
2016,9,30,16,15,777.0,70.0,1.5,23.5,400.5,503.46,390.06
2016,9,30,16,30,746.0,66.0,1.4,23.0,346.0,438.71,339.21
2016,9,30,16,45,701.5,60.5,1.3,23.0,290.5,368.7,281.93
2016,9,30,17,0,657.0,55.0,1.2,23.0,235.0,302.74,226.04
2016,9,30,17,15,584.0,48.0,1.1,22.0,180.0,231.63,166.22
2016,9,30,17,30,511.0,41.0,1.0,21.0,125.0,168.68,112.53
2016,9,30,17,45,381.5,29.5,0.95,20.5,78.5,100.65,57.72
2016,9,30,18,0,252.0,18.0,0.9,20.0,32.0,46.24,0.0
2016,9,30,18,15,126.0,9.0,0.9,20.0,16.0,13.48,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,11.0,0.45,16.5,11.0,9.67,0.0
2016,10,1,7,0,0.0,22.0,0.4,17.0,22.0,19.37,10.02
2016,10,1,7,15,0.0,37.0,0.4,17.5,37.0,32.64,21.68
2016,10,1,7,30,0.0,52.0,0.4,18.0,52.0,46.12,33.29
2016,10,1,7,45,0.0,68.0,0.45,18.5,68.0,60.63,45.53
2016,10,1,8,0,0.0,84.0,0.5,19.0,84.0,75.2,57.54
2016,10,1,8,15,0.0,85.5,0.5,19.5,85.5,76.18,58.08
2016,10,1,8,30,0.0,87.0,0.5,20.0,87.0,77.31,58.7
2016,10,1,8,45,149.5,150.0,0.5,20.5,227.0,239.89,190.53
2016,10,1,9,0,299.0,213.0,0.5,21.0,367.0,420.4,327.24
2016,10,1,9,15,152.0,198.5,0.65,21.5,277.0,307.4,239.25
2016,10,1,9,30,5.0,184.0,0.8,22.0,187.0,171.61,131.63
2016,10,1,9,45,44.5,245.0,0.95,22.5,274.5,273.45,211.21
2016,10,1,10,0,84.0,306.0,1.1,23.0,362.0,372.03,284.72
2016,10,1,10,15,116.0,329.5,1.1,23.5,411.5,441.35,334.26
2016,10,1,10,30,148.0,353.0,1.1,24.0,461.0,499.51,374.86
2016,10,1,10,45,190.0,364.5,1.1,24.5,509.0,555.5,413.57
2016,10,1,11,0,232.0,376.0,1.1,25.0,557.0,613.06,452.52
2016,10,1,11,15,262.5,380.5,1.05,25.0,589.5,669.24,489.74
2016,10,1,11,30,293.0,385.0,1.0,25.0,622.0,709.48,515.9
2016,10,1,11,45,377.0,358.0,1.0,25.5,667.0,768.77,555.73
2016,10,1,12,0,461.0,331.0,1.0,26.0,712.0,843.87,604.26
2016,10,1,12,15,305.5,373.5,0.95,26.0,626.0,718.29,517.31
2016,10,1,12,30,150.0,416.0,0.9,26.0,540.0,589.22,427.35
2016,10,1,12,45,128.5,408.5,0.9,26.0,514.0,558.54,407.24
2016,10,1,13,0,107.0,401.0,0.9,26.0,488.0,510.34,374.09
2016,10,1,13,15,109.0,393.5,0.9,26.0,481.0,502.81,369.65
2016,10,1,13,30,111.0,386.0,0.9,26.0,474.0,494.84,364.57
2016,10,1,13,45,261.5,350.0,0.95,26.0,549.0,628.21,461.47
2016,10,1,14,0,412.0,314.0,1.0,26.0,624.0,720.8,527.17
2016,10,1,14,15,387.0,307.0,1.1,26.0,588.5,677.84,498.61
2016,10,1,14,30,362.0,300.0,1.2,26.0,553.0,634.94,470.92
2016,10,1,14,45,216.0,289.5,1.3,26.0,438.5,475.86,358.37
2016,10,1,15,0,70.0,279.0,1.4,26.0,324.0,329.26,249.86
2016,10,1,15,15,40.0,233.0,1.45,25.5,258.5,256.07,196.01
2016,10,1,15,30,10.0,187.0,1.5,25.0,193.0,178.3,136.56
2016,10,1,15,45,57.5,193.5,1.55,25.0,221.0,223.68,173.55
2016,10,1,16,0,105.0,200.0,1.6,25.0,249.0,256.56,199.85
2016,10,1,16,15,99.0,177.0,1.55,24.5,218.5,224.64,175.31
2016,10,1,16,30,93.0,154.0,1.5,24.0,188.0,193.36,150.96
2016,10,1,16,45,84.5,129.5,1.45,24.0,157.0,160.14,124.2
2016,10,1,17,0,76.0,105.0,1.4,24.0,126.0,127.96,97.76
2016,10,1,17,15,60.5,81.0,1.25,23.0,95.5,95.32,70.93
2016,10,1,17,30,45.0,57.0,1.1,22.0,65.0,64.66,45.44
2016,10,1,17,45,22.5,36.0,1.0,21.0,40.0,37.93,23.02
2016,10,1,18,0,0.0,15.0,0.9,20.0,15.0,13.22,0.0
2016,10,1,18,15,0.0,7.5,0.95,19.5,7.5,6.82,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.0,19.0,0.6,15.5,33.5,35.79,0.0
2016,10,2,7,0,266.0,38.0,0.6,16.0,67.0,91.46,56.8
2016,10,2,7,15,360.5,52.0,0.55,16.5,116.5,146.61,102.77
2016,10,2,7,30,455.0,66.0,0.5,17.0,166.0,216.23,161.04
2016,10,2,7,45,516.0,76.5,0.5,18.0,220.0,279.88,214.63
2016,10,2,8,0,577.0,87.0,0.5,19.0,274.0,350.22,271.81
2016,10,2,8,15,620.0,94.5,0.6,20.0,328.0,415.02,323.29
2016,10,2,8,30,663.0,102.0,0.7,21.0,382.0,483.47,375.54
2016,10,2,8,45,692.0,108.0,0.8,22.0,433.5,545.18,420.91
2016,10,2,9,0,721.0,114.0,0.9,23.0,485.0,608.17,465.57
2016,10,2,9,15,743.5,118.5,1.0,23.5,532.5,665.9,505.97
2016,10,2,9,30,766.0,123.0,1.1,24.0,580.0,723.5,545.19
2016,10,2,9,45,780.0,128.0,1.2,24.5,621.5,771.03,575.41
2016,10,2,10,0,794.0,133.0,1.3,25.0,663.0,820.14,606.36
2016,10,2,10,15,806.5,135.5,1.35,25.0,698.0,863.49,633.72
2016,10,2,10,30,819.0,138.0,1.4,25.0,733.0,904.63,659.48
2016,10,2,10,45,825.5,141.5,1.45,25.5,760.0,938.8,679.32
2016,10,2,11,0,832.0,145.0,1.5,26.0,787.0,969.97,697.21
2016,10,2,11,15,837.5,146.0,1.55,26.0,806.0,994.31,712.16
2016,10,2,11,30,843.0,147.0,1.6,26.0,825.0,1015.29,725.15
2016,10,2,11,45,882.0,127.0,1.65,26.5,844.5,1032.08,734.23
2016,10,2,12,0,921.0,107.0,1.7,27.0,864.0,1057.14,748.54
2016,10,2,12,15,921.5,107.0,1.7,27.0,865.5,1061.28,750.64
2016,10,2,12,30,922.0,107.0,1.7,27.0,867.0,1061.45,750.72
2016,10,2,12,45,920.5,106.5,1.75,27.5,860.0,1055.09,746.23
2016,10,2,13,0,919.0,106.0,1.8,28.0,853.0,1044.81,739.52
2016,10,2,13,15,915.0,105.0,1.8,28.0,837.5,1027.65,729.47
2016,10,2,13,30,911.0,104.0,1.8,28.0,822.0,1006.77,717.26
2016,10,2,13,45,905.0,103.0,1.85,28.0,797.5,980.38,702.31
2016,10,2,14,0,899.0,102.0,1.9,28.0,773.0,950.62,685.19
2016,10,2,14,15,889.5,100.5,1.9,28.0,741.0,913.97,663.0
2016,10,2,14,30,880.0,99.0,1.9,28.0,709.0,874.52,638.87
2016,10,2,14,45,860.0,99.5,1.95,28.0,668.0,826.03,609.0
2016,10,2,15,0,840.0,100.0,2.0,28.0,627.0,782.2,581.85
2016,10,2,15,15,822.0,97.0,2.0,27.5,582.0,728.0,547.8
2016,10,2,15,30,804.0,94.0,2.0,27.0,537.0,672.79,511.67
2016,10,2,15,45,780.0,90.0,2.0,27.0,486.5,611.94,468.23
2016,10,2,16,0,756.0,86.0,2.0,27.0,436.0,551.35,423.6
2016,10,2,16,15,721.5,81.5,1.85,26.5,382.0,486.26,374.32
2016,10,2,16,30,687.0,77.0,1.7,26.0,328.0,422.24,324.16
2016,10,2,16,45,636.5,70.0,1.55,25.5,273.0,351.44,267.23
2016,10,2,17,0,586.0,63.0,1.4,25.0,218.0,285.58,212.41
2016,10,2,17,15,507.0,54.0,1.3,24.0,165.0,214.61,153.48
2016,10,2,17,30,428.0,45.0,1.2,23.0,112.0,152.99,101.82
2016,10,2,17,45,296.0,31.0,1.1,22.0,68.0,87.64,49.52
2016,10,2,18,0,164.0,17.0,1.0,21.0,24.0,35.51,0.0
2016,10,2,18,15,82.0,8.5,1.0,20.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.5,19.0,0.5,17.5,32.0,34.64,0.0
2016,10,3,7,0,241.0,38.0,0.5,18.0,64.0,87.83,54.26
2016,10,3,7,15,337.0,52.0,0.6,18.5,112.0,141.87,98.99
2016,10,3,7,30,433.0,66.0,0.7,19.0,160.0,210.5,156.16
2016,10,3,7,45,495.0,76.5,0.8,20.0,213.0,273.25,209.02
2016,10,3,8,0,557.0,87.0,0.9,21.0,266.0,342.83,265.92
2016,10,3,8,15,600.5,94.5,1.15,21.5,319.0,406.74,317.97
2016,10,3,8,30,644.0,102.0,1.4,22.0,372.0,474.37,371.36
2016,10,3,8,45,682.0,105.0,1.65,23.0,424.0,537.23,418.98
2016,10,3,9,0,720.0,108.0,1.9,24.0,476.0,602.25,466.7
2016,10,3,9,15,742.0,112.0,1.95,24.5,522.5,658.9,506.76
2016,10,3,9,30,764.0,116.0,2.0,25.0,569.0,712.68,543.38
2016,10,3,9,45,780.0,119.5,2.05,25.5,610.0,763.14,575.77
2016,10,3,10,0,796.0,123.0,2.1,26.0,651.0,812.21,606.68
2016,10,3,10,15,808.0,125.5,2.15,26.0,686.0,855.05,634.21
2016,10,3,10,30,820.0,128.0,2.2,26.0,721.0,895.65,660.09
2016,10,3,10,45,480.5,252.5,2.3,26.5,603.5,737.47,548.31
2016,10,3,11,0,141.0,377.0,2.4,27.0,486.0,529.09,393.58
2016,10,3,11,15,497.5,253.5,2.45,27.0,650.0,779.5,579.14
2016,10,3,11,30,854.0,130.0,2.5,27.0,814.0,1008.14,730.95
2016,10,3,11,45,541.5,267.5,2.55,27.5,703.5,854.75,624.82
2016,10,3,12,0,229.0,405.0,2.6,28.0,593.0,657.85,482.83
2016,10,3,12,15,539.5,271.5,2.65,28.0,714.5,864.27,633.15
2016,10,3,12,30,850.0,138.0,2.7,28.0,836.0,1033.99,744.77
2016,10,3,12,45,850.0,136.5,2.75,28.5,829.5,1028.18,738.6
2016,10,3,13,0,850.0,135.0,2.8,29.0,823.0,1018.62,731.89
2016,10,3,13,15,846.0,134.0,2.8,29.0,807.5,1001.96,721.81
2016,10,3,13,30,842.0,133.0,2.8,29.0,792.0,981.78,709.62
2016,10,3,13,45,836.0,130.5,2.85,29.0,768.5,954.65,693.41
2016,10,3,14,0,830.0,128.0,2.9,29.0,745.0,924.36,675.14
2016,10,3,14,15,819.5,126.0,2.9,29.0,713.5,887.59,652.15
2016,10,3,14,30,809.0,124.0,2.9,29.0,682.0,848.28,627.36
2016,10,3,14,45,794.0,121.5,2.95,29.0,643.0,802.42,598.2
2016,10,3,15,0,779.0,119.0,3.0,29.0,604.0,754.84,567.49
2016,10,3,15,15,759.5,115.5,2.95,28.5,559.5,704.15,534.73
2016,10,3,15,30,740.0,112.0,2.9,28.0,515.0,649.88,497.18
2016,10,3,15,45,712.5,107.5,2.9,28.0,465.5,589.03,453.02
2016,10,3,16,0,685.0,103.0,2.9,28.0,416.0,528.99,408.2
2016,10,3,16,15,648.0,96.5,2.65,27.5,363.5,462.92,357.69
2016,10,3,16,30,611.0,90.0,2.4,27.0,311.0,399.5,307.65
2016,10,3,16,45,558.0,81.5,2.2,27.0,257.5,330.36,251.41
2016,10,3,17,0,505.0,73.0,2.0,27.0,204.0,266.57,198.1
2016,10,3,17,15,425.0,61.5,1.8,26.0,153.0,197.67,141.37
2016,10,3,17,30,345.0,50.0,1.6,25.0,102.0,137.12,91.37
2016,10,3,17,45,225.0,33.0,1.45,24.0,61.0,76.82,42.97
2016,10,3,18,0,105.0,16.0,1.3,23.0,20.0,25.13,0.0
2016,10,3,18,15,52.5,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,75.0,20.5,2.45,20.5,28.0,29.73,0.0
2016,10,4,7,0,150.0,41.0,2.7,21.0,56.0,72.24,44.86
2016,10,4,7,15,242.0,58.5,2.85,21.5,102.0,126.28,88.94
2016,10,4,7,30,334.0,76.0,3.0,22.0,148.0,189.08,140.93
2016,10,4,7,45,421.0,84.0,3.15,22.5,201.0,251.61,193.44
2016,10,4,8,0,508.0,92.0,3.3,23.0,254.0,327.81,256.41
2016,10,4,8,15,254.0,93.0,3.45,23.5,174.0,231.98,183.51
2016,10,4,8,30,0.0,94.0,3.6,24.0,94.0,83.91,63.12
2016,10,4,8,45,24.0,151.0,3.8,24.5,163.0,158.67,123.42
2016,10,4,9,0,48.0,208.0,4.0,25.0,232.0,234.14,182.7
2016,10,4,9,15,49.5,228.0,4.05,25.0,255.0,257.74,200.51
2016,10,4,9,30,51.0,248.0,4.1,25.0,278.0,281.52,218.39
2016,10,4,9,45,119.0,280.0,4.15,25.5,357.0,383.41,296.81
2016,10,4,10,0,187.0,312.0,4.2,26.0,436.0,479.23,368.48
2016,10,4,10,15,248.0,320.0,4.15,26.0,493.0,547.7,419.31
2016,10,4,10,30,309.0,328.0,4.1,26.0,550.0,634.56,482.31
2016,10,4,10,45,206.5,348.5,4.1,26.0,499.5,555.79,421.97
2016,10,4,11,0,104.0,369.0,4.1,26.0,449.0,469.73,355.97
2016,10,4,11,15,439.5,264.5,4.05,26.0,613.5,735.48,557.04
2016,10,4,11,30,775.0,160.0,4.0,26.0,778.0,962.96,715.56
2016,10,4,11,45,802.5,146.5,4.0,26.5,793.0,986.02,727.4
2016,10,4,12,0,830.0,133.0,4.0,27.0,808.0,1005.63,738.47
2016,10,4,12,15,568.5,261.0,3.95,27.0,724.0,882.87,654.01
2016,10,4,12,30,307.0,389.0,3.9,27.0,640.0,738.59,547.69
2016,10,4,12,45,566.5,260.5,3.85,27.5,718.5,876.95,650.19
2016,10,4,13,0,826.0,132.0,3.8,28.0,797.0,991.38,726.16
2016,10,4,13,15,821.5,131.0,3.7,28.0,781.5,974.49,713.98
2016,10,4,13,30,817.0,130.0,3.6,28.0,766.0,954.21,700.7
2016,10,4,13,45,812.5,127.0,3.5,28.0,743.0,928.43,683.88
2016,10,4,14,0,808.0,124.0,3.4,28.0,720.0,899.52,665.07
2016,10,4,14,15,797.5,122.0,3.3,28.0,689.5,863.38,641.4
2016,10,4,14,30,787.0,120.0,3.2,28.0,659.0,824.79,616.06
2016,10,4,14,45,772.5,117.0,3.1,28.5,621.0,779.61,584.89
2016,10,4,15,0,758.0,114.0,3.0,29.0,583.0,732.77,552.48
2016,10,4,15,15,738.5,110.5,2.9,29.0,539.5,682.77,518.71
2016,10,4,15,30,719.0,107.0,2.8,29.0,496.0,629.54,480.62
2016,10,4,15,45,694.0,102.0,2.75,29.0,448.0,570.85,437.88
2016,10,4,16,0,669.0,97.0,2.7,29.0,400.0,512.79,394.45
2016,10,4,16,15,631.5,91.0,2.4,28.5,348.5,447.98,344.83
2016,10,4,16,30,594.0,85.0,2.1,28.0,297.0,385.91,295.84
2016,10,4,16,45,540.0,77.0,1.85,28.0,245.0,318.01,240.71
2016,10,4,17,0,486.0,69.0,1.6,28.0,193.0,255.61,188.74
2016,10,4,17,15,402.5,58.0,1.45,27.0,143.5,187.51,133.13
2016,10,4,17,30,319.0,47.0,1.3,26.0,94.0,128.06,84.53
2016,10,4,17,45,196.5,30.5,1.2,25.5,55.5,69.66,37.56
2016,10,4,18,0,74.0,14.0,1.1,25.0,17.0,20.14,0.0
2016,10,4,18,15,37.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.0,19.0,1.95,21.5,29.0,32.37,0.0
2016,10,5,7,0,194.0,38.0,2.2,22.0,58.0,80.85,49.33
2016,10,5,7,15,293.5,53.0,2.35,22.5,104.5,134.02,92.99
2016,10,5,7,30,393.0,68.0,2.5,23.0,151.0,199.95,147.55
2016,10,5,7,45,466.5,77.0,2.7,24.0,203.5,265.22,202.23
2016,10,5,8,0,540.0,86.0,2.9,25.0,256.0,336.71,260.89
2016,10,5,8,15,585.0,93.0,2.9,25.5,308.5,399.89,312.14
2016,10,5,8,30,630.0,100.0,2.9,26.0,361.0,466.96,364.69
2016,10,5,8,45,388.5,161.5,2.9,26.5,329.5,416.93,325.15
2016,10,5,9,0,147.0,223.0,2.9,27.0,298.0,325.15,251.77
2016,10,5,9,15,451.0,168.0,2.85,27.5,427.0,510.45,395.34
2016,10,5,9,30,755.0,113.0,2.8,28.0,556.0,704.83,537.19
2016,10,5,9,45,774.0,115.0,2.75,28.5,597.0,755.53,568.43
2016,10,5,10,0,793.0,117.0,2.7,29.0,638.0,805.09,599.2
2016,10,5,10,15,804.5,119.5,2.65,29.5,672.0,847.22,624.39
2016,10,5,10,30,816.0,122.0,2.6,30.0,706.0,887.09,647.72
2016,10,5,10,45,825.5,123.0,2.55,30.5,733.0,920.95,666.79
2016,10,5,11,0,835.0,124.0,2.5,31.0,760.0,951.96,683.84
2016,10,5,11,15,840.5,125.0,2.45,31.0,778.0,976.04,697.74
2016,10,5,11,30,846.0,126.0,2.4,31.0,796.0,996.77,709.57
2016,10,5,11,45,860.0,119.5,2.4,31.5,809.0,1003.26,711.59
2016,10,5,12,0,874.0,113.0,2.4,32.0,822.0,1017.18,718.51
2016,10,5,12,15,874.5,113.0,2.4,32.0,823.5,1020.9,720.57
2016,10,5,12,30,875.0,113.0,2.4,32.0,825.0,1020.87,720.54
2016,10,5,12,45,874.0,112.0,2.4,32.0,817.5,1014.47,716.72
2016,10,5,13,0,873.0,111.0,2.4,32.0,810.0,1004.35,710.78
2016,10,5,13,15,868.5,110.5,2.4,32.0,794.5,987.65,700.86
2016,10,5,13,30,864.0,110.0,2.4,32.0,779.0,967.45,688.88
2016,10,5,13,45,858.0,108.0,2.45,32.5,755.0,940.8,671.96
2016,10,5,14,0,852.0,106.0,2.5,33.0,731.0,910.98,653.07
2016,10,5,14,15,842.0,104.0,2.55,32.5,699.5,874.58,632.47
2016,10,5,14,30,832.0,102.0,2.6,32.0,668.0,843.03,614.83
2016,10,5,14,45,820.0,99.0,2.65,32.0,630.0,798.3,586.89
2016,10,5,15,0,808.0,96.0,2.7,32.0,592.0,751.6,557.31
2016,10,5,15,15,789.5,93.0,2.7,32.0,548.0,698.4,522.52
2016,10,5,15,30,771.0,90.0,2.7,32.0,504.0,644.36,485.82
2016,10,5,15,45,746.5,86.0,2.75,32.0,455.0,584.85,443.4
2016,10,5,16,0,722.0,82.0,2.8,32.0,406.0,525.76,399.95
2016,10,5,16,15,686.0,77.5,2.6,31.5,354.0,461.83,351.6
2016,10,5,16,30,650.0,73.0,2.4,31.0,302.0,399.26,302.72
2016,10,5,16,45,598.5,66.0,2.2,30.5,249.0,330.4,247.6
2016,10,5,17,0,547.0,59.0,2.0,30.0,196.0,266.69,194.94
2016,10,5,17,15,462.5,50.0,1.85,29.0,145.5,196.84,137.74
2016,10,5,17,30,378.0,41.0,1.7,28.0,95.0,137.09,88.61
2016,10,5,17,45,239.5,27.0,1.55,27.0,55.5,74.05,37.59
2016,10,5,18,0,101.0,13.0,1.4,26.0,16.0,21.88,0.0
2016,10,5,18,15,50.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.5,18.0,1.7,22.5,28.5,32.81,0.0
2016,10,6,7,0,215.0,36.0,1.9,23.0,57.0,83.29,49.85
2016,10,6,7,15,317.5,49.5,2.05,23.5,104.0,137.09,94.2
2016,10,6,7,30,420.0,63.0,2.2,24.0,151.0,206.39,151.36
2016,10,6,7,45,510.5,67.5,2.4,24.5,206.0,273.09,207.3
2016,10,6,8,0,601.0,72.0,2.6,25.0,261.0,349.68,270.4
2016,10,6,8,15,644.0,78.0,2.6,25.5,314.0,414.06,322.68
2016,10,6,8,30,687.0,84.0,2.6,26.0,367.0,482.04,375.86
2016,10,6,8,45,725.0,85.5,2.65,26.5,419.0,543.79,422.85
2016,10,6,9,0,763.0,87.0,2.7,27.0,471.0,608.94,470.76
2016,10,6,9,15,784.0,90.5,2.7,27.5,517.5,665.93,510.95
2016,10,6,9,30,805.0,94.0,2.7,28.0,564.0,722.51,548.16
2016,10,6,9,45,414.5,171.0,2.7,28.5,414.0,528.61,403.78
2016,10,6,10,0,24.0,248.0,2.7,29.0,264.0,250.55,188.51
2016,10,6,10,15,25.5,260.5,2.7,29.0,278.0,264.64,199.52
2016,10,6,10,30,27.0,273.0,2.7,29.0,292.0,292.97,220.31
2016,10,6,10,45,124.5,321.0,2.7,29.5,415.0,451.13,338.13
2016,10,6,11,0,222.0,369.0,2.7,30.0,538.0,599.83,443.67
2016,10,6,11,15,241.0,375.5,2.75,30.5,563.0,630.28,463.18
2016,10,6,11,30,260.0,382.0,2.8,31.0,588.0,677.59,494.45
2016,10,6,11,45,299.0,378.0,2.85,31.5,617.5,716.03,520.21
2016,10,6,12,0,338.0,374.0,2.9,32.0,647.0,753.79,545.31
2016,10,6,12,15,276.0,388.5,2.9,32.0,611.5,708.17,512.59
2016,10,6,12,30,214.0,403.0,2.9,32.0,576.0,643.34,467.31
2016,10,6,12,45,563.5,247.5,2.95,32.0,698.0,860.47,624.18
2016,10,6,13,0,913.0,92.0,3.0,32.0,820.0,1023.09,729.68
2016,10,6,13,15,909.0,91.5,2.95,32.0,804.0,1006.28,717.65
2016,10,6,13,30,905.0,91.0,2.9,32.0,788.0,985.79,704.98
2016,10,6,13,45,899.0,89.5,2.9,32.0,764.0,958.73,688.61
2016,10,6,14,0,893.0,88.0,2.9,32.0,740.0,928.33,670.13
2016,10,6,14,15,884.0,86.5,2.9,32.0,708.0,892.1,647.81
2016,10,6,14,30,875.0,85.0,2.9,32.0,676.0,853.09,623.55
2016,10,6,14,45,850.0,88.0,2.9,32.0,635.0,803.48,591.98
2016,10,6,15,0,825.0,91.0,2.9,32.0,594.0,758.78,563.41
2016,10,6,15,15,806.5,88.5,2.9,31.5,549.5,705.42,529.52
2016,10,6,15,30,788.0,86.0,2.9,31.0,505.0,651.18,493.71
2016,10,6,15,45,761.5,82.5,2.9,31.0,455.5,590.13,449.72
2016,10,6,16,0,735.0,79.0,2.9,31.0,406.0,529.68,404.85
2016,10,6,16,15,699.0,74.5,2.65,30.5,353.5,464.05,354.87
2016,10,6,16,30,663.0,70.0,2.4,30.0,301.0,401.78,305.79
2016,10,6,16,45,606.0,64.0,2.2,30.0,247.0,331.05,248.46
2016,10,6,17,0,549.0,58.0,2.0,30.0,193.0,266.09,194.3
2016,10,6,17,15,462.5,49.0,1.85,29.0,142.5,195.62,136.59
2016,10,6,17,30,376.0,40.0,1.7,28.0,92.0,135.51,87.17
2016,10,6,17,45,230.0,26.0,1.55,27.0,53.0,70.88,34.11
2016,10,6,18,0,84.0,12.0,1.4,26.0,14.0,19.24,0.0
2016,10,6,18,15,42.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.0,16.0,0.5,22.5,28.5,33.59,0.0
2016,10,7,7,0,258.0,32.0,0.6,23.0,57.0,88.79,51.96
2016,10,7,7,15,362.5,43.5,0.75,23.5,104.5,144.87,98.54
2016,10,7,7,30,467.0,55.0,0.9,24.0,152.0,214.07,155.53
2016,10,7,7,45,551.5,59.0,1.1,24.5,206.5,280.51,211.17
2016,10,7,8,0,636.0,63.0,1.3,25.0,261.0,356.16,273.14
2016,10,7,8,15,675.5,68.0,1.55,25.5,313.5,418.77,324.12
2016,10,7,8,30,715.0,73.0,1.8,26.0,366.0,485.29,376.44
2016,10,7,8,45,357.5,40.5,2.05,26.5,187.0,270.37,213.89
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,7.05,0.05
2016,10,7,9,15,0.0,47.5,2.5,27.0,47.5,41.97,28.3
2016,10,7,9,30,0.0,87.0,2.7,27.0,87.0,77.08,56.24
2016,10,7,9,45,39.0,190.5,2.95,27.5,216.5,214.53,164.49
2016,10,7,10,0,78.0,294.0,3.2,28.0,346.0,357.64,272.54
2016,10,7,10,15,81.5,307.5,3.4,28.0,364.0,377.43,286.53
2016,10,7,10,30,85.0,321.0,3.6,28.0,382.0,397.32,300.97
2016,10,7,10,45,124.0,345.5,3.8,28.5,438.0,478.05,360.08
2016,10,7,11,0,163.0,370.0,4.0,29.0,494.0,545.41,408.35
2016,10,7,11,15,98.0,346.0,4.2,29.0,421.5,442.42,332.12
2016,10,7,11,30,33.0,322.0,4.4,29.0,349.0,353.47,264.92
2016,10,7,11,45,140.0,357.5,4.6,29.0,470.5,517.23,388.36
2016,10,7,12,0,247.0,393.0,4.8,29.0,592.0,665.64,496.53
2016,10,7,12,15,529.5,268.0,4.95,28.5,694.5,852.18,635.98
2016,10,7,12,30,812.0,143.0,5.1,28.0,797.0,1001.72,741.64
2016,10,7,12,45,800.0,148.0,5.25,28.0,787.5,990.82,734.66
2016,10,7,13,0,788.0,153.0,5.4,28.0,778.0,976.48,726.42
2016,10,7,13,15,783.0,152.0,5.45,27.5,762.5,959.37,717.16
2016,10,7,13,30,778.0,151.0,5.5,27.0,747.0,939.02,705.71
2016,10,7,13,45,458.5,251.0,5.55,27.0,600.0,726.65,553.62
2016,10,7,14,0,139.0,351.0,5.6,27.0,453.0,496.67,378.43
2016,10,7,14,15,85.0,309.0,5.55,26.5,370.5,383.58,294.56
2016,10,7,14,30,31.0,267.0,5.5,26.0,288.0,289.78,222.74
2016,10,7,14,45,18.0,226.0,5.5,26.0,238.5,223.89,172.11
2016,10,7,15,0,5.0,185.0,5.5,26.0,189.0,173.26,132.61
2016,10,7,15,15,63.5,209.5,5.4,25.5,244.0,250.7,195.73
2016,10,7,15,30,122.0,234.0,5.3,25.0,299.0,325.72,255.96
2016,10,7,15,45,61.0,163.5,5.25,25.0,196.0,196.34,153.73
2016,10,7,16,0,0.0,93.0,5.2,25.0,93.0,82.9,62.04
2016,10,7,16,15,0.0,80.5,5.1,24.5,80.5,71.5,53.13
2016,10,7,16,30,0.0,68.0,5.0,24.0,68.0,60.15,44.06
2016,10,7,16,45,0.0,55.5,4.9,23.5,55.5,49.01,35.0
2016,10,7,17,0,0.0,43.0,4.8,23.0,43.0,37.93,25.8
2016,10,7,17,15,0.0,31.5,4.6,22.5,31.5,27.75,17.21
2016,10,7,17,30,0.0,20.0,4.4,22.0,20.0,17.59,8.53
2016,10,7,17,45,0.0,11.0,4.2,21.5,11.0,9.66,0.66
2016,10,7,18,0,0.0,2.0,4.0,21.0,2.0,1.82,0.0
2016,10,7,18,15,0.0,1.0,3.9,20.5,1.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.0,16.0,3.5,14.0,28.5,30.36,0.0
2016,10,8,7,0,258.0,32.0,3.6,14.0,57.0,89.43,54.04
2016,10,8,7,15,361.0,45.0,3.65,14.5,104.5,146.75,104.17
2016,10,8,7,30,464.0,58.0,3.7,15.0,152.0,217.07,164.96
2016,10,8,7,45,529.5,66.5,3.75,16.0,205.0,281.19,221.41
2016,10,8,8,0,595.0,75.0,3.8,17.0,258.0,352.43,282.43
2016,10,8,8,15,638.0,81.0,3.7,17.5,311.0,416.57,336.55
2016,10,8,8,30,681.0,87.0,3.6,18.0,364.0,484.27,391.58
2016,10,8,8,45,711.5,92.0,3.55,18.5,414.5,546.44,440.49
2016,10,8,9,0,742.0,97.0,3.5,19.0,465.0,609.99,488.76
2016,10,8,9,15,764.0,100.5,3.4,19.5,511.5,664.72,528.75
2016,10,8,9,30,786.0,104.0,3.3,20.0,558.0,721.14,567.55
2016,10,8,9,45,565.5,190.5,3.25,21.0,529.5,671.02,524.34
2016,10,8,10,0,345.0,277.0,3.2,22.0,501.0,589.65,457.26
2016,10,8,10,15,350.0,290.0,3.15,22.5,527.5,621.32,479.07
2016,10,8,10,30,355.0,303.0,3.1,23.0,554.0,652.08,499.23
2016,10,8,10,45,609.5,208.5,3.1,23.5,658.5,819.99,622.34
2016,10,8,11,0,864.0,114.0,3.1,24.0,763.0,960.28,714.93
2016,10,8,11,15,869.5,115.0,3.0,24.5,781.5,984.27,726.68
2016,10,8,11,30,875.0,116.0,2.9,25.0,800.0,1004.86,737.1
2016,10,8,11,45,879.5,115.5,2.85,25.5,810.5,1019.29,743.96
2016,10,8,12,0,884.0,115.0,2.8,26.0,821.0,1030.07,748.57
2016,10,8,12,15,884.5,115.0,2.8,26.0,822.5,1033.61,750.62
2016,10,8,12,30,885.0,115.0,2.8,26.0,824.0,1033.36,750.46
2016,10,8,12,45,885.0,113.5,2.8,26.5,817.0,1027.16,745.19
2016,10,8,13,0,885.0,112.0,2.8,27.0,810.0,1017.19,737.72
2016,10,8,13,15,880.5,111.0,2.8,27.0,794.0,999.59,726.95
2016,10,8,13,30,876.0,110.0,2.8,27.0,778.0,978.46,714.05
2016,10,8,13,45,871.5,108.0,2.85,27.5,754.0,952.81,697.31
2016,10,8,14,0,867.0,106.0,2.9,28.0,730.0,923.87,678.46
2016,10,8,14,15,857.0,104.0,2.9,28.0,698.5,886.89,655.23
2016,10,8,14,30,847.0,102.0,2.9,28.0,667.0,854.81,635.22
2016,10,8,14,45,830.0,100.5,2.9,28.0,627.5,807.04,604.35
2016,10,8,15,0,813.0,99.0,2.9,28.0,588.0,757.65,572.07
2016,10,8,15,15,794.0,96.0,2.9,27.5,543.0,703.79,537.25
2016,10,8,15,30,775.0,93.0,2.9,27.0,498.0,649.12,500.13
2016,10,8,15,45,754.0,87.5,2.9,27.0,449.5,589.96,456.86
2016,10,8,16,0,733.0,82.0,2.9,27.0,401.0,530.88,412.3
2016,10,8,16,15,695.5,77.0,2.7,26.5,348.0,465.27,361.58
2016,10,8,16,30,658.0,72.0,2.5,26.0,295.0,400.98,310.21
2016,10,8,16,45,608.0,64.5,2.3,25.5,241.5,331.86,253.5
2016,10,8,17,0,558.0,57.0,2.1,25.0,188.0,267.71,199.1
2016,10,8,17,15,469.5,47.5,1.95,24.0,137.5,195.75,138.88
2016,10,8,17,30,381.0,38.0,1.8,23.0,87.0,134.43,87.29
2016,10,8,17,45,234.5,23.5,1.65,22.0,49.0,68.0,27.89
2016,10,8,18,0,88.0,9.0,1.5,21.0,11.0,16.85,0.0
2016,10,8,18,15,44.0,4.5,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.0,13.5,2.0,12.5,31.5,36.38,0.0
2016,10,9,7,0,388.0,27.0,2.2,13.0,63.0,109.8,64.34
2016,10,9,7,15,494.5,36.0,2.25,13.5,114.5,172.04,120.61
2016,10,9,7,30,601.0,45.0,2.3,14.0,166.0,246.69,186.06
2016,10,9,7,45,661.5,51.0,2.4,15.0,221.5,314.48,246.45
2016,10,9,8,0,722.0,57.0,2.5,16.0,277.0,388.52,310.13
2016,10,9,8,15,643.5,82.0,2.6,17.0,306.0,421.41,339.31
2016,10,9,8,30,565.0,107.0,2.7,18.0,335.0,442.59,356.88
2016,10,9,8,45,523.0,135.5,2.85,19.0,368.0,474.47,381.24
2016,10,9,9,0,481.0,164.0,3.0,20.0,401.0,505.61,403.52
2016,10,9,9,15,488.5,180.0,2.9,20.5,441.0,552.97,438.0
2016,10,9,9,30,496.0,196.0,2.8,21.0,481.0,599.64,470.83
2016,10,9,9,45,706.5,138.5,2.75,21.5,577.0,734.64,570.61
2016,10,9,10,0,917.0,81.0,2.7,22.0,673.0,864.09,657.6
2016,10,9,10,15,927.0,82.5,2.7,22.5,708.0,907.22,683.26
2016,10,9,10,30,937.0,84.0,2.7,23.0,743.0,947.6,707.46
