Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,45,944.0,85.0,2.7,23.5,770.0,981.64,727.2
2016,10,9,11,0,951.0,86.0,2.7,24.0,797.0,1012.31,744.64
2016,10,9,11,15,955.5,87.0,2.7,24.0,816.0,1037.02,759.63
2016,10,9,11,30,960.0,88.0,2.7,24.0,835.0,1057.95,772.28
2016,10,9,11,45,958.5,90.5,2.75,24.5,844.5,1070.69,778.78
2016,10,9,12,0,957.0,93.0,2.8,25.0,854.0,1079.32,782.87
2016,10,9,12,15,957.5,93.0,2.85,25.0,855.5,1083.03,785.54
2016,10,9,12,30,958.0,93.0,2.9,25.0,857.0,1082.65,785.8
2016,10,9,12,45,956.0,93.0,2.95,25.0,849.0,1075.64,782.01
2016,10,9,13,0,954.0,93.0,3.0,25.0,841.0,1064.6,775.83
2016,10,9,13,15,950.0,92.0,3.05,25.0,824.5,1046.48,765.22
2016,10,9,13,30,946.0,91.0,3.1,25.0,808.0,1024.52,752.23
2016,10,9,13,45,938.5,91.0,3.15,25.0,783.0,996.69,735.43
2016,10,9,14,0,931.0,91.0,3.2,25.0,758.0,965.45,716.38
2016,10,9,14,15,922.0,89.5,3.2,24.5,725.5,927.98,694.07
2016,10,9,14,30,913.0,88.0,3.2,24.0,693.0,887.59,669.57
2016,10,9,14,45,821.0,107.5,3.2,24.0,627.0,807.13,615.63
2016,10,9,15,0,729.0,127.0,3.2,24.0,561.0,726.09,560.34
2016,10,9,15,15,789.0,103.5,3.05,23.5,540.5,707.91,549.78
2016,10,9,15,30,849.0,80.0,2.9,23.0,520.0,684.82,534.92
2016,10,9,15,45,822.0,77.0,2.75,23.0,468.5,621.07,486.93
2016,10,9,16,0,795.0,74.0,2.6,23.0,417.0,557.8,438.26
2016,10,9,16,15,759.0,69.5,2.3,22.0,362.0,489.01,384.99
2016,10,9,16,30,723.0,65.0,2.0,21.0,307.0,422.49,331.46
2016,10,9,16,45,665.5,59.5,1.75,20.5,251.0,349.73,270.8
2016,10,9,17,0,608.0,54.0,1.5,20.0,195.0,281.79,212.29
2016,10,9,17,15,515.5,45.0,1.5,19.5,142.0,206.23,147.9
2016,10,9,17,30,423.0,36.0,1.5,19.0,89.0,141.79,92.51
2016,10,9,17,45,211.5,18.0,1.5,18.5,44.5,58.23,19.92
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,162.5,14.5,0.85,12.5,29.0,33.65,0.0
2016,10,10,7,0,325.0,29.0,0.8,13.0,58.0,100.63,58.95
2016,10,10,7,15,433.5,40.0,0.8,13.5,108.5,161.73,113.7
2016,10,10,7,30,542.0,51.0,0.8,14.0,159.0,236.43,177.85
2016,10,10,7,45,607.0,58.5,0.8,15.0,214.5,303.97,236.36
2016,10,10,8,0,672.0,66.0,0.8,16.0,270.0,378.49,298.43
2016,10,10,8,15,714.5,71.5,0.75,17.0,325.5,446.11,352.48
2016,10,10,8,30,757.0,77.0,0.7,18.0,381.0,515.84,405.43
2016,10,10,8,45,786.0,81.5,0.65,19.0,433.5,580.39,451.87
2016,10,10,9,0,815.0,86.0,0.6,20.0,486.0,645.9,496.68
2016,10,10,9,15,836.5,89.5,0.7,21.0,534.5,705.58,537.07
2016,10,10,9,30,858.0,93.0,0.8,22.0,583.0,764.72,574.36
2016,10,10,9,45,872.5,95.5,0.9,23.0,625.0,816.27,605.75
2016,10,10,10,0,887.0,98.0,1.0,24.0,667.0,858.9,630.8
2016,10,10,10,15,898.5,100.0,1.0,24.0,702.5,902.77,657.32
2016,10,10,10,30,910.0,102.0,1.0,24.0,738.0,944.07,681.89
2016,10,10,10,45,917.5,103.5,1.0,24.5,765.5,978.3,700.46
2016,10,10,11,0,925.0,105.0,1.0,25.0,793.0,1009.29,716.93
2016,10,10,11,15,930.0,106.0,1.0,25.0,812.0,1033.88,730.83
2016,10,10,11,30,935.0,107.0,1.0,25.0,831.0,1054.8,742.62
2016,10,10,11,45,941.0,105.5,1.05,25.5,842.0,1070.16,750.76
2016,10,10,12,0,947.0,104.0,1.1,26.0,853.0,1081.64,756.74
2016,10,10,12,15,947.0,104.0,1.1,26.0,854.0,1084.74,758.32
2016,10,10,12,30,947.0,104.0,1.1,26.0,855.0,1083.79,757.74
2016,10,10,12,45,945.0,103.5,1.15,26.5,847.5,1076.22,752.93
2016,10,10,13,0,943.0,103.0,1.2,27.0,840.0,1064.66,745.92
2016,10,10,13,15,938.5,102.5,1.2,27.0,823.0,1046.7,735.7
2016,10,10,13,30,934.0,102.0,1.2,27.0,806.0,1024.99,723.35
2016,10,10,13,45,927.0,100.5,1.3,27.5,780.5,996.15,706.99
2016,10,10,14,0,920.0,99.0,1.4,28.0,755.0,963.94,688.42
2016,10,10,14,15,910.0,97.0,1.4,28.0,721.5,925.31,665.5
2016,10,10,14,30,900.0,95.0,1.4,28.0,688.0,883.88,640.66
2016,10,10,14,45,888.5,92.0,1.45,28.0,648.0,837.53,612.95
2016,10,10,15,0,877.0,89.0,1.5,28.0,608.0,788.99,583.31
2016,10,10,15,15,858.0,86.5,1.55,27.5,561.5,739.01,553.19
2016,10,10,15,30,839.0,84.0,1.6,27.0,515.0,682.0,516.88
2016,10,10,15,45,814.0,80.0,1.7,27.0,463.5,618.85,472.73
2016,10,10,16,0,789.0,76.0,1.8,27.0,412.0,556.02,427.03
2016,10,10,16,15,751.5,71.0,1.6,26.0,357.0,486.21,374.57
2016,10,10,16,30,714.0,66.0,1.4,25.0,302.0,418.87,321.88
2016,10,10,16,45,658.0,59.5,1.25,24.5,246.0,346.34,262.89
2016,10,10,17,0,602.0,53.0,1.1,24.0,190.0,278.35,205.64
2016,10,10,17,15,509.0,44.0,1.1,23.0,137.0,203.13,143.05
2016,10,10,17,30,416.0,35.0,1.1,22.0,84.0,139.1,88.95
2016,10,10,17,45,208.0,17.5,1.15,21.0,42.0,56.7,14.7
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.0,0.95,14.5,28.0,32.88,0.0
2016,10,11,7,0,316.0,28.0,0.9,15.0,56.0,98.68,56.51
2016,10,11,7,15,426.0,39.0,1.0,16.0,105.5,159.65,111.22
2016,10,11,7,30,536.0,50.0,1.1,17.0,155.0,234.45,174.79
2016,10,11,7,45,599.5,57.5,1.25,18.0,209.5,301.06,232.56
2016,10,11,8,0,663.0,65.0,1.4,19.0,264.0,374.48,294.12
2016,10,11,8,15,705.0,70.5,1.4,19.5,318.5,441.3,348.74
2016,10,11,8,30,747.0,76.0,1.4,20.0,373.0,510.18,402.73
2016,10,11,8,45,776.5,80.0,1.45,21.0,425.0,573.89,450.15
2016,10,11,9,0,806.0,84.0,1.5,22.0,477.0,638.63,496.39
2016,10,11,9,15,827.0,87.0,1.55,23.0,524.5,696.87,535.91
2016,10,11,9,30,848.0,90.0,1.6,24.0,572.0,754.56,572.28
2016,10,11,9,45,863.5,92.0,1.7,25.0,613.5,805.81,603.84
2016,10,11,10,0,879.0,94.0,1.8,26.0,655.0,848.35,629.03
2016,10,11,10,15,890.0,96.0,1.8,26.5,690.0,891.41,654.48
2016,10,11,10,30,901.0,98.0,1.8,27.0,725.0,931.92,677.89
2016,10,11,10,45,909.0,99.0,1.8,27.5,752.0,965.72,696.73
2016,10,11,11,0,917.0,100.0,1.8,28.0,779.0,996.35,713.46
2016,10,11,11,15,921.5,101.0,1.85,28.0,797.5,1020.21,728.0
2016,10,11,11,30,926.0,102.0,1.9,28.0,816.0,1040.43,740.42
2016,10,11,11,45,931.0,101.0,2.0,28.5,826.5,1055.15,748.74
2016,10,11,12,0,936.0,100.0,2.1,29.0,837.0,1066.02,754.83
2016,10,11,12,15,936.5,100.0,2.1,29.0,838.0,1069.52,756.76
2016,10,11,12,30,937.0,100.0,2.1,29.0,839.0,1069.02,756.46
2016,10,11,12,45,935.5,99.5,2.15,29.5,831.5,1061.94,751.41
2016,10,11,13,0,934.0,99.0,2.2,30.0,824.0,1050.91,744.11
2016,10,11,13,15,929.5,98.0,2.25,30.0,807.5,1032.46,733.83
2016,10,11,13,30,925.0,97.0,2.3,30.0,791.0,1010.3,721.33
2016,10,11,13,45,919.5,95.5,2.35,30.0,766.0,983.02,705.62
2016,10,11,14,0,914.0,94.0,2.4,30.0,741.0,952.34,687.71
2016,10,11,14,15,904.5,92.0,2.4,30.0,708.0,914.3,664.48
2016,10,11,14,30,895.0,90.0,2.4,30.0,675.0,873.46,639.31
2016,10,11,14,45,878.0,89.5,2.4,30.0,634.5,825.63,609.24
2016,10,11,15,0,861.0,89.0,2.4,30.0,594.0,782.13,581.77
2016,10,11,15,15,842.5,86.0,2.35,29.5,548.0,726.6,546.39
2016,10,11,15,30,824.0,83.0,2.3,29.0,502.0,670.1,509.14
2016,10,11,15,45,798.5,79.0,2.3,29.0,451.5,607.41,464.14
2016,10,11,16,0,773.0,75.0,2.3,29.0,401.0,545.14,418.0
2016,10,11,16,15,735.5,70.5,2.0,28.0,347.0,476.8,366.27
2016,10,11,16,30,698.0,66.0,1.7,27.0,293.0,410.93,314.47
2016,10,11,16,45,643.0,59.0,1.45,26.5,238.0,339.35,256.12
2016,10,11,17,0,588.0,52.0,1.2,26.0,183.0,272.14,199.55
2016,10,11,17,15,493.5,43.0,1.2,24.5,131.5,197.47,138.08
2016,10,11,17,30,399.0,34.0,1.2,23.0,80.0,134.21,84.93
2016,10,11,17,45,199.5,17.0,1.25,22.0,40.0,54.39,8.27
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,119.0,15.5,1.8,18.0,25.5,29.45,0.0
2016,10,12,7,0,238.0,31.0,2.0,19.0,51.0,86.26,48.46
2016,10,12,7,15,349.0,44.0,2.2,19.5,98.5,145.59,101.19
2016,10,12,7,30,460.0,57.0,2.4,20.0,146.0,218.19,162.44
2016,10,12,7,45,537.5,64.5,2.6,21.0,200.5,285.86,220.4
2016,10,12,8,0,615.0,72.0,2.8,22.0,255.0,361.95,283.86
2016,10,12,8,15,659.0,78.0,2.9,22.5,308.5,427.7,338.15
2016,10,12,8,30,703.0,84.0,3.0,23.0,362.0,497.06,393.36
2016,10,12,8,45,741.0,86.0,3.2,24.0,414.0,559.68,441.21
2016,10,12,9,0,779.0,88.0,3.4,25.0,466.0,626.08,490.2
2016,10,12,9,15,800.5,91.0,3.45,25.5,512.5,683.37,531.31
2016,10,12,9,30,822.0,94.0,3.5,26.0,559.0,740.21,569.36
2016,10,12,9,45,840.0,95.5,3.55,26.5,600.5,791.77,602.94
2016,10,12,10,0,858.0,97.0,3.6,27.0,642.0,841.87,635.0
2016,10,12,10,15,869.0,99.0,3.6,27.5,676.0,876.97,656.08
2016,10,12,10,30,880.0,101.0,3.6,28.0,710.0,916.73,680.2
2016,10,12,10,45,888.0,102.0,3.6,28.5,736.5,949.87,699.61
2016,10,12,11,0,896.0,103.0,3.6,29.0,763.0,979.92,716.87
2016,10,12,11,15,900.5,104.0,3.55,29.5,781.5,1003.29,729.37
2016,10,12,11,30,905.0,105.0,3.5,30.0,800.0,1023.1,739.59
2016,10,12,11,45,908.0,105.5,3.5,30.5,809.5,1037.18,746.55
2016,10,12,12,0,911.0,106.0,3.5,31.0,819.0,1047.49,751.23
2016,10,12,12,15,911.0,106.0,3.45,31.0,820.0,1050.34,752.46
2016,10,12,12,30,911.0,106.0,3.4,31.0,821.0,1049.3,751.43
2016,10,12,12,45,909.5,105.0,3.4,31.5,813.0,1041.74,745.32
2016,10,12,13,0,908.0,104.0,3.4,32.0,805.0,1030.34,736.98
2016,10,12,13,15,903.5,103.0,3.3,32.0,788.5,1012.21,725.27
2016,10,12,13,30,899.0,102.0,3.2,32.0,772.0,990.47,711.41
2016,10,12,13,45,892.0,100.5,3.15,32.0,747.0,962.33,693.92
2016,10,12,14,0,885.0,99.0,3.1,32.0,722.0,930.96,674.39
2016,10,12,14,15,874.5,97.5,3.05,32.0,689.5,893.45,650.83
2016,10,12,14,30,864.0,96.0,3.0,32.0,657.0,853.31,625.45
2016,10,12,14,45,848.5,94.0,2.95,32.0,617.5,812.92,599.75
2016,10,12,15,0,833.0,92.0,2.9,32.0,578.0,763.4,567.61
2016,10,12,15,15,813.5,89.0,2.8,31.5,532.5,708.35,532.12
2016,10,12,15,30,794.0,86.0,2.7,31.0,487.0,652.51,494.62
2016,10,12,15,45,766.0,82.5,2.6,31.0,437.0,590.26,449.41
2016,10,12,16,0,738.0,79.0,2.5,31.0,387.0,528.75,403.46
2016,10,12,16,15,698.5,74.0,2.15,30.0,333.5,462.1,353.06
2016,10,12,16,30,659.0,69.0,1.8,29.0,280.0,396.9,301.95
2016,10,12,16,45,598.5,62.0,1.5,28.5,226.5,324.2,243.15
2016,10,12,17,0,538.0,55.0,1.2,28.0,173.0,257.73,187.73
2016,10,12,17,15,441.0,45.0,1.15,27.0,123.0,184.39,127.77
2016,10,12,17,30,344.0,35.0,1.1,26.0,73.0,122.81,76.54
2016,10,12,17,45,172.0,17.5,1.1,25.0,36.5,50.12,0.18
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,9.5,14.0,1.65,18.5,15.0,13.97,0.0
2016,10,13,7,0,19.0,28.0,1.9,19.0,30.0,30.9,15.73
2016,10,13,7,15,52.5,50.5,1.95,19.0,60.0,67.07,47.45
2016,10,13,7,30,86.0,73.0,2.0,19.0,90.0,104.05,78.78
2016,10,13,7,45,108.0,96.5,2.05,19.5,124.0,141.84,110.92
2016,10,13,8,0,130.0,120.0,2.1,20.0,158.0,182.24,144.7
2016,10,13,8,15,147.0,141.5,2.0,20.5,193.0,220.45,175.95
2016,10,13,8,30,164.0,163.0,1.9,21.0,228.0,260.49,207.85
2016,10,13,8,45,164.0,188.5,1.85,21.5,261.0,296.26,235.36
2016,10,13,9,0,164.0,214.0,1.8,22.0,294.0,331.82,261.92
2016,10,13,9,15,168.5,235.5,1.55,22.5,324.0,365.89,286.36
2016,10,13,9,30,173.0,257.0,1.3,23.0,354.0,400.08,310.05
2016,10,13,9,45,256.5,263.0,1.1,24.0,418.5,493.42,377.2
2016,10,13,10,0,340.0,269.0,0.9,25.0,483.0,580.36,436.22
2016,10,13,10,15,344.0,282.5,0.8,25.5,509.5,611.41,454.33
2016,10,13,10,30,348.0,296.0,0.7,26.0,536.0,641.51,471.82
2016,10,13,10,45,343.5,313.0,0.65,26.5,557.0,666.49,485.76
2016,10,13,11,0,339.0,330.0,0.6,27.0,578.0,689.9,498.46
2016,10,13,11,15,587.0,228.5,0.75,27.5,671.5,850.52,609.23
2016,10,13,11,30,835.0,127.0,0.9,28.0,765.0,989.23,695.31
2016,10,13,11,45,701.5,200.0,1.1,28.5,740.5,953.2,673.09
2016,10,13,12,0,568.0,273.0,1.3,29.0,716.0,896.45,637.27
2016,10,13,12,15,699.5,203.5,1.5,29.0,749.0,962.84,684.62
2016,10,13,12,30,831.0,134.0,1.7,29.0,782.0,1010.89,716.64
2016,10,13,12,45,646.0,219.0,1.9,29.5,720.0,920.43,660.32
2016,10,13,13,0,461.0,304.0,2.1,30.0,658.0,814.51,588.53
2016,10,13,13,15,646.0,213.0,2.15,30.0,697.5,897.35,649.39
2016,10,13,13,30,831.0,122.0,2.2,30.0,737.0,957.06,688.19
2016,10,13,13,45,546.5,224.5,2.3,30.0,624.0,781.52,572.68
2016,10,13,14,0,262.0,327.0,2.4,30.0,511.0,601.81,444.77
2016,10,13,14,15,454.0,252.0,2.4,29.5,552.0,695.7,517.72
2016,10,13,14,30,646.0,177.0,2.4,29.0,593.0,768.21,573.0
2016,10,13,14,45,676.5,153.0,2.4,29.0,565.5,741.76,555.8
2016,10,13,15,0,707.0,129.0,2.4,29.0,538.0,710.05,535.43
2016,10,13,15,15,497.0,168.5,2.35,28.5,445.0,560.57,427.92
2016,10,13,15,30,287.0,208.0,2.3,28.0,352.0,423.44,325.86
2016,10,13,15,45,444.5,157.0,2.25,28.0,353.0,463.69,358.66
2016,10,13,16,0,602.0,106.0,2.2,28.0,354.0,480.73,371.76
2016,10,13,16,15,557.5,98.0,2.0,27.5,303.5,413.82,319.95
2016,10,13,16,30,513.0,90.0,1.8,27.0,253.0,350.57,269.86
2016,10,13,16,45,449.0,79.5,1.65,27.0,202.5,278.01,210.99
2016,10,13,17,0,385.0,69.0,1.5,27.0,152.0,216.44,159.66
2016,10,13,17,15,291.0,54.0,1.45,26.0,106.0,149.07,104.87
2016,10,13,17,30,197.0,39.0,1.4,25.0,60.0,93.59,59.23
2016,10,13,17,45,98.5,19.5,1.35,24.5,30.0,39.25,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,71.0,15.0,0.9,19.5,21.0,23.02,0.0
2016,10,14,7,0,142.0,30.0,1.0,20.0,42.0,66.91,35.86
2016,10,14,7,15,246.5,46.0,1.1,20.5,85.0,121.36,84.39
2016,10,14,7,30,351.0,62.0,1.2,21.0,128.0,187.96,139.6
2016,10,14,7,45,175.5,75.0,1.35,21.5,108.0,150.0,115.53
2016,10,14,8,0,0.0,88.0,1.5,22.0,88.0,80.19,60.86
2016,10,14,8,15,0.0,69.5,1.6,22.5,69.5,61.57,45.49
2016,10,14,8,30,0.0,51.0,1.7,23.0,51.0,45.01,31.68
2016,10,14,8,45,0.0,65.5,1.8,23.5,65.5,57.89,42.07
2016,10,14,9,0,0.0,80.0,1.9,24.0,80.0,70.8,52.31
2016,10,14,9,15,2.0,127.5,1.9,24.5,128.5,116.53,88.77
2016,10,14,9,30,4.0,175.0,1.9,25.0,177.0,163.83,125.6
2016,10,14,9,45,10.5,200.0,1.95,25.5,206.0,193.32,148.06
2016,10,14,10,0,17.0,225.0,2.0,26.0,235.0,223.51,170.79
2016,10,14,10,15,47.5,269.5,2.0,26.5,301.5,309.98,236.34
2016,10,14,10,30,78.0,314.0,2.0,27.0,368.0,387.31,293.09
2016,10,14,10,45,121.0,335.0,2.0,27.5,422.0,468.3,351.5
2016,10,14,11,0,164.0,356.0,2.0,28.0,476.0,535.7,398.88
2016,10,14,11,15,492.5,243.5,1.95,28.0,615.0,769.61,568.41
2016,10,14,11,30,821.0,131.0,1.9,28.0,754.0,979.97,705.65
2016,10,14,11,45,836.5,124.5,1.9,28.5,766.5,997.82,712.8
2016,10,14,12,0,852.0,118.0,1.9,29.0,779.0,1001.17,713.03
2016,10,14,12,15,638.5,221.5,1.9,29.0,717.0,920.28,661.58
2016,10,14,12,30,425.0,325.0,1.9,29.0,655.0,808.53,583.84
2016,10,14,12,45,639.0,220.0,1.9,29.0,711.0,914.42,660.03
2016,10,14,13,0,853.0,115.0,1.9,29.0,767.0,987.28,705.71
2016,10,14,13,15,848.5,114.0,1.9,29.0,751.0,969.84,694.41
2016,10,14,13,30,844.0,113.0,1.9,29.0,735.0,958.93,688.34
2016,10,14,13,45,838.0,111.0,1.9,29.5,711.5,931.85,670.63
2016,10,14,14,0,832.0,109.0,1.9,30.0,688.0,901.67,651.15
2016,10,14,14,15,821.0,107.0,1.9,29.5,656.0,864.13,629.43
2016,10,14,14,30,810.0,105.0,1.9,29.0,624.0,824.15,605.89
2016,10,14,14,45,795.0,102.5,1.9,29.0,586.0,778.17,576.81
2016,10,14,15,0,780.0,100.0,1.9,29.0,548.0,730.56,546.27
2016,10,14,15,15,759.0,96.5,1.9,29.0,503.5,676.12,510.51
2016,10,14,15,30,738.0,93.0,1.9,29.0,459.0,621.18,472.44
2016,10,14,15,45,708.0,89.0,1.95,29.0,410.5,561.86,429.84
2016,10,14,16,0,678.0,85.0,2.0,29.0,362.0,501.61,385.18
2016,10,14,16,15,636.0,79.5,1.85,28.5,310.5,434.94,334.28
2016,10,14,16,30,594.0,74.0,1.7,28.0,259.0,371.53,284.14
2016,10,14,16,45,529.5,66.0,1.55,27.5,207.5,299.95,226.32
2016,10,14,17,0,465.0,58.0,1.4,27.0,156.0,235.15,172.41
2016,10,14,17,15,364.0,46.5,1.3,26.0,108.5,163.73,113.99
2016,10,14,17,30,263.0,35.0,1.2,25.0,61.0,104.02,64.1
2016,10,14,17,45,131.5,17.5,1.1,24.5,30.5,42.07,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.5,14.5,2.95,20.5,21.0,23.8,0.0
2016,10,15,7,0,159.0,29.0,3.1,21.0,42.0,69.23,35.45
2016,10,15,7,15,271.0,44.0,3.25,21.5,86.0,126.16,87.19
2016,10,15,7,30,383.0,59.0,3.4,22.0,130.0,195.71,145.23
2016,10,15,7,45,459.5,68.0,3.6,22.5,181.0,261.95,201.91
2016,10,15,8,0,536.0,77.0,3.8,23.0,232.0,334.79,263.16
2016,10,15,8,15,584.0,84.0,3.95,23.5,283.5,399.21,316.56
2016,10,15,8,30,632.0,91.0,4.1,24.0,335.0,467.8,371.59
2016,10,15,8,45,316.0,90.0,4.35,25.0,212.0,302.34,241.45
2016,10,15,9,0,0.0,89.0,4.6,26.0,89.0,79.04,58.41
2016,10,15,9,15,39.5,166.5,4.6,26.5,188.5,189.51,147.04
2016,10,15,9,30,79.0,244.0,4.6,27.0,288.0,303.82,235.65
2016,10,15,9,45,42.5,217.0,4.65,27.5,241.0,247.51,190.38
2016,10,15,10,0,6.0,190.0,4.7,28.0,194.0,179.7,136.21
2016,10,15,10,15,6.0,193.0,4.65,28.0,197.5,182.47,138.15
2016,10,15,10,30,6.0,196.0,4.6,28.0,201.0,185.31,140.07
2016,10,15,10,45,7.0,203.0,4.6,28.5,208.5,193.02,145.52
2016,10,15,11,0,8.0,210.0,4.6,29.0,216.0,200.81,151.01
2016,10,15,11,15,34.0,276.5,4.6,29.5,302.5,308.2,232.49
2016,10,15,11,30,60.0,343.0,4.6,30.0,389.0,407.17,305.32
2016,10,15,11,45,53.0,340.0,4.6,30.5,381.0,397.31,296.8
2016,10,15,12,0,46.0,337.0,4.6,31.0,373.0,387.2,288.5
2016,10,15,12,15,103.5,360.5,4.55,31.0,440.5,471.59,351.61
2016,10,15,12,30,161.0,384.0,4.5,31.0,508.0,574.21,425.95
2016,10,15,12,45,196.0,377.0,4.5,31.5,527.0,600.51,444.49
2016,10,15,13,0,231.0,370.0,4.5,32.0,546.0,625.43,462.24
2016,10,15,13,15,548.0,237.5,4.5,32.0,642.0,821.24,606.99
2016,10,15,13,30,865.0,105.0,4.5,32.0,738.0,959.89,701.32
2016,10,15,13,45,552.5,215.5,4.5,32.0,615.0,777.21,576.56
2016,10,15,14,0,240.0,326.0,4.5,32.0,492.0,565.59,421.66
2016,10,15,14,15,537.0,211.0,4.45,32.0,559.5,725.13,543.44
2016,10,15,14,30,834.0,96.0,4.4,32.0,627.0,833.73,620.75
2016,10,15,14,45,814.5,95.5,4.4,32.0,587.5,785.57,588.28
2016,10,15,15,0,795.0,95.0,4.4,32.0,548.0,736.04,555.43
2016,10,15,15,15,774.0,91.5,4.3,31.5,503.5,681.0,518.96
2016,10,15,15,30,753.0,88.0,4.2,31.0,459.0,625.44,480.32
2016,10,15,15,45,721.5,84.5,4.15,31.0,409.5,563.07,434.07
2016,10,15,16,0,690.0,81.0,4.1,31.0,360.0,503.7,388.76
2016,10,15,16,15,647.5,75.5,3.75,30.5,308.5,436.22,336.34
2016,10,15,16,30,605.0,70.0,3.4,30.0,257.0,372.07,284.88
2016,10,15,16,45,540.5,62.5,3.1,29.5,205.0,300.53,226.47
2016,10,15,17,0,476.0,55.0,2.8,29.0,153.0,235.76,172.12
2016,10,15,17,15,371.5,44.0,2.55,28.0,106.0,163.33,112.75
2016,10,15,17,30,267.0,33.0,2.3,27.0,59.0,103.69,62.43
2016,10,15,17,45,133.5,16.5,2.05,26.5,29.5,35.92,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,69.5,15.0,3.9,22.5,20.0,23.02,0.0
2016,10,16,7,0,139.0,30.0,4.0,23.0,40.0,66.48,32.48
2016,10,16,7,15,250.5,46.0,4.2,23.0,84.0,123.71,85.26
2016,10,16,7,30,362.0,62.0,4.4,23.0,128.0,192.94,143.05
2016,10,16,7,45,451.0,70.5,4.65,23.5,181.0,261.77,201.54
2016,10,16,8,0,540.0,79.0,4.9,24.0,234.0,339.3,266.56
2016,10,16,8,15,589.5,86.0,5.0,24.5,286.0,404.8,320.95
2016,10,16,8,30,639.0,93.0,5.1,25.0,338.0,474.56,377.1
2016,10,16,8,45,689.0,93.5,5.25,26.0,390.5,541.32,428.74
2016,10,16,9,0,739.0,94.0,5.4,27.0,443.0,611.22,481.15
2016,10,16,9,15,762.5,97.5,5.35,27.5,489.0,666.1,521.12
2016,10,16,9,30,786.0,101.0,5.3,28.0,535.0,723.15,560.15
2016,10,16,9,45,815.0,99.0,5.3,28.5,578.0,777.87,596.64
2016,10,16,10,0,844.0,97.0,5.3,29.0,621.0,831.94,632.01
2016,10,16,10,15,855.5,99.0,5.2,29.5,655.0,874.43,658.18
2016,10,16,10,30,867.0,101.0,5.1,30.0,689.0,906.06,676.54
2016,10,16,10,45,880.5,99.5,5.1,30.5,716.0,940.84,697.52
2016,10,16,11,0,894.0,98.0,5.1,31.0,743.0,972.82,716.44
2016,10,16,11,15,899.5,99.0,5.05,31.0,761.5,996.84,731.12
2016,10,16,11,30,905.0,100.0,5.0,31.0,780.0,1017.36,743.56
2016,10,16,11,45,912.5,97.5,5.0,31.5,790.5,1032.26,751.23
2016,10,16,12,0,920.0,95.0,5.0,32.0,801.0,1043.44,756.59
2016,10,16,12,15,920.0,95.0,4.95,32.0,802.0,1046.08,757.71
2016,10,16,12,30,920.0,95.0,4.9,32.0,803.0,1044.81,756.49
2016,10,16,12,45,918.5,94.5,4.85,32.5,795.0,1037.55,750.0
2016,10,16,13,0,917.0,94.0,4.8,33.0,787.0,1026.44,741.22
2016,10,16,13,15,912.5,93.5,4.7,33.0,770.5,1008.58,729.53
2016,10,16,13,30,908.0,93.0,4.6,33.0,754.0,987.1,715.8
2016,10,16,13,45,900.5,92.0,4.6,33.0,729.0,958.74,698.14
2016,10,16,14,0,893.0,91.0,4.6,33.0,704.0,927.16,678.39
2016,10,16,14,15,883.0,89.5,4.55,33.0,671.5,889.79,654.5
2016,10,16,14,30,873.0,88.0,4.5,33.0,639.0,849.76,628.74
2016,10,16,14,45,859.5,85.5,4.45,33.0,599.5,803.31,598.41
2016,10,16,15,0,846.0,83.0,4.4,33.0,560.0,760.99,570.68
2016,10,16,15,15,826.0,80.0,4.25,32.5,515.0,705.13,533.89
2016,10,16,15,30,806.0,77.0,4.1,32.0,470.0,648.52,495.37
2016,10,16,15,45,777.5,74.0,4.0,32.0,420.0,586.16,449.35
2016,10,16,16,0,749.0,71.0,3.9,32.0,370.0,524.58,402.62
2016,10,16,16,15,708.5,66.0,3.5,31.0,317.0,455.69,349.97
2016,10,16,16,30,668.0,61.0,3.1,30.0,264.0,389.71,297.61
2016,10,16,16,45,604.5,55.0,2.75,29.5,211.0,318.07,238.8
2016,10,16,17,0,541.0,49.0,2.4,29.0,158.0,251.72,182.78
2016,10,16,17,15,435.0,39.0,2.2,28.0,109.0,176.15,120.55
2016,10,16,17,30,329.0,29.0,2.0,27.0,60.0,113.64,66.46
2016,10,16,17,45,164.5,14.5,1.85,26.0,30.0,38.91,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.0,14.5,3.6,21.5,19.0,22.05,0.0
2016,10,17,7,0,130.0,29.0,3.8,22.0,38.0,63.65,29.38
2016,10,17,7,15,241.5,45.5,4.05,22.5,82.0,121.45,83.76
2016,10,17,7,30,353.0,62.0,4.3,23.0,126.0,190.73,141.39
2016,10,17,7,45,445.5,70.5,4.6,23.5,178.5,260.25,200.37
2016,10,17,8,0,538.0,79.0,4.9,24.0,231.0,339.08,266.44
2016,10,17,8,15,587.5,86.0,5.0,24.5,283.0,404.47,320.78
2016,10,17,8,30,637.0,93.0,5.1,25.0,335.0,474.12,376.85
2016,10,17,8,45,691.5,92.0,5.2,26.0,388.0,541.82,429.18
2016,10,17,9,0,746.0,91.0,5.3,27.0,441.0,610.8,480.89
2016,10,17,9,15,769.0,94.5,5.3,27.5,487.0,667.92,522.58
2016,10,17,9,30,792.0,98.0,5.3,28.0,533.0,724.79,561.48
2016,10,17,9,45,819.0,96.5,5.35,28.5,575.5,778.59,597.52
2016,10,17,10,0,846.0,95.0,5.4,29.0,618.0,831.6,632.42
2016,10,17,10,15,857.5,97.0,5.35,29.5,651.5,866.25,653.49
2016,10,17,10,30,869.0,99.0,5.3,30.0,685.0,905.75,677.75
2016,10,17,10,45,881.0,98.5,5.3,30.5,712.0,940.23,698.59
2016,10,17,11,0,893.0,98.0,5.3,31.0,739.0,971.86,717.36
2016,10,17,11,15,898.0,98.5,5.25,31.0,757.0,994.74,731.38
2016,10,17,11,30,903.0,99.0,5.2,31.0,775.0,1014.1,743.15
2016,10,17,11,45,905.5,100.0,5.2,31.5,784.0,1027.92,750.17
2016,10,17,12,0,908.0,101.0,5.2,32.0,793.0,1037.96,754.84
2016,10,17,12,15,908.0,101.0,5.15,32.0,794.0,1040.52,755.95
2016,10,17,12,30,908.0,101.0,5.1,32.0,795.0,1039.21,754.73
2016,10,17,12,45,906.0,100.5,5.05,32.5,786.5,1031.48,747.93
2016,10,17,13,0,904.0,100.0,5.0,33.0,778.0,1019.96,738.88
2016,10,17,13,15,899.0,99.0,4.95,33.0,761.5,1001.19,726.82
2016,10,17,13,30,894.0,98.0,4.9,33.0,745.0,978.88,712.59
2016,10,17,13,45,886.5,96.5,4.85,33.0,720.0,950.24,694.27
2016,10,17,14,0,879.0,95.0,4.8,33.0,695.0,918.44,673.92
2016,10,17,14,15,868.5,93.5,4.7,33.0,662.5,881.04,649.46
2016,10,17,14,30,858.0,92.0,4.6,33.0,630.0,841.08,623.46
2016,10,17,14,45,841.5,90.0,4.55,33.0,590.5,800.1,596.79
2016,10,17,15,0,825.0,88.0,4.5,33.0,551.0,750.16,563.65
2016,10,17,15,15,804.5,85.0,4.4,32.5,506.0,694.83,527.25
2016,10,17,15,30,784.0,82.0,4.3,32.0,461.0,638.86,488.83
2016,10,17,15,45,755.0,78.5,4.2,32.0,411.5,576.67,442.79
2016,10,17,16,0,726.0,75.0,4.1,32.0,362.0,515.36,396.13
2016,10,17,16,15,684.0,70.0,3.7,31.0,309.5,448.47,344.83
2016,10,17,16,30,642.0,65.0,3.3,30.0,257.0,383.25,292.98
2016,10,17,16,45,578.0,57.5,2.95,29.5,204.5,309.96,232.93
2016,10,17,17,0,514.0,50.0,2.6,29.0,152.0,243.38,176.8
2016,10,17,17,15,406.0,39.5,2.4,28.0,104.0,168.44,115.17
2016,10,17,17,30,298.0,29.0,2.2,27.0,56.0,106.84,61.2
2016,10,17,17,45,149.0,14.5,2.05,26.5,28.0,36.45,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,8.5,3.55,22.5,8.5,7.73,0.0
2016,10,18,7,0,0.0,17.0,3.7,23.0,17.0,14.97,2.91
2016,10,18,7,15,0.0,37.0,3.95,23.5,37.0,33.76,21.23
2016,10,18,7,30,0.0,57.0,4.2,24.0,57.0,52.58,37.23
2016,10,18,7,45,7.5,79.0,4.5,24.5,81.5,76.28,56.89
2016,10,18,8,0,15.0,101.0,4.8,25.0,106.0,100.84,77.07
2016,10,18,8,15,29.5,124.5,4.8,25.5,135.5,137.64,106.87
2016,10,18,8,30,44.0,148.0,4.8,26.0,165.0,171.14,133.59
2016,10,18,8,45,130.0,173.5,4.85,26.5,232.5,261.7,206.05
2016,10,18,9,0,216.0,199.0,4.9,27.0,300.0,352.57,277.31
2016,10,18,9,15,308.0,204.5,4.85,27.5,364.5,445.35,348.56
2016,10,18,9,30,400.0,210.0,4.8,28.0,429.0,535.05,415.85
2016,10,18,9,45,427.5,221.0,4.8,28.5,470.5,599.88,461.92
2016,10,18,10,0,455.0,232.0,4.8,29.0,512.0,652.81,498.75
2016,10,18,10,15,636.5,175.0,4.7,29.5,589.5,773.31,586.19
2016,10,18,10,30,818.0,118.0,4.6,30.0,667.0,890.1,663.42
2016,10,18,10,45,828.5,119.0,4.55,30.5,693.0,924.03,683.04
2016,10,18,11,0,839.0,120.0,4.5,31.0,719.0,955.15,701.12
2016,10,18,11,15,844.5,121.0,4.4,31.0,736.5,978.41,715.07
2016,10,18,11,30,850.0,122.0,4.3,31.0,754.0,998.3,726.87
2016,10,18,11,45,870.5,113.0,4.25,31.5,767.0,1007.43,730.5
2016,10,18,12,0,891.0,104.0,4.2,32.0,780.0,1023.99,739.15
2016,10,18,12,15,891.0,104.0,4.1,32.0,780.5,1026.45,739.9
2016,10,18,12,30,891.0,104.0,4.0,32.0,781.0,1025.12,738.46
2016,10,18,12,45,690.0,193.5,3.95,32.0,715.0,936.95,680.89
2016,10,18,13,0,489.0,283.0,3.9,32.0,649.0,820.66,600.13
2016,10,18,13,15,371.5,313.0,3.8,32.0,587.5,714.5,525.92
2016,10,18,13,30,254.0,343.0,3.7,32.0,526.0,610.98,451.73
2016,10,18,13,45,269.0,327.5,3.6,32.0,515.5,618.56,458.08
2016,10,18,14,0,284.0,312.0,3.5,32.0,505.0,607.23,450.97
2016,10,18,14,15,237.5,302.0,3.4,31.5,458.0,530.68,397.29
2016,10,18,14,30,191.0,292.0,3.3,31.0,411.0,472.39,355.77
2016,10,18,14,45,191.0,272.0,3.25,31.0,385.0,443.26,335.52
2016,10,18,15,0,191.0,252.0,3.2,31.0,359.0,413.65,314.56
2016,10,18,15,15,320.0,209.0,3.0,31.0,370.0,463.48,354.28
2016,10,18,15,30,449.0,166.0,2.8,31.0,381.0,500.07,382.77
2016,10,18,15,45,433.0,150.5,2.65,31.0,339.5,449.48,344.88
2016,10,18,16,0,417.0,135.0,2.5,31.0,298.0,399.48,306.99
2016,10,18,16,15,397.0,117.0,2.15,30.0,254.0,345.57,265.94
2016,10,18,16,30,377.0,99.0,1.8,29.0,210.0,293.17,224.64
2016,10,18,16,45,336.0,82.0,1.5,28.5,166.0,235.12,177.42
2016,10,18,17,0,295.0,65.0,1.2,28.0,122.0,181.61,132.81
2016,10,18,17,15,225.0,47.5,1.2,27.5,82.5,124.3,85.7
2016,10,18,17,30,155.0,30.0,1.2,27.0,43.0,75.4,42.15
2016,10,18,17,45,77.5,15.0,1.2,26.5,21.5,25.73,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,18.0,12.0,2.05,22.5,13.0,13.42,0.0
2016,10,19,7,0,36.0,24.0,2.2,23.0,26.0,33.01,10.87
2016,10,19,7,15,94.0,44.5,2.4,23.5,59.0,77.82,53.18
2016,10,19,7,30,152.0,65.0,2.6,24.0,92.0,124.29,91.82
2016,10,19,7,45,195.0,85.0,2.85,24.5,131.5,171.45,131.49
2016,10,19,8,0,238.0,105.0,3.1,25.0,171.0,223.67,174.86
2016,10,19,8,15,261.0,124.5,3.3,25.0,210.5,270.05,213.25
