Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,8,30,284.0,144.0,3.5,25.0,250.0,318.68,252.6
2016,10,19,8,45,356.5,153.5,3.7,25.5,305.5,388.45,307.57
2016,10,19,9,0,429.0,163.0,3.9,26.0,361.0,476.93,375.32
2016,10,19,9,15,395.0,190.0,3.95,26.5,387.0,491.57,384.68
2016,10,19,9,30,361.0,217.0,4.0,27.0,413.0,513.9,399.32
2016,10,19,9,45,361.5,236.0,4.05,27.5,444.5,550.86,425.04
2016,10,19,10,0,362.0,255.0,4.1,28.0,476.0,586.76,449.45
2016,10,19,10,15,383.0,265.0,4.1,28.0,510.5,629.32,479.68
2016,10,19,10,30,404.0,275.0,4.1,28.0,545.0,671.9,509.55
2016,10,19,10,45,403.5,289.0,4.1,28.5,567.0,698.7,526.4
2016,10,19,11,0,403.0,303.0,4.1,29.0,589.0,723.91,542.04
2016,10,19,11,15,406.0,309.0,4.1,29.0,603.5,741.88,553.93
2016,10,19,11,30,409.0,315.0,4.1,29.0,618.0,758.23,564.74
2016,10,19,11,45,635.5,212.5,4.1,29.5,689.5,900.91,666.54
2016,10,19,12,0,862.0,110.0,4.1,30.0,761.0,1001.32,730.69
2016,10,19,12,15,658.5,206.0,4.05,30.0,703.5,923.96,678.38
2016,10,19,12,30,455.0,302.0,4.0,30.0,646.0,815.51,600.63
2016,10,19,12,45,448.0,302.0,4.0,30.5,637.5,805.46,593.29
2016,10,19,13,0,441.0,302.0,4.0,31.0,629.0,793.32,584.0
2016,10,19,13,15,439.0,296.0,3.95,30.5,615.5,777.77,574.89
2016,10,19,13,30,437.0,290.0,3.9,30.0,602.0,760.23,564.42
2016,10,19,13,45,462.5,268.5,3.9,30.0,589.0,750.19,559.1
2016,10,19,14,0,488.0,247.0,3.9,30.0,576.0,736.81,551.43
2016,10,19,14,15,479.5,238.0,3.85,30.0,548.0,703.43,528.7
2016,10,19,14,30,471.0,229.0,3.8,30.0,520.0,668.72,504.95
2016,10,19,14,45,601.5,170.5,3.75,30.0,518.0,697.62,529.21
2016,10,19,15,0,732.0,112.0,3.7,30.0,516.0,708.11,538.99
2016,10,19,15,15,662.5,119.5,3.55,29.5,462.0,632.85,485.77
2016,10,19,15,30,593.0,127.0,3.4,29.0,408.0,560.96,433.44
2016,10,19,15,45,607.0,110.0,3.25,29.0,370.5,520.2,403.25
2016,10,19,16,0,621.0,93.0,3.1,29.0,333.0,476.31,369.52
2016,10,19,16,15,573.5,86.0,2.8,28.5,282.5,408.3,316.42
2016,10,19,16,30,526.0,79.0,2.5,28.0,232.0,344.27,264.93
2016,10,19,16,45,463.0,68.5,2.2,27.5,183.0,274.81,208.0
2016,10,19,17,0,400.0,58.0,1.9,27.0,134.0,212.06,155.27
2016,10,19,17,15,290.0,44.0,1.8,26.5,89.5,138.86,95.43
2016,10,19,17,30,180.0,30.0,1.7,26.0,45.0,80.46,43.35
2016,10,19,17,45,90.0,15.0,1.6,25.5,22.5,27.66,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,3.5,3.8,21.0,3.5,3.18,0.0
2016,10,20,7,0,0.0,7.0,4.2,21.0,7.0,6.14,0.0
2016,10,20,7,15,0.0,18.5,4.5,21.0,18.5,16.27,7.36
2016,10,20,7,30,0.0,30.0,4.8,21.0,30.0,26.43,16.15
2016,10,20,7,45,0.0,43.5,5.1,21.5,43.5,38.38,26.3
2016,10,20,8,0,0.0,57.0,5.4,22.0,57.0,50.36,36.33
2016,10,20,8,15,0.0,71.0,5.7,22.0,71.0,63.19,46.98
2016,10,20,8,30,0.0,85.0,6.0,22.0,85.0,76.07,57.54
2016,10,20,8,45,0.0,49.5,6.3,22.5,49.5,43.69,30.57
2016,10,20,9,0,0.0,14.0,6.6,23.0,14.0,12.33,4.54
2016,10,20,9,15,0.0,38.5,6.7,23.0,38.5,33.98,22.33
2016,10,20,9,30,0.0,63.0,6.8,23.0,63.0,55.71,40.02
2016,10,20,9,45,0.0,111.0,6.9,23.5,111.0,99.27,75.08
2016,10,20,10,0,0.0,159.0,7.0,24.0,159.0,144.93,111.25
2016,10,20,10,15,27.5,224.5,7.0,24.5,243.0,246.0,191.49
2016,10,20,10,30,55.0,290.0,7.0,25.0,327.0,342.96,266.61
2016,10,20,10,45,128.5,315.5,7.0,25.5,405.5,456.96,354.8
2016,10,20,11,0,202.0,341.0,7.0,26.0,484.0,558.68,431.77
2016,10,20,11,15,286.5,332.5,6.95,26.0,540.5,652.6,502.87
2016,10,20,11,30,371.0,324.0,6.9,26.0,597.0,731.2,561.92
2016,10,20,11,45,386.5,320.0,6.9,26.5,607.5,746.61,571.93
2016,10,20,12,0,402.0,316.0,6.9,27.0,618.0,760.55,581.09
2016,10,20,12,15,626.0,220.5,6.9,27.0,691.5,906.37,691.48
2016,10,20,12,30,850.0,125.0,6.9,27.0,765.0,1018.05,769.21
2016,10,20,12,45,854.0,121.5,6.9,27.0,758.5,1012.96,765.39
2016,10,20,13,0,858.0,118.0,6.9,27.0,752.0,1004.11,759.67
2016,10,20,13,15,460.0,219.0,6.9,27.0,558.0,714.72,551.09
2016,10,20,13,30,62.0,320.0,6.9,27.0,364.0,384.93,294.87
2016,10,20,13,45,202.0,306.5,6.9,27.0,443.0,516.38,399.45
2016,10,20,14,0,342.0,293.0,6.9,27.0,522.0,639.35,494.54
2016,10,20,14,15,347.5,276.0,6.85,27.0,499.0,614.31,476.56
2016,10,20,14,30,353.0,259.0,6.8,27.0,476.0,587.69,457.72
2016,10,20,14,45,354.5,240.0,6.8,27.0,446.5,554.05,433.49
2016,10,20,15,0,356.0,221.0,6.8,27.0,417.0,519.2,408.05
2016,10,20,15,15,553.5,156.5,6.7,26.5,431.0,587.8,465.19
2016,10,20,15,30,751.0,92.0,6.6,26.0,445.0,628.79,499.95
2016,10,20,15,45,731.0,85.0,6.5,26.0,397.5,569.76,453.74
2016,10,20,16,0,711.0,78.0,6.4,26.0,350.0,510.9,406.74
2016,10,20,16,15,669.0,72.0,6.1,25.5,298.0,442.25,351.13
2016,10,20,16,30,627.0,66.0,5.8,25.0,246.0,376.85,296.44
2016,10,20,16,45,571.5,57.0,5.5,24.5,195.0,306.39,236.28
2016,10,20,17,0,516.0,48.0,5.2,24.0,144.0,241.68,179.45
2016,10,20,17,15,403.5,37.0,4.85,23.0,96.5,165.15,114.47
2016,10,20,17,30,291.0,26.0,4.5,22.0,49.0,100.6,51.84
2016,10,20,17,45,145.5,13.0,4.2,21.5,24.5,34.49,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,168.0,10.0,2.4,11.5,20.5,32.91,0.0
2016,10,21,7,0,336.0,20.0,2.6,12.0,41.0,95.15,28.05
2016,10,21,7,15,463.0,30.0,2.8,12.5,90.0,165.22,114.6
2016,10,21,7,30,590.0,40.0,3.0,13.0,139.0,247.44,187.57
2016,10,21,7,45,660.5,46.0,3.2,14.0,194.5,318.58,251.73
2016,10,21,8,0,731.0,52.0,3.4,15.0,250.0,396.97,320.1
2016,10,21,8,15,773.5,56.0,3.45,15.5,305.0,465.82,379.19
2016,10,21,8,30,816.0,60.0,3.5,16.0,360.0,537.75,438.41
2016,10,21,8,45,845.5,63.0,3.6,17.0,412.5,599.13,486.62
2016,10,21,9,0,875.0,66.0,3.7,18.0,465.0,664.86,536.17
2016,10,21,9,15,895.0,68.5,3.6,18.5,512.5,723.72,577.37
2016,10,21,9,30,915.0,71.0,3.5,19.0,560.0,781.74,616.33
2016,10,21,9,45,929.5,72.5,3.4,19.5,601.5,833.02,649.48
2016,10,21,10,0,944.0,74.0,3.3,20.0,643.0,882.33,680.53
2016,10,21,10,15,954.0,75.5,3.2,20.0,677.5,925.47,708.02
2016,10,21,10,30,964.0,77.0,3.1,20.0,712.0,965.77,733.24
2016,10,21,10,45,971.0,77.5,3.05,20.5,738.5,999.03,752.4
2016,10,21,11,0,978.0,78.0,3.0,21.0,765.0,1028.86,769.13
2016,10,21,11,15,982.0,79.0,2.9,21.5,783.5,1052.75,781.38
2016,10,21,11,30,986.0,80.0,2.8,22.0,802.0,1072.77,791.06
2016,10,21,11,45,987.5,80.5,2.75,22.5,811.0,1085.72,796.72
2016,10,21,12,0,989.0,81.0,2.7,23.0,820.0,1094.56,799.9
2016,10,21,12,15,988.5,81.0,2.65,23.0,820.5,1096.64,800.47
2016,10,21,12,30,988.0,81.0,2.6,23.0,821.0,1094.55,798.61
2016,10,21,12,45,986.0,81.0,2.6,23.5,812.0,1086.78,792.36
2016,10,21,13,0,984.0,81.0,2.6,24.0,803.0,1074.91,783.73
2016,10,21,13,15,979.5,80.0,2.55,24.0,785.5,1055.38,771.35
2016,10,21,13,30,975.0,79.0,2.5,24.0,768.0,1031.98,756.66
2016,10,21,13,45,967.5,78.0,2.45,24.0,742.0,1002.05,737.84
2016,10,21,14,0,960.0,77.0,2.4,24.0,716.0,968.68,716.84
2016,10,21,14,15,950.5,76.0,2.35,24.0,682.5,930.31,692.51
2016,10,21,14,30,941.0,75.0,2.3,24.0,649.0,889.04,666.15
2016,10,21,14,45,927.0,73.0,2.25,24.0,608.0,840.3,634.52
2016,10,21,15,0,913.0,71.0,2.2,24.0,567.0,789.5,601.16
2016,10,21,15,15,894.0,68.5,2.1,23.5,520.5,732.75,563.9
2016,10,21,15,30,875.0,66.0,2.0,23.0,474.0,675.02,525.2
2016,10,21,15,45,848.0,63.0,1.95,23.0,422.5,611.07,477.85
2016,10,21,16,0,821.0,60.0,1.9,23.0,371.0,551.29,431.91
2016,10,21,16,15,781.0,56.0,1.65,22.5,316.5,480.29,375.87
2016,10,21,16,30,741.0,52.0,1.4,22.0,262.0,412.03,319.9
2016,10,21,16,45,677.0,46.5,1.15,21.5,207.0,335.57,255.83
2016,10,21,17,0,613.0,41.0,0.9,21.0,152.0,265.49,195.06
2016,10,21,17,15,496.5,32.0,0.95,20.0,101.5,184.04,126.41
2016,10,21,17,30,380.0,23.0,1.0,19.0,51.0,114.49,54.85
2016,10,21,17,45,190.0,11.5,1.05,18.0,25.5,40.07,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,164.5,10.0,1.0,10.5,19.5,32.62,0.0
2016,10,22,7,0,329.0,20.0,1.0,11.0,39.0,93.68,21.1
2016,10,22,7,15,457.5,29.5,1.2,12.0,87.5,163.75,113.05
2016,10,22,7,30,586.0,39.0,1.4,13.0,136.0,245.66,185.1
2016,10,22,7,45,654.5,45.5,1.65,14.0,191.0,316.26,248.25
2016,10,22,8,0,723.0,52.0,1.9,15.0,246.0,393.92,315.38
2016,10,22,8,15,765.5,56.5,2.05,16.0,301.0,462.84,373.19
2016,10,22,8,30,808.0,61.0,2.2,17.0,356.0,534.87,430.99
2016,10,22,8,45,836.0,64.5,2.35,18.0,407.5,599.53,480.86
2016,10,22,9,0,864.0,68.0,2.5,19.0,459.0,660.22,526.02
2016,10,22,9,15,884.0,70.5,2.55,19.5,506.0,718.47,566.68
2016,10,22,9,30,904.0,73.0,2.6,20.0,553.0,775.93,605.19
2016,10,22,9,45,917.0,75.5,2.65,21.0,594.0,826.66,636.96
2016,10,22,10,0,930.0,78.0,2.7,22.0,635.0,875.35,666.69
2016,10,22,10,15,940.5,79.5,2.65,22.0,669.5,918.36,693.86
2016,10,22,10,30,951.0,81.0,2.6,22.0,704.0,958.62,718.89
2016,10,22,10,45,956.5,82.5,2.6,22.5,730.0,991.25,737.68
2016,10,22,11,0,962.0,84.0,2.6,23.0,756.0,1020.43,754.14
2016,10,22,11,15,966.5,85.0,2.6,23.5,774.0,1044.43,767.21
2016,10,22,11,30,971.0,86.0,2.6,24.0,792.0,1064.64,777.88
2016,10,22,11,45,971.0,87.0,2.6,24.5,801.0,1076.47,783.27
2016,10,22,12,0,971.0,88.0,2.6,25.0,810.0,1084.23,786.29
2016,10,22,12,15,971.0,88.0,2.6,25.0,810.0,1086.73,787.69
2016,10,22,12,30,971.0,88.0,2.6,25.0,810.0,1085.13,786.72
2016,10,22,12,45,967.0,88.5,2.6,25.5,801.0,1076.02,779.64
2016,10,22,13,0,963.0,89.0,2.6,26.0,792.0,1062.93,770.28
2016,10,22,13,15,958.5,88.5,2.6,26.0,774.5,1044.28,759.07
2016,10,22,13,30,954.0,88.0,2.6,26.0,757.0,1021.85,745.57
2016,10,22,13,45,945.5,87.0,2.65,26.0,731.0,991.45,727.46
2016,10,22,14,0,937.0,86.0,2.7,26.0,705.0,957.76,707.16
2016,10,22,14,15,926.5,84.5,2.7,26.0,671.5,918.64,682.71
2016,10,22,14,30,916.0,83.0,2.7,26.0,638.0,876.76,656.26
2016,10,22,14,45,899.5,81.5,2.75,26.0,597.0,827.55,624.86
2016,10,22,15,0,883.0,80.0,2.8,26.0,556.0,776.58,591.77
2016,10,22,15,15,862.5,77.5,2.8,25.5,509.5,725.59,558.9
2016,10,22,15,30,842.0,75.0,2.8,25.0,463.0,667.73,519.68
2016,10,22,15,45,812.0,71.5,2.8,25.0,412.0,602.33,471.15
2016,10,22,16,0,782.0,68.0,2.8,25.0,361.0,537.81,421.65
2016,10,22,16,15,739.5,63.0,2.45,24.0,306.5,466.41,365.76
2016,10,22,16,30,697.0,58.0,2.1,23.0,252.0,398.07,310.07
2016,10,22,16,45,629.0,51.0,1.8,22.0,198.0,320.83,245.73
2016,10,22,17,0,561.0,44.0,1.5,21.0,144.0,252.66,186.78
2016,10,22,17,15,440.0,34.0,1.5,20.0,95.0,172.33,118.81
2016,10,22,17,30,319.0,24.0,1.5,19.0,46.0,103.54,45.42
2016,10,22,17,45,159.5,12.0,1.55,18.5,23.0,35.78,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,9.0,1.8,13.5,9.0,8.19,0.0
2016,10,23,7,0,0.0,18.0,2.0,14.0,18.0,16.1,0.0
2016,10,23,7,15,23.5,39.0,2.1,14.5,43.0,45.79,30.7
2016,10,23,7,30,47.0,60.0,2.2,15.0,68.0,75.92,56.98
2016,10,23,7,45,60.5,83.0,2.35,15.5,97.0,107.16,84.15
2016,10,23,8,0,74.0,106.0,2.5,16.0,126.0,139.87,112.22
2016,10,23,8,15,86.5,127.5,2.55,16.5,155.5,171.85,139.15
2016,10,23,8,30,99.0,149.0,2.6,17.0,185.0,213.87,173.68
2016,10,23,8,45,303.5,144.5,2.65,17.5,276.5,347.86,284.05
2016,10,23,9,0,508.0,140.0,2.7,18.0,368.0,506.16,409.36
2016,10,23,9,15,498.0,160.5,2.9,18.5,403.5,546.94,438.99
2016,10,23,9,30,488.0,181.0,3.1,19.0,439.0,585.32,466.7
2016,10,23,9,45,465.0,204.0,3.35,19.5,464.5,613.6,486.19
2016,10,23,10,0,442.0,227.0,3.6,20.0,490.0,638.4,502.79
2016,10,23,10,15,466.5,231.5,3.7,20.5,523.0,681.5,533.41
2016,10,23,10,30,491.0,236.0,3.8,21.0,556.0,724.34,563.32
2016,10,23,10,45,385.0,279.5,3.95,21.5,536.5,672.34,521.48
2016,10,23,11,0,279.0,323.0,4.1,22.0,517.0,630.14,486.54
2016,10,23,11,15,205.0,337.5,4.1,22.0,482.5,563.0,435.16
2016,10,23,11,30,131.0,352.0,4.1,22.0,448.0,509.76,393.28
2016,10,23,11,45,293.5,323.0,4.15,22.5,539.5,658.33,506.56
2016,10,23,12,0,456.0,294.0,4.2,23.0,631.0,807.83,615.39
2016,10,23,12,15,377.0,320.5,4.15,23.0,599.0,742.39,565.99
2016,10,23,12,30,298.0,347.0,4.1,23.0,567.0,692.49,528.13
2016,10,23,12,45,302.0,341.5,4.1,23.5,563.0,688.32,524.76
2016,10,23,13,0,306.0,336.0,4.1,24.0,559.0,682.71,520.2
2016,10,23,13,15,170.5,311.5,4.05,24.0,435.5,500.61,385.04
2016,10,23,13,30,35.0,287.0,4.0,24.0,312.0,323.54,248.78
2016,10,23,13,45,245.5,270.0,3.95,24.0,432.0,533.7,414.19
2016,10,23,14,0,456.0,253.0,3.9,24.0,552.0,714.06,549.54
2016,10,23,14,15,536.5,211.0,3.8,24.0,546.5,723.98,558.31
2016,10,23,14,30,617.0,169.0,3.7,24.0,541.0,732.6,566.87
2016,10,23,14,45,695.5,134.5,3.6,24.0,528.0,733.89,569.18
2016,10,23,15,0,774.0,100.0,3.5,24.0,515.0,721.9,561.58
2016,10,23,15,15,455.0,149.5,3.15,23.5,388.0,508.86,401.48
2016,10,23,15,30,136.0,199.0,2.8,23.0,261.0,303.51,239.71
2016,10,23,15,45,129.5,177.5,2.5,23.0,231.5,269.7,213.86
2016,10,23,16,0,123.0,156.0,2.2,23.0,202.0,236.42,187.44
2016,10,23,16,15,114.0,133.0,2.05,22.5,170.5,200.73,158.98
2016,10,23,16,30,105.0,110.0,1.9,22.0,139.0,165.95,130.56
2016,10,23,16,45,89.5,87.0,1.75,21.5,108.0,129.52,100.14
2016,10,23,17,0,74.0,64.0,1.6,21.0,77.0,94.8,70.63
2016,10,23,17,15,38.5,43.5,1.6,20.5,50.0,55.05,37.33
2016,10,23,17,30,3.0,23.0,1.6,20.0,23.0,21.87,5.46
2016,10,23,17,45,1.5,11.5,1.6,20.0,11.5,10.69,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.5,11.0,0.85,16.5,14.0,17.91,0.0
2016,10,24,7,0,109.0,22.0,0.9,17.0,28.0,51.52,0.0
2016,10,24,7,15,236.0,37.0,1.1,17.5,69.5,114.45,77.94
2016,10,24,7,30,363.0,52.0,1.3,18.0,111.0,187.13,139.62
2016,10,24,7,45,443.5,62.0,1.5,19.0,160.5,254.45,197.27
2016,10,24,8,0,524.0,72.0,1.7,20.0,210.0,329.24,259.91
2016,10,24,8,15,576.5,79.0,1.95,21.0,261.0,395.08,314.11
2016,10,24,8,30,629.0,86.0,2.2,22.0,312.0,465.49,370.01
2016,10,24,8,45,501.0,126.0,2.5,23.0,322.5,460.14,365.17
2016,10,24,9,0,373.0,166.0,2.8,24.0,333.0,433.59,343.05
2016,10,24,9,15,571.0,132.0,2.75,24.5,417.5,573.81,450.42
2016,10,24,9,30,769.0,98.0,2.7,25.0,502.0,709.06,548.22
2016,10,24,9,45,384.5,92.0,2.65,25.5,294.0,431.04,339.34
2016,10,24,10,0,0.0,86.0,2.6,26.0,86.0,76.2,55.37
2016,10,24,10,15,0.5,128.5,2.5,26.0,129.0,116.1,87.2
2016,10,24,10,30,1.0,171.0,2.4,26.0,172.0,157.3,119.22
2016,10,24,10,45,94.5,252.0,2.35,26.5,317.5,355.91,273.08
2016,10,24,11,0,188.0,333.0,2.3,27.0,463.0,538.42,406.12
2016,10,24,11,15,280.0,324.0,2.3,27.0,523.5,638.46,477.62
2016,10,24,11,30,372.0,315.0,2.3,27.0,584.0,723.34,537.63
2016,10,24,11,45,267.5,338.0,2.3,27.5,532.5,649.83,482.16
2016,10,24,12,0,163.0,361.0,2.3,28.0,481.0,554.95,412.33
2016,10,24,12,15,492.5,246.5,2.3,28.0,609.0,794.17,587.62
2016,10,24,12,30,822.0,132.0,2.3,28.0,737.0,996.23,721.18
2016,10,24,12,45,539.0,238.0,2.3,28.5,633.0,826.89,605.74
2016,10,24,13,0,256.0,344.0,2.3,29.0,529.0,642.81,473.48
2016,10,24,13,15,529.5,236.5,2.3,29.0,607.5,801.65,591.21
2016,10,24,13,30,803.0,129.0,2.3,29.0,686.0,933.48,679.67
2016,10,24,13,45,502.5,219.0,2.35,29.0,563.0,733.69,544.18
2016,10,24,14,0,202.0,309.0,2.4,29.0,440.0,515.76,386.42
2016,10,24,14,15,117.0,273.5,2.4,29.0,348.5,395.3,299.01
2016,10,24,14,30,32.0,238.0,2.4,29.0,257.0,265.91,201.34
2016,10,24,14,45,374.5,176.0,2.45,29.0,376.0,514.44,395.55
2016,10,24,15,0,717.0,114.0,2.5,29.0,495.0,697.29,530.58
2016,10,24,15,15,691.5,109.5,2.5,28.5,451.0,641.17,491.03
2016,10,24,15,30,666.0,105.0,2.5,28.0,407.0,585.22,451.69
2016,10,24,15,45,632.0,99.0,2.55,28.0,359.5,522.82,405.64
2016,10,24,16,0,598.0,93.0,2.6,28.0,312.0,462.18,359.44
2016,10,24,16,15,547.5,85.5,2.3,27.5,262.5,393.54,305.63
2016,10,24,16,30,497.0,78.0,2.0,27.0,213.0,329.22,253.61
2016,10,24,16,45,424.5,67.0,1.75,26.5,164.0,254.81,192.74
2016,10,24,17,0,352.0,56.0,1.5,26.0,115.0,192.23,140.2
2016,10,24,17,15,237.5,40.5,1.45,25.0,73.5,121.66,82.4
2016,10,24,17,30,123.0,25.0,1.4,24.0,32.0,60.58,17.44
2016,10,24,17,45,61.5,12.5,1.35,23.5,16.0,20.97,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,1.2,16.5,4.5,4.09,0.0
2016,10,25,7,0,0.0,9.0,1.3,17.0,9.0,7.91,0.0
2016,10,25,7,15,0.0,24.5,1.4,17.5,24.5,21.6,11.48
2016,10,25,7,30,0.0,40.0,1.5,18.0,40.0,35.8,24.08
2016,10,25,7,45,0.0,58.5,1.65,18.5,58.5,53.2,38.99
2016,10,25,8,0,0.0,77.0,1.8,19.0,77.0,70.55,53.65
2016,10,25,8,15,0.0,96.5,1.95,19.5,96.5,88.95,68.89
2016,10,25,8,30,0.0,116.0,2.1,20.0,116.0,107.4,83.85
2016,10,25,8,45,135.0,148.5,2.25,20.5,208.5,239.83,193.04
2016,10,25,9,0,270.0,181.0,2.4,21.0,301.0,382.72,306.48
2016,10,25,9,15,280.0,200.5,2.45,21.5,336.0,424.49,337.23
2016,10,25,9,30,290.0,220.0,2.5,22.0,371.0,466.5,367.92
2016,10,25,9,45,259.0,244.0,2.55,22.5,386.5,481.06,376.57
2016,10,25,10,0,228.0,268.0,2.6,23.0,402.0,477.86,372.13
2016,10,25,10,15,241.5,282.5,2.65,23.0,432.0,513.38,398.21
2016,10,25,10,30,255.0,297.0,2.7,23.0,462.0,565.11,435.39
2016,10,25,10,45,236.5,312.5,2.75,23.5,470.0,556.22,426.97
2016,10,25,11,0,218.0,328.0,2.8,24.0,478.0,561.66,429.1
2016,10,25,11,15,312.5,315.5,2.85,24.0,536.5,660.66,502.26
2016,10,25,11,30,407.0,303.0,2.9,24.0,595.0,744.38,562.85
2016,10,25,11,45,407.0,308.0,2.95,24.5,603.0,754.75,568.23
2016,10,25,12,0,407.0,313.0,3.0,25.0,611.0,763.33,572.96
2016,10,25,12,15,416.0,309.0,3.0,25.0,613.5,768.88,576.98
2016,10,25,12,30,425.0,305.0,3.0,25.0,616.0,788.93,590.73
2016,10,25,12,45,435.0,297.0,3.05,25.5,612.0,787.45,589.23
2016,10,25,13,0,445.0,289.0,3.1,26.0,608.0,783.67,586.4
2016,10,25,13,15,483.5,266.0,3.05,26.0,605.5,789.12,591.6
2016,10,25,13,30,522.0,243.0,3.0,26.0,603.0,790.9,594.27
2016,10,25,13,45,478.0,251.0,2.95,26.0,571.5,745.79,562.28
2016,10,25,14,0,434.0,259.0,2.9,26.0,540.0,700.48,530.23
2016,10,25,14,15,395.5,253.0,2.85,26.0,500.0,631.39,481.68
2016,10,25,14,30,357.0,247.0,2.8,26.0,460.0,578.58,443.88
2016,10,25,14,45,192.0,225.0,2.75,26.0,339.0,393.7,305.34
2016,10,25,15,0,27.0,203.0,2.7,26.0,218.0,211.86,163.22
2016,10,25,15,15,13.5,111.5,2.45,25.5,119.0,110.06,83.68
2016,10,25,15,30,0.0,20.0,2.2,25.0,20.0,17.62,8.82
2016,10,25,15,45,0.0,17.5,1.95,25.0,17.5,15.4,7.06
2016,10,25,16,0,0.0,15.0,1.7,25.0,15.0,13.19,5.27
2016,10,25,16,15,0.0,12.5,1.5,24.0,12.5,10.99,3.49
2016,10,25,16,30,0.0,10.0,1.3,23.0,10.0,8.78,1.68
2016,10,25,16,45,0.0,7.5,1.15,22.5,7.5,6.58,0.0
2016,10,25,17,0,0.0,5.0,1.0,22.0,5.0,4.38,0.0
2016,10,25,17,15,0.0,3.0,1.0,21.5,3.0,2.63,0.0
2016,10,25,17,30,0.0,1.0,1.0,21.0,1.0,0.87,0.0
2016,10,25,17,45,0.0,0.5,1.05,21.0,0.5,0.45,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,55.5,9.5,1.25,16.5,12.5,16.81,0.0
2016,10,26,7,0,111.0,19.0,1.3,17.0,25.0,48.4,0.0
2016,10,26,7,15,237.0,34.0,1.5,17.5,65.0,112.22,75.21
2016,10,26,7,30,363.0,49.0,1.7,18.0,105.0,186.22,138.79
2016,10,26,7,45,446.0,58.0,1.95,19.0,154.0,252.08,195.62
2016,10,26,8,0,529.0,67.0,2.2,20.0,203.0,326.95,258.8
2016,10,26,8,15,580.5,74.0,2.5,21.0,253.0,392.34,313.13
2016,10,26,8,30,632.0,81.0,2.8,22.0,303.0,462.22,369.14
2016,10,26,8,45,667.0,86.0,3.1,23.0,351.0,523.78,416.95
2016,10,26,9,0,702.0,91.0,3.4,24.0,399.0,587.17,464.59
2016,10,26,9,15,727.0,94.5,3.3,24.5,443.5,643.15,505.03
2016,10,26,9,30,752.0,98.0,3.2,25.0,488.0,696.26,541.0
2016,10,26,9,45,418.5,180.5,3.15,25.5,400.0,551.8,428.91
2016,10,26,10,0,85.0,263.0,3.1,26.0,312.0,339.18,261.29
2016,10,26,10,15,132.5,283.0,3.0,26.0,365.5,419.87,323.17
2016,10,26,10,30,180.0,303.0,2.9,26.0,419.0,489.04,374.35
2016,10,26,10,45,502.0,209.0,2.8,26.5,549.0,719.69,546.28
2016,10,26,11,0,824.0,115.0,2.7,27.0,679.0,933.71,689.91
2016,10,26,11,15,830.0,116.5,2.65,27.5,696.0,957.31,700.95
2016,10,26,11,30,836.0,118.0,2.6,28.0,713.0,977.65,711.56
2016,10,26,11,45,850.0,112.5,2.55,28.5,724.0,994.38,719.85
2016,10,26,12,0,864.0,107.0,2.5,29.0,735.0,997.02,719.21
2016,10,26,12,15,864.0,107.0,2.45,29.0,735.5,999.13,719.94
2016,10,26,12,30,864.0,107.0,2.4,29.0,736.0,997.61,718.52
2016,10,26,12,45,861.5,107.0,2.4,29.0,728.0,989.98,713.88
2016,10,26,13,0,859.0,107.0,2.4,29.0,720.0,978.78,707.18
2016,10,26,13,15,568.0,213.0,2.4,29.0,614.5,812.48,597.94
2016,10,26,13,30,277.0,319.0,2.4,29.0,509.0,626.03,464.35
2016,10,26,13,45,553.5,211.0,2.4,29.5,573.0,771.98,573.15
2016,10,26,14,0,830.0,103.0,2.4,30.0,637.0,887.04,649.97
2016,10,26,14,15,818.0,101.0,2.35,29.5,605.5,848.77,625.58
2016,10,26,14,30,806.0,99.0,2.3,29.0,574.0,808.21,600.79
2016,10,26,14,45,780.5,99.0,2.3,29.0,534.5,757.04,567.61
2016,10,26,15,0,755.0,99.0,2.3,29.0,495.0,705.05,533.43
2016,10,26,15,15,731.5,95.5,2.25,28.5,451.0,653.17,499.29
2016,10,26,15,30,708.0,92.0,2.2,28.0,407.0,598.14,460.57
2016,10,26,15,45,675.5,86.5,2.2,28.0,359.5,535.46,414.37
2016,10,26,16,0,643.0,81.0,2.2,28.0,312.0,474.31,367.85
2016,10,26,16,15,593.5,74.5,1.9,27.5,262.0,405.22,313.66
2016,10,26,16,30,544.0,68.0,1.6,27.0,212.0,340.28,261.04
2016,10,26,16,45,472.5,58.5,1.35,26.5,163.0,267.99,201.6
2016,10,26,17,0,401.0,49.0,1.1,26.0,114.0,203.35,147.12
2016,10,26,17,15,278.0,35.0,1.1,25.0,72.0,128.39,85.36
2016,10,26,17,30,155.0,21.0,1.1,24.0,30.0,62.37,4.61
2016,10,26,17,45,77.5,10.5,1.1,23.5,15.0,21.69,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,37.0,9.0,1.45,17.5,11.0,8.19,0.0
2016,10,27,7,0,74.0,18.0,1.6,18.0,22.0,36.74,0.0
2016,10,27,7,15,189.5,35.5,1.75,18.5,60.5,101.84,67.69
2016,10,27,7,30,305.0,53.0,1.9,19.0,99.0,170.68,126.95
2016,10,27,7,45,392.0,64.0,2.05,20.0,147.5,235.2,182.07
2016,10,27,8,0,479.0,75.0,2.2,21.0,196.0,312.96,246.99
2016,10,27,8,15,533.0,83.0,2.05,21.5,245.5,378.18,300.68
2016,10,27,8,30,587.0,91.0,1.9,22.0,295.0,448.16,356.0
2016,10,27,8,45,629.0,95.5,1.8,23.0,344.0,511.34,403.38
2016,10,27,9,0,671.0,100.0,1.7,24.0,393.0,577.05,450.55
2016,10,27,9,15,697.5,104.5,1.5,24.5,437.0,633.89,489.44
2016,10,27,9,30,724.0,109.0,1.3,25.0,481.0,691.03,526.25
2016,10,27,9,45,744.0,112.0,1.15,26.0,520.0,741.17,555.16
2016,10,27,10,0,764.0,115.0,1.0,27.0,559.0,790.34,582.18
2016,10,27,10,15,778.0,117.5,1.05,27.0,591.5,828.18,605.89
2016,10,27,10,30,792.0,120.0,1.1,27.0,624.0,868.12,630.96
2016,10,27,10,45,800.5,122.5,1.2,27.5,649.0,900.71,650.6
2016,10,27,11,0,809.0,125.0,1.3,28.0,674.0,930.52,668.47
2016,10,27,11,15,815.5,126.0,1.4,28.0,691.5,953.76,683.54
2016,10,27,11,30,822.0,127.0,1.5,28.0,709.0,973.79,696.76
2016,10,27,11,45,845.0,117.5,1.65,28.5,722.5,994.8,710.02
2016,10,27,12,0,868.0,108.0,1.8,29.0,736.0,1001.62,714.4
2016,10,27,12,15,631.5,210.0,1.85,29.0,666.5,899.33,649.71
2016,10,27,12,30,395.0,312.0,1.9,29.0,597.0,750.83,547.64
2016,10,27,12,45,630.5,209.0,1.95,29.5,658.5,891.86,647.42
2016,10,27,13,0,866.0,106.0,2.0,30.0,720.0,983.94,704.59
2016,10,27,13,15,861.0,105.0,2.0,30.0,703.5,965.59,692.54
2016,10,27,13,30,856.0,104.0,2.0,30.0,687.0,953.54,685.77
2016,10,27,13,45,849.0,102.0,2.05,30.0,663.0,925.18,669.1
2016,10,27,14,0,842.0,100.0,2.1,30.0,639.0,893.8,650.53
2016,10,27,14,15,830.0,98.0,2.1,29.5,607.0,855.22,627.9
2016,10,27,14,30,818.0,96.0,2.1,29.0,575.0,814.3,603.47
2016,10,27,14,45,797.0,94.5,2.15,29.0,535.5,764.67,571.93
2016,10,27,15,0,776.0,93.0,2.2,29.0,496.0,713.89,539.09
2016,10,27,15,15,752.5,89.5,2.2,28.5,452.0,658.26,502.87
2016,10,27,15,30,729.0,86.0,2.2,28.0,408.0,604.94,465.84
2016,10,27,15,45,695.5,81.5,2.25,28.0,360.0,541.9,419.52
2016,10,27,16,0,662.0,77.0,2.3,28.0,312.0,480.43,372.82
2016,10,27,16,15,613.0,71.0,2.05,27.5,261.5,411.26,318.58
2016,10,27,16,30,564.0,65.0,1.8,27.0,211.0,346.17,265.74
2016,10,27,16,45,493.0,55.5,1.55,26.5,162.0,273.04,205.38
2016,10,27,17,0,422.0,46.0,1.3,26.0,113.0,207.56,149.91
2016,10,27,17,15,295.5,33.0,1.25,25.0,71.0,131.47,86.64
2016,10,27,17,30,169.0,20.0,1.2,24.0,29.0,64.67,0.0
2016,10,27,17,45,84.5,10.0,1.2,23.5,14.5,22.36,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,82.0,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,164.0,17.0,0.9,16.0,24.0,57.71,0.0
2016,10,28,7,15,301.0,30.0,1.0,16.5,66.0,127.11,83.5
2016,10,28,7,30,438.0,43.0,1.1,17.0,108.0,205.71,152.58
2016,10,28,7,45,520.0,51.5,1.25,18.0,159.0,274.72,212.46
2016,10,28,8,0,602.0,60.0,1.4,19.0,210.0,352.65,278.08
2016,10,28,8,15,652.5,66.0,1.5,20.0,262.0,420.25,333.65
2016,10,28,8,30,703.0,72.0,1.6,21.0,314.0,492.1,390.21
2016,10,28,8,45,739.0,75.5,1.75,22.0,364.0,553.79,437.24
2016,10,28,9,0,775.0,79.0,1.9,23.0,414.0,619.43,485.41
2016,10,28,9,15,798.5,82.5,2.0,23.5,460.0,677.46,526.61
2016,10,28,9,30,822.0,86.0,2.1,24.0,506.0,735.2,565.3
2016,10,28,9,45,841.0,88.0,2.25,24.5,546.0,786.98,599.44
2016,10,28,10,0,860.0,90.0,2.4,25.0,586.0,837.38,632.19
2016,10,28,10,15,871.5,91.5,2.45,25.5,619.0,871.1,652.45
2016,10,28,10,30,883.0,93.0,2.5,26.0,652.0,909.75,676.0
2016,10,28,10,45,615.5,195.0,2.55,26.5,592.0,815.2,609.77
2016,10,28,11,0,348.0,297.0,2.6,27.0,532.0,667.83,500.6
2016,10,28,11,15,631.0,196.0,2.6,27.0,635.5,859.65,639.74
2016,10,28,11,30,914.0,95.0,2.6,27.0,739.0,1016.06,740.62
2016,10,28,11,45,921.0,93.0,2.6,27.5,749.0,1030.46,746.43
2016,10,28,12,0,928.0,91.0,2.6,28.0,759.0,1041.14,751.36
2016,10,28,12,15,927.5,91.0,2.6,28.0,759.0,1042.87,752.25
2016,10,28,12,30,927.0,91.0,2.6,28.0,759.0,1040.7,750.93
2016,10,28,12,45,925.0,90.5,2.6,28.5,750.5,1032.59,744.54
2016,10,28,13,0,923.0,90.0,2.6,29.0,742.0,1020.67,735.95
2016,10,28,13,15,918.0,89.0,2.6,29.0,724.5,1001.5,724.37
2016,10,28,13,30,913.0,88.0,2.6,29.0,707.0,978.77,710.66
2016,10,28,13,45,905.0,87.0,2.6,29.0,681.5,949.83,692.98
2016,10,28,14,0,897.0,86.0,2.6,29.0,656.0,917.77,673.27
2016,10,28,14,15,885.5,84.5,2.55,29.0,623.5,879.12,648.75
2016,10,28,14,30,874.0,83.0,2.5,29.0,591.0,837.98,622.45
2016,10,28,14,45,857.5,80.5,2.5,29.0,551.5,789.4,591.22
2016,10,28,15,0,841.0,78.0,2.5,29.0,512.0,745.36,562.74
2016,10,28,15,15,819.0,75.5,2.45,28.5,467.0,689.37,526.14
2016,10,28,15,30,797.0,73.0,2.4,28.0,422.0,632.86,487.54
2016,10,28,15,45,765.5,69.0,2.4,28.0,372.5,568.54,440.13
2016,10,28,16,0,734.0,65.0,2.4,28.0,323.0,505.39,391.98
2016,10,28,16,15,686.5,60.0,2.1,27.0,271.0,434.45,336.81
2016,10,28,16,30,639.0,55.0,1.8,26.0,219.0,369.17,283.85
2016,10,28,16,45,563.0,48.0,1.5,25.5,167.5,292.77,220.3
2016,10,28,17,0,487.0,41.0,1.2,25.0,116.0,224.49,161.91
2016,10,28,17,15,351.5,29.5,1.15,24.0,72.5,143.7,93.86
2016,10,28,17,30,216.0,18.0,1.1,23.0,29.0,72.61,0.0
2016,10,28,17,45,108.0,9.0,1.1,22.0,14.5,25.19,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
