Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,6,45,73.5,8.5,1.5,16.5,11.5,0.0,0.0
2016,10,29,7,0,147.0,17.0,1.6,17.0,23.0,45.92,0.0
2016,10,29,7,15,291.0,29.5,1.85,17.5,64.5,124.21,80.38
2016,10,29,7,30,435.0,42.0,2.1,18.0,106.0,203.98,151.01
2016,10,29,7,45,525.5,49.0,2.4,19.0,157.0,274.42,212.41
2016,10,29,8,0,616.0,56.0,2.7,20.0,208.0,354.66,280.6
2016,10,29,8,15,665.0,61.5,2.75,20.5,259.5,421.54,336.92
2016,10,29,8,30,714.0,67.0,2.8,21.0,311.0,490.57,392.9
2016,10,29,8,45,751.5,69.5,2.9,22.0,361.0,554.7,442.43
2016,10,29,9,0,789.0,72.0,3.0,23.0,411.0,620.6,491.39
2016,10,29,9,15,811.0,75.0,3.05,23.5,455.5,677.46,531.92
2016,10,29,9,30,833.0,78.0,3.1,24.0,500.0,733.88,570.07
2016,10,29,9,45,848.5,80.5,3.15,25.0,539.5,783.76,601.62
2016,10,29,10,0,864.0,83.0,3.2,26.0,579.0,824.8,626.39
2016,10,29,10,15,875.0,84.5,3.2,26.5,611.0,865.52,651.55
2016,10,29,10,30,886.0,86.0,3.2,27.0,643.0,903.77,674.71
2016,10,29,10,45,892.5,87.5,3.25,27.5,668.0,935.17,693.4
2016,10,29,11,0,899.0,89.0,3.3,28.0,693.0,963.45,709.97
2016,10,29,11,15,903.5,90.0,3.3,28.0,710.0,985.91,723.78
2016,10,29,11,30,908.0,91.0,3.3,28.0,727.0,1004.87,735.42
2016,10,29,11,45,910.0,91.5,3.35,28.5,735.5,1017.15,741.74
2016,10,29,12,0,912.0,92.0,3.4,29.0,744.0,1025.7,745.82
2016,10,29,12,15,911.5,92.0,3.4,29.0,743.5,1027.37,746.73
2016,10,29,12,30,911.0,92.0,3.4,29.0,743.0,1025.23,745.41
2016,10,29,12,45,908.5,91.5,3.45,29.5,734.5,1016.71,739.03
2016,10,29,13,0,906.0,91.0,3.5,30.0,726.0,1004.47,730.45
2016,10,29,13,15,900.5,90.0,3.5,30.0,709.0,985.07,718.47
2016,10,29,13,30,895.0,89.0,3.5,30.0,692.0,962.21,704.36
2016,10,29,13,45,887.5,87.5,3.55,30.0,667.0,933.57,686.8
2016,10,29,14,0,880.0,86.0,3.6,30.0,642.0,901.85,667.17
2016,10,29,14,15,868.5,84.5,3.6,30.0,610.0,863.75,642.87
2016,10,29,14,30,857.0,83.0,3.6,30.0,578.0,823.22,616.76
2016,10,29,14,45,828.5,85.0,3.6,30.0,537.0,777.85,587.06
2016,10,29,15,0,800.0,87.0,3.6,30.0,496.0,724.45,551.34
2016,10,29,15,15,776.5,83.5,3.55,29.5,451.5,667.95,513.69
2016,10,29,15,30,753.0,80.0,3.5,29.0,407.0,611.18,473.72
2016,10,29,15,45,717.5,76.0,3.45,29.0,358.5,546.49,425.13
2016,10,29,16,0,682.0,72.0,3.4,29.0,310.0,485.77,378.03
2016,10,29,16,15,632.0,66.5,3.0,28.0,259.0,415.8,323.19
2016,10,29,16,30,582.0,61.0,2.6,27.0,208.0,349.99,269.66
2016,10,29,16,45,502.5,52.5,2.25,26.5,158.5,273.72,206.27
2016,10,29,17,0,423.0,44.0,1.9,26.0,109.0,206.02,148.66
2016,10,29,17,15,288.0,31.0,1.75,25.0,67.5,127.72,82.65
2016,10,29,17,30,153.0,18.0,1.6,24.0,26.0,58.57,0.0
2016,10,29,17,45,76.5,9.0,1.5,23.5,13.0,8.19,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,25.5,8.0,1.4,18.5,9.0,0.0,0.0
2016,10,30,7,0,51.0,16.0,1.5,19.0,18.0,25.14,0.0
2016,10,30,7,15,170.5,34.0,1.75,19.5,55.5,96.48,61.42
2016,10,30,7,30,290.0,52.0,2.0,20.0,93.0,165.87,122.42
2016,10,30,7,45,384.5,63.0,2.3,20.5,142.0,232.26,179.28
2016,10,30,8,0,479.0,74.0,2.6,21.0,191.0,312.42,246.8
2016,10,30,8,15,535.5,82.0,2.6,21.5,241.0,378.85,302.08
2016,10,30,8,30,592.0,90.0,2.6,22.0,291.0,450.25,359.42
2016,10,30,8,45,643.5,92.5,2.6,23.0,340.5,517.16,410.71
2016,10,30,9,0,695.0,95.0,2.6,24.0,390.0,587.38,462.52
2016,10,30,9,15,721.0,99.0,2.5,24.5,434.5,644.16,502.95
2016,10,30,9,30,747.0,103.0,2.4,25.0,479.0,701.12,541.35
2016,10,30,9,45,769.0,105.0,2.3,26.0,518.5,748.71,570.3
2016,10,30,10,0,791.0,107.0,2.2,27.0,558.0,799.02,600.28
2016,10,30,10,15,804.5,109.5,2.1,27.0,590.5,841.25,626.36
2016,10,30,10,30,818.0,112.0,2.0,27.0,623.0,881.35,650.63
2016,10,30,10,45,830.5,112.0,1.95,27.5,649.0,915.27,669.68
2016,10,30,11,0,843.0,112.0,1.9,28.0,675.0,946.5,686.78
2016,10,30,11,15,849.0,113.0,1.9,28.5,692.0,969.71,699.2
2016,10,30,11,30,855.0,114.0,1.9,29.0,709.0,989.61,709.6
2016,10,30,11,45,871.0,108.0,1.9,29.5,721.0,997.14,712.29
2016,10,30,12,0,887.0,102.0,1.9,30.0,733.0,1011.84,719.74
2016,10,30,12,15,633.0,206.0,1.95,30.0,656.5,895.57,646.15
2016,10,30,12,30,379.0,310.0,2.0,30.0,580.0,733.01,534.44
2016,10,30,12,45,391.5,302.5,2.1,30.0,578.5,734.39,537.97
2016,10,30,13,0,404.0,295.0,2.2,30.0,577.0,733.86,538.91
2016,10,30,13,15,642.0,195.5,2.25,30.0,631.0,870.7,636.51
2016,10,30,13,30,880.0,96.0,2.3,30.0,685.0,955.57,691.67
2016,10,30,13,45,875.0,93.0,2.35,30.5,661.0,927.86,672.92
2016,10,30,14,0,870.0,90.0,2.4,31.0,637.0,896.98,653.19
2016,10,30,14,15,859.0,88.5,2.45,30.5,605.0,859.66,631.72
2016,10,30,14,30,848.0,87.0,2.5,30.0,573.0,827.3,613.3
2016,10,30,14,45,834.0,83.5,2.55,30.0,535.0,780.02,583.19
2016,10,30,15,0,820.0,80.0,2.6,30.0,497.0,731.0,551.49
2016,10,30,15,15,798.0,77.0,2.6,29.5,453.0,675.42,515.33
2016,10,30,15,30,776.0,74.0,2.6,29.0,409.0,619.39,476.96
2016,10,30,15,45,746.5,69.5,2.6,29.0,360.5,556.88,430.71
2016,10,30,16,0,717.0,65.0,2.6,29.0,312.0,495.39,383.66
2016,10,30,16,15,669.5,60.0,2.25,28.0,261.0,425.48,329.12
2016,10,30,16,30,622.0,55.0,1.9,27.0,210.0,361.46,277.03
2016,10,30,16,45,548.0,47.5,1.6,26.5,160.0,286.4,214.59
2016,10,30,17,0,474.0,40.0,1.3,26.0,110.0,219.26,157.13
2016,10,30,17,15,335.0,28.5,1.25,25.0,67.5,138.48,88.21
2016,10,30,17,30,196.0,17.0,1.2,24.0,25.0,66.6,0.0
2016,10,30,17,45,98.0,8.5,1.2,23.0,12.5,7.73,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,83.5,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,167.0,15.0,1.1,15.0,20.0,48.4,0.0
2016,10,31,7,15,318.0,27.0,1.35,16.0,62.5,129.48,81.2
2016,10,31,7,30,469.0,39.0,1.6,17.0,105.0,212.59,156.97
2016,10,31,7,45,558.0,46.0,1.9,18.0,157.0,284.21,219.83
2016,10,31,8,0,647.0,53.0,2.2,19.0,209.0,363.27,287.43
2016,10,31,8,15,696.5,58.5,2.25,20.0,261.5,432.22,344.83
2016,10,31,8,30,746.0,64.0,2.3,21.0,314.0,505.09,402.79
2016,10,31,8,45,782.0,66.5,2.4,22.0,364.5,569.76,452.36
2016,10,31,9,0,818.0,69.0,2.5,23.0,415.0,635.97,501.12
2016,10,31,9,15,839.5,72.0,2.6,23.5,460.0,693.66,541.87
2016,10,31,9,30,861.0,75.0,2.7,24.0,505.0,750.8,580.34
2016,10,31,9,45,877.0,77.0,2.8,24.5,544.5,794.85,608.88
2016,10,31,10,0,893.0,79.0,2.9,25.0,584.0,843.31,640.18
2016,10,31,10,15,903.0,80.5,2.9,25.5,616.5,884.03,665.05
2016,10,31,10,30,913.0,82.0,2.9,26.0,649.0,922.14,687.89
2016,10,31,10,45,919.5,83.0,2.95,26.5,673.5,953.57,706.46
2016,10,31,11,0,926.0,84.0,3.0,27.0,698.0,981.79,722.88
2016,10,31,11,15,929.5,85.0,3.05,27.0,714.5,1003.73,736.65
2016,10,31,11,30,933.0,86.0,3.1,27.0,731.0,1022.04,748.21
2016,10,31,11,45,931.0,87.5,3.15,27.5,738.5,1031.79,752.86
2016,10,31,12,0,929.0,89.0,3.2,28.0,746.0,1037.66,755.22
2016,10,31,12,15,928.0,89.0,3.2,28.0,745.5,1038.85,755.84
2016,10,31,12,30,927.0,89.0,3.2,28.0,745.0,1036.17,754.18
2016,10,31,12,45,923.0,89.0,3.25,28.5,735.5,1026.67,747.22
2016,10,31,13,0,919.0,89.0,3.3,29.0,726.0,1013.42,738.03
2016,10,31,13,15,912.5,88.0,3.3,29.0,708.5,992.91,725.36
2016,10,31,13,30,906.0,87.0,3.3,29.0,691.0,968.92,710.55
2016,10,31,13,45,896.5,86.0,3.35,29.0,665.0,938.84,692.1
2016,10,31,14,0,887.0,85.0,3.4,29.0,639.0,905.74,671.61
2016,10,31,14,15,874.5,83.5,3.4,29.0,606.5,866.66,646.65
2016,10,31,14,30,862.0,82.0,3.4,29.0,574.0,825.18,619.9
2016,10,31,14,45,843.5,80.5,3.4,29.0,534.0,783.55,592.79
2016,10,31,15,0,825.0,79.0,3.4,29.0,494.0,733.22,559.22
2016,10,31,15,15,801.0,76.0,3.3,28.5,449.5,676.06,520.92
2016,10,31,15,30,777.0,73.0,3.2,28.0,405.0,618.63,480.61
2016,10,31,15,45,742.5,69.0,3.15,28.0,355.5,553.64,431.74
2016,10,31,16,0,708.0,65.0,3.1,28.0,306.0,490.15,382.49
2016,10,31,16,15,658.0,60.0,2.7,27.0,255.0,421.5,328.32
2016,10,31,16,30,608.0,55.0,2.3,26.0,204.0,355.14,273.99
2016,10,31,16,45,527.0,47.5,1.9,25.5,154.5,278.17,209.59
2016,10,31,17,0,446.0,40.0,1.5,25.0,105.0,209.94,151.08
2016,10,31,17,15,306.0,28.0,1.45,24.0,63.5,130.14,82.18
2016,10,31,17,30,166.0,16.0,1.4,23.0,22.0,50.43,0.0
2016,10,31,17,45,83.0,8.0,1.35,22.0,11.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,28.16,0.0
2016,11,1,7,15,209.0,29.0,2.6,20.5,53.5,100.73,60.61
2016,11,1,7,30,344.0,44.0,2.9,21.0,91.0,176.29,128.83
2016,11,1,7,45,431.5,53.5,3.2,22.0,138.5,243.07,186.4
2016,11,1,8,0,519.0,63.0,3.5,23.0,186.0,319.37,250.78
2016,11,1,8,15,573.5,69.5,3.65,23.5,235.5,384.85,305.79
2016,11,1,8,30,628.0,76.0,3.8,24.0,285.0,455.08,362.8
2016,11,1,8,45,668.0,80.0,4.0,24.5,332.5,517.89,412.46
2016,11,1,9,0,708.0,84.0,4.2,25.0,380.0,583.0,462.38
2016,11,1,9,15,733.0,87.5,4.2,25.5,424.0,636.05,501.46
2016,11,1,9,30,758.0,91.0,4.2,26.0,468.0,691.87,540.02
2016,11,1,9,45,486.5,173.5,4.25,26.5,422.5,598.54,466.13
2016,11,1,10,0,215.0,256.0,4.3,27.0,377.0,456.21,353.3
2016,11,1,10,15,183.5,273.5,4.3,27.5,381.0,455.83,351.31
2016,11,1,10,30,152.0,291.0,4.3,28.0,385.0,452.94,346.89
2016,11,1,10,45,500.5,195.0,4.3,28.5,522.0,702.27,536.34
2016,11,1,11,0,849.0,99.0,4.3,29.0,659.0,935.67,696.72
2016,11,1,11,15,854.5,100.0,4.3,29.0,676.0,948.62,703.07
2016,11,1,11,30,860.0,101.0,4.3,29.0,693.0,967.74,715.2
2016,11,1,11,45,609.0,206.5,4.3,29.5,628.5,865.37,644.14
2016,11,1,12,0,358.0,312.0,4.3,30.0,564.0,714.48,532.39
2016,11,1,12,15,622.0,202.0,4.3,30.0,639.5,879.59,653.85
2016,11,1,12,30,886.0,92.0,4.3,30.0,715.0,998.22,732.34
2016,11,1,12,45,882.5,92.0,4.3,30.5,706.5,989.47,724.49
2016,11,1,13,0,879.0,92.0,4.3,31.0,698.0,977.14,715.35
2016,11,1,13,15,462.5,188.0,4.3,31.0,506.5,680.98,512.01
2016,11,1,13,30,46.0,284.0,4.3,31.0,315.0,334.5,250.86
2016,11,1,13,45,71.0,285.5,4.3,31.0,330.5,359.13,271.24
2016,11,1,14,0,96.0,287.0,4.3,31.0,346.0,382.61,289.74
2016,11,1,14,15,167.0,271.0,4.25,31.0,368.0,439.37,334.09
2016,11,1,14,30,238.0,255.0,4.2,31.0,390.0,475.19,362.65
2016,11,1,14,45,516.5,167.0,4.2,31.0,433.5,617.84,473.32
2016,11,1,15,0,795.0,79.0,4.2,31.0,477.0,710.16,542.42
2016,11,1,15,15,771.5,76.0,4.1,30.5,433.5,654.73,504.26
2016,11,1,15,30,748.0,73.0,4.0,30.0,390.0,599.06,464.83
2016,11,1,15,45,713.0,69.5,3.95,30.0,342.5,535.82,417.01
2016,11,1,16,0,678.0,66.0,3.9,30.0,295.0,476.21,370.47
2016,11,1,16,15,628.0,60.5,3.45,29.0,245.5,406.78,315.79
2016,11,1,16,30,578.0,55.0,3.0,28.0,196.0,341.56,262.48
2016,11,1,16,45,493.0,47.5,2.65,27.5,147.0,264.8,198.6
2016,11,1,17,0,408.0,40.0,2.3,27.0,98.0,197.24,141.12
2016,11,1,17,15,269.0,27.5,2.2,26.5,59.0,119.59,73.64
2016,11,1,17,30,130.0,15.0,2.1,26.0,20.0,41.77,0.0
2016,11,1,17,45,65.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,22.0,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,15.51,0.0
2016,11,2,7,15,132.5,31.0,2.7,22.0,47.5,82.34,47.8
2016,11,2,7,30,243.0,50.0,2.9,22.0,82.0,149.2,108.76
2016,11,2,7,45,342.0,61.0,3.15,22.5,128.5,214.32,164.14
2016,11,2,8,0,441.0,72.0,3.4,23.0,175.0,291.02,228.67
2016,11,2,8,15,499.5,80.5,3.55,23.5,223.5,359.24,285.57
2016,11,2,8,30,558.0,89.0,3.7,24.0,272.0,430.18,343.05
2016,11,2,8,45,607.5,92.0,3.85,24.5,320.0,494.51,393.89
2016,11,2,9,0,657.0,95.0,4.0,25.0,368.0,562.0,445.69
2016,11,2,9,15,684.5,99.5,4.05,25.5,411.5,618.49,487.43
2016,11,2,9,30,712.0,104.0,4.1,26.0,455.0,675.39,527.91
2016,11,2,9,45,432.5,180.5,4.15,26.5,399.0,563.56,439.29
2016,11,2,10,0,153.0,257.0,4.2,27.0,343.0,406.42,314.43
2016,11,2,10,15,125.5,270.0,4.15,27.0,343.0,402.16,310.32
2016,11,2,10,30,98.0,283.0,4.1,27.0,343.0,379.96,292.32
2016,11,2,10,45,453.0,198.5,4.05,27.5,493.5,662.45,508.86
2016,11,2,11,0,808.0,114.0,4.0,28.0,644.0,914.16,683.88
2016,11,2,11,15,562.5,212.5,3.9,28.0,586.0,803.86,604.33
2016,11,2,11,30,317.0,311.0,3.8,28.0,528.0,667.01,501.57
2016,11,2,11,45,566.5,216.0,3.75,28.5,610.0,827.11,619.43
2016,11,2,12,0,816.0,121.0,3.7,29.0,692.0,972.25,715.14
2016,11,2,12,15,490.0,231.0,3.6,29.0,574.5,773.41,576.71
2016,11,2,12,30,164.0,341.0,3.5,29.0,457.0,537.2,402.13
2016,11,2,12,45,167.0,337.0,3.4,29.0,453.5,534.59,401.41
2016,11,2,13,0,170.0,333.0,3.3,29.0,450.0,531.31,399.19
2016,11,2,13,15,93.0,284.5,3.15,28.5,348.5,380.96,288.8
2016,11,2,13,30,16.0,236.0,3.0,28.0,247.0,237.36,179.67
2016,11,2,13,45,385.5,179.5,2.95,28.0,417.5,580.06,445.74
2016,11,2,14,0,755.0,123.0,2.9,28.0,588.0,843.92,632.5
2016,11,2,14,15,377.5,73.0,2.8,28.0,305.5,431.1,335.64
2016,11,2,14,30,0.0,23.0,2.7,28.0,23.0,20.29,10.61
2016,11,2,14,45,314.5,76.0,2.65,28.0,232.5,357.86,283.74
2016,11,2,15,0,629.0,129.0,2.6,28.0,442.0,645.0,497.35
2016,11,2,15,15,599.0,123.5,2.45,27.5,399.5,588.54,454.94
2016,11,2,15,30,569.0,118.0,2.3,27.0,357.0,532.84,414.45
2016,11,2,15,45,515.5,113.5,2.2,27.0,310.0,460.45,359.7
2016,11,2,16,0,462.0,109.0,2.1,27.0,263.0,397.76,310.9
2016,11,2,16,15,402.5,98.0,1.9,26.5,216.0,329.37,256.94
2016,11,2,16,30,343.0,87.0,1.7,26.0,169.0,266.85,206.2
2016,11,2,16,45,251.0,72.0,1.55,25.5,124.5,186.51,140.95
2016,11,2,17,0,159.0,57.0,1.4,25.0,80.0,125.44,90.7
2016,11,2,17,15,79.5,34.5,1.5,25.0,46.0,68.99,41.66
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,10.91,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,0.5,0.95,21.0,0.5,0.0,0.0
2016,11,3,7,0,0.0,1.0,1.0,21.0,1.0,0.91,0.0
2016,11,3,7,15,0.0,6.5,1.2,21.0,6.5,5.7,0.0
2016,11,3,7,30,0.0,12.0,1.4,21.0,12.0,10.54,2.89
2016,11,3,7,45,0.0,18.5,1.6,21.5,18.5,16.26,7.81
2016,11,3,8,0,0.0,25.0,1.8,22.0,25.0,21.99,12.7
2016,11,3,8,15,0.0,32.5,1.85,22.0,32.5,28.62,18.29
2016,11,3,8,30,0.0,40.0,1.9,22.0,40.0,35.26,23.83
2016,11,3,8,45,8.5,96.0,1.95,22.5,99.5,92.33,70.91
2016,11,3,9,0,17.0,152.0,2.0,23.0,159.0,154.77,121.17
2016,11,3,9,15,13.0,161.0,2.0,23.0,167.0,160.5,125.21
2016,11,3,9,30,9.0,170.0,2.0,23.0,175.0,166.06,129.17
2016,11,3,9,45,15.0,190.0,2.0,23.5,198.5,190.76,148.25
2016,11,3,10,0,21.0,210.0,2.0,24.0,222.0,216.04,167.47
2016,11,3,10,15,13.5,201.0,1.9,24.0,209.0,199.96,154.24
2016,11,3,10,30,6.0,192.0,1.8,24.0,196.0,183.84,141.12
2016,11,3,10,45,3.0,109.0,1.75,24.5,111.0,100.11,74.87
2016,11,3,11,0,0.0,26.0,1.7,25.0,26.0,22.98,12.94
2016,11,3,11,15,1.5,105.0,1.6,25.0,106.5,95.02,70.66
2016,11,3,11,30,3.0,184.0,1.5,25.0,187.0,172.28,130.96
2016,11,3,11,45,1.5,100.0,1.45,25.0,101.5,90.42,66.68
2016,11,3,12,0,0.0,16.0,1.4,25.0,16.0,14.14,5.77
2016,11,3,12,15,0.0,68.0,1.3,25.0,68.0,60.27,42.84
2016,11,3,12,30,0.0,120.0,1.2,25.0,120.0,107.6,80.27
2016,11,3,12,45,0.0,105.0,1.2,25.0,105.0,93.58,69.17
2016,11,3,13,0,0.0,90.0,1.2,25.0,90.0,79.83,58.36
2016,11,3,13,15,0.0,54.5,1.25,25.0,54.5,48.25,33.25
2016,11,3,13,30,0.0,19.0,1.3,25.0,19.0,16.79,7.96
2016,11,3,13,45,0.0,16.0,1.4,25.5,16.0,14.13,5.8
2016,11,3,14,0,0.0,13.0,1.5,26.0,13.0,11.47,3.65
2016,11,3,14,15,0.0,28.0,1.55,26.0,28.0,24.72,14.41
2016,11,3,14,30,0.0,43.0,1.6,26.0,43.0,37.99,25.18
2016,11,3,14,45,0.0,29.5,1.65,26.0,29.5,26.03,15.54
2016,11,3,15,0,0.0,16.0,1.7,26.0,16.0,14.1,5.87
2016,11,3,15,15,0.0,12.5,1.65,25.5,12.5,11.0,3.39
2016,11,3,15,30,0.0,9.0,1.6,25.0,9.0,7.92,0.88
2016,11,3,15,45,0.0,8.0,1.6,25.0,8.0,7.03,0.16
2016,11,3,16,0,0.0,7.0,1.6,25.0,7.0,6.15,0.0
2016,11,3,16,15,0.0,5.5,1.5,24.5,5.5,4.83,0.0
2016,11,3,16,30,0.0,4.0,1.4,24.0,4.0,3.51,0.0
2016,11,3,16,45,0.0,3.0,1.3,23.5,3.0,2.63,0.0
2016,11,3,17,0,0.0,2.0,1.2,23.0,2.0,1.75,0.0
2016,11,3,17,15,0.0,1.0,1.15,22.5,1.0,0.88,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.64,0.0
2016,11,4,7,15,0.0,16.0,3.25,18.0,16.0,14.08,3.49
2016,11,4,7,30,0.0,28.0,3.3,18.0,28.0,24.68,14.48
2016,11,4,7,45,0.0,44.5,3.4,18.5,44.5,39.9,27.62
2016,11,4,8,0,0.0,61.0,3.5,19.0,61.0,55.4,40.86
2016,11,4,8,15,0.0,78.0,3.55,19.0,78.0,71.41,54.42
2016,11,4,8,30,0.0,95.0,3.6,19.0,95.0,87.43,67.8
2016,11,4,8,45,0.0,107.5,3.7,19.0,107.5,98.89,77.19
2016,11,4,9,0,0.0,120.0,3.8,19.0,120.0,110.45,86.54
2016,11,4,9,15,0.0,127.0,3.8,19.5,127.0,116.54,91.11
2016,11,4,9,30,0.0,134.0,3.8,20.0,134.0,122.77,95.75
2016,11,4,9,45,1.0,152.5,3.8,20.5,153.0,141.4,110.42
2016,11,4,10,0,2.0,171.0,3.8,21.0,172.0,160.25,125.08
2016,11,4,10,15,10.0,197.0,3.75,21.0,203.0,193.01,151.22
2016,11,4,10,30,18.0,223.0,3.7,21.0,234.0,226.57,177.7
2016,11,4,10,45,9.0,162.0,3.65,21.5,167.5,156.56,121.36
2016,11,4,11,0,0.0,101.0,3.6,22.0,101.0,89.87,67.36
2016,11,4,11,15,5.5,163.0,3.55,22.0,167.0,154.21,118.99
2016,11,4,11,30,11.0,225.0,3.5,22.0,233.0,221.39,171.84
2016,11,4,11,45,6.5,200.0,3.5,22.0,205.0,191.65,148.14
2016,11,4,12,0,2.0,175.0,3.5,22.0,177.0,162.42,124.92
2016,11,4,12,15,1.0,135.5,3.45,22.0,136.5,123.26,93.86
2016,11,4,12,30,0.0,96.0,3.4,22.0,96.0,85.25,63.46
2016,11,4,12,45,5.5,159.5,3.35,22.5,163.5,150.78,115.85
2016,11,4,13,0,11.0,223.0,3.3,23.0,231.0,219.34,169.51
2016,11,4,13,15,17.0,236.0,3.25,23.0,247.5,238.58,184.67
2016,11,4,13,30,23.0,249.0,3.2,23.0,264.0,257.92,200.0
2016,11,4,13,45,11.5,176.0,3.2,23.0,183.5,172.71,133.33
2016,11,4,14,0,0.0,103.0,3.2,23.0,103.0,91.79,68.8
2016,11,4,14,15,10.5,156.0,3.15,23.0,162.0,152.06,117.65
2016,11,4,14,30,21.0,209.0,3.1,23.0,221.0,215.21,168.06
2016,11,4,14,45,15.5,190.5,3.1,23.0,199.5,191.86,149.69
2016,11,4,15,0,10.0,172.0,3.1,23.0,178.0,169.03,131.78
2016,11,4,15,15,6.5,156.0,3.0,22.5,160.0,150.78,117.67
2016,11,4,15,30,3.0,140.0,2.9,22.0,142.0,132.94,103.71
2016,11,4,15,45,1.5,122.5,2.85,22.0,123.5,115.19,89.51
2016,11,4,16,0,0.0,105.0,2.8,22.0,105.0,97.67,75.31
2016,11,4,16,15,0.0,86.0,2.6,21.5,86.0,79.56,60.57
2016,11,4,16,30,0.0,67.0,2.4,21.0,67.0,61.47,45.55
2016,11,4,16,45,0.0,49.5,2.25,21.0,49.5,44.94,31.51
2016,11,4,17,0,0.0,32.0,2.1,21.0,32.0,28.31,17.29
2016,11,4,17,15,0.0,18.5,2.0,20.5,18.5,16.29,5.71
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,4.55,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.91,0.0
2016,11,5,7,15,0.0,7.5,3.2,17.0,7.5,6.58,0.0
2016,11,5,7,30,0.0,14.0,3.3,17.0,14.0,12.3,4.39
2016,11,5,7,45,0.0,22.5,3.4,17.5,22.5,19.79,10.93
2016,11,5,8,0,0.0,31.0,3.5,18.0,31.0,27.3,17.41
2016,11,5,8,15,0.0,40.5,3.45,18.0,40.5,35.7,24.61
2016,11,5,8,30,0.0,50.0,3.4,18.0,50.0,44.12,31.74
2016,11,5,8,45,0.0,92.0,3.4,18.5,92.0,83.35,64.46
2016,11,5,9,0,0.0,134.0,3.4,19.0,134.0,125.05,98.58
2016,11,5,9,15,11.5,158.5,3.3,19.0,164.5,157.27,124.91
2016,11,5,9,30,23.0,183.0,3.2,19.0,195.0,190.68,151.92
2016,11,5,9,45,24.5,199.0,3.15,19.5,212.0,208.23,165.3
2016,11,5,10,0,26.0,215.0,3.1,20.0,229.0,225.96,178.69
2016,11,5,10,15,14.5,197.5,3.0,20.5,206.0,197.58,155.05
2016,11,5,10,30,3.0,180.0,2.9,21.0,183.0,169.33,131.64
2016,11,5,10,45,1.5,166.0,2.85,21.5,167.5,153.71,118.75
2016,11,5,11,0,0.0,152.0,2.8,22.0,152.0,138.41,106.15
2016,11,5,11,15,0.0,118.0,2.75,22.0,118.0,105.78,80.04
2016,11,5,11,30,0.0,84.0,2.7,22.0,84.0,74.48,54.88
2016,11,5,11,45,13.5,177.0,2.65,22.5,186.5,175.8,135.9
2016,11,5,12,0,27.0,270.0,2.6,23.0,289.0,283.86,219.4
2016,11,5,12,15,20.0,252.0,2.55,23.0,266.0,258.1,199.0
2016,11,5,12,30,13.0,234.0,2.5,23.0,243.0,232.6,179.16
2016,11,5,12,45,14.0,236.0,2.5,23.0,245.5,235.69,181.71
2016,11,5,13,0,15.0,238.0,2.5,23.0,248.0,238.8,184.25
2016,11,5,13,15,7.5,195.0,2.5,23.0,200.0,187.88,144.57
2016,11,5,13,30,0.0,152.0,2.5,23.0,152.0,138.4,105.6
2016,11,5,13,45,103.0,217.0,2.55,23.0,279.5,328.15,257.45
2016,11,5,14,0,206.0,282.0,2.6,23.0,407.0,492.96,383.43
2016,11,5,14,15,107.0,234.0,2.6,23.0,299.0,346.06,270.37
2016,11,5,14,30,8.0,186.0,2.6,23.0,191.0,180.67,139.86
2016,11,5,14,45,7.0,175.5,2.65,23.0,179.5,169.71,131.84
2016,11,5,15,0,6.0,165.0,2.7,23.0,168.0,158.93,123.59
2016,11,5,15,15,209.5,154.0,2.7,22.5,240.0,326.08,261.55
2016,11,5,15,30,413.0,143.0,2.7,22.0,312.0,451.86,361.86
2016,11,5,15,45,361.5,136.0,2.7,22.0,271.0,391.02,313.19
2016,11,5,16,0,310.0,129.0,2.7,22.0,230.0,325.29,260.69
2016,11,5,16,15,270.0,111.5,2.55,21.5,188.5,269.08,214.99
2016,11,5,16,30,230.0,94.0,2.4,21.0,147.0,216.99,171.47
2016,11,5,16,45,173.5,73.0,2.3,21.0,107.0,158.42,121.89
2016,11,5,17,0,117.0,52.0,2.2,21.0,67.0,106.31,77.45
2016,11,5,17,15,58.5,30.0,2.15,20.5,37.5,52.27,28.27
2016,11,5,17,30,0.0,8.0,2.1,20.0,8.0,7.28,0.0
2016,11,5,17,45,0.0,4.0,2.05,19.5,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,122.0,22.0,2.05,16.0,36.5,66.93,30.13
2016,11,6,7,30,244.0,44.0,2.2,16.0,73.0,143.83,105.74
2016,11,6,7,45,332.5,56.5,2.4,16.5,117.5,206.31,160.71
2016,11,6,8,0,421.0,69.0,2.6,17.0,162.0,279.18,223.6
2016,11,6,8,15,479.5,78.0,2.7,17.0,209.5,346.27,281.33
2016,11,6,8,30,538.0,87.0,2.8,17.0,257.0,416.4,340.11
2016,11,6,8,45,578.0,93.5,2.9,17.5,303.0,477.5,389.47
2016,11,6,9,0,618.0,100.0,3.0,18.0,349.0,541.05,439.23
2016,11,6,9,15,336.5,150.0,3.05,18.5,288.0,409.52,332.64
2016,11,6,9,30,55.0,200.0,3.1,19.0,227.0,245.96,196.58
2016,11,6,9,45,56.5,216.5,3.2,19.5,246.0,266.49,212.59
2016,11,6,10,0,58.0,233.0,3.3,20.0,265.0,287.19,228.05
2016,11,6,10,15,58.5,247.5,3.35,20.5,281.5,304.83,240.92
2016,11,6,10,30,59.0,262.0,3.4,21.0,298.0,322.52,253.71
2016,11,6,10,45,41.0,253.5,3.5,21.5,279.0,296.68,232.29
2016,11,6,11,0,23.0,245.0,3.6,22.0,260.0,254.19,198.07
2016,11,6,11,15,66.0,281.5,3.55,22.0,325.5,352.99,275.67
2016,11,6,11,30,109.0,318.0,3.5,22.0,391.0,437.79,340.59
2016,11,6,11,45,63.0,282.5,3.5,22.0,325.0,351.97,273.78
2016,11,6,12,0,17.0,247.0,3.5,22.0,259.0,250.16,193.94
2016,11,6,12,15,8.5,148.5,3.4,21.5,154.5,143.21,110.22
2016,11,6,12,30,0.0,50.0,3.3,21.0,50.0,44.27,30.53
2016,11,6,12,45,0.0,75.0,3.25,21.0,75.0,66.48,48.65
2016,11,6,13,0,0.0,100.0,3.2,21.0,100.0,88.94,66.84
2016,11,6,13,15,0.0,82.0,3.1,21.0,82.0,72.69,53.73
2016,11,6,13,30,0.0,64.0,3.0,21.0,64.0,56.67,40.78
2016,11,6,13,45,0.0,38.5,2.95,21.0,38.5,34.03,22.35
2016,11,6,14,0,0.0,13.0,2.9,21.0,13.0,11.47,3.82
2016,11,6,14,15,0.0,11.5,2.9,21.0,11.5,10.14,2.74
2016,11,6,14,30,0.0,10.0,2.9,21.0,10.0,8.81,1.65
2016,11,6,14,45,0.0,18.0,2.9,21.0,18.0,15.87,7.53
2016,11,6,15,0,0.0,26.0,2.9,21.0,26.0,22.92,13.43
2016,11,6,15,15,0.0,16.0,2.9,20.5,16.0,14.09,6.14
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.28,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,4.39,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.51,0.0
2016,11,6,16,15,0.0,3.5,2.65,20.0,3.5,3.07,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.63,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.75,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.88,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.44,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,128.5,20.5,1.7,17.0,36.0,66.44,26.14
2016,11,7,7,30,257.0,41.0,1.9,17.0,72.0,144.78,105.39
2016,11,7,7,45,351.0,52.5,2.15,17.5,116.5,208.89,161.67
2016,11,7,8,0,445.0,64.0,2.4,18.0,161.0,287.09,228.69
2016,11,7,8,15,222.5,36.5,2.45,18.5,85.0,167.97,135.55
2016,11,7,8,30,0.0,9.0,2.5,19.0,9.0,7.91,1.03
2016,11,7,8,45,0.0,10.5,2.6,19.5,10.5,9.23,2.14
2016,11,7,9,0,0.0,12.0,2.7,20.0,12.0,10.56,3.23
2016,11,7,9,15,0.0,54.5,2.7,20.0,54.5,48.13,34.61
2016,11,7,9,30,0.0,97.0,2.7,20.0,97.0,86.76,66.37
2016,11,7,9,45,0.0,105.5,2.75,20.5,105.5,94.63,72.45
2016,11,7,10,0,0.0,114.0,2.8,21.0,114.0,102.54,78.54
2016,11,7,10,15,0.0,130.5,2.8,21.0,130.5,118.24,91.03
2016,11,7,10,30,0.0,147.0,2.8,21.0,147.0,134.07,103.55
2016,11,7,10,45,0.0,153.5,2.85,21.5,153.5,140.2,108.04
2016,11,7,11,0,0.0,160.0,2.9,22.0,160.0,146.37,112.57
2016,11,7,11,15,0.0,153.0,2.85,22.0,153.0,139.38,106.87
2016,11,7,11,30,0.0,146.0,2.8,22.0,146.0,132.51,101.32
2016,11,7,11,45,2.0,168.0,2.8,22.5,169.5,155.81,119.59
2016,11,7,12,0,4.0,190.0,2.8,23.0,193.0,179.48,137.94
2016,11,7,12,15,2.0,175.0,2.75,23.0,176.5,162.63,124.56
2016,11,7,12,30,0.0,160.0,2.7,23.0,160.0,145.98,111.4
2016,11,7,12,45,0.0,155.0,2.7,23.0,155.0,141.16,107.66
2016,11,7,13,0,0.0,150.0,2.7,23.0,150.0,136.37,103.95
2016,11,7,13,15,0.0,123.0,2.65,23.0,123.0,110.55,83.54
2016,11,7,13,30,0.0,96.0,2.6,23.0,96.0,85.23,63.42
2016,11,7,13,45,5.0,148.5,2.55,23.0,152.0,139.87,107.38
2016,11,7,14,0,10.0,201.0,2.5,23.0,208.0,197.21,152.87
2016,11,7,14,15,5.0,122.0,2.4,23.0,125.5,114.3,87.17
2016,11,7,14,30,0.0,43.0,2.3,23.0,43.0,37.98,25.5
2016,11,7,14,45,0.5,99.0,2.25,23.0,99.5,88.79,67.02
2016,11,7,15,0,1.0,155.0,2.2,23.0,156.0,145.16,112.55
2016,11,7,15,15,6.5,150.5,2.1,22.5,153.5,145.62,113.49
2016,11,7,15,30,12.0,146.0,2.0,22.0,151.0,145.91,114.35
2016,11,7,15,45,7.0,128.0,1.9,22.0,131.0,125.03,97.54
2016,11,7,16,0,2.0,110.0,1.8,22.0,111.0,104.74,81.05
2016,11,7,16,15,214.0,90.0,1.6,21.5,138.5,215.37,172.16
2016,11,7,16,30,426.0,70.0,1.4,21.0,166.0,286.68,225.45
2016,11,7,16,45,337.0,57.5,1.25,21.0,121.0,212.64,162.41
2016,11,7,17,0,248.0,45.0,1.1,21.0,76.0,148.95,107.81
2016,11,7,17,15,137.0,27.0,1.1,20.5,43.0,79.81,41.03
2016,11,7,17,30,26.0,9.0,1.1,20.0,10.0,13.88,0.0
2016,11,7,17,45,13.0,4.5,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,12.0,3.15,17.0,12.0,10.55,0.0
2016,11,8,7,30,0.0,24.0,3.3,17.0,24.0,21.15,11.43
2016,11,8,7,45,0.0,39.0,3.45,17.5,39.0,34.61,23.2
2016,11,8,8,0,0.0,54.0,3.6,18.0,54.0,48.64,35.28
2016,11,8,8,15,0.0,70.5,3.6,18.0,70.5,64.19,48.56
2016,11,8,8,30,0.0,87.0,3.6,18.0,87.0,79.75,61.66
2016,11,8,8,45,0.0,59.5,3.65,18.0,59.5,52.55,38.78
2016,11,8,9,0,0.0,32.0,3.7,18.0,32.0,28.2,18.2
2016,11,8,9,15,0.0,61.0,3.7,18.0,61.0,53.89,39.73
2016,11,8,9,30,0.0,90.0,3.7,18.0,90.0,80.11,61.42
2016,11,8,9,45,0.0,104.5,3.7,18.0,104.5,93.71,72.47
2016,11,8,10,0,0.0,119.0,3.7,18.0,119.0,107.41,83.54
2016,11,8,10,15,10.0,170.5,3.75,18.0,176.5,166.57,131.92
2016,11,8,10,30,20.0,222.0,3.8,18.0,234.0,228.2,181.43
2016,11,8,10,45,17.5,224.5,3.9,18.5,235.5,228.27,180.64
2016,11,8,11,0,15.0,227.0,4.0,19.0,237.0,228.3,180.01
2016,11,8,11,15,7.5,171.0,4.1,19.0,176.0,164.27,128.55
