Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,11,30,0.0,115.0,4.2,19.0,115.0,102.98,78.78
2016,11,8,11,45,8.5,179.0,4.3,19.0,185.0,173.09,135.7
2016,11,8,12,0,17.0,243.0,4.4,19.0,255.0,246.39,194.12
2016,11,8,12,15,19.5,249.5,4.4,19.0,263.0,255.61,201.32
2016,11,8,12,30,22.0,256.0,4.4,19.0,271.0,264.9,208.72
2016,11,8,12,45,22.0,253.5,4.45,19.0,268.5,262.31,206.77
2016,11,8,13,0,22.0,251.0,4.5,19.0,266.0,259.76,204.91
2016,11,8,13,15,17.5,236.0,4.5,19.0,247.5,239.84,189.17
2016,11,8,13,30,13.0,221.0,4.5,19.0,229.0,220.18,173.62
2016,11,8,13,45,7.0,196.5,4.5,19.0,201.5,189.7,149.3
2016,11,8,14,0,1.0,172.0,4.5,19.0,174.0,159.83,125.31
2016,11,8,14,15,0.5,139.5,4.45,19.0,140.5,127.47,99.34
2016,11,8,14,30,0.0,107.0,4.4,19.0,107.0,95.85,73.71
2016,11,8,14,45,0.0,77.5,4.35,19.5,77.5,68.58,51.33
2016,11,8,15,0,0.0,48.0,4.3,20.0,48.0,42.38,29.68
2016,11,8,15,15,0.0,26.5,4.15,19.5,26.5,23.35,13.94
2016,11,8,15,30,0.0,5.0,4.0,19.0,5.0,4.4,0.0
2016,11,8,15,45,0.0,4.5,3.85,19.0,4.5,3.95,0.0
2016,11,8,16,0,0.0,4.0,3.7,19.0,4.0,3.51,0.0
2016,11,8,16,15,0.0,3.0,3.6,18.5,3.0,2.63,0.0
2016,11,8,16,30,0.0,2.0,3.5,18.0,2.0,1.75,0.0
2016,11,8,16,45,0.0,1.5,3.4,18.0,1.5,1.31,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.88,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.44,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.31,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.63,0.0
2016,11,9,7,45,0.0,5.0,3.45,14.5,5.0,4.38,0.0
2016,11,9,8,0,0.0,7.0,3.5,15.0,7.0,6.14,0.0
2016,11,9,8,15,0.0,9.0,3.6,15.0,9.0,7.9,1.12
2016,11,9,8,30,0.0,11.0,3.7,15.0,11.0,9.66,2.65
2016,11,9,8,45,0.0,12.0,3.8,15.0,12.0,10.55,3.4
2016,11,9,9,0,0.0,13.0,3.9,15.0,13.0,11.44,4.14
2016,11,9,9,15,0.0,31.0,3.95,15.0,31.0,27.32,17.67
2016,11,9,9,30,0.0,49.0,4.0,15.0,49.0,43.26,31.13
2016,11,9,9,45,0.0,70.0,4.05,15.5,70.0,61.91,46.65
2016,11,9,10,0,0.0,91.0,4.1,16.0,91.0,80.75,62.14
2016,11,9,10,15,0.0,51.0,4.1,16.0,51.0,45.08,32.24
2016,11,9,10,30,0.0,11.0,4.1,16.0,11.0,9.7,2.51
2016,11,9,10,45,0.0,20.5,4.15,16.5,20.5,18.1,9.52
2016,11,9,11,0,0.0,30.0,4.2,17.0,30.0,26.51,16.49
2016,11,9,11,15,0.0,22.0,4.2,17.0,22.0,19.44,10.57
2016,11,9,11,30,0.0,14.0,4.2,17.0,14.0,12.37,4.66
2016,11,9,11,45,0.0,65.5,4.25,17.5,65.5,58.02,42.46
2016,11,9,12,0,0.0,117.0,4.3,18.0,117.0,104.85,80.65
2016,11,9,12,15,0.0,100.0,4.2,18.0,100.0,88.95,67.63
2016,11,9,12,30,0.0,83.0,4.1,18.0,83.0,73.59,55.09
2016,11,9,12,45,0.0,73.0,4.1,18.0,73.0,64.69,47.81
2016,11,9,13,0,0.0,63.0,4.1,18.0,63.0,55.79,40.53
2016,11,9,13,15,0.0,69.5,4.05,18.0,69.5,61.56,45.32
2016,11,9,13,30,0.0,76.0,4.0,18.0,76.0,67.33,50.12
2016,11,9,13,45,0.0,53.0,4.0,18.5,53.0,46.88,33.24
2016,11,9,14,0,0.0,30.0,4.0,19.0,30.0,26.49,16.37
2016,11,9,14,15,0.0,33.5,4.0,19.0,33.5,29.58,18.98
2016,11,9,14,30,0.0,37.0,4.0,19.0,37.0,32.67,21.6
2016,11,9,14,45,0.0,39.5,4.0,19.0,39.5,34.87,23.49
2016,11,9,15,0,0.0,42.0,4.0,19.0,42.0,37.07,25.4
2016,11,9,15,15,0.0,44.5,3.9,18.5,44.5,39.27,27.39
2016,11,9,15,30,0.0,47.0,3.8,18.0,47.0,41.47,29.38
2016,11,9,15,45,0.0,40.5,3.7,18.0,40.5,35.71,24.59
2016,11,9,16,0,0.0,34.0,3.6,18.0,34.0,29.95,19.76
2016,11,9,16,15,0.0,27.5,3.3,17.5,27.5,24.2,14.92
2016,11,9,16,30,0.0,21.0,3.0,17.0,21.0,18.46,10.0
2016,11,9,16,45,0.0,15.0,2.7,17.0,15.0,13.18,5.4
2016,11,9,17,0,0.0,9.0,2.4,17.0,9.0,7.9,0.77
2016,11,9,17,15,0.0,4.5,2.35,16.5,4.5,3.94,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,9.0,18.5,2.3,13.0,19.5,20.33,0.0
2016,11,10,7,30,18.0,37.0,2.3,13.0,39.0,44.53,30.11
2016,11,10,7,45,38.5,58.0,2.35,13.5,65.5,75.48,57.42
2016,11,10,8,0,59.0,79.0,2.4,14.0,92.0,108.3,86.05
2016,11,10,8,15,73.5,100.0,2.35,14.0,120.0,140.26,113.9
2016,11,10,8,30,88.0,121.0,2.3,14.0,148.0,182.51,149.86
2016,11,10,8,45,187.0,136.5,2.25,14.5,205.5,262.79,217.33
2016,11,10,9,0,286.0,152.0,2.2,15.0,263.0,364.2,299.97
2016,11,10,9,15,205.5,178.0,2.2,15.0,262.5,338.77,277.72
2016,11,10,9,30,125.0,204.0,2.2,15.0,262.0,317.05,258.17
2016,11,10,9,45,62.5,174.0,2.25,15.5,203.0,223.66,181.21
2016,11,10,10,0,0.0,144.0,2.3,16.0,144.0,132.16,104.31
2016,11,10,10,15,107.5,206.5,2.25,16.5,269.5,315.63,255.03
2016,11,10,10,30,215.0,269.0,2.2,17.0,395.0,486.32,387.32
2016,11,10,10,45,236.5,278.5,2.2,17.5,422.5,522.06,412.38
2016,11,10,11,0,258.0,288.0,2.2,18.0,450.0,575.47,450.65
2016,11,10,11,15,300.0,288.0,2.2,18.0,481.0,620.4,483.88
2016,11,10,11,30,342.0,288.0,2.2,18.0,512.0,665.53,516.95
2016,11,10,11,45,196.0,290.0,2.2,18.5,419.0,510.37,398.55
2016,11,10,12,0,50.0,292.0,2.2,19.0,326.0,351.87,274.48
2016,11,10,12,15,231.5,285.0,2.3,19.0,440.5,560.07,437.56
2016,11,10,12,30,413.0,278.0,2.4,19.0,555.0,730.13,564.23
2016,11,10,12,45,379.0,283.5,2.5,19.5,535.0,700.85,540.74
2016,11,10,13,0,345.0,289.0,2.6,20.0,515.0,670.5,518.02
2016,11,10,13,15,372.5,274.0,2.7,20.0,513.0,674.3,522.74
2016,11,10,13,30,400.0,259.0,2.8,20.0,511.0,675.73,525.57
2016,11,10,13,45,328.0,262.5,2.9,20.0,464.0,605.1,473.22
2016,11,10,14,0,256.0,266.0,3.0,20.0,417.0,536.68,421.89
2016,11,10,14,15,285.5,246.0,2.95,20.0,406.0,531.16,419.6
2016,11,10,14,30,315.0,226.0,2.9,20.0,395.0,522.86,414.81
2016,11,10,14,45,300.5,210.5,2.9,20.0,362.5,482.02,384.36
2016,11,10,15,0,286.0,195.0,2.9,20.0,330.0,441.43,353.81
2016,11,10,15,15,345.0,166.5,2.75,19.5,313.5,438.05,353.49
2016,11,10,15,30,404.0,138.0,2.6,19.0,297.0,441.15,357.21
2016,11,10,15,45,380.5,123.5,2.5,19.0,258.5,389.95,316.27
2016,11,10,16,0,357.0,109.0,2.4,19.0,220.0,340.23,275.76
2016,11,10,16,15,326.5,92.5,2.05,18.5,180.0,286.47,231.07
2016,11,10,16,30,296.0,76.0,1.7,18.0,140.0,235.52,187.47
2016,11,10,16,45,245.5,58.5,1.4,17.5,102.0,178.58,138.26
2016,11,10,17,0,195.0,41.0,1.1,17.0,64.0,127.41,92.83
2016,11,10,17,15,97.5,20.5,1.05,16.0,32.0,59.9,24.16
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,9.0,1.75,11.5,9.0,7.91,0.0
2016,11,11,7,30,0.0,18.0,2.0,12.0,18.0,15.84,7.19
2016,11,11,7,45,0.0,29.5,2.25,13.0,29.5,25.99,16.33
2016,11,11,8,0,0.0,41.0,2.5,14.0,41.0,36.17,25.23
2016,11,11,8,15,0.0,53.5,2.35,14.5,53.5,47.28,34.85
2016,11,11,8,30,0.0,66.0,2.2,15.0,66.0,58.83,44.68
2016,11,11,8,45,0.0,72.5,2.05,15.5,72.5,64.54,49.38
2016,11,11,9,0,0.0,79.0,1.9,16.0,79.0,70.33,54.05
2016,11,11,9,15,0.0,92.0,1.95,16.5,92.0,82.48,63.95
2016,11,11,9,30,0.0,105.0,2.0,17.0,105.0,94.69,73.77
2016,11,11,9,45,0.0,114.5,2.05,18.0,114.5,103.54,80.55
2016,11,11,10,0,0.0,124.0,2.1,19.0,124.0,112.45,87.29
2016,11,11,10,15,38.0,192.0,2.1,19.0,214.0,225.39,179.23
2016,11,11,10,30,76.0,260.0,2.1,19.0,304.0,337.35,267.13
2016,11,11,10,45,39.0,218.0,2.15,19.5,241.0,256.03,201.67
2016,11,11,11,0,2.0,176.0,2.2,20.0,178.0,164.48,127.75
2016,11,11,11,15,2.0,175.5,2.2,20.5,177.0,163.76,126.98
2016,11,11,11,30,2.0,175.0,2.2,21.0,176.0,163.12,126.11
2016,11,11,11,45,105.5,247.0,2.2,21.5,317.5,372.17,291.46
2016,11,11,12,0,209.0,319.0,2.2,22.0,459.0,558.87,430.29
2016,11,11,12,15,223.5,317.5,2.2,22.0,467.0,571.84,438.82
2016,11,11,12,30,238.0,316.0,2.2,22.0,475.0,583.99,447.97
2016,11,11,12,45,423.5,257.0,2.25,22.0,535.5,731.31,558.2
2016,11,11,13,0,609.0,198.0,2.3,22.0,596.0,846.17,641.93
2016,11,11,13,15,743.0,141.0,2.3,22.0,614.5,901.69,679.22
2016,11,11,13,30,877.0,84.0,2.3,22.0,633.0,930.92,699.11
2016,11,11,13,45,612.0,166.0,2.3,22.5,542.0,779.16,594.55
2016,11,11,14,0,347.0,248.0,2.3,23.0,451.0,596.74,460.01
2016,11,11,14,15,321.5,238.0,2.25,22.5,418.0,552.98,430.21
2016,11,11,14,30,296.0,228.0,2.2,22.0,385.0,509.75,399.34
2016,11,11,14,45,530.5,156.5,2.2,22.0,413.5,616.85,484.54
2016,11,11,15,0,765.0,85.0,2.2,22.0,442.0,692.26,541.78
2016,11,11,15,15,738.5,81.5,2.05,22.0,399.5,635.99,500.67
2016,11,11,15,30,712.0,78.0,1.9,22.0,357.0,582.72,460.5
2016,11,11,15,45,675.5,73.0,1.8,22.0,310.5,519.18,411.67
2016,11,11,16,0,639.0,68.0,1.7,22.0,264.0,457.55,362.83
2016,11,11,16,15,582.5,61.5,1.45,21.5,216.0,386.28,305.1
2016,11,11,16,30,526.0,55.0,1.2,21.0,168.0,319.9,249.42
2016,11,11,16,45,438.0,45.5,0.95,20.5,122.0,243.06,184.46
2016,11,11,17,0,350.0,36.0,0.7,20.0,76.0,175.82,125.58
2016,11,11,17,15,175.0,18.0,0.7,19.5,38.0,80.57,29.61
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,176.0,15.5,3.2,12.0,33.5,73.11,0.0
2016,11,12,7,30,352.0,31.0,3.3,12.0,67.0,166.36,119.53
2016,11,12,7,45,449.5,40.0,3.45,12.5,113.5,235.35,184.32
2016,11,12,8,0,547.0,49.0,3.6,13.0,160.0,315.28,255.4
2016,11,12,8,15,605.0,55.5,3.6,13.5,208.5,382.86,315.14
2016,11,12,8,30,663.0,62.0,3.6,14.0,257.0,455.61,377.03
2016,11,12,8,45,700.0,66.5,3.65,15.0,304.0,515.46,425.87
2016,11,12,9,0,737.0,71.0,3.7,16.0,351.0,579.85,476.28
2016,11,12,9,15,763.0,74.0,3.65,16.5,394.5,636.28,519.2
2016,11,12,9,30,789.0,77.0,3.6,17.0,438.0,692.76,559.28
2016,11,12,9,45,805.5,80.5,3.55,17.5,476.0,742.12,593.08
2016,11,12,10,0,822.0,84.0,3.5,18.0,514.0,790.11,625.2
2016,11,12,10,15,835.0,86.0,3.4,18.0,545.5,831.64,653.04
2016,11,12,10,30,848.0,88.0,3.3,18.0,577.0,871.0,678.99
2016,11,12,10,45,854.5,90.5,3.2,18.5,601.5,902.64,697.91
2016,11,12,11,0,861.0,93.0,3.1,19.0,626.0,922.1,708.19
2016,11,12,11,15,866.5,93.5,3.0,19.0,642.5,943.96,721.55
2016,11,12,11,30,872.0,94.0,2.9,19.0,659.0,962.58,732.66
2016,11,12,11,45,878.5,93.0,2.85,19.5,668.5,977.02,740.01
2016,11,12,12,0,885.0,92.0,2.8,20.0,678.0,988.01,745.15
2016,11,12,12,15,885.0,92.0,2.7,20.0,678.5,990.25,745.51
2016,11,12,12,30,885.0,92.0,2.6,20.0,679.0,988.87,743.68
2016,11,12,12,45,881.5,92.0,2.55,20.5,670.5,980.46,736.4
2016,11,12,13,0,878.0,92.0,2.5,21.0,662.0,968.52,727.03
2016,11,12,13,15,872.5,91.0,2.45,21.0,646.0,950.02,714.84
2016,11,12,13,30,867.0,90.0,2.4,21.0,630.0,928.24,700.62
2016,11,12,13,45,493.5,180.0,2.4,21.0,485.0,678.98,526.34
2016,11,12,14,0,120.0,270.0,2.4,21.0,340.0,404.96,316.18
2016,11,12,14,15,183.0,252.0,2.4,21.0,352.0,435.08,342.86
2016,11,12,14,30,246.0,234.0,2.4,21.0,364.0,475.77,375.53
2016,11,12,14,45,375.5,192.0,2.4,21.0,374.0,520.04,412.55
2016,11,12,15,0,505.0,150.0,2.4,21.0,384.0,568.47,451.5
2016,11,12,15,15,478.0,141.5,2.3,20.5,346.5,517.26,413.06
2016,11,12,15,30,451.0,133.0,2.2,20.0,309.0,467.08,375.13
2016,11,12,15,45,426.0,118.5,2.1,20.0,267.5,412.75,332.44
2016,11,12,16,0,401.0,104.0,2.0,20.0,226.0,359.94,289.81
2016,11,12,16,15,360.5,89.0,1.75,19.5,184.0,300.47,240.88
2016,11,12,16,30,320.0,74.0,1.5,19.0,142.0,244.84,193.74
2016,11,12,16,45,261.0,57.5,1.3,18.5,102.5,184.34,141.87
2016,11,12,17,0,202.0,41.0,1.1,18.0,63.0,130.67,94.35
2016,11,12,17,15,101.0,20.5,1.1,17.5,31.5,60.77,18.93
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,109.0,17.5,1.2,11.5,28.5,55.69,0.0
2016,11,13,7,30,218.0,35.0,1.4,12.0,57.0,126.23,89.7
2016,11,13,7,45,301.5,49.5,1.65,12.5,99.0,186.9,145.87
2016,11,13,8,0,385.0,64.0,1.9,13.0,141.0,257.43,207.83
2016,11,13,8,15,455.0,70.5,1.8,13.5,185.5,324.57,265.79
2016,11,13,8,30,525.0,77.0,1.7,14.0,230.0,396.42,325.72
2016,11,13,8,45,514.0,95.0,1.6,14.5,266.5,437.91,358.97
2016,11,13,9,0,503.0,113.0,1.5,15.0,303.0,472.43,385.37
2016,11,13,9,15,527.0,123.5,1.4,15.5,343.5,525.11,424.84
2016,11,13,9,30,551.0,134.0,1.3,16.0,384.0,578.5,463.21
2016,11,13,9,45,665.0,117.0,1.25,17.0,444.5,678.32,534.59
2016,11,13,10,0,779.0,100.0,1.2,18.0,505.0,772.86,596.63
2016,11,13,10,15,793.5,102.5,1.1,18.5,537.0,814.97,620.83
2016,11,13,10,30,808.0,105.0,1.0,19.0,569.0,855.11,643.59
2016,11,13,10,45,642.5,167.0,0.95,20.0,546.0,803.14,603.99
2016,11,13,11,0,477.0,229.0,0.9,21.0,523.0,727.75,546.76
2016,11,13,11,15,659.5,170.0,0.9,21.0,588.0,851.31,633.17
2016,11,13,11,30,842.0,111.0,0.9,21.0,653.0,963.15,703.51
2016,11,13,11,45,841.5,113.5,0.95,21.5,661.5,974.86,708.5
2016,11,13,12,0,841.0,116.0,1.0,22.0,670.0,983.06,712.85
2016,11,13,12,15,841.5,116.0,1.05,22.0,670.5,985.78,715.3
2016,11,13,12,30,842.0,116.0,1.1,22.0,671.0,984.96,715.73
2016,11,13,12,45,840.5,114.5,1.15,22.5,663.5,976.89,710.38
2016,11,13,13,0,839.0,113.0,1.2,23.0,656.0,965.34,703.02
2016,11,13,13,15,627.0,181.5,1.2,23.0,581.5,835.83,619.35
2016,11,13,13,30,415.0,250.0,1.2,23.0,507.0,679.37,511.16
2016,11,13,13,45,408.5,241.0,1.3,23.0,486.0,653.84,496.44
2016,11,13,14,0,402.0,232.0,1.4,23.0,465.0,627.09,479.24
2016,11,13,14,15,393.5,222.0,1.4,23.0,439.5,596.39,458.25
2016,11,13,14,30,385.0,212.0,1.4,23.0,414.0,564.91,436.46
2016,11,13,14,45,192.5,165.0,1.4,23.0,266.0,344.07,270.51
2016,11,13,15,0,0.0,118.0,1.4,23.0,118.0,107.54,81.84
2016,11,13,15,15,321.5,108.0,1.35,22.5,232.5,367.75,295.31
2016,11,13,15,30,643.0,98.0,1.3,22.0,347.0,560.48,442.11
2016,11,13,15,45,593.5,93.0,1.3,22.0,299.5,491.89,388.17
2016,11,13,16,0,544.0,88.0,1.3,22.0,252.0,426.4,337.15
2016,11,13,16,15,483.0,78.5,1.2,21.0,205.0,354.06,279.95
2016,11,13,16,30,422.0,69.0,1.1,20.0,158.0,285.83,223.97
2016,11,13,16,45,329.0,55.5,1.0,19.5,113.0,209.47,159.95
2016,11,13,17,0,236.0,42.0,0.9,19.0,68.0,143.94,103.18
2016,11,13,17,15,118.0,21.0,0.95,18.5,34.0,66.19,17.44
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,129.5,17.5,2.1,12.5,30.0,60.85,0.0
2016,11,14,7,30,259.0,35.0,2.4,13.0,60.0,139.82,98.09
2016,11,14,7,45,360.0,47.0,2.7,14.0,105.0,207.55,161.08
2016,11,14,8,0,461.0,59.0,3.0,15.0,150.0,287.28,230.52
2016,11,14,8,15,524.0,67.5,3.05,15.5,198.0,355.27,289.74
2016,11,14,8,30,587.0,76.0,3.1,16.0,246.0,428.91,351.72
2016,11,14,8,45,633.5,81.5,3.2,17.0,293.5,494.56,404.73
2016,11,14,9,0,680.0,87.0,3.3,18.0,341.0,563.17,458.09
2016,11,14,9,15,709.0,91.0,3.3,18.5,384.5,620.41,501.51
2016,11,14,9,30,738.0,95.0,3.3,19.0,428.0,678.12,543.38
2016,11,14,9,45,762.5,97.5,3.3,19.5,467.0,730.64,579.49
2016,11,14,10,0,787.0,100.0,3.3,20.0,506.0,778.53,611.53
2016,11,14,10,15,801.5,102.0,3.25,20.5,537.5,820.32,638.4
2016,11,14,10,30,816.0,104.0,3.2,21.0,569.0,860.1,663.46
2016,11,14,10,45,828.5,105.0,3.2,22.0,594.5,894.65,683.53
2016,11,14,11,0,841.0,106.0,3.2,23.0,620.0,926.59,701.58
2016,11,14,11,15,847.0,106.5,3.15,23.0,636.5,948.97,715.39
2016,11,14,11,30,853.0,107.0,3.1,23.0,653.0,968.12,727.12
2016,11,14,11,45,872.5,100.0,3.05,23.5,665.0,987.99,737.99
2016,11,14,12,0,892.0,93.0,3.0,24.0,677.0,994.36,739.91
2016,11,14,12,15,892.0,93.0,2.9,24.0,677.5,996.69,740.43
2016,11,14,12,30,892.0,93.0,2.8,24.0,678.0,995.38,738.72
2016,11,14,12,45,890.0,92.0,2.75,24.5,670.0,987.29,731.74
2016,11,14,13,0,888.0,91.0,2.7,25.0,662.0,975.62,722.64
2016,11,14,13,15,882.5,90.5,2.65,25.0,646.0,957.71,711.03
2016,11,14,13,30,877.0,90.0,2.6,25.0,630.0,936.49,697.38
2016,11,14,13,45,870.0,88.0,2.55,25.5,606.5,908.9,678.24
2016,11,14,14,0,863.0,86.0,2.5,26.0,583.0,878.35,657.25
2016,11,14,14,15,850.5,84.0,2.4,26.0,552.0,848.22,637.49
2016,11,14,14,30,838.0,82.0,2.3,26.0,521.0,807.38,610.33
2016,11,14,14,45,821.0,79.5,2.25,26.0,483.5,760.32,579.09
2016,11,14,15,0,804.0,77.0,2.2,26.0,446.0,711.82,546.45
2016,11,14,15,15,779.5,73.5,2.0,25.5,403.0,655.65,507.92
2016,11,14,15,30,755.0,70.0,1.8,25.0,360.0,599.31,467.35
2016,11,14,15,45,722.5,65.0,1.65,25.0,313.5,536.47,419.48
2016,11,14,16,0,690.0,60.0,1.5,25.0,267.0,474.96,371.13
2016,11,14,16,15,635.5,54.5,1.35,24.0,218.0,405.97,316.66
2016,11,14,16,30,581.0,49.0,1.2,23.0,169.0,339.15,261.69
2016,11,14,16,45,494.5,40.0,1.05,22.0,122.5,260.6,196.03
2016,11,14,17,0,408.0,31.0,0.9,21.0,76.0,191.58,135.0
2016,11,14,17,15,204.0,15.5,0.95,20.5,38.0,85.45,18.48
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.0,12.5,2.5,12.5,33.5,70.58,0.0
2016,11,15,7,30,448.0,25.0,2.8,13.0,67.0,187.39,129.07
2016,11,15,7,45,544.5,32.0,3.15,14.0,114.5,259.24,200.06
2016,11,15,8,0,641.0,39.0,3.5,15.0,162.0,341.47,273.17
2016,11,15,8,15,697.0,43.5,3.3,15.5,212.5,410.57,334.09
2016,11,15,8,30,753.0,48.0,3.1,16.0,263.0,484.32,396.15
2016,11,15,8,45,788.5,51.5,2.95,17.0,311.5,548.73,447.5
2016,11,15,9,0,824.0,55.0,2.8,18.0,360.0,609.76,493.9
2016,11,15,9,15,848.0,57.0,2.6,18.5,404.5,666.57,534.35
2016,11,15,9,30,872.0,59.0,2.4,19.0,449.0,723.14,572.18
2016,11,15,9,45,889.0,61.0,2.25,20.0,488.0,773.66,603.47
2016,11,15,10,0,906.0,63.0,2.1,21.0,527.0,822.64,632.57
2016,11,15,10,15,917.5,64.0,2.0,22.0,559.5,863.87,655.78
2016,11,15,10,30,929.0,65.0,1.9,23.0,592.0,902.61,676.72
2016,11,15,10,45,937.0,66.0,1.85,24.0,617.0,935.47,693.8
2016,11,15,11,0,945.0,67.0,1.8,25.0,642.0,965.21,708.59
2016,11,15,11,15,950.0,68.0,1.75,25.0,659.5,988.82,722.04
2016,11,15,11,30,955.0,69.0,1.7,25.0,677.0,1008.87,733.28
2016,11,15,11,45,953.5,71.5,1.65,25.5,685.5,1020.81,738.0
2016,11,15,12,0,952.0,74.0,1.6,26.0,694.0,1028.87,740.45
2016,11,15,12,15,952.0,74.0,1.55,26.0,694.5,1031.4,741.05
2016,11,15,12,30,952.0,74.0,1.5,26.0,695.0,1030.06,739.45
2016,11,15,12,45,949.0,74.0,1.5,26.5,687.0,1021.93,733.17
2016,11,15,13,0,946.0,74.0,1.5,27.0,679.0,1010.01,724.77
2016,11,15,13,15,941.0,73.0,1.45,27.0,662.5,991.22,712.91
2016,11,15,13,30,936.0,72.0,1.4,27.0,646.0,968.89,699.0
2016,11,15,13,45,927.5,71.0,1.35,27.0,621.5,939.94,680.99
2016,11,15,14,0,919.0,70.0,1.3,27.0,597.0,907.89,661.08
2016,11,15,14,15,907.5,69.0,1.25,27.0,565.5,870.35,637.59
2016,11,15,14,30,896.0,68.0,1.2,27.0,534.0,830.31,612.36
2016,11,15,14,45,879.0,66.0,1.15,27.0,495.5,782.43,581.67
2016,11,15,15,0,862.0,64.0,1.1,27.0,457.0,732.96,549.58
2016,11,15,15,15,838.5,61.5,1.0,26.5,413.5,677.02,512.93
2016,11,15,15,30,815.0,59.0,0.9,26.0,370.0,625.87,478.3
2016,11,15,15,45,780.5,55.5,0.85,26.0,322.0,560.97,430.68
2016,11,15,16,0,746.0,52.0,0.8,26.0,274.0,497.48,382.42
2016,11,15,16,15,692.5,47.5,0.75,25.5,224.0,424.88,326.13
2016,11,15,16,30,639.0,43.0,0.7,25.0,174.0,356.49,270.61
2016,11,15,16,45,549.0,35.5,0.65,24.5,125.5,274.92,203.31
2016,11,15,17,0,459.0,28.0,0.6,24.0,77.0,202.83,140.0
2016,11,15,17,15,229.5,14.0,0.7,23.5,38.5,89.6,13.84
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,13.0,2.05,13.5,31.5,66.79,0.0
2016,11,16,7,30,417.0,26.0,2.3,14.0,63.0,177.71,119.9
2016,11,16,7,45,516.0,34.0,2.55,15.0,110.5,249.93,191.56
2016,11,16,8,0,615.0,42.0,2.8,16.0,158.0,332.78,264.47
2016,11,16,8,15,673.0,47.0,2.75,16.5,208.0,402.17,325.22
2016,11,16,8,30,731.0,52.0,2.7,17.0,258.0,476.37,387.39
2016,11,16,8,45,767.0,56.0,2.7,18.0,306.5,540.62,438.64
2016,11,16,9,0,803.0,60.0,2.7,19.0,355.0,606.55,488.89
2016,11,16,9,15,828.0,63.0,2.55,19.5,399.5,664.9,530.98
2016,11,16,9,30,853.0,66.0,2.4,20.0,444.0,717.01,565.69
2016,11,16,9,45,869.5,68.5,2.25,21.0,483.0,766.94,596.6
2016,11,16,10,0,886.0,71.0,2.1,22.0,522.0,815.37,625.31
2016,11,16,10,15,898.5,72.5,2.5,23.0,554.5,857.37,653.32
2016,11,16,10,30,911.0,74.0,2.9,24.0,587.0,897.02,679.32
2016,11,16,10,45,918.0,76.0,3.3,25.0,612.0,929.73,700.25
2016,11,16,11,0,925.0,78.0,3.7,26.0,637.0,959.35,718.89
2016,11,16,11,15,930.0,79.0,3.8,26.0,654.5,982.59,734.12
2016,11,16,11,30,935.0,80.0,3.9,26.0,672.0,1002.35,747.19
2016,11,16,11,45,939.5,79.5,4.05,26.5,681.5,1016.18,755.27
2016,11,16,12,0,944.0,79.0,4.2,27.0,691.0,1026.31,761.06
2016,11,16,12,15,944.0,79.0,4.25,27.0,691.5,1028.86,762.87
2016,11,16,12,30,944.0,79.0,4.3,27.0,692.0,1027.59,762.37
2016,11,16,12,45,941.0,79.0,4.35,27.0,684.0,1019.56,757.57
2016,11,16,13,0,938.0,79.0,4.4,27.0,676.0,1007.78,750.45
2016,11,16,13,15,933.0,78.0,4.4,27.0,660.0,989.19,738.64
2016,11,16,13,30,928.0,77.0,4.4,27.0,644.0,967.07,724.59
2016,11,16,13,45,919.5,76.0,4.45,27.0,619.5,938.38,706.39
2016,11,16,14,0,911.0,75.0,4.5,27.0,595.0,906.62,686.07
2016,11,16,14,15,899.5,73.5,4.4,26.5,563.5,868.79,662.1
2016,11,16,14,30,888.0,72.0,4.3,26.0,532.0,828.48,636.2
2016,11,16,14,45,870.0,70.5,4.25,26.0,493.5,780.82,603.74
2016,11,16,15,0,852.0,69.0,4.2,26.0,455.0,737.95,574.39
2016,11,16,15,15,828.0,66.0,3.9,25.5,411.5,680.99,534.52
2016,11,16,15,30,804.0,63.0,3.6,25.0,368.0,623.67,492.91
2016,11,16,15,45,768.5,59.5,3.3,24.5,320.0,558.69,442.97
2016,11,16,16,0,733.0,56.0,3.0,24.0,272.0,495.17,392.51
2016,11,16,16,15,678.5,50.5,2.75,23.0,222.0,421.52,333.17
2016,11,16,16,30,624.0,45.0,2.5,22.0,172.0,352.2,274.9
2016,11,16,16,45,532.5,37.5,2.3,21.0,124.0,270.73,205.52
2016,11,16,17,0,441.0,30.0,2.1,20.0,76.0,202.68,143.25
2016,11,16,17,15,220.5,15.0,2.1,19.5,38.0,89.53,8.75
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,47.5,15.0,2.45,13.5,19.5,26.13,0.0
2016,11,17,7,30,95.0,30.0,2.8,14.0,39.0,73.66,47.51
2016,11,17,7,45,127.0,50.0,3.2,15.0,69.5,114.08,86.93
2016,11,17,8,0,159.0,70.0,3.6,16.0,100.0,157.54,125.28
2016,11,17,8,15,177.5,90.5,3.95,16.5,132.5,198.32,161.05
2016,11,17,8,30,196.0,111.0,4.3,17.0,165.0,240.83,197.49
2016,11,17,8,45,204.5,131.0,4.65,18.0,197.0,278.4,228.53
2016,11,17,9,0,213.0,151.0,5.0,19.0,229.0,316.47,259.11
2016,11,17,9,15,219.0,169.5,5.15,19.5,258.0,339.32,277.22
2016,11,17,9,30,225.0,188.0,5.3,20.0,287.0,373.46,303.82
2016,11,17,9,45,212.0,207.0,5.5,20.5,307.0,393.52,318.43
2016,11,17,10,0,199.0,226.0,5.7,21.0,327.0,412.11,331.63
2016,11,17,10,15,550.0,151.5,5.75,21.5,454.0,659.22,529.45
2016,11,17,10,30,901.0,77.0,5.8,22.0,581.0,890.92,698.89
2016,11,17,10,45,910.5,77.5,5.9,22.5,606.5,923.76,719.33
2016,11,17,11,0,920.0,78.0,6.0,23.0,632.0,953.67,738.63
2016,11,17,11,15,924.5,79.0,6.05,23.0,648.5,976.36,754.02
2016,11,17,11,30,929.0,80.0,6.1,23.0,665.0,995.59,767.11
2016,11,17,11,45,926.0,82.0,6.15,23.5,672.5,1005.2,772.05
2016,11,17,12,0,923.0,84.0,6.2,24.0,680.0,1011.04,774.55
2016,11,17,12,15,922.0,84.0,6.15,24.0,679.5,1012.62,775.18
2016,11,17,12,30,921.0,84.0,6.1,24.0,679.0,1010.45,773.4
2016,11,17,12,45,918.0,83.5,6.1,24.5,670.5,1001.99,766.21
2016,11,17,13,0,915.0,83.0,6.1,25.0,662.0,989.88,756.68
2016,11,17,13,15,908.0,82.0,6.0,25.0,645.0,969.78,742.66
2016,11,17,13,30,901.0,81.0,5.9,25.0,628.0,946.33,726.45
2016,11,17,13,45,891.0,79.5,5.85,25.0,603.0,916.32,705.99
2016,11,17,14,0,881.0,78.0,5.8,25.0,578.0,883.42,683.51
2016,11,17,14,15,867.0,76.5,5.65,25.0,546.0,844.41,656.12
2016,11,17,14,30,853.0,75.0,5.5,25.0,514.0,803.18,627.06
2016,11,17,14,45,627.5,120.5,5.4,25.0,431.0,659.61,522.18
2016,11,17,15,0,402.0,166.0,5.3,25.0,348.0,510.0,405.63
2016,11,17,15,15,578.5,116.0,5.05,24.5,349.0,565.79,452.4
2016,11,17,15,30,755.0,66.0,4.8,24.0,350.0,595.04,476.93
2016,11,17,15,45,712.0,62.5,4.6,24.0,302.5,527.79,423.13
2016,11,17,16,0,669.0,59.0,4.4,24.0,255.0,462.83,370.12
2016,11,17,16,15,610.5,53.5,4.05,23.5,207.0,393.17,312.42
2016,11,17,16,30,552.0,48.0,3.7,23.0,159.0,326.04,255.06
2016,11,17,16,45,446.5,40.0,3.4,22.5,113.0,242.72,184.05
2016,11,17,17,0,341.0,32.0,3.1,22.0,67.0,170.9,119.85
2016,11,17,17,15,170.5,16.0,3.2,21.5,33.5,76.54,1.44
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.5,17.0,2.2,19.0,21.0,28.44,0.0
2016,11,18,7,30,99.0,34.0,2.5,19.0,42.0,81.0,50.47
2016,11,18,7,45,219.0,49.0,2.9,19.0,84.0,155.28,117.15
2016,11,18,8,0,339.0,64.0,3.3,19.0,126.0,236.83,186.77
2016,11,18,8,15,408.5,75.0,3.7,19.0,171.5,302.21,243.64
2016,11,18,8,30,478.0,86.0,4.1,19.0,217.0,374.62,305.31
2016,11,18,8,45,552.0,87.5,4.55,19.0,266.0,450.03,368.57
2016,11,18,9,0,626.0,89.0,5.0,19.0,315.0,527.89,432.8
2016,11,18,9,15,313.0,58.0,5.25,18.5,171.0,302.95,251.85
2016,11,18,9,30,0.0,27.0,5.5,18.0,27.0,23.79,14.38
2016,11,18,9,45,0.0,17.5,5.75,18.0,17.5,15.42,7.32
2016,11,18,10,0,0.0,8.0,6.0,18.0,8.0,7.05,0.26
2016,11,18,10,15,0.0,21.5,6.0,18.0,21.5,18.96,10.24
2016,11,18,10,30,0.0,35.0,6.0,18.0,35.0,30.9,20.18
2016,11,18,10,45,0.0,87.0,6.0,18.0,87.0,77.08,58.42
2016,11,18,11,0,0.0,139.0,6.0,18.0,139.0,126.47,98.86
2016,11,18,11,15,1.0,158.0,5.95,18.0,158.5,145.97,114.63
2016,11,18,11,30,2.0,177.0,5.9,18.0,178.0,165.76,130.6
2016,11,18,11,45,97.0,242.0,5.85,18.5,304.5,359.53,288.62
2016,11,18,12,0,192.0,307.0,5.8,19.0,431.0,529.78,422.08
2016,11,18,12,15,144.5,304.5,5.85,19.0,397.5,480.84,382.43
2016,11,18,12,30,97.0,302.0,5.9,19.0,364.0,412.95,328.54
2016,11,18,12,45,491.5,198.5,5.95,19.5,508.5,730.14,582.92
2016,11,18,13,0,886.0,95.0,6.0,20.0,653.0,975.94,762.9
