Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,13,15,562.0,187.5,6.05,20.0,538.0,772.25,613.3
2016,11,18,13,30,238.0,280.0,6.1,20.0,423.0,533.07,424.94
2016,11,18,13,45,209.5,270.5,6.2,20.0,393.5,491.41,393.38
2016,11,18,14,0,181.0,261.0,6.3,20.0,364.0,450.45,361.48
2016,11,18,14,15,111.0,235.5,6.3,19.5,298.0,340.46,274.26
2016,11,18,14,30,41.0,210.0,6.3,19.0,232.0,250.72,201.25
2016,11,18,14,45,37.5,194.0,6.35,19.0,212.5,229.53,184.55
2016,11,18,15,0,34.0,178.0,6.4,19.0,193.0,208.7,167.94
2016,11,18,15,15,30.5,161.5,6.3,18.5,174.5,187.67,151.29
2016,11,18,15,30,27.0,145.0,6.2,18.0,156.0,167.08,134.77
2016,11,18,15,45,355.5,104.5,6.15,17.5,209.5,355.14,295.23
2016,11,18,16,0,684.0,64.0,6.1,17.0,263.0,480.31,397.55
2016,11,18,16,15,626.0,57.5,5.85,16.5,213.5,406.34,333.66
2016,11,18,16,30,568.0,51.0,5.6,16.0,164.0,337.28,272.47
2016,11,18,16,45,488.5,41.0,5.45,15.5,118.0,261.14,204.28
2016,11,18,17,0,409.0,31.0,5.3,15.0,72.0,193.71,139.68
2016,11,18,17,15,204.5,15.5,5.2,14.5,36.0,85.72,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,240.0,12.0,3.5,3.5,31.5,73.69,0.0
2016,11,19,7,30,480.0,24.0,3.6,4.0,63.0,193.42,126.01
2016,11,19,7,45,584.5,31.0,3.75,4.5,112.5,271.29,214.71
2016,11,19,8,0,689.0,38.0,3.9,5.0,162.0,358.75,296.22
2016,11,19,8,15,747.0,43.0,4.1,6.0,214.5,431.7,363.33
2016,11,19,8,30,805.0,48.0,4.3,7.0,267.0,509.41,431.78
2016,11,19,8,45,841.0,51.0,4.5,8.0,317.0,571.48,485.05
2016,11,19,9,0,877.0,54.0,4.7,9.0,367.0,638.86,540.38
2016,11,19,9,15,901.0,56.5,4.7,9.5,413.5,698.5,586.44
2016,11,19,9,30,925.0,59.0,4.7,10.0,460.0,757.79,629.92
2016,11,19,9,45,941.0,61.0,4.7,10.5,500.0,809.51,666.58
2016,11,19,10,0,957.0,63.0,4.7,11.0,540.0,859.48,701.25
2016,11,19,10,15,968.5,64.5,4.6,11.5,574.0,902.99,729.77
2016,11,19,10,30,980.0,66.0,4.5,12.0,608.0,943.86,755.86
2016,11,19,10,45,987.5,67.0,4.45,12.5,634.0,977.63,776.84
2016,11,19,11,0,995.0,68.0,4.4,13.0,660.0,1008.1,795.29
2016,11,19,11,15,999.5,68.5,4.3,13.0,677.5,1031.64,809.77
2016,11,19,11,30,1004.0,69.0,4.2,13.0,695.0,1051.43,821.93
2016,11,19,11,45,1004.5,70.0,4.15,13.5,704.5,1064.14,828.21
2016,11,19,12,0,1005.0,71.0,4.1,14.0,714.0,1072.83,831.89
2016,11,19,12,15,1005.0,71.0,4.05,14.0,714.5,1075.73,833.31
2016,11,19,12,30,1005.0,71.0,4.0,14.0,715.0,1074.56,832.16
2016,11,19,12,45,1002.5,71.0,3.95,14.5,706.5,1066.91,825.21
2016,11,19,13,0,1000.0,71.0,3.9,15.0,698.0,1055.26,815.78
2016,11,19,13,15,994.5,70.5,3.8,15.0,681.5,1036.22,802.61
2016,11,19,13,30,989.0,70.0,3.7,15.0,665.0,1013.45,787.05
2016,11,19,13,45,981.0,69.0,3.65,15.0,640.0,984.18,767.43
2016,11,19,14,0,973.0,68.0,3.6,15.0,615.0,951.6,745.55
2016,11,19,14,15,961.5,66.5,3.5,15.0,582.5,912.26,718.51
2016,11,19,14,30,950.0,65.0,3.4,15.0,550.0,870.24,689.45
2016,11,19,14,45,928.5,65.0,3.35,15.0,510.0,819.8,654.32
2016,11,19,15,0,907.0,65.0,3.3,15.0,470.0,767.95,617.73
2016,11,19,15,15,883.0,62.5,3.15,14.5,425.0,710.16,576.67
2016,11,19,15,30,859.0,60.0,3.0,14.0,380.0,657.07,537.83
2016,11,19,15,45,824.0,56.5,2.9,14.0,330.5,590.07,484.35
2016,11,19,16,0,789.0,53.0,2.8,14.0,281.0,524.37,430.11
2016,11,19,16,15,734.0,48.0,2.4,13.0,229.5,448.36,366.31
2016,11,19,16,30,679.0,43.0,2.0,12.0,178.0,376.58,303.5
2016,11,19,16,45,583.5,36.0,1.6,11.0,127.5,291.05,227.9
2016,11,19,17,0,488.0,29.0,1.2,10.0,77.0,215.15,155.47
2016,11,19,17,15,244.0,14.5,1.2,9.0,38.5,94.53,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,222.5,11.5,1.1,3.0,29.0,68.47,0.0
2016,11,20,7,30,445.0,23.0,1.2,4.0,58.0,180.24,112.51
2016,11,20,7,45,553.5,31.0,1.35,5.0,106.5,258.96,202.51
2016,11,20,8,0,662.0,39.0,1.5,6.0,155.0,347.35,282.63
2016,11,20,8,15,721.0,43.5,1.6,6.5,206.5,418.74,347.18
2016,11,20,8,30,780.0,48.0,1.7,7.0,258.0,494.93,413.12
2016,11,20,8,45,814.0,52.5,1.8,8.0,307.5,560.73,467.33
2016,11,20,9,0,848.0,57.0,1.9,9.0,357.0,623.04,516.62
2016,11,20,9,15,873.0,59.5,2.1,9.5,402.5,681.98,561.92
2016,11,20,9,30,898.0,62.0,2.3,10.0,448.0,740.73,604.73
2016,11,20,9,45,914.5,64.0,2.55,11.0,488.0,791.71,640.13
2016,11,20,10,0,931.0,66.0,2.8,12.0,528.0,841.08,673.75
2016,11,20,10,15,942.5,67.5,2.75,12.5,561.0,883.7,701.04
2016,11,20,10,30,954.0,69.0,2.7,13.0,594.0,923.79,726.12
2016,11,20,10,45,961.5,70.5,2.7,13.5,619.5,957.51,746.83
2016,11,20,11,0,969.0,72.0,2.7,14.0,645.0,988.03,765.22
2016,11,20,11,15,973.5,72.5,2.7,14.5,662.5,1011.1,778.44
2016,11,20,11,30,978.0,73.0,2.7,15.0,680.0,1030.55,789.28
2016,11,20,11,45,981.5,72.5,2.7,15.5,689.0,1044.03,796.2
2016,11,20,12,0,985.0,72.0,2.7,16.0,698.0,1053.64,800.7
2016,11,20,12,15,984.5,72.0,2.7,16.0,698.5,1056.06,802.08
2016,11,20,12,30,984.0,72.0,2.7,16.0,699.0,1054.49,801.06
2016,11,20,12,45,980.5,72.5,2.75,16.5,691.0,1046.69,795.1
2016,11,20,13,0,977.0,73.0,2.8,17.0,683.0,1034.99,786.77
2016,11,20,13,15,971.5,72.0,2.8,17.0,666.5,1015.72,774.48
2016,11,20,13,30,966.0,71.0,2.8,17.0,650.0,992.81,759.89
2016,11,20,13,45,957.5,70.5,2.85,17.0,625.5,964.3,741.98
2016,11,20,14,0,949.0,70.0,2.9,17.0,601.0,932.59,721.83
2016,11,20,14,15,937.0,68.5,2.9,17.0,569.0,893.62,696.09
2016,11,20,14,30,925.0,67.0,2.9,17.0,537.0,852.08,668.35
2016,11,20,14,45,906.5,65.5,2.9,17.5,498.0,803.09,633.75
2016,11,20,15,0,888.0,64.0,2.9,18.0,459.0,752.56,597.67
2016,11,20,15,15,864.0,61.5,2.75,17.5,414.5,695.65,557.71
2016,11,20,15,30,840.0,59.0,2.6,17.0,370.0,643.54,520.03
2016,11,20,15,45,804.5,55.5,2.5,16.5,321.5,577.24,468.67
2016,11,20,16,0,769.0,52.0,2.4,16.0,273.0,512.33,416.47
2016,11,20,16,15,713.5,47.5,2.15,15.0,222.5,437.77,354.76
2016,11,20,16,30,658.0,43.0,1.9,14.0,172.0,367.48,294.0
2016,11,20,16,45,562.5,35.5,1.65,13.0,123.0,282.61,219.81
2016,11,20,17,0,467.0,28.0,1.4,12.0,74.0,207.59,148.62
2016,11,20,17,15,233.5,14.0,1.45,11.5,37.0,91.11,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.5,12.0,2.3,6.0,26.0,59.63,0.0
2016,11,21,7,30,375.0,24.0,2.6,7.0,52.0,161.35,95.28
2016,11,21,7,45,484.5,32.5,2.9,8.0,98.0,233.74,181.47
2016,11,21,8,0,594.0,41.0,3.2,9.0,144.0,319.21,259.21
2016,11,21,8,15,656.0,46.5,3.1,9.5,193.5,389.6,322.96
2016,11,21,8,30,718.0,52.0,3.0,10.0,243.0,465.2,388.56
2016,11,21,8,45,755.0,56.0,2.9,11.0,290.5,529.09,441.34
2016,11,21,9,0,792.0,60.0,2.8,12.0,338.0,594.76,493.03
2016,11,21,9,15,817.5,63.0,3.25,13.0,382.0,652.71,538.27
2016,11,21,9,30,843.0,66.0,3.7,14.0,426.0,710.6,580.6
2016,11,21,9,45,859.5,68.5,4.15,15.5,464.0,753.92,609.94
2016,11,21,10,0,876.0,71.0,4.6,17.0,502.0,801.86,642.9
2016,11,21,10,15,888.0,72.5,4.7,17.5,534.0,843.04,670.94
2016,11,21,10,30,900.0,74.0,4.8,18.0,566.0,881.92,697.07
2016,11,21,10,45,907.0,75.5,4.9,19.0,590.5,913.76,716.57
2016,11,21,11,0,914.0,77.0,5.0,20.0,615.0,942.6,733.8
2016,11,21,11,15,919.0,78.0,5.0,20.0,632.0,965.76,749.16
2016,11,21,11,30,924.0,79.0,5.0,20.0,649.0,985.52,762.24
2016,11,21,11,45,927.0,78.5,5.0,20.5,658.0,997.98,768.82
2016,11,21,12,0,930.0,78.0,5.0,21.0,667.0,1006.79,773.02
2016,11,21,12,15,929.5,78.0,5.0,21.0,667.5,1009.1,774.44
2016,11,21,12,30,929.0,78.0,5.0,21.0,668.0,1007.67,773.47
2016,11,21,12,45,924.0,78.5,5.0,21.5,659.5,998.76,766.0
2016,11,21,13,0,919.0,79.0,5.0,22.0,651.0,986.23,756.24
2016,11,21,13,15,912.5,78.5,5.0,22.0,634.5,967.49,743.84
2016,11,21,13,30,906.0,78.0,5.0,22.0,618.0,945.38,729.22
2016,11,21,13,45,894.5,77.5,5.0,22.5,593.0,915.51,707.77
2016,11,21,14,0,883.0,77.0,5.0,23.0,568.0,882.8,684.42
2016,11,21,14,15,869.0,75.0,4.95,22.5,537.0,843.48,658.66
2016,11,21,14,30,855.0,73.0,4.9,22.0,506.0,801.95,631.05
2016,11,21,14,45,830.5,72.5,4.85,22.0,467.5,758.94,600.83
2016,11,21,15,0,806.0,72.0,4.8,22.0,429.0,707.61,564.06
2016,11,21,15,15,779.5,69.0,4.6,21.5,386.5,651.2,523.37
2016,11,21,15,30,753.0,66.0,4.4,21.0,344.0,594.75,480.84
2016,11,21,15,45,712.0,62.5,4.2,21.0,297.0,529.08,428.27
2016,11,21,16,0,671.0,59.0,4.0,21.0,250.0,465.46,375.93
2016,11,21,16,15,612.0,53.5,3.6,20.0,202.5,395.87,318.21
2016,11,21,16,30,553.0,48.0,3.2,19.0,155.0,328.53,260.36
2016,11,21,16,45,453.0,39.0,2.8,18.5,110.0,246.16,188.94
2016,11,21,17,0,353.0,30.0,2.4,18.0,65.0,174.8,122.68
2016,11,21,17,15,176.5,15.0,2.45,17.5,32.5,77.32,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,0.5,4.05,17.0,0.5,0.45,0.0
2016,11,22,7,30,0.0,1.0,4.0,17.0,1.0,0.87,0.0
2016,11,22,7,45,0.0,2.5,4.0,17.0,2.5,2.19,0.0
2016,11,22,8,0,0.0,4.0,4.0,17.0,4.0,3.51,0.0
2016,11,22,8,15,0.0,6.0,4.05,17.5,6.0,5.26,0.0
2016,11,22,8,30,0.0,8.0,4.1,18.0,8.0,7.02,0.3
2016,11,22,8,45,0.0,10.0,4.15,18.5,10.0,8.79,1.79
2016,11,22,9,0,0.0,12.0,4.2,19.0,12.0,10.55,3.27
2016,11,22,9,15,0.0,13.5,4.5,19.5,13.5,11.88,4.35
2016,11,22,9,30,0.0,15.0,4.8,20.0,15.0,13.2,5.42
2016,11,22,9,45,0.0,16.5,5.1,20.5,16.5,14.53,6.48
2016,11,22,10,0,0.0,18.0,5.4,21.0,18.0,15.86,7.54
2016,11,22,10,15,0.0,66.0,5.5,21.0,66.0,58.37,42.63
2016,11,22,10,30,0.0,114.0,5.6,21.0,114.0,102.69,78.78
2016,11,22,10,45,0.0,87.0,5.7,21.5,87.0,77.07,57.61
2016,11,22,11,0,0.0,60.0,5.8,22.0,60.0,53.08,37.87
2016,11,22,11,15,0.0,61.5,5.7,22.0,61.5,54.42,38.92
2016,11,22,11,30,0.0,63.0,5.6,22.0,63.0,55.76,39.97
2016,11,22,11,45,0.0,87.0,5.6,22.0,87.0,77.11,57.28
2016,11,22,12,0,0.0,111.0,5.6,22.0,111.0,99.36,75.23
2016,11,22,12,15,0.0,95.0,5.45,22.0,95.0,84.32,63.05
2016,11,22,12,30,0.0,79.0,5.3,22.0,79.0,70.0,51.46
2016,11,22,12,45,2.5,134.5,5.2,22.5,136.0,124.32,95.26
2016,11,22,13,0,5.0,190.0,5.1,23.0,193.0,182.17,141.21
2016,11,22,13,15,3.0,179.0,4.95,23.0,181.0,169.23,130.87
2016,11,22,13,30,1.0,168.0,4.8,23.0,169.0,156.45,120.76
2016,11,22,13,45,0.5,93.0,4.65,23.0,93.5,82.97,61.95
2016,11,22,14,0,0.0,18.0,4.5,23.0,18.0,15.88,7.38
2016,11,22,14,15,0.0,36.5,4.35,23.0,36.5,32.22,20.84
2016,11,22,14,30,0.0,55.0,4.2,23.0,55.0,48.6,34.32
2016,11,22,14,45,0.0,30.5,4.05,23.0,30.5,26.89,16.56
2016,11,22,15,0,0.0,6.0,3.9,23.0,6.0,5.28,0.0
2016,11,22,15,15,0.0,5.5,3.65,22.5,5.5,4.84,0.0
2016,11,22,15,30,0.0,5.0,3.4,22.0,5.0,4.39,0.0
2016,11,22,15,45,0.0,4.0,3.2,22.0,4.0,3.51,0.0
2016,11,22,16,0,0.0,3.0,3.0,22.0,3.0,2.63,0.0
2016,11,22,16,15,0.0,2.5,2.7,21.5,2.5,2.19,0.0
2016,11,22,16,30,0.0,2.0,2.4,21.0,2.0,1.75,0.0
2016,11,22,16,45,0.0,1.0,2.1,20.5,1.0,0.88,0.0
2016,11,22,17,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,169.0,11.5,3.25,9.0,23.0,54.04,0.0
2016,11,23,7,30,338.0,23.0,3.4,9.0,46.0,146.35,74.11
2016,11,23,7,45,459.5,31.5,3.55,9.5,91.5,226.01,173.52
2016,11,23,8,0,581.0,40.0,3.7,10.0,137.0,311.03,251.32
2016,11,23,8,15,646.5,46.0,3.85,10.5,186.5,382.74,316.57
2016,11,23,8,30,712.0,52.0,4.0,11.0,236.0,460.09,384.36
2016,11,23,8,45,755.0,55.5,4.2,12.0,285.0,526.51,440.51
2016,11,23,9,0,798.0,59.0,4.4,13.0,334.0,595.26,496.43
2016,11,23,9,15,825.5,62.0,4.4,13.5,378.5,654.76,543.0
2016,11,23,9,30,853.0,65.0,4.4,14.0,423.0,714.35,586.51
2016,11,23,9,45,872.5,67.0,4.45,15.0,463.0,759.72,617.28
2016,11,23,10,0,892.0,69.0,4.5,16.0,503.0,809.9,651.01
2016,11,23,10,15,905.0,71.0,4.4,16.5,536.0,853.08,679.17
2016,11,23,10,30,918.0,73.0,4.3,17.0,569.0,893.97,705.14
2016,11,23,10,45,927.5,74.0,4.2,17.5,594.5,927.95,726.15
2016,11,23,11,0,937.0,75.0,4.1,18.0,620.0,958.98,744.85
2016,11,23,11,15,942.5,75.5,4.0,18.0,638.0,982.49,759.59
2016,11,23,11,30,948.0,76.0,3.9,18.0,656.0,1002.55,771.98
2016,11,23,11,45,953.0,75.5,3.85,18.5,665.5,1017.3,779.65
2016,11,23,12,0,958.0,75.0,3.8,19.0,675.0,1028.35,784.92
2016,11,23,12,15,958.0,75.0,3.7,19.0,676.0,1031.38,786.02
2016,11,23,12,30,958.0,75.0,3.6,19.0,677.0,1030.55,784.72
2016,11,23,12,45,955.5,74.5,3.55,19.5,669.5,1022.84,777.83
2016,11,23,13,0,953.0,74.0,3.5,20.0,662.0,1011.33,768.63
2016,11,23,13,15,948.0,73.5,3.4,20.0,646.0,993.76,756.6
2016,11,23,13,30,943.0,73.0,3.3,20.0,630.0,972.63,742.32
2016,11,23,13,45,934.5,72.0,3.2,20.0,606.0,944.27,723.2
2016,11,23,14,0,926.0,71.0,3.1,20.0,582.0,912.8,702.02
2016,11,23,14,15,914.0,69.5,3.0,20.0,551.0,874.79,676.27
2016,11,23,14,30,902.0,68.0,2.9,20.0,520.0,834.29,648.68
2016,11,23,14,45,884.5,66.0,2.8,20.0,482.0,786.59,615.74
2016,11,23,15,0,867.0,64.0,2.7,20.0,444.0,737.32,581.33
2016,11,23,15,15,842.5,61.5,2.5,19.5,400.5,681.23,541.88
2016,11,23,15,30,818.0,59.0,2.3,19.0,357.0,630.04,504.79
2016,11,23,15,45,782.0,55.5,2.1,19.0,309.5,564.7,453.29
2016,11,23,16,0,746.0,52.0,1.9,19.0,262.0,500.83,401.38
2016,11,23,16,15,690.0,47.0,1.65,18.0,213.0,426.76,340.94
2016,11,23,16,30,634.0,42.0,1.4,17.0,164.0,357.08,281.58
2016,11,23,16,45,537.5,34.5,1.2,16.5,116.5,273.15,208.99
2016,11,23,17,0,441.0,27.0,1.0,16.0,69.0,199.21,138.88
2016,11,23,17,15,220.5,13.5,1.0,15.5,34.5,88.57,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,152.5,11.0,1.1,8.5,21.0,49.19,0.0
2016,11,24,7,30,305.0,22.0,1.2,9.0,42.0,133.91,60.35
2016,11,24,7,45,411.0,33.0,1.35,10.0,85.0,209.16,158.81
2016,11,24,8,0,517.0,44.0,1.5,11.0,128.0,290.86,232.23
2016,11,24,8,15,584.5,50.5,1.5,11.5,176.0,360.21,293.69
2016,11,24,8,30,652.0,57.0,1.5,12.0,224.0,435.72,357.88
2016,11,24,8,45,686.5,63.5,1.55,13.0,270.0,497.55,408.24
2016,11,24,9,0,721.0,70.0,1.6,14.0,316.0,558.06,455.47
2016,11,24,9,15,750.5,74.0,1.85,15.0,359.5,616.83,500.61
2016,11,24,9,30,780.0,78.0,2.1,16.0,403.0,676.02,543.47
2016,11,24,9,45,795.5,82.0,2.4,17.0,440.5,724.58,577.28
2016,11,24,10,0,811.0,86.0,2.7,18.0,478.0,771.77,609.54
2016,11,24,10,15,826.0,88.5,2.7,18.5,510.5,815.13,637.84
2016,11,24,10,30,841.0,91.0,2.7,19.0,543.0,856.52,664.32
2016,11,24,10,45,847.0,94.0,2.75,19.5,567.0,888.28,684.14
2016,11,24,11,0,853.0,97.0,2.8,20.0,591.0,917.15,701.92
2016,11,24,11,15,859.5,98.0,2.8,20.0,608.5,941.03,717.22
2016,11,24,11,30,866.0,99.0,2.8,20.0,626.0,961.73,730.45
2016,11,24,11,45,875.5,97.0,2.8,20.5,636.5,978.34,739.59
2016,11,24,12,0,885.0,95.0,2.8,21.0,647.0,981.46,739.8
2016,11,24,12,15,641.0,178.0,2.8,21.0,578.0,860.74,657.16
2016,11,24,12,30,397.0,261.0,2.8,21.0,509.0,693.68,535.38
2016,11,24,12,45,389.5,259.5,2.85,21.5,501.0,682.73,527.91
2016,11,24,13,0,382.0,258.0,2.9,22.0,493.0,670.31,518.34
2016,11,24,13,15,622.5,176.0,2.9,22.0,547.5,822.0,632.0
2016,11,24,13,30,863.0,94.0,2.9,22.0,602.0,933.34,708.48
2016,11,24,13,45,849.5,94.0,2.9,22.5,578.0,903.05,686.3
2016,11,24,14,0,836.0,94.0,2.9,23.0,554.0,870.09,663.57
2016,11,24,14,15,822.0,92.0,2.85,23.0,523.5,831.87,638.08
2016,11,24,14,30,808.0,90.0,2.8,23.0,493.0,791.5,610.94
2016,11,24,14,45,786.0,87.5,2.75,23.0,456.0,742.34,577.27
2016,11,24,15,0,764.0,85.0,2.7,23.0,419.0,692.14,542.42
2016,11,24,15,15,735.5,81.5,2.45,22.5,377.0,639.06,504.91
2016,11,24,15,30,707.0,78.0,2.2,22.0,335.0,582.72,462.55
2016,11,24,15,45,660.5,74.0,1.95,22.0,288.5,515.3,409.71
2016,11,24,16,0,614.0,70.0,1.7,22.0,242.0,450.57,357.56
2016,11,24,16,15,551.5,62.5,1.5,21.0,195.0,376.78,298.31
2016,11,24,16,30,489.0,55.0,1.3,20.0,148.0,308.35,241.2
2016,11,24,16,45,382.5,44.5,1.15,19.0,104.0,224.83,171.06
2016,11,24,17,0,276.0,34.0,1.0,18.0,60.0,152.78,105.84
2016,11,24,17,15,138.0,17.0,1.0,17.5,30.0,67.38,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,1.5,1.1,14.5,1.5,1.36,0.0
2016,11,25,7,30,0.0,3.0,1.4,15.0,3.0,2.63,0.0
2016,11,25,7,45,0.0,7.0,1.75,15.5,7.0,6.14,0.0
2016,11,25,8,0,0.0,11.0,2.1,16.0,11.0,9.65,2.45
2016,11,25,8,15,0.0,15.5,2.35,16.0,15.5,13.62,5.92
2016,11,25,8,30,0.0,20.0,2.6,16.0,20.0,17.58,9.38
2016,11,25,8,45,0.0,24.5,2.85,16.0,24.5,21.56,12.8
2016,11,25,9,0,0.0,29.0,3.1,16.0,29.0,25.54,16.18
2016,11,25,9,15,0.0,33.5,3.2,16.0,33.5,29.52,19.54
2016,11,25,9,30,0.0,38.0,3.3,16.0,38.0,33.51,22.87
2016,11,25,9,45,0.0,87.0,3.45,16.0,87.0,77.46,59.82
2016,11,25,10,0,0.0,136.0,3.6,16.0,136.0,125.64,99.71
2016,11,25,10,15,0.0,116.5,3.65,16.0,116.5,105.53,82.8
2016,11,25,10,30,0.0,97.0,3.7,16.0,97.0,86.45,66.83
2016,11,25,10,45,0.0,104.0,3.8,16.0,104.0,93.0,72.16
2016,11,25,11,0,0.0,111.0,3.9,16.0,111.0,99.59,77.49
2016,11,25,11,15,0.0,114.5,3.9,16.0,114.5,102.86,80.08
2016,11,25,11,30,0.0,118.0,3.9,16.0,118.0,106.14,82.7
2016,11,25,11,45,0.0,108.0,3.9,16.5,108.0,96.57,74.6
2016,11,25,12,0,0.0,98.0,3.9,17.0,98.0,87.13,66.67
2016,11,25,12,15,0.0,121.5,3.85,17.0,121.5,109.41,84.94
2016,11,25,12,30,0.0,145.0,3.8,17.0,145.0,132.22,103.55
2016,11,25,12,45,0.0,113.5,3.75,17.0,113.5,101.78,78.67
2016,11,25,13,0,0.0,82.0,3.7,17.0,82.0,72.65,54.78
2016,11,25,13,15,2.0,132.0,3.65,17.0,133.0,121.6,95.18
2016,11,25,13,30,4.0,182.0,3.6,17.0,184.0,173.8,137.78
2016,11,25,13,45,3.5,177.5,3.55,17.0,179.5,169.09,134.02
2016,11,25,14,0,3.0,173.0,3.5,17.0,175.0,164.5,130.49
2016,11,25,14,15,15.5,184.0,3.45,16.5,192.0,187.49,150.19
2016,11,25,14,30,28.0,195.0,3.4,16.0,209.0,210.48,169.86
2016,11,25,14,45,33.0,184.5,3.35,16.0,200.0,216.62,175.3
2016,11,25,15,0,38.0,174.0,3.3,16.0,191.0,208.86,169.45
2016,11,25,15,15,29.5,158.5,3.15,15.5,171.0,185.27,150.45
2016,11,25,15,30,21.0,143.0,3.0,15.0,151.0,152.46,123.57
2016,11,25,15,45,16.5,124.0,2.95,15.0,129.5,130.18,105.03
2016,11,25,16,0,12.0,105.0,2.9,15.0,108.0,108.39,86.64
2016,11,25,16,15,6.0,84.5,2.7,14.5,86.0,84.56,66.38
2016,11,25,16,30,0.0,64.0,2.5,14.0,64.0,61.27,46.33
2016,11,25,16,45,0.0,44.0,2.35,14.0,44.0,41.43,28.98
2016,11,25,17,0,0.0,24.0,2.2,14.0,24.0,21.16,10.87
2016,11,25,17,15,0.0,12.0,2.1,13.5,12.0,10.56,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,41.5,12.0,2.05,9.5,14.5,21.49,0.0
2016,11,26,7,30,83.0,24.0,2.2,10.0,29.0,59.47,15.82
2016,11,26,7,45,176.0,43.0,2.4,10.5,67.0,132.51,99.75
2016,11,26,8,0,269.0,62.0,2.6,11.0,105.0,203.17,162.99
2016,11,26,8,15,338.0,76.0,2.55,11.5,148.5,266.89,219.4
2016,11,26,8,30,407.0,90.0,2.5,12.0,192.0,337.78,280.49
2016,11,26,8,45,362.5,107.0,2.45,12.5,211.0,352.42,293.53
2016,11,26,9,0,318.0,124.0,2.4,13.0,230.0,350.25,291.9
2016,11,26,9,15,311.5,148.5,2.35,13.5,264.0,389.0,322.55
2016,11,26,9,30,305.0,173.0,2.3,14.0,298.0,426.36,350.9
2016,11,26,9,45,198.0,191.0,2.25,15.0,275.0,364.34,297.94
2016,11,26,10,0,91.0,209.0,2.2,16.0,252.0,292.45,236.79
2016,11,26,10,15,263.5,204.0,2.15,16.5,341.5,460.93,372.56
2016,11,26,10,30,436.0,199.0,2.1,17.0,431.0,627.62,499.16
2016,11,26,10,45,430.5,215.5,2.05,17.5,453.0,653.87,514.81
2016,11,26,11,0,425.0,232.0,2.0,18.0,475.0,662.12,518.68
2016,11,26,11,15,320.0,257.0,1.95,18.0,443.5,602.38,471.55
2016,11,26,11,30,215.0,282.0,1.9,18.0,412.0,519.95,407.8
2016,11,26,11,45,232.5,284.5,1.85,18.5,427.0,541.8,423.8
2016,11,26,12,0,250.0,287.0,1.8,19.0,442.0,563.2,438.59
2016,11,26,12,15,316.5,274.0,1.75,19.0,470.5,631.36,489.18
2016,11,26,12,30,383.0,261.0,1.7,19.0,499.0,680.0,524.92
2016,11,26,12,45,191.5,205.0,1.65,19.5,324.0,426.94,335.22
2016,11,26,13,0,0.0,149.0,1.6,20.0,149.0,136.34,104.78
2016,11,26,13,15,3.5,170.5,1.55,20.0,172.5,161.38,125.64
2016,11,26,13,30,7.0,192.0,1.5,20.0,196.0,187.06,146.19
2016,11,26,13,45,3.5,150.5,1.5,20.0,152.5,141.64,110.03
2016,11,26,14,0,0.0,109.0,1.5,20.0,109.0,97.86,74.83
2016,11,26,14,15,0.0,122.5,1.5,20.0,122.5,111.26,85.94
2016,11,26,14,30,0.0,136.0,1.5,20.0,136.0,125.25,97.44
2016,11,26,14,45,0.0,100.0,1.5,20.0,100.0,89.88,68.81
2016,11,26,15,0,0.0,64.0,1.5,20.0,64.0,56.56,41.56
2016,11,26,15,15,0.0,57.5,1.45,19.5,57.5,50.78,36.97
2016,11,26,15,30,0.0,51.0,1.4,19.0,51.0,45.01,32.31
2016,11,26,15,45,0.0,43.5,1.4,19.0,43.5,38.36,26.77
2016,11,26,16,0,0.0,36.0,1.4,19.0,36.0,31.72,21.18
2016,11,26,16,15,0.0,29.0,1.25,18.5,29.0,25.53,15.94
2016,11,26,16,30,0.0,22.0,1.1,18.0,22.0,19.35,10.63
2016,11,26,16,45,0.0,15.0,0.95,17.5,15.0,13.18,5.27
2016,11,26,17,0,0.0,8.0,0.8,17.0,8.0,7.02,0.0
2016,11,26,17,15,0.0,4.0,0.85,16.5,4.0,3.5,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,8.5,3.3,12.5,8.5,7.73,0.0
2016,11,27,7,30,0.0,17.0,3.5,13.0,17.0,15.05,0.0
2016,11,27,7,45,8.5,36.0,3.75,13.5,37.5,38.24,25.09
2016,11,27,8,0,17.0,55.0,4.0,14.0,58.0,65.61,49.31
2016,11,27,8,15,28.0,75.0,4.3,14.5,81.5,92.73,73.0
2016,11,27,8,30,39.0,95.0,4.6,15.0,105.0,120.83,97.32
2016,11,27,8,45,46.0,114.0,4.9,15.5,127.5,146.42,119.14
2016,11,27,9,0,53.0,133.0,5.2,16.0,150.0,172.76,141.19
2016,11,27,9,15,26.5,89.0,5.4,16.5,97.5,103.91,82.92
2016,11,27,9,30,0.0,45.0,5.6,17.0,45.0,39.7,27.96
2016,11,27,9,45,0.0,55.0,5.85,18.0,55.0,48.57,35.22
2016,11,27,10,0,0.0,65.0,6.1,19.0,65.0,57.46,42.38
2016,11,27,10,15,0.0,78.5,6.2,19.5,78.5,69.47,52.13
2016,11,27,10,30,0.0,92.0,6.3,20.0,92.0,81.74,62.0
2016,11,27,10,45,0.0,93.0,6.45,20.5,93.0,82.59,62.46
2016,11,27,11,0,0.0,94.0,6.6,21.0,94.0,83.48,62.96
2016,11,27,11,15,0.0,97.0,6.65,21.0,97.0,86.26,65.14
2016,11,27,11,30,0.0,100.0,6.7,21.0,100.0,89.05,67.35
2016,11,27,11,45,0.0,113.0,6.75,21.5,113.0,101.35,77.13
2016,11,27,12,0,0.0,126.0,6.8,22.0,126.0,113.8,86.99
2016,11,27,12,15,2.0,155.5,6.8,22.0,157.0,144.62,111.85
2016,11,27,12,30,4.0,185.0,6.8,22.0,188.0,176.34,137.31
2016,11,27,12,45,147.0,230.0,6.8,22.5,319.5,395.49,315.23
2016,11,27,13,0,290.0,275.0,6.8,23.0,451.0,602.98,476.65
2016,11,27,13,15,319.0,262.0,6.75,23.0,451.5,611.12,483.41
2016,11,27,13,30,348.0,249.0,6.7,23.0,452.0,617.19,489.22
2016,11,27,13,45,276.0,249.5,6.65,23.0,406.5,545.7,433.33
2016,11,27,14,0,204.0,250.0,6.6,23.0,361.0,460.17,366.36
2016,11,27,14,15,158.0,236.0,6.5,23.0,319.0,399.42,318.51
2016,11,27,14,30,112.0,222.0,6.4,23.0,277.0,326.44,260.56
2016,11,27,14,45,377.5,165.5,6.3,23.0,332.0,509.06,410.78
2016,11,27,15,0,643.0,109.0,6.2,23.0,387.0,634.49,512.18
2016,11,27,15,15,611.5,103.5,6.0,23.0,347.0,578.18,467.63
2016,11,27,15,30,580.0,98.0,5.8,23.0,307.0,522.64,423.5
2016,11,27,15,45,538.5,90.5,5.6,23.0,264.0,459.89,372.73
2016,11,27,16,0,497.0,83.0,5.4,23.0,221.0,399.58,322.76
2016,11,27,16,15,433.5,73.0,5.05,22.5,177.0,325.69,261.19
2016,11,27,16,30,370.0,63.0,4.7,22.0,133.0,261.59,206.18
2016,11,27,16,45,274.5,49.0,4.4,21.5,92.0,186.19,141.69
2016,11,27,17,0,179.0,35.0,4.1,21.0,51.0,121.87,83.14
2016,11,27,17,15,89.5,17.5,4.0,20.5,25.5,54.25,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,65.0,10.5,5.1,18.0,14.0,25.96,0.0
2016,11,28,7,30,130.0,21.0,5.1,18.0,28.0,74.07,3.92
2016,11,28,7,45,233.5,35.5,5.1,18.5,65.0,143.99,103.77
2016,11,28,8,0,337.0,50.0,5.1,19.0,102.0,216.92,168.9
2016,11,28,8,15,394.5,63.0,5.2,19.5,144.0,277.62,222.6
2016,11,28,8,30,452.0,76.0,5.3,20.0,186.0,344.13,279.84
2016,11,28,8,45,512.0,80.0,5.45,20.5,229.5,411.25,336.31
2016,11,28,9,0,572.0,84.0,5.6,21.0,273.0,479.97,392.65
2016,11,28,9,15,687.0,78.5,5.85,21.0,335.5,578.41,472.57
2016,11,28,9,30,802.0,73.0,6.1,21.0,398.0,681.41,553.2
2016,11,28,9,45,589.0,128.0,6.35,21.5,379.0,620.01,502.62
2016,11,28,10,0,376.0,183.0,6.6,22.0,360.0,516.43,417.57
2016,11,28,10,15,634.0,131.5,6.7,22.0,454.0,706.37,568.33
2016,11,28,10,30,892.0,80.0,6.8,22.0,548.0,874.38,692.81
2016,11,28,10,45,909.5,79.0,6.95,22.0,576.5,912.41,719.5
2016,11,28,11,0,927.0,78.0,7.1,22.0,605.0,947.99,744.92
2016,11,28,11,15,672.0,160.0,6.95,22.0,548.0,841.14,664.87
2016,11,28,11,30,417.0,242.0,6.8,22.0,491.0,680.67,540.04
2016,11,28,11,45,412.0,247.5,6.65,22.0,497.0,687.3,544.66
2016,11,28,12,0,407.0,253.0,6.5,22.0,503.0,692.21,547.49
2016,11,28,12,15,681.5,165.5,6.45,22.0,585.0,884.17,693.94
2016,11,28,12,30,956.0,78.0,6.4,22.0,667.0,1028.76,796.69
2016,11,28,12,45,953.5,77.5,6.35,22.5,660.0,1021.52,789.14
2016,11,28,13,0,951.0,77.0,6.3,23.0,653.0,1010.52,779.94
2016,11,28,13,15,945.5,76.0,6.25,23.0,637.0,992.38,767.45
2016,11,28,13,30,940.0,75.0,6.2,23.0,621.0,970.71,752.62
2016,11,28,13,45,929.5,75.0,6.2,23.0,597.0,942.4,733.43
2016,11,28,14,0,919.0,75.0,6.2,23.0,573.0,911.08,712.11
2016,11,28,14,15,906.0,73.0,6.05,22.5,542.0,872.33,685.98
2016,11,28,14,30,893.0,71.0,5.9,22.0,511.0,831.17,657.92
2016,11,28,14,45,873.5,69.5,5.75,22.0,473.0,783.36,623.41
2016,11,28,15,0,854.0,68.0,5.6,22.0,435.0,740.54,592.37
2016,11,28,15,15,827.5,65.0,5.2,21.5,392.0,682.82,549.83
2016,11,28,15,30,801.0,62.0,4.8,21.0,349.0,624.89,505.91
2016,11,28,15,45,762.5,58.5,4.4,21.0,302.0,559.09,452.4
