Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,77.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,155.0,12.0,2.6,-2.0,16.0,56.0,0.0
2016,12,9,7,45,309.5,24.0,2.85,-1.5,54.5,151.89,95.07
2016,12,9,8,0,464.0,36.0,3.1,-1.0,93.0,248.72,202.09
2016,12,9,8,15,548.0,43.5,3.2,-0.5,140.0,321.91,272.43
2016,12,9,8,30,632.0,51.0,3.3,0.0,187.0,403.29,347.38
2016,12,9,8,45,316.5,78.0,3.45,0.5,146.5,286.28,249.75
2016,12,9,9,0,1.0,105.0,3.6,1.0,106.0,101.2,84.65
2016,12,9,9,15,0.5,117.5,3.45,1.5,118.0,112.34,94.46
2016,12,9,9,30,0.0,130.0,3.3,2.0,130.0,123.64,104.0
2016,12,9,9,45,11.5,150.0,3.2,2.5,155.0,152.19,128.78
2016,12,9,10,0,23.0,170.0,3.1,3.0,180.0,181.76,154.09
2016,12,9,10,15,24.0,182.5,2.95,3.5,193.5,195.4,165.09
2016,12,9,10,30,25.0,195.0,2.8,4.0,207.0,209.2,176.13
2016,12,9,10,45,26.0,204.5,2.65,4.5,218.0,219.85,184.42
2016,12,9,11,0,27.0,214.0,2.5,5.0,229.0,230.65,192.78
2016,12,9,11,15,145.5,237.0,2.3,5.0,320.5,399.03,334.83
2016,12,9,11,30,264.0,260.0,2.1,5.0,412.0,557.16,461.34
2016,12,9,11,45,265.0,265.0,1.95,5.5,420.0,567.41,466.2
2016,12,9,12,0,266.0,270.0,1.8,6.0,428.0,576.68,471.37
2016,12,9,12,15,304.5,264.0,1.65,6.0,445.5,607.58,495.04
2016,12,9,12,30,343.0,258.0,1.5,6.0,463.0,637.5,517.39
2016,12,9,12,45,355.0,252.5,1.4,6.5,463.0,641.25,518.7
2016,12,9,13,0,367.0,247.0,1.3,7.0,463.0,643.49,519.16
2016,12,9,13,15,282.0,254.5,1.2,7.0,418.5,568.83,460.34
2016,12,9,13,30,197.0,262.0,1.1,7.0,374.0,477.96,389.15
2016,12,9,13,45,196.5,252.0,1.05,7.5,359.5,462.33,377.42
2016,12,9,14,0,196.0,242.0,1.0,8.0,345.0,446.18,364.63
2016,12,9,14,15,134.5,225.5,1.0,8.0,294.5,369.34,303.41
2016,12,9,14,30,73.0,209.0,1.0,8.0,244.0,280.91,231.87
2016,12,9,14,45,51.0,187.0,1.0,8.0,211.0,236.38,195.82
2016,12,9,15,0,29.0,165.0,1.0,8.0,178.0,193.5,160.27
2016,12,9,15,15,25.5,150.0,1.05,7.5,160.5,163.31,135.66
2016,12,9,15,30,22.0,135.0,1.1,7.0,143.0,145.53,121.07
2016,12,9,15,45,357.0,97.5,1.15,7.0,196.0,356.64,303.27
2016,12,9,16,0,692.0,60.0,1.2,7.0,249.0,491.17,410.84
2016,12,9,16,15,631.5,54.0,1.1,6.0,201.5,420.1,349.5
2016,12,9,16,30,571.0,48.0,1.0,5.0,154.0,350.37,288.72
2016,12,9,16,45,469.5,39.0,0.9,4.5,108.5,265.22,212.98
2016,12,9,17,0,368.0,30.0,0.8,4.0,63.0,190.81,139.74
2016,12,9,17,15,184.0,15.0,0.85,3.5,31.5,84.99,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,40.5,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,81.0,12.0,1.4,2.0,14.0,34.34,0.0
2016,12,10,7,45,219.5,26.5,1.7,2.5,49.0,121.66,71.17
2016,12,10,8,0,358.0,41.0,2.0,3.0,84.0,209.88,167.41
2016,12,10,8,15,445.5,51.0,2.1,3.5,129.0,282.16,234.73
2016,12,10,8,30,533.0,61.0,2.2,4.0,174.0,362.98,307.26
2016,12,10,8,45,266.5,63.0,2.3,4.5,119.5,238.98,205.06
2016,12,10,9,0,0.0,65.0,2.4,5.0,65.0,57.91,45.53
2016,12,10,9,15,358.0,75.0,2.5,5.5,209.0,338.41,293.66
2016,12,10,9,30,716.0,85.0,2.6,6.0,353.0,624.48,528.93
2016,12,10,9,45,740.5,89.0,2.75,6.5,392.0,677.41,567.5
2016,12,10,10,0,765.0,93.0,2.9,7.0,431.0,729.97,606.21
2016,12,10,10,15,383.0,127.5,2.95,7.5,297.0,480.17,404.84
2016,12,10,10,30,1.0,162.0,3.0,8.0,163.0,153.34,125.36
2016,12,10,10,45,0.5,163.0,3.15,8.5,163.5,153.15,125.33
2016,12,10,11,0,0.0,164.0,3.3,9.0,164.0,153.12,124.87
2016,12,10,11,15,12.0,193.0,3.35,9.0,200.0,194.0,159.36
2016,12,10,11,30,24.0,222.0,3.4,9.0,236.0,235.99,194.34
2016,12,10,11,45,38.5,239.5,3.5,9.5,262.0,286.67,235.77
2016,12,10,12,0,53.0,257.0,3.6,10.0,288.0,321.46,263.83
2016,12,10,12,15,33.5,235.5,3.65,10.0,255.0,276.96,226.91
2016,12,10,12,30,14.0,214.0,3.7,10.0,222.0,217.34,177.47
2016,12,10,12,45,15.5,216.0,3.75,10.5,225.0,220.99,180.38
2016,12,10,13,0,17.0,218.0,3.8,11.0,228.0,224.71,183.25
2016,12,10,13,15,12.0,203.0,3.8,11.0,210.0,204.15,166.27
2016,12,10,13,30,7.0,188.0,3.8,11.0,192.0,183.92,149.56
2016,12,10,13,45,15.0,196.0,3.85,11.0,204.0,200.17,163.57
2016,12,10,14,0,23.0,204.0,3.9,11.0,216.0,216.51,177.59
2016,12,10,14,15,11.5,170.0,3.9,11.0,176.0,170.39,139.15
2016,12,10,14,30,0.0,136.0,3.9,11.0,136.0,125.8,101.63
2016,12,10,14,45,0.0,107.0,3.9,11.0,107.0,97.02,77.55
2016,12,10,15,0,0.0,78.0,3.9,11.0,78.0,69.02,53.85
2016,12,10,15,15,0.0,70.5,3.8,10.5,70.5,62.33,48.34
2016,12,10,15,30,0.0,63.0,3.7,10.0,63.0,55.66,42.78
2016,12,10,15,45,309.0,66.0,3.6,10.0,150.5,287.47,246.2
2016,12,10,16,0,618.0,69.0,3.5,10.0,238.0,463.25,390.61
2016,12,10,16,15,554.0,62.0,3.1,9.5,192.0,389.0,325.35
2016,12,10,16,30,490.0,55.0,2.7,9.0,146.0,319.94,263.82
2016,12,10,16,45,395.0,43.5,2.35,8.5,103.0,238.88,191.31
2016,12,10,17,0,300.0,32.0,2.0,8.0,60.0,168.03,122.47
2016,12,10,17,15,150.0,16.0,2.0,7.5,30.0,75.85,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,50.5,5.5,3.75,8.5,6.5,0.0,0.0
2016,12,11,7,30,101.0,11.0,3.9,9.0,13.0,39.03,0.0
2016,12,11,7,45,248.5,23.5,4.1,9.5,48.0,127.91,68.96
2016,12,11,8,0,396.0,36.0,4.3,10.0,83.0,219.8,171.02
2016,12,11,8,15,482.0,44.5,4.6,10.5,127.5,291.13,237.48
2016,12,11,8,30,568.0,53.0,4.9,11.0,172.0,371.0,309.18
2016,12,11,8,45,624.5,58.0,5.2,11.5,218.0,438.18,368.94
2016,12,11,9,0,681.0,63.0,5.5,12.0,264.0,509.55,430.42
2016,12,11,9,15,716.0,67.0,5.55,12.5,307.5,566.14,477.71
2016,12,11,9,30,751.0,71.0,5.6,13.0,351.0,627.33,526.86
2016,12,11,9,45,552.5,121.0,5.65,14.0,339.0,568.4,475.06
2016,12,11,10,0,354.0,171.0,5.7,15.0,327.0,480.02,398.86
2016,12,11,10,15,341.5,188.0,5.75,15.5,347.5,502.18,415.22
2016,12,11,10,30,329.0,205.0,5.8,16.0,368.0,522.47,429.5
2016,12,11,10,45,328.0,217.5,5.85,16.5,387.5,545.52,446.11
2016,12,11,11,0,327.0,230.0,5.9,17.0,407.0,567.43,461.66
2016,12,11,11,15,336.5,237.0,5.9,17.0,424.5,591.09,479.65
2016,12,11,11,30,346.0,244.0,5.9,17.0,442.0,613.9,496.91
2016,12,11,11,45,377.0,242.0,5.95,17.5,461.5,645.11,520.48
2016,12,11,12,0,408.0,240.0,6.0,18.0,481.0,675.56,543.28
2016,12,11,12,15,463.0,224.5,5.95,18.0,499.0,730.09,585.36
2016,12,11,12,30,518.0,209.0,5.9,18.0,517.0,765.67,613.21
2016,12,11,12,45,699.5,149.5,5.85,18.5,562.0,876.59,695.91
2016,12,11,13,0,881.0,90.0,5.8,19.0,607.0,956.81,752.41
2016,12,11,13,15,580.5,171.0,5.7,19.0,509.0,768.43,613.49
2016,12,11,13,30,280.0,252.0,5.6,19.0,411.0,560.18,448.93
2016,12,11,13,45,232.0,247.5,5.5,19.0,376.0,489.23,394.07
2016,12,11,14,0,184.0,243.0,5.4,19.0,341.0,437.22,352.59
2016,12,11,14,15,92.0,196.0,5.15,19.0,245.0,281.87,227.68
2016,12,11,14,30,0.0,149.0,4.9,19.0,149.0,139.32,109.6
2016,12,11,14,45,24.5,161.5,4.65,19.0,172.0,173.32,138.63
2016,12,11,15,0,49.0,174.0,4.4,19.0,195.0,219.85,177.34
2016,12,11,15,15,45.5,158.0,4.25,18.5,176.0,198.61,160.44
2016,12,11,15,30,42.0,142.0,4.1,18.0,157.0,177.76,143.74
2016,12,11,15,45,353.5,102.0,3.95,17.5,200.0,360.82,298.57
2016,12,11,16,0,665.0,62.0,3.8,17.0,243.0,483.31,397.06
2016,12,11,16,15,605.0,55.5,3.65,16.5,197.0,409.64,334.45
2016,12,11,16,30,545.0,49.0,3.5,16.0,151.0,340.81,274.58
2016,12,11,16,45,443.0,40.0,3.35,15.5,106.5,256.57,200.88
2016,12,11,17,0,341.0,31.0,3.2,15.0,62.0,183.04,130.81
2016,12,11,17,15,170.5,15.5,3.1,14.5,31.0,82.24,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,57.5,5.0,3.25,4.5,6.0,0.0,0.0
2016,12,12,7,30,115.0,10.0,3.4,5.0,12.0,41.96,0.0
2016,12,12,7,45,267.0,22.0,3.55,5.5,47.0,131.72,67.6
2016,12,12,8,0,419.0,34.0,3.7,6.0,82.0,226.18,177.72
2016,12,12,8,15,505.0,41.5,3.7,6.5,127.0,297.26,245.03
2016,12,12,8,30,591.0,49.0,3.7,7.0,172.0,376.91,317.01
2016,12,12,8,45,644.5,54.5,3.7,7.5,218.5,443.95,376.58
2016,12,12,9,0,698.0,60.0,3.7,8.0,265.0,511.84,434.77
2016,12,12,9,15,733.0,63.5,3.55,8.5,308.5,572.0,484.16
2016,12,12,9,30,768.0,67.0,3.4,9.0,352.0,633.25,532.07
2016,12,12,9,45,792.5,70.0,3.25,10.0,391.0,686.87,569.95
2016,12,12,10,0,817.0,73.0,3.1,11.0,430.0,739.99,606.17
2016,12,12,10,15,833.5,75.0,2.95,11.5,463.5,784.54,635.97
2016,12,12,10,30,850.0,77.0,2.8,12.0,497.0,827.36,663.8
2016,12,12,10,45,861.0,78.5,2.65,12.5,523.5,862.78,685.61
2016,12,12,11,0,872.0,80.0,2.5,13.0,550.0,887.01,699.06
2016,12,12,11,15,879.5,81.0,2.3,13.5,569.0,912.98,713.09
2016,12,12,11,30,887.0,82.0,2.1,14.0,588.0,935.93,724.62
2016,12,12,11,45,894.0,81.5,1.95,14.5,600.0,953.36,732.65
2016,12,12,12,0,901.0,81.0,1.8,15.0,612.0,967.47,738.35
2016,12,12,12,15,902.0,81.0,1.55,15.0,614.5,973.03,738.15
2016,12,12,12,30,903.0,81.0,1.3,15.0,617.0,975.04,735.38
2016,12,12,12,45,900.5,81.0,1.05,15.5,612.0,970.15,726.41
2016,12,12,13,0,898.0,81.0,0.8,16.0,607.0,961.73,714.97
2016,12,12,13,15,893.0,80.5,0.75,16.0,593.5,946.87,704.86
2016,12,12,13,30,888.0,80.0,0.7,16.0,580.0,928.69,692.82
2016,12,12,13,45,878.5,79.0,0.7,16.5,558.5,902.61,675.49
2016,12,12,14,0,869.0,78.0,0.7,17.0,537.0,873.65,656.41
2016,12,12,14,15,856.5,76.5,0.75,17.0,509.0,846.85,640.9
2016,12,12,14,30,844.0,75.0,0.8,17.0,481.0,809.23,617.8
2016,12,12,14,45,821.5,73.5,0.9,17.0,445.5,761.52,588.12
2016,12,12,15,0,799.0,72.0,1.0,17.0,410.0,712.61,556.8
2016,12,12,15,15,772.5,69.0,0.95,16.5,370.0,658.11,519.79
2016,12,12,15,30,746.0,66.0,0.9,16.0,330.0,603.44,481.35
2016,12,12,15,45,707.0,62.0,0.85,16.0,285.5,539.82,432.63
2016,12,12,16,0,668.0,58.0,0.8,16.0,241.0,477.86,383.54
2016,12,12,16,15,609.0,52.5,0.8,15.0,195.0,409.09,328.74
2016,12,12,16,30,550.0,47.0,0.8,14.0,149.0,341.83,272.66
2016,12,12,16,45,451.0,38.0,0.85,13.5,105.5,258.59,201.55
2016,12,12,17,0,352.0,29.0,0.9,13.0,62.0,185.89,133.29
2016,12,12,17,15,176.0,14.5,0.95,12.5,31.0,83.35,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,163.5,19.5,3.0,10.0,38.5,92.8,41.92
2016,12,13,8,0,327.0,39.0,3.3,11.0,77.0,193.52,148.73
2016,12,13,8,15,416.5,49.5,3.3,11.5,121.0,264.95,214.2
2016,12,13,8,30,506.0,60.0,3.3,12.0,165.0,345.33,284.97
2016,12,13,8,45,572.0,65.5,3.3,12.5,211.0,415.64,345.89
2016,12,13,9,0,638.0,71.0,3.3,13.0,257.0,490.97,408.85
2016,12,13,9,15,676.0,76.0,3.45,13.5,300.5,552.17,458.74
2016,12,13,9,30,714.0,81.0,3.6,14.0,344.0,614.96,508.37
2016,12,13,9,45,748.0,82.5,3.8,14.5,384.0,671.67,551.14
2016,12,13,10,0,782.0,84.0,4.0,15.0,424.0,724.97,589.9
2016,12,13,10,15,800.0,86.0,4.05,15.5,457.5,769.76,621.08
2016,12,13,10,30,818.0,88.0,4.1,16.0,491.0,812.99,650.67
2016,12,13,10,45,837.0,87.5,4.15,16.5,519.0,852.22,676.94
2016,12,13,11,0,856.0,87.0,4.2,17.0,547.0,889.32,701.44
2016,12,13,11,15,864.0,88.0,4.2,17.0,566.0,915.87,719.3
2016,12,13,11,30,872.0,89.0,4.2,17.0,585.0,939.41,735.12
2016,12,13,11,45,890.0,84.0,4.2,17.5,599.0,952.15,741.97
2016,12,13,12,0,908.0,79.0,4.2,18.0,613.0,971.16,753.42
2016,12,13,12,15,909.0,79.5,4.25,18.0,616.0,977.49,757.76
2016,12,13,12,30,910.0,80.0,4.3,18.0,619.0,980.26,759.88
2016,12,13,12,45,909.5,79.0,4.35,18.0,614.0,976.11,757.31
2016,12,13,13,0,909.0,78.0,4.4,18.0,609.0,968.38,752.68
2016,12,13,13,15,904.0,77.0,4.35,18.0,596.0,952.89,741.87
2016,12,13,13,30,899.0,76.0,4.3,18.0,583.0,934.04,729.05
2016,12,13,13,45,892.0,74.5,4.25,18.0,562.0,909.49,712.27
2016,12,13,14,0,885.0,73.0,4.2,18.0,541.0,881.9,693.41
2016,12,13,14,15,873.0,72.0,4.15,17.5,513.0,847.79,671.1
2016,12,13,14,30,861.0,71.0,4.1,17.0,485.0,811.28,646.87
2016,12,13,14,45,836.5,70.5,4.05,17.0,449.0,770.42,617.96
2016,12,13,15,0,812.0,70.0,4.0,17.0,413.0,720.83,582.19
2016,12,13,15,15,786.5,67.0,3.85,16.5,373.0,666.64,543.1
2016,12,13,15,30,761.0,64.0,3.7,16.0,333.0,612.16,502.75
2016,12,13,15,45,721.0,60.5,3.6,16.0,288.5,547.91,451.09
2016,12,13,16,0,681.0,57.0,3.5,16.0,244.0,485.35,399.23
2016,12,13,16,15,623.0,51.5,3.1,15.0,198.0,416.32,341.22
2016,12,13,16,30,565.0,46.0,2.7,14.0,152.0,348.84,282.51
2016,12,13,16,45,462.0,38.0,2.35,13.0,107.5,264.13,208.44
2016,12,13,17,0,359.0,30.0,2.0,12.0,63.0,190.22,138.24
2016,12,13,17,15,179.5,15.0,2.05,11.5,31.5,85.62,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,184.5,18.0,2.25,4.5,38.5,97.36,40.86
2016,12,14,8,0,369.0,36.0,2.5,5.0,77.0,206.79,161.63
2016,12,14,8,15,458.5,45.0,2.35,5.5,121.5,278.45,229.04
2016,12,14,8,30,548.0,54.0,2.2,6.0,166.0,359.06,301.07
2016,12,14,8,45,601.5,61.0,2.05,6.5,212.0,425.82,359.45
2016,12,14,9,0,655.0,68.0,1.9,7.0,258.0,496.61,418.58
2016,12,14,9,15,327.5,95.5,1.8,8.0,190.5,342.21,289.88
2016,12,14,9,30,0.0,123.0,1.7,9.0,123.0,116.56,94.74
2016,12,14,9,45,14.0,146.5,1.65,10.0,152.5,150.72,123.95
2016,12,14,10,0,28.0,170.0,1.6,11.0,182.0,198.67,163.44
2016,12,14,10,15,29.0,183.0,1.6,11.5,196.5,213.99,175.26
2016,12,14,10,30,30.0,196.0,1.6,12.0,211.0,229.51,187.22
2016,12,14,10,45,45.0,214.0,1.65,12.5,238.0,263.42,214.45
2016,12,14,11,0,60.0,232.0,1.7,13.0,265.0,298.26,241.97
2016,12,14,11,15,59.5,241.0,1.65,13.0,274.5,308.68,249.65
2016,12,14,11,30,59.0,250.0,1.6,13.0,284.0,319.13,257.46
2016,12,14,11,45,30.5,212.0,1.6,13.5,229.5,246.91,198.59
2016,12,14,12,0,2.0,174.0,1.6,14.0,175.0,164.18,130.6
2016,12,14,12,15,2.0,175.0,1.55,14.5,176.0,165.1,131.27
2016,12,14,12,30,2.0,176.0,1.5,15.0,177.0,166.11,131.8
2016,12,14,12,45,10.5,198.0,1.5,15.5,204.5,197.23,156.99
2016,12,14,13,0,19.0,220.0,1.5,16.0,232.0,228.97,182.3
2016,12,14,13,15,10.5,197.0,1.5,16.0,203.5,196.51,156.07
2016,12,14,13,30,2.0,174.0,1.5,16.0,175.0,164.74,130.39
2016,12,14,13,45,31.5,201.5,1.55,16.0,218.5,235.93,189.06
2016,12,14,14,0,61.0,229.0,1.6,16.0,262.0,295.52,237.25
2016,12,14,14,15,66.5,219.0,1.65,16.0,253.0,288.18,231.82
2016,12,14,14,30,72.0,209.0,1.7,16.0,244.0,280.6,226.49
2016,12,14,14,45,36.0,158.0,1.75,16.0,175.5,189.98,153.16
2016,12,14,15,0,0.0,107.0,1.8,16.0,107.0,97.61,76.51
2016,12,14,15,15,0.0,96.5,1.75,15.5,96.5,87.71,68.68
2016,12,14,15,30,0.0,86.0,1.7,15.0,86.0,77.86,60.67
2016,12,14,15,45,301.0,79.5,1.7,15.0,162.5,301.43,251.38
2016,12,14,16,0,602.0,73.0,1.7,15.0,239.0,462.04,378.59
2016,12,14,16,15,540.5,65.0,1.6,14.0,193.0,388.56,317.05
2016,12,14,16,30,479.0,57.0,1.5,13.0,147.0,320.03,258.85
2016,12,14,16,45,382.5,45.5,1.45,12.0,104.0,238.37,188.43
2016,12,14,17,0,286.0,34.0,1.4,11.0,61.0,166.9,122.04
2016,12,14,17,15,143.0,17.0,1.55,10.5,30.5,76.7,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,5.0,2.95,2.5,5.0,4.38,0.0
2016,12,15,8,0,0.0,10.0,3.1,3.0,10.0,8.78,1.76
2016,12,15,8,15,0.0,17.0,3.15,3.5,17.0,14.94,7.42
2016,12,15,8,30,0.0,24.0,3.2,4.0,24.0,21.11,13.04
2016,12,15,8,45,0.0,31.0,3.25,4.5,31.0,27.3,18.61
2016,12,15,9,0,0.0,38.0,3.3,5.0,38.0,33.49,24.11
2016,12,15,9,15,0.0,44.5,3.15,5.5,44.5,39.25,29.14
2016,12,15,9,30,0.0,51.0,3.0,6.0,51.0,45.01,34.11
2016,12,15,9,45,0.0,61.0,2.95,6.5,61.0,53.89,41.73
2016,12,15,10,0,0.0,71.0,2.9,7.0,71.0,62.78,49.28
2016,12,15,10,15,0.0,87.0,2.8,7.0,87.0,77.37,61.78
2016,12,15,10,30,0.0,103.0,2.7,7.0,103.0,92.62,74.76
2016,12,15,10,45,0.0,104.0,2.6,7.5,104.0,93.36,75.08
2016,12,15,11,0,0.0,105.0,2.5,8.0,105.0,94.16,75.49
2016,12,15,11,15,0.0,119.5,2.4,8.5,119.5,108.09,87.05
2016,12,15,11,30,0.0,134.0,2.3,9.0,134.0,122.21,98.65
2016,12,15,11,45,0.0,143.5,2.2,9.5,143.5,131.5,106.13
2016,12,15,12,0,0.0,153.0,2.1,10.0,153.0,140.9,113.66
2016,12,15,12,15,0.0,151.0,2.05,10.0,151.0,138.81,111.85
2016,12,15,12,30,0.0,149.0,2.0,10.0,149.0,136.79,110.15
2016,12,15,12,45,0.0,151.0,1.95,10.5,151.0,138.83,111.65
2016,12,15,13,0,0.0,153.0,1.9,11.0,153.0,140.93,113.21
2016,12,15,13,15,0.0,142.0,1.9,11.0,142.0,130.04,104.25
2016,12,15,13,30,0.0,131.0,1.9,11.0,131.0,119.27,95.4
2016,12,15,13,45,0.0,128.0,1.9,11.5,128.0,116.5,93.04
2016,12,15,14,0,0.0,125.0,1.9,12.0,125.0,113.78,90.73
2016,12,15,14,15,0.0,129.5,1.9,12.0,129.5,118.64,94.96
2016,12,15,14,30,0.0,134.0,1.9,12.0,134.0,123.77,99.42
2016,12,15,14,45,0.0,131.5,1.9,12.0,131.5,121.96,98.1
2016,12,15,15,0,0.0,129.0,1.9,12.0,129.0,120.36,96.98
2016,12,15,15,15,0.0,116.0,1.85,12.0,116.0,107.87,86.66
2016,12,15,15,30,0.0,103.0,1.8,12.0,103.0,95.46,76.34
2016,12,15,15,45,243.0,99.5,1.75,12.0,166.5,276.18,232.42
2016,12,15,16,0,486.0,96.0,1.7,12.0,230.0,417.05,346.24
2016,12,15,16,15,423.5,84.5,1.5,11.0,185.5,345.66,285.59
2016,12,15,16,30,361.0,73.0,1.3,10.0,141.0,279.96,229.16
2016,12,15,16,45,273.0,56.5,1.1,9.0,99.5,203.54,162.73
2016,12,15,17,0,185.0,40.0,0.9,8.0,58.0,136.89,101.46
2016,12,15,17,15,92.5,20.0,0.95,7.5,29.0,63.23,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,155.0,19.0,3.6,8.5,35.5,84.93,25.41
2016,12,16,8,0,310.0,38.0,3.8,9.0,71.0,183.77,140.61
2016,12,16,8,15,401.5,48.5,3.95,9.5,114.5,254.76,206.96
2016,12,16,8,30,493.0,59.0,4.1,10.0,158.0,334.93,278.61
2016,12,16,8,45,559.5,65.0,4.35,11.0,204.0,405.16,340.23
2016,12,16,9,0,626.0,71.0,4.6,12.0,250.0,480.56,404.2
2016,12,16,9,15,664.5,76.0,4.7,12.5,293.0,541.5,454.9
2016,12,16,9,30,703.0,81.0,4.8,13.0,336.0,604.12,505.43
2016,12,16,9,45,735.5,83.0,4.95,14.0,375.5,659.95,547.65
2016,12,16,10,0,768.0,85.0,5.1,15.0,415.0,712.15,585.25
2016,12,16,10,15,384.0,98.0,5.2,15.5,263.0,441.65,368.35
2016,12,16,10,30,0.0,111.0,5.3,16.0,111.0,100.5,78.61
2016,12,16,10,45,0.0,111.0,5.4,17.0,111.0,100.2,78.13
2016,12,16,11,0,0.0,111.0,5.5,18.0,111.0,99.98,77.51
2016,12,16,11,15,0.0,106.5,5.55,18.5,106.5,95.48,73.55
2016,12,16,11,30,0.0,102.0,5.6,19.0,102.0,91.09,69.72
2016,12,16,11,45,0.0,121.0,5.7,19.5,121.0,109.32,84.43
2016,12,16,12,0,0.0,140.0,5.8,20.0,140.0,127.92,99.31
2016,12,16,12,15,3.0,164.5,5.85,20.0,166.5,155.34,121.6
2016,12,16,12,30,6.0,189.0,5.9,20.0,193.0,183.47,144.35
2016,12,16,12,45,3.5,179.0,5.95,20.5,181.0,170.72,133.72
2016,12,16,13,0,1.0,169.0,6.0,21.0,169.0,158.16,123.32
2016,12,16,13,15,57.5,215.0,6.0,21.0,247.5,275.88,219.83
2016,12,16,13,30,114.0,261.0,6.0,21.0,326.0,383.74,306.49
2016,12,16,13,45,476.0,175.0,6.0,21.0,429.0,659.73,529.99
2016,12,16,14,0,838.0,89.0,6.0,21.0,532.0,870.43,689.06
2016,12,16,14,15,480.5,153.0,5.9,21.0,404.5,614.16,494.8
2016,12,16,14,30,123.0,217.0,5.8,21.0,277.0,347.92,279.3
2016,12,16,14,45,456.0,146.5,5.7,21.0,344.0,556.39,452.12
2016,12,16,15,0,789.0,76.0,5.6,21.0,411.0,713.25,575.25
2016,12,16,15,15,764.0,73.0,5.35,20.5,371.5,660.41,535.58
2016,12,16,15,30,739.0,70.0,5.1,20.0,332.0,607.21,495.51
2016,12,16,15,45,699.0,66.0,4.85,20.0,288.0,543.26,443.71
2016,12,16,16,0,659.0,62.0,4.6,20.0,244.0,484.74,394.84
2016,12,16,16,15,602.0,55.5,4.25,19.0,198.5,412.85,335.2
2016,12,16,16,30,545.0,49.0,3.9,18.0,153.0,345.46,277.38
2016,12,16,16,45,443.5,40.5,3.6,17.5,109.0,261.37,204.32
2016,12,16,17,0,342.0,32.0,3.3,17.0,65.0,187.77,136.11
2016,12,16,17,15,171.0,16.0,3.4,16.5,32.5,85.79,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,184.5,16.5,3.25,15.5,36.0,93.19,21.55
2016,12,17,8,0,369.0,33.0,3.5,16.0,72.0,201.68,149.58
2016,12,17,8,15,459.5,41.5,3.6,16.5,116.0,272.49,215.13
2016,12,17,8,30,550.0,50.0,3.7,17.0,160.0,352.52,285.04
2016,12,17,8,45,605.0,56.5,3.8,17.5,205.0,419.28,342.68
2016,12,17,9,0,660.0,63.0,3.9,18.0,250.0,490.29,401.73
2016,12,17,9,15,697.0,67.5,4.15,18.5,293.5,550.98,451.02
2016,12,17,9,30,734.0,72.0,4.4,19.0,337.0,609.83,497.68
2016,12,17,9,45,757.5,75.5,4.7,20.0,376.0,662.2,536.02
2016,12,17,10,0,781.0,79.0,5.0,21.0,415.0,714.1,572.98
2016,12,17,10,15,799.5,81.5,5.05,21.5,448.5,759.99,604.88
2016,12,17,10,30,818.0,84.0,5.1,22.0,482.0,804.42,635.23
2016,12,17,10,45,834.5,84.5,5.15,22.5,510.0,842.92,660.88
2016,12,17,11,0,851.0,85.0,5.2,23.0,538.0,879.25,684.76
2016,12,17,11,15,477.5,173.0,5.1,23.0,429.0,659.85,521.21
2016,12,17,11,30,104.0,261.0,5.0,23.0,320.0,374.59,294.74
2016,12,17,11,45,490.5,175.5,4.95,23.5,461.5,690.65,544.3
2016,12,17,12,0,877.0,90.0,4.9,24.0,603.0,963.64,737.78
2016,12,17,12,15,879.5,90.5,4.8,24.0,607.5,971.79,740.57
2016,12,17,12,30,882.0,91.0,4.7,24.0,612.0,976.43,742.83
2016,12,17,12,45,887.5,88.5,4.6,24.5,609.5,966.8,733.95
2016,12,17,13,0,893.0,86.0,4.5,25.0,607.0,963.53,729.84
2016,12,17,13,15,889.5,85.5,4.4,25.0,595.0,950.71,720.99
2016,12,17,13,30,886.0,85.0,4.3,25.0,583.0,934.54,710.03
2016,12,17,13,45,883.5,82.0,4.2,25.0,564.0,912.9,695.44
2016,12,17,14,0,881.0,79.0,4.1,25.0,545.0,888.05,678.74
2016,12,17,14,15,869.5,77.5,3.85,24.5,517.5,862.38,662.07
2016,12,17,14,30,858.0,76.0,3.6,24.0,490.0,825.69,637.56
2016,12,17,14,45,843.5,73.0,3.35,24.0,456.0,782.44,607.05
2016,12,17,15,0,829.0,70.0,3.1,24.0,422.0,737.37,575.02
2016,12,17,15,15,803.5,67.0,2.65,23.5,381.5,682.77,535.8
2016,12,17,15,30,778.0,64.0,2.2,23.0,341.0,627.79,495.61
2016,12,17,15,45,742.5,60.0,1.8,22.5,297.0,565.18,447.24
2016,12,17,16,0,707.0,56.0,1.4,22.0,253.0,503.79,398.22
2016,12,17,16,15,650.0,50.5,1.3,21.0,206.0,430.63,340.62
2016,12,17,16,30,593.0,45.0,1.2,20.0,159.0,361.65,283.84
2016,12,17,16,45,497.5,37.0,1.2,19.5,114.0,281.8,216.32
2016,12,17,17,0,402.0,29.0,1.2,19.0,69.0,208.37,149.43
2016,12,17,17,15,201.0,14.5,1.15,18.5,34.5,94.31,5.49
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,17.0,6.7,-5.0,17.0,15.08,0.0
2016,12,18,8,0,0.0,34.0,6.7,-5.0,34.0,32.89,22.51
2016,12,18,8,15,11.0,53.0,6.7,-4.5,55.5,56.94,45.2
2016,12,18,8,30,22.0,72.0,6.7,-4.0,77.0,87.54,73.57
2016,12,18,8,45,30.0,91.0,6.75,-4.0,99.0,112.87,97.23
2016,12,18,9,0,38.0,110.0,6.8,-4.0,121.0,138.98,121.33
2016,12,18,9,15,42.5,128.0,6.75,-3.5,142.0,162.36,142.36
2016,12,18,9,30,47.0,146.0,6.7,-3.0,163.0,186.24,163.47
2016,12,18,9,45,51.0,162.0,6.7,-2.5,182.5,207.71,182.12
2016,12,18,10,0,55.0,178.0,6.7,-2.0,202.0,229.61,200.89
2016,12,18,10,15,41.0,184.0,6.65,-1.5,203.0,225.16,195.78
2016,12,18,10,30,27.0,190.0,6.6,-1.0,204.0,206.04,177.87
2016,12,18,10,45,136.5,213.5,6.6,-1.0,286.0,357.55,312.69
2016,12,18,11,0,246.0,237.0,6.6,-1.0,368.0,485.84,424.49
2016,12,18,11,15,211.0,250.0,6.6,-0.5,365.0,474.38,412.08
2016,12,18,11,30,176.0,263.0,6.6,0.0,362.0,460.96,398.4
2016,12,18,11,45,256.0,257.5,6.6,0.0,405.5,549.16,474.36
2016,12,18,12,0,336.0,252.0,6.6,0.0,449.0,620.87,535.69
2016,12,18,12,15,296.5,261.0,6.55,0.0,436.0,596.01,513.39
2016,12,18,12,30,257.0,270.0,6.5,0.0,423.0,569.69,490.19
2016,12,18,12,45,331.5,253.0,6.5,0.0,448.0,619.71,534.18
2016,12,18,13,0,406.0,236.0,6.5,0.0,473.0,667.87,576.11
2016,12,18,13,15,436.5,222.5,6.4,0.0,472.5,693.93,597.9
2016,12,18,13,30,467.0,209.0,6.3,0.0,472.0,700.27,604.1
2016,12,18,13,45,569.5,169.5,6.25,0.0,479.0,738.69,638.99
2016,12,18,14,0,672.0,130.0,6.2,0.0,486.0,778.69,672.14
2016,12,18,14,15,688.5,117.5,6.1,0.0,466.0,760.56,657.89
2016,12,18,14,30,705.0,105.0,6.0,0.0,446.0,738.82,641.0
2016,12,18,14,45,769.5,90.0,5.95,0.0,438.0,744.53,646.85
2016,12,18,15,0,834.0,75.0,5.9,0.0,430.0,748.33,651.1
2016,12,18,15,15,808.5,72.0,5.75,0.0,389.0,693.53,606.66
2016,12,18,15,30,783.0,69.0,5.6,0.0,348.0,638.27,561.42
2016,12,18,15,45,749.0,64.0,5.5,0.0,303.5,575.15,506.72
2016,12,18,16,0,715.0,59.0,5.4,0.0,259.0,513.1,451.4
2016,12,18,16,15,658.0,53.5,5.15,0.0,211.5,439.4,384.06
2016,12,18,16,30,601.0,48.0,4.9,0.0,164.0,373.86,321.91
2016,12,18,16,45,511.5,39.0,4.65,-0.5,118.5,291.27,244.35
2016,12,18,17,0,422.0,30.0,4.4,-1.0,73.0,217.98,170.79
2016,12,18,17,15,211.0,15.0,4.2,-1.0,36.5,99.01,15.05
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
