Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,220.5,15.0,3.9,-4.0,37.5,101.82,12.32
2016,12,19,8,0,441.0,30.0,4.0,-4.0,75.0,224.92,177.91
2016,12,19,8,15,533.0,37.0,4.0,-3.5,120.5,294.05,248.96
2016,12,19,8,30,625.0,44.0,4.0,-3.0,166.0,376.97,327.23
2016,12,19,8,45,678.5,49.5,4.0,-3.0,213.0,445.63,391.87
2016,12,19,9,0,732.0,55.0,4.0,-3.0,260.0,518.08,457.58
2016,12,19,9,15,768.0,58.5,4.0,-2.5,305.0,580.29,511.63
2016,12,19,9,30,804.0,62.0,4.0,-2.0,350.0,643.72,564.37
2016,12,19,9,45,828.5,64.5,4.0,-1.5,390.5,698.35,606.63
2016,12,19,10,0,853.0,67.0,4.0,-1.0,431.0,752.44,647.44
2016,12,19,10,15,870.0,69.0,3.95,-0.5,466.0,791.82,675.39
2016,12,19,10,30,887.0,71.0,3.9,0.0,501.0,836.19,706.79
2016,12,19,10,45,899.5,72.0,3.9,0.0,529.0,873.44,733.89
2016,12,19,11,0,912.0,73.0,3.9,0.0,557.0,908.2,758.95
2016,12,19,11,15,687.0,141.5,3.85,0.5,514.0,820.49,688.89
2016,12,19,11,30,462.0,210.0,3.8,1.0,471.0,696.64,587.59
2016,12,19,11,45,362.5,237.5,3.75,1.5,445.0,624.79,527.54
2016,12,19,12,0,263.0,265.0,3.7,2.0,419.0,567.29,477.56
2016,12,19,12,15,268.0,266.5,3.65,2.5,424.0,575.43,483.39
2016,12,19,12,30,273.0,268.0,3.6,3.0,429.0,582.58,488.09
2016,12,19,12,45,373.5,243.5,3.55,3.5,462.5,648.35,542.17
2016,12,19,13,0,474.0,219.0,3.5,4.0,496.0,730.46,606.95
2016,12,19,13,15,699.0,148.0,3.45,4.0,546.5,862.64,710.22
2016,12,19,13,30,924.0,77.0,3.4,4.0,597.0,960.5,782.05
2016,12,19,13,45,786.0,107.0,3.35,4.5,538.5,864.6,709.23
2016,12,19,14,0,648.0,137.0,3.3,5.0,480.0,765.95,634.76
2016,12,19,14,15,681.5,120.0,3.25,4.5,464.0,758.1,631.37
2016,12,19,14,30,715.0,103.0,3.2,4.0,448.0,745.42,623.63
2016,12,19,14,45,783.0,85.0,3.15,4.0,439.0,750.39,628.56
2016,12,19,15,0,851.0,67.0,3.1,4.0,430.0,752.45,631.15
2016,12,19,15,15,826.0,64.5,2.9,3.5,389.5,698.15,590.07
2016,12,19,15,30,801.0,62.0,2.7,3.0,349.0,643.34,548.2
2016,12,19,15,45,764.0,58.5,2.55,3.0,304.0,579.44,495.6
2016,12,19,16,0,727.0,55.0,2.4,3.0,259.0,516.84,442.07
2016,12,19,16,15,671.5,50.0,2.1,2.5,211.5,444.07,378.59
2016,12,19,16,30,616.0,45.0,1.8,2.0,164.0,375.23,316.32
2016,12,19,16,45,522.0,37.5,1.5,1.5,118.5,291.18,239.75
2016,12,19,17,0,428.0,30.0,1.2,1.0,73.0,221.09,170.93
2016,12,19,17,15,214.0,15.0,1.2,0.5,36.5,100.68,21.48
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,183.0,15.5,0.15,1.5,34.0,89.44,2.23
2016,12,20,8,0,366.0,31.0,0.1,2.0,68.0,196.39,149.3
2016,12,20,8,15,458.5,40.0,0.2,2.5,111.5,267.83,217.36
2016,12,20,8,30,551.0,49.0,0.3,3.0,155.0,348.91,289.06
2016,12,20,8,45,606.0,55.0,0.45,3.5,200.5,414.93,346.95
2016,12,20,9,0,661.0,61.0,0.6,4.0,246.0,485.21,406.36
2016,12,20,9,15,698.0,65.5,0.75,4.5,289.0,542.55,453.69
2016,12,20,9,30,735.0,70.0,0.9,5.0,332.0,604.95,503.4
2016,12,20,9,45,759.5,73.5,1.05,6.0,371.0,658.16,542.37
2016,12,20,10,0,784.0,77.0,1.2,7.0,410.0,711.01,579.85
2016,12,20,10,15,802.5,79.0,1.3,7.5,444.0,756.57,611.68
2016,12,20,10,30,821.0,81.0,1.4,8.0,478.0,800.66,642.07
2016,12,20,10,45,833.0,83.0,1.55,9.0,505.0,837.43,666.25
2016,12,20,11,0,845.0,85.0,1.7,10.0,532.0,871.85,688.56
2016,12,20,11,15,853.0,86.5,1.8,10.5,552.0,899.45,706.58
2016,12,20,11,30,861.0,88.0,1.9,11.0,572.0,924.12,722.62
2016,12,20,11,45,868.0,87.5,2.05,11.5,584.5,942.26,734.75
2016,12,20,12,0,875.0,87.0,2.2,12.0,597.0,947.47,738.04
2016,12,20,12,15,876.5,87.0,2.25,12.0,601.0,954.27,742.96
2016,12,20,12,30,878.0,87.0,2.3,12.0,605.0,957.63,745.66
2016,12,20,12,45,477.0,175.5,2.35,12.5,457.0,685.73,548.58
2016,12,20,13,0,76.0,264.0,2.4,13.0,309.0,352.52,283.62
2016,12,20,13,15,100.0,263.0,2.4,13.0,320.5,373.78,302.91
2016,12,20,13,30,124.0,262.0,2.4,13.0,332.0,411.68,333.41
2016,12,20,13,45,100.5,248.5,2.45,13.5,304.0,355.43,288.32
2016,12,20,14,0,77.0,235.0,2.5,14.0,276.0,317.28,257.45
2016,12,20,14,15,453.5,156.5,2.45,14.0,378.0,596.73,486.38
2016,12,20,14,30,830.0,78.0,2.4,14.0,480.0,807.35,643.67
2016,12,20,14,45,795.0,80.5,2.4,14.0,444.0,755.52,605.08
2016,12,20,15,0,760.0,83.0,2.4,14.0,408.0,703.06,567.86
2016,12,20,15,15,734.0,79.5,2.2,13.5,369.0,653.86,532.3
2016,12,20,15,30,708.0,76.0,2.0,13.0,330.0,600.81,492.42
2016,12,20,15,45,676.0,70.0,1.8,13.0,287.5,541.04,444.52
2016,12,20,16,0,644.0,64.0,1.6,13.0,245.0,482.44,396.23
2016,12,20,16,15,587.0,57.5,1.5,12.0,200.0,411.09,337.89
2016,12,20,16,30,530.0,51.0,1.4,11.0,155.0,344.2,280.88
2016,12,20,16,45,443.0,41.5,1.35,10.0,112.0,265.59,212.58
2016,12,20,17,0,356.0,32.0,1.3,9.0,69.0,196.0,148.09
2016,12,20,17,15,178.0,16.0,1.35,8.5,34.5,90.69,23.15
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,181.5,15.5,3.25,5.0,33.5,88.27,0.0
2016,12,21,8,0,363.0,31.0,3.6,6.0,67.0,194.5,146.78
2016,12,21,8,15,456.5,40.0,3.55,6.5,110.5,266.09,216.82
2016,12,21,8,30,550.0,49.0,3.5,7.0,154.0,347.42,290.5
2016,12,21,8,45,609.0,54.5,3.5,8.0,200.0,414.91,350.35
2016,12,21,9,0,668.0,60.0,3.5,9.0,246.0,487.02,411.67
2016,12,21,9,15,518.5,94.0,3.7,10.0,252.5,463.05,391.3
2016,12,21,9,30,369.0,128.0,3.9,11.0,259.0,420.32,354.18
2016,12,21,9,45,582.0,101.5,4.1,12.0,335.5,565.66,473.83
2016,12,21,10,0,795.0,75.0,4.3,13.0,412.0,716.02,589.8
2016,12,21,10,15,590.0,131.0,4.3,13.5,392.5,650.92,536.0
2016,12,21,10,30,385.0,187.0,4.3,14.0,373.0,543.98,447.46
2016,12,21,10,45,362.5,204.0,4.35,14.5,387.0,556.01,455.36
2016,12,21,11,0,340.0,221.0,4.4,15.0,401.0,565.63,460.7
2016,12,21,11,15,288.5,239.5,4.4,15.5,396.0,548.56,444.55
2016,12,21,11,30,237.0,258.0,4.4,16.0,391.0,510.93,412.93
2016,12,21,11,45,291.0,254.5,4.4,16.5,421.5,578.06,464.82
2016,12,21,12,0,345.0,251.0,4.4,17.0,452.0,627.92,502.65
2016,12,21,12,15,435.5,227.5,4.4,17.0,483.0,706.11,563.15
2016,12,21,12,30,526.0,204.0,4.4,17.0,514.0,767.02,610.21
2016,12,21,12,45,434.5,228.0,4.4,17.5,483.0,706.06,561.2
2016,12,21,13,0,343.0,252.0,4.4,18.0,452.0,627.72,499.83
2016,12,21,13,15,365.5,241.5,4.35,18.0,450.5,632.94,504.96
2016,12,21,13,30,388.0,231.0,4.3,18.0,449.0,636.26,508.3
2016,12,21,13,45,622.0,156.5,4.25,18.5,492.5,779.65,618.83
2016,12,21,14,0,856.0,82.0,4.2,19.0,536.0,880.82,690.78
2016,12,21,14,15,843.5,80.0,4.1,19.0,508.5,846.12,665.68
2016,12,21,14,30,831.0,78.0,4.0,19.0,481.0,809.05,639.72
2016,12,21,14,45,593.5,121.5,3.9,19.0,399.5,647.3,520.61
2016,12,21,15,0,356.0,165.0,3.8,19.0,318.0,472.47,383.33
2016,12,21,15,15,343.0,151.5,3.4,18.5,287.5,433.77,354.02
2016,12,21,15,30,330.0,138.0,3.0,18.0,257.0,395.26,323.69
2016,12,21,15,45,495.0,99.5,2.7,17.5,252.5,454.4,372.41
2016,12,21,16,0,660.0,61.0,2.4,17.0,248.0,489.36,399.35
2016,12,21,16,15,603.5,55.0,2.2,16.0,202.5,418.13,340.62
2016,12,21,16,30,547.0,49.0,2.0,15.0,157.0,351.29,283.84
2016,12,21,16,45,458.0,40.5,1.85,14.0,113.5,271.96,215.35
2016,12,21,17,0,369.0,32.0,1.7,13.0,70.0,201.77,151.07
2016,12,21,17,15,184.5,16.0,1.75,12.5,35.0,93.52,28.48
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,160.5,16.0,4.25,6.5,31.5,81.4,0.0
2016,12,22,8,0,321.0,32.0,4.4,7.0,63.0,178.77,133.77
2016,12,22,8,15,416.5,42.0,4.55,7.5,106.0,250.01,203.25
2016,12,22,8,30,512.0,52.0,4.7,8.0,149.0,331.27,277.06
2016,12,22,8,45,575.0,58.0,4.9,8.5,194.5,399.71,338.92
2016,12,22,9,0,638.0,64.0,5.1,9.0,240.0,473.19,403.24
2016,12,22,9,15,677.0,68.5,5.05,9.5,283.5,534.16,454.86
2016,12,22,9,30,716.0,73.0,5.0,10.0,327.0,596.95,506.19
2016,12,22,9,45,743.0,76.0,5.0,10.5,366.5,647.13,545.12
2016,12,22,10,0,770.0,79.0,5.0,11.0,406.0,700.81,585.15
2016,12,22,10,15,789.0,82.0,4.85,11.5,440.0,747.64,618.3
2016,12,22,10,30,808.0,85.0,4.7,12.0,474.0,793.11,649.65
2016,12,22,10,45,821.5,86.5,4.6,12.5,501.5,830.4,674.47
2016,12,22,11,0,835.0,88.0,4.5,13.0,529.0,865.45,697.25
2016,12,22,11,15,843.5,89.0,4.4,13.5,549.0,892.89,714.14
2016,12,22,11,30,852.0,90.0,4.3,14.0,569.0,917.46,728.8
2016,12,22,11,45,872.0,85.0,4.2,14.5,584.5,932.77,736.94
2016,12,22,12,0,892.0,80.0,4.1,15.0,600.0,954.46,749.89
2016,12,22,12,15,893.5,80.0,4.0,15.0,604.0,961.59,753.89
2016,12,22,12,30,895.0,80.0,3.9,15.0,608.0,965.22,755.67
2016,12,22,12,45,891.5,80.5,3.85,15.5,604.0,961.18,751.13
2016,12,22,13,0,888.0,81.0,3.8,16.0,600.0,953.65,744.38
2016,12,22,13,15,884.0,80.5,3.75,16.0,588.0,940.98,735.6
2016,12,22,13,30,880.0,80.0,3.7,16.0,576.0,924.98,724.64
2016,12,22,13,45,871.5,79.5,3.65,16.0,556.5,901.64,708.61
2016,12,22,14,0,863.0,79.0,3.6,16.0,537.0,875.37,690.59
2016,12,22,14,15,851.5,77.0,3.55,16.0,510.5,850.05,673.29
2016,12,22,14,30,840.0,75.0,3.5,16.0,484.0,813.69,647.92
2016,12,22,14,45,817.5,74.5,3.45,16.0,449.5,768.12,615.65
2016,12,22,15,0,795.0,74.0,3.4,16.0,415.0,721.24,582.06
2016,12,22,15,15,770.0,71.0,3.1,15.5,376.5,668.52,543.56
2016,12,22,15,30,745.0,68.0,2.8,15.0,338.0,615.4,504.08
2016,12,22,15,45,706.0,64.5,2.55,14.5,294.5,552.57,454.54
2016,12,22,16,0,667.0,61.0,2.3,14.0,251.0,494.65,407.21
2016,12,22,16,15,611.0,55.5,2.1,13.5,205.5,423.92,348.27
2016,12,22,16,30,555.0,50.0,1.9,13.0,160.0,357.45,290.84
2016,12,22,16,45,461.5,41.5,1.7,12.5,116.0,275.52,219.43
2016,12,22,17,0,368.0,33.0,1.5,12.0,72.0,203.14,153.13
2016,12,22,17,15,184.0,16.5,1.55,11.5,36.0,94.72,33.79
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,14.5,2.6,9.5,14.5,12.78,0.0
2016,12,23,8,0,0.0,29.0,3.0,10.0,29.0,27.17,16.02
2016,12,23,8,15,4.0,48.0,3.2,10.5,49.0,48.29,35.22
2016,12,23,8,30,8.0,67.0,3.4,11.0,69.0,69.28,53.78
2016,12,23,8,45,17.0,86.0,3.6,11.5,90.5,93.16,74.69
2016,12,23,9,0,26.0,105.0,3.8,12.0,112.0,125.9,102.89
2016,12,23,9,15,31.5,122.5,3.85,12.5,133.0,148.7,122.2
2016,12,23,9,30,37.0,140.0,3.9,13.0,154.0,172.12,141.7
2016,12,23,9,45,40.5,156.0,3.95,13.5,172.5,192.81,158.56
2016,12,23,10,0,44.0,172.0,4.0,14.0,191.0,213.9,175.51
2016,12,23,10,15,22.0,149.5,4.0,14.5,159.0,158.52,128.48
2016,12,23,10,30,0.0,127.0,4.0,15.0,127.0,116.67,92.54
2016,12,23,10,45,0.0,134.5,4.0,16.0,134.5,123.74,97.9
2016,12,23,11,0,0.0,142.0,4.0,17.0,142.0,130.89,103.21
2016,12,23,11,15,1.0,158.0,4.05,17.0,159.0,147.72,116.87
2016,12,23,11,30,2.0,174.0,4.1,17.0,176.0,164.8,130.66
2016,12,23,11,45,1.0,163.5,4.15,17.5,164.5,152.73,120.43
2016,12,23,12,0,0.0,153.0,4.2,18.0,153.0,140.95,110.53
2016,12,23,12,15,0.0,154.5,4.2,18.0,154.5,142.36,111.65
2016,12,23,12,30,0.0,156.0,4.2,18.0,156.0,143.84,112.82
2016,12,23,12,45,85.5,216.0,4.2,18.5,266.5,304.11,244.43
2016,12,23,13,0,171.0,276.0,4.2,19.0,377.0,475.49,378.86
2016,12,23,13,15,137.0,268.5,4.15,19.0,348.0,433.04,344.68
2016,12,23,13,30,103.0,261.0,4.1,19.0,319.0,373.68,298.08
2016,12,23,13,45,52.0,213.5,4.1,19.5,243.0,268.79,214.13
2016,12,23,14,0,1.0,166.0,4.1,20.0,167.0,156.36,122.41
2016,12,23,14,15,0.5,131.0,3.95,20.0,131.5,120.49,93.65
2016,12,23,14,30,0.0,96.0,3.8,20.0,96.0,85.82,65.47
2016,12,23,14,45,0.0,106.5,3.65,20.0,106.5,96.41,74.34
2016,12,23,15,0,0.0,117.0,3.5,20.0,117.0,107.62,83.71
2016,12,23,15,15,0.0,106.0,3.05,19.5,106.0,97.18,75.42
2016,12,23,15,30,0.0,95.0,2.6,19.0,95.0,86.82,67.13
2016,12,23,15,45,250.5,91.0,2.2,19.0,162.5,273.08,224.76
2016,12,23,16,0,501.0,87.0,1.8,19.0,230.0,425.16,344.77
2016,12,23,16,15,442.5,77.5,1.55,18.0,187.5,353.3,285.45
2016,12,23,16,30,384.0,68.0,1.3,17.0,145.0,290.33,232.73
2016,12,23,16,45,300.0,54.5,1.1,16.5,104.5,216.71,170.01
2016,12,23,17,0,216.0,41.0,0.9,16.0,64.0,152.25,113.17
2016,12,23,17,15,108.0,20.5,0.9,16.0,32.0,72.48,27.6
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,124.0,16.5,2.75,17.5,28.5,67.39,0.0
2016,12,24,8,0,248.0,33.0,3.0,18.0,57.0,150.6,106.45
2016,12,24,8,15,342.5,44.5,3.1,18.5,97.5,218.96,169.92
2016,12,24,8,30,437.0,56.0,3.2,19.0,138.0,297.24,237.49
2016,12,24,8,45,500.5,63.5,3.3,19.5,182.0,363.98,294.66
2016,12,24,9,0,564.0,71.0,3.4,20.0,226.0,435.94,354.3
2016,12,24,9,15,605.0,76.5,3.6,20.0,268.0,496.15,403.84
2016,12,24,9,30,646.0,82.0,3.8,20.0,310.0,558.49,453.79
2016,12,24,9,45,681.0,84.5,4.0,20.5,349.5,614.63,496.91
2016,12,24,10,0,716.0,87.0,4.2,21.0,389.0,671.49,538.19
2016,12,24,10,15,358.0,61.5,4.35,21.5,212.5,379.31,309.96
2016,12,24,10,30,0.0,36.0,4.5,22.0,36.0,31.76,20.56
2016,12,24,10,45,119.5,136.5,4.7,22.5,199.5,250.71,201.94
2016,12,24,11,0,239.0,237.0,4.9,23.0,363.0,478.69,380.71
2016,12,24,11,15,240.0,247.0,5.0,23.0,378.0,496.19,392.96
2016,12,24,11,30,241.0,257.0,5.1,23.0,393.0,513.03,405.42
2016,12,24,11,45,135.5,245.5,5.2,23.5,322.5,402.95,317.58
2016,12,24,12,0,30.0,234.0,5.3,24.0,252.0,272.39,212.45
2016,12,24,12,15,30.5,235.5,5.3,24.0,254.0,274.53,214.28
2016,12,24,12,30,31.0,237.0,5.3,24.0,256.0,276.74,215.99
2016,12,24,12,45,110.5,256.5,5.35,24.0,321.5,394.35,309.86
2016,12,24,13,0,190.0,276.0,5.4,24.0,387.0,493.55,387.67
2016,12,24,13,15,224.0,266.5,5.35,24.0,395.0,512.49,402.94
2016,12,24,13,30,258.0,257.0,5.3,24.0,403.0,547.68,430.38
2016,12,24,13,45,200.0,252.0,5.3,24.0,362.5,467.33,368.47
2016,12,24,14,0,142.0,247.0,5.3,24.0,322.0,406.33,320.61
2016,12,24,14,15,71.0,146.0,5.15,24.0,183.5,206.84,163.72
2016,12,24,14,30,0.0,45.0,5.0,24.0,45.0,39.73,26.91
2016,12,24,14,45,33.5,114.0,4.85,24.0,129.0,138.42,108.44
2016,12,24,15,0,67.0,183.0,4.7,24.0,213.0,244.84,194.38
2016,12,24,15,15,63.0,166.5,4.45,23.5,192.5,221.83,176.34
2016,12,24,15,30,59.0,150.0,4.2,23.0,172.0,199.2,158.6
2016,12,24,15,45,295.5,115.5,4.0,23.0,202.5,333.11,270.02
2016,12,24,16,0,532.0,81.0,3.8,23.0,233.0,438.57,353.54
2016,12,24,16,15,473.0,72.5,3.8,22.5,190.0,368.64,296.11
2016,12,24,16,30,414.0,64.0,3.8,22.0,147.0,301.1,239.61
2016,12,24,16,45,320.0,52.5,3.8,21.5,106.0,223.63,173.97
2016,12,24,17,0,226.0,41.0,3.8,21.0,65.0,156.45,115.31
2016,12,24,17,15,113.0,20.5,3.95,20.5,32.5,74.65,31.01
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,12.5,16.0,5.95,18.5,17.0,19.64,0.0
2016,12,25,8,0,25.0,32.0,6.2,19.0,34.0,44.07,27.73
2016,12,25,8,15,45.5,51.5,6.5,19.0,58.5,75.53,55.98
2016,12,25,8,30,66.0,71.0,6.8,19.0,83.0,116.09,90.98
2016,12,25,8,45,77.5,90.5,7.1,19.5,109.0,146.95,117.64
2016,12,25,9,0,89.0,110.0,7.4,20.0,135.0,178.86,144.71
2016,12,25,9,15,95.5,129.0,7.6,20.5,159.5,207.99,168.91
2016,12,25,9,30,102.0,148.0,7.8,21.0,184.0,237.65,193.07
2016,12,25,9,45,432.0,112.5,8.0,21.5,291.0,461.13,380.02
2016,12,25,10,0,762.0,77.0,8.2,22.0,398.0,689.68,562.02
2016,12,25,10,15,381.0,92.0,8.25,22.0,252.5,427.8,352.02
2016,12,25,10,30,0.0,107.0,8.3,22.0,107.0,96.65,73.83
2016,12,25,10,45,0.0,125.0,8.35,22.5,125.0,114.16,87.91
2016,12,25,11,0,0.0,143.0,8.4,23.0,143.0,131.91,101.93
2016,12,25,11,15,35.0,197.0,8.3,23.0,216.5,233.86,184.97
2016,12,25,11,30,70.0,251.0,8.2,23.0,290.0,330.59,262.35
2016,12,25,11,45,35.0,183.5,8.1,23.5,203.0,218.38,171.82
2016,12,25,12,0,0.0,116.0,8.0,24.0,116.0,104.42,78.96
2016,12,25,12,15,0.0,139.0,7.85,24.0,139.0,126.86,96.98
2016,12,25,12,30,0.0,162.0,7.7,24.0,162.0,149.88,115.34
2016,12,25,12,45,45.0,216.0,7.55,24.5,242.5,265.34,208.35
2016,12,25,13,0,90.0,270.0,7.4,25.0,323.0,373.06,293.14
2016,12,25,13,15,437.0,191.5,7.15,25.0,440.0,660.3,522.83
2016,12,25,13,30,784.0,113.0,6.9,25.0,557.0,886.73,691.96
2016,12,25,13,45,776.0,111.0,6.65,25.0,538.5,863.54,673.85
2016,12,25,14,0,768.0,109.0,6.4,25.0,520.0,843.07,658.88
2016,12,25,14,15,755.0,107.0,6.15,24.5,494.0,810.19,636.18
2016,12,25,14,30,742.0,105.0,5.9,24.0,468.0,775.22,611.89
2016,12,25,14,45,692.5,110.5,5.7,24.0,431.5,717.76,569.73
2016,12,25,15,0,643.0,116.0,5.5,24.0,395.0,660.5,527.39
2016,12,25,15,15,613.0,111.0,5.2,23.5,357.0,606.94,487.1
2016,12,25,15,30,583.0,106.0,4.9,23.0,319.0,553.7,446.15
2016,12,25,15,45,523.5,102.5,4.6,23.0,276.0,479.62,387.15
2016,12,25,16,0,464.0,99.0,4.3,23.0,233.0,415.03,334.45
2016,12,25,16,15,402.5,88.0,4.05,22.5,190.0,345.11,277.39
2016,12,25,16,30,341.0,77.0,3.8,22.0,147.0,280.66,223.33
2016,12,25,16,45,245.5,62.5,3.55,22.0,105.5,202.77,157.4
2016,12,25,17,0,150.0,48.0,3.3,22.0,64.0,128.76,94.35
2016,12,25,17,15,75.0,24.0,3.3,21.5,32.0,60.67,26.47
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,145.5,15.5,2.35,19.5,29.0,73.68,0.0
2016,12,26,8,0,291.0,31.0,2.6,20.0,58.0,163.96,113.75
2016,12,26,8,15,390.0,41.0,2.6,20.0,99.5,234.41,180.2
2016,12,26,8,30,489.0,51.0,2.6,20.0,141.0,315.4,250.07
2016,12,26,8,45,554.5,57.0,2.65,20.5,186.5,383.73,308.19
2016,12,26,9,0,620.0,63.0,2.7,21.0,232.0,457.45,368.64
2016,12,26,9,15,660.0,67.5,2.8,21.5,275.0,518.21,417.14
2016,12,26,9,30,700.0,72.0,2.9,22.0,318.0,580.96,465.55
2016,12,26,9,45,736.0,73.0,3.0,22.5,358.5,634.84,505.21
2016,12,26,10,0,772.0,74.0,3.1,23.0,399.0,692.8,546.01
2016,12,26,10,15,482.0,144.0,3.2,23.0,352.5,571.22,452.77
2016,12,26,10,30,192.0,214.0,3.3,23.0,306.0,400.61,317.24
2016,12,26,10,45,260.5,218.5,3.4,23.5,351.0,484.9,382.62
2016,12,26,11,0,329.0,223.0,3.5,24.0,396.0,557.09,436.77
2016,12,26,11,15,181.5,226.0,3.5,24.0,322.0,417.28,327.66
2016,12,26,11,30,34.0,229.0,3.5,24.0,248.0,270.56,210.44
2016,12,26,11,45,23.0,217.0,3.55,24.5,230.0,229.7,178.17
2016,12,26,12,0,12.0,205.0,3.6,25.0,212.0,206.21,159.07
2016,12,26,12,15,89.5,243.0,3.5,25.0,296.0,339.7,264.95
2016,12,26,12,30,167.0,281.0,3.4,25.0,380.0,478.55,370.85
2016,12,26,12,45,199.0,277.0,3.35,25.5,394.5,504.1,389.37
2016,12,26,13,0,231.0,273.0,3.3,26.0,409.0,528.85,407.64
2016,12,26,13,15,123.0,240.0,3.15,26.0,312.5,384.92,297.84
2016,12,26,13,30,15.0,207.0,3.0,26.0,216.0,211.56,162.36
2016,12,26,13,45,411.0,150.5,2.95,26.0,371.0,574.41,449.09
2016,12,26,14,0,807.0,94.0,2.9,26.0,526.0,855.69,649.27
2016,12,26,14,15,794.0,92.0,2.65,25.5,500.0,822.11,624.33
2016,12,26,14,30,781.0,90.0,2.4,25.0,474.0,786.28,600.29
2016,12,26,14,45,759.0,88.5,2.2,25.0,441.0,741.72,569.14
2016,12,26,15,0,737.0,87.0,2.0,25.0,408.0,699.98,539.8
2016,12,26,15,15,710.5,83.5,1.7,24.5,370.0,647.74,502.91
2016,12,26,15,30,684.0,80.0,1.4,24.0,332.0,595.4,464.81
2016,12,26,15,45,639.5,76.5,1.15,24.0,289.0,531.53,415.82
2016,12,26,16,0,595.0,73.0,0.9,24.0,246.0,469.82,367.35
2016,12,26,16,15,538.0,66.0,0.75,23.5,202.0,399.73,312.52
2016,12,26,16,30,481.0,59.0,0.6,23.0,158.0,334.01,259.27
2016,12,26,16,45,386.0,49.0,0.5,22.5,115.0,252.72,192.87
2016,12,26,17,0,291.0,39.0,0.4,22.0,72.0,180.26,131.62
2016,12,26,17,15,145.5,19.5,0.4,21.5,36.0,85.28,41.46
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,8.5,2.0,14.0,8.5,7.47,0.0
2016,12,27,8,0,0.0,17.0,2.2,14.0,17.0,14.96,5.91
2016,12,27,8,15,0.0,30.5,2.2,14.0,30.5,26.89,16.83
2016,12,27,8,30,0.0,44.0,2.2,14.0,44.0,39.24,27.71
2016,12,27,8,45,0.0,58.5,2.2,14.5,58.5,53.06,39.68
2016,12,27,9,0,0.0,73.0,2.2,15.0,73.0,66.86,51.46
2016,12,27,9,15,0.0,87.5,2.15,15.5,87.5,80.7,63.06
2016,12,27,9,30,0.0,102.0,2.1,16.0,102.0,94.59,74.5
2016,12,27,9,45,0.0,115.5,2.05,16.5,115.5,107.5,84.95
2016,12,27,10,0,0.0,129.0,2.0,17.0,129.0,120.5,95.31
2016,12,27,10,15,0.0,131.0,2.0,17.5,131.0,121.53,95.74
2016,12,27,10,30,0.0,133.0,2.0,18.0,133.0,122.81,96.39
2016,12,27,10,45,35.5,182.5,2.0,18.5,201.5,217.63,173.9
2016,12,27,11,0,71.0,232.0,2.0,19.0,270.0,307.91,245.18
2016,12,27,11,15,121.0,247.0,2.0,19.0,314.5,388.24,308.04
2016,12,27,11,30,171.0,262.0,2.0,19.0,359.0,454.26,358.89
2016,12,27,11,45,176.0,268.5,2.0,19.5,370.0,468.85,368.57
2016,12,27,12,0,181.0,275.0,2.0,20.0,381.0,483.08,378.25
2016,12,27,12,15,178.0,279.0,1.95,20.0,384.0,486.13,379.98
2016,12,27,12,30,175.0,283.0,1.9,20.0,387.0,488.62,381.42
2016,12,27,12,45,99.5,255.5,1.85,20.0,315.0,364.36,286.0
2016,12,27,13,0,24.0,228.0,1.8,20.0,243.0,242.26,189.72
2016,12,27,13,15,177.0,237.0,1.75,20.0,338.5,432.22,341.47
2016,12,27,13,30,330.0,246.0,1.7,20.0,434.0,601.68,469.11
2016,12,27,13,45,165.0,185.5,1.65,20.0,279.5,355.3,281.6
2016,12,27,14,0,0.0,125.0,1.6,20.0,125.0,113.64,87.28
2016,12,27,14,15,21.0,164.0,1.55,20.0,174.5,172.12,135.79
2016,12,27,14,30,42.0,203.0,1.5,20.0,224.0,247.84,196.49
2016,12,27,14,45,351.0,156.5,1.5,20.0,311.0,488.86,390.43
2016,12,27,15,0,660.0,110.0,1.5,20.0,398.0,668.8,526.43
2016,12,27,15,15,631.0,105.0,1.45,20.0,360.5,615.5,486.03
2016,12,27,15,30,602.0,100.0,1.4,20.0,323.0,562.44,446.64
2016,12,27,15,45,561.0,93.5,1.35,20.0,281.0,500.45,399.43
2016,12,27,16,0,520.0,87.0,1.3,20.0,239.0,440.45,352.43
2016,12,27,16,15,462.0,78.0,1.15,19.5,196.0,367.69,294.35
2016,12,27,16,30,404.0,69.0,1.0,19.0,153.0,304.21,241.79
2016,12,27,16,45,319.5,56.0,0.9,18.5,112.0,229.27,179.03
2016,12,27,17,0,235.0,43.0,0.8,18.0,71.0,163.43,122.17
2016,12,27,17,15,131.5,26.0,0.8,17.5,40.0,90.64,48.24
2016,12,27,17,30,28.0,9.0,0.8,17.0,9.0,16.31,0.0
2016,12,27,17,45,14.0,4.5,0.85,17.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,15.0,3.35,18.5,15.0,13.5,0.0
2016,12,28,8,0,0.0,30.0,3.7,19.0,30.0,29.13,16.32
2016,12,28,8,15,23.0,51.0,3.9,19.5,55.5,65.48,47.67
2016,12,28,8,30,46.0,72.0,4.1,20.0,81.0,100.31,77.41
2016,12,28,8,45,64.0,93.0,4.3,20.5,108.5,134.53,106.54
2016,12,28,9,0,82.0,114.0,4.5,21.0,136.0,170.41,136.67
2016,12,28,9,15,94.5,133.5,4.55,21.5,163.5,212.87,171.47
2016,12,28,9,30,107.0,153.0,4.6,22.0,191.0,247.05,198.97
2016,12,28,9,45,122.5,168.0,4.7,22.5,216.5,278.66,224.09
2016,12,28,10,0,138.0,183.0,4.8,23.0,242.0,311.49,249.78
2016,12,28,10,15,175.5,197.5,4.8,23.0,278.5,362.11,290.08
2016,12,28,10,30,213.0,212.0,4.8,23.0,315.0,415.02,331.6
2016,12,28,10,45,142.0,222.0,4.85,23.5,292.5,371.59,294.79
2016,12,28,11,0,71.0,232.0,4.9,24.0,270.0,307.81,242.23
2016,12,28,11,15,167.0,243.0,4.9,24.0,336.0,424.7,335.3
2016,12,28,11,30,263.0,254.0,4.9,24.0,402.0,546.55,429.22
2016,12,28,11,45,322.0,249.0,4.9,24.5,434.0,599.58,468.73
2016,12,28,12,0,381.0,244.0,4.9,25.0,466.0,652.97,508.16
2016,12,28,12,15,547.5,194.5,4.85,25.0,517.0,775.12,600.42
2016,12,28,12,30,714.0,145.0,4.8,25.0,568.0,887.3,679.82
2016,12,28,12,45,733.5,136.0,4.75,25.5,569.0,894.83,682.71
2016,12,28,13,0,753.0,127.0,4.7,26.0,570.0,898.98,684.03
2016,12,28,13,15,467.0,197.0,4.6,26.0,470.5,695.77,537.31
2016,12,28,13,30,181.0,267.0,4.5,26.0,371.0,470.88,365.05
2016,12,28,13,45,162.0,258.0,4.4,26.0,349.0,440.15,342.44
2016,12,28,14,0,143.0,249.0,4.3,26.0,327.0,409.7,319.29
2016,12,28,14,15,440.0,176.5,4.1,26.0,397.5,612.06,478.84
2016,12,28,14,30,737.0,104.0,3.9,26.0,468.0,772.43,597.28
2016,12,28,14,45,522.0,141.5,3.75,26.0,390.5,610.59,478.12
2016,12,28,15,0,307.0,179.0,3.6,26.0,313.0,454.26,357.85
2016,12,28,15,15,479.0,134.0,3.2,25.5,321.5,531.23,420.23
2016,12,28,15,30,651.0,89.0,2.8,25.0,330.0,585.23,462.51
2016,12,28,15,45,617.0,82.5,2.4,24.5,289.0,525.92,416.45
2016,12,28,16,0,583.0,76.0,2.0,24.0,248.0,467.98,370.89
2016,12,28,16,15,528.0,69.0,1.8,23.0,204.5,399.38,316.91
2016,12,28,16,30,473.0,62.0,1.6,22.0,161.0,334.9,264.26
2016,12,28,16,45,393.5,51.0,1.45,21.5,119.0,259.73,201.34
2016,12,28,17,0,314.0,40.0,1.3,21.0,77.0,192.52,143.11
2016,12,28,17,15,188.5,25.0,1.35,20.5,44.5,109.67,61.14
2016,12,28,17,30,63.0,10.0,1.4,20.0,12.0,27.48,0.0
2016,12,28,17,45,31.5,5.0,1.5,20.0,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,91.0,15.0,5.4,11.0,23.0,41.83,0.0
2016,12,29,8,0,182.0,30.0,5.4,11.0,46.0,120.26,84.52
2016,12,29,8,15,221.0,47.0,5.5,11.0,79.0,166.29,132.03
2016,12,29,8,30,260.0,64.0,5.6,11.0,112.0,216.48,178.37
2016,12,29,8,45,283.5,80.5,5.7,11.0,146.0,261.74,219.73
2016,12,29,9,0,307.0,97.0,5.8,11.0,180.0,308.96,261.79
2016,12,29,9,15,317.0,113.5,5.95,11.0,212.5,337.52,287.32
2016,12,29,9,30,327.0,130.0,6.1,11.0,245.0,377.52,321.52
2016,12,29,9,45,330.5,147.0,6.3,11.5,274.5,413.62,351.07
2016,12,29,10,0,334.0,164.0,6.5,12.0,304.0,449.17,379.54
2016,12,29,10,15,237.5,189.5,6.45,12.0,293.5,415.46,348.97
2016,12,29,10,30,141.0,215.0,6.4,12.0,283.0,359.24,299.73
2016,12,29,10,45,151.5,228.5,6.4,12.0,305.5,387.57,322.81
2016,12,29,11,0,162.0,242.0,6.4,12.0,328.0,416.19,345.81
2016,12,29,11,15,209.0,248.0,6.35,12.0,363.5,468.6,389.08
2016,12,29,11,30,256.0,254.0,6.3,12.0,399.0,539.94,446.62
2016,12,29,11,45,242.5,262.5,6.3,12.5,402.0,523.48,431.96
2016,12,29,12,0,229.0,271.0,6.3,13.0,405.0,523.41,430.37
2016,12,29,12,15,360.5,244.5,6.2,13.0,457.5,636.69,523.1
2016,12,29,12,30,492.0,218.0,6.1,13.0,510.0,751.06,614.14
2016,12,29,12,45,377.0,243.5,6.1,13.5,467.0,652.3,533.55
2016,12,29,13,0,262.0,269.0,6.1,14.0,424.0,571.79,466.63
2016,12,29,13,15,263.5,263.0,6.0,14.0,416.5,563.76,460.75
2016,12,29,13,30,265.0,257.0,5.9,14.0,409.0,554.71,453.89
2016,12,29,13,45,234.0,252.0,5.8,14.0,383.0,498.7,409.4
2016,12,29,14,0,203.0,247.0,5.7,14.0,357.0,460.96,378.94
2016,12,29,14,15,203.5,234.5,5.65,14.0,340.0,442.26,364.64
2016,12,29,14,30,204.0,222.0,5.6,14.0,323.0,423.02,349.78
2016,12,29,14,45,338.5,185.0,5.55,14.0,340.0,497.34,413.51
2016,12,29,15,0,473.0,148.0,5.5,14.0,357.0,562.21,468.27
2016,12,29,15,15,643.0,107.0,5.25,13.5,363.0,628.61,524.28
2016,12,29,15,30,813.0,66.0,5.0,13.0,369.0,668.81,557.41
2016,12,29,15,45,781.5,62.0,4.8,13.0,324.5,607.41,507.79
2016,12,29,16,0,750.0,58.0,4.6,13.0,280.0,546.68,456.88
2016,12,29,16,15,699.5,53.0,4.15,12.0,233.0,475.11,396.56
2016,12,29,16,30,649.0,48.0,3.7,11.0,186.0,406.83,337.13
2016,12,29,16,45,565.5,41.0,3.3,10.5,139.0,324.96,264.28
2016,12,29,17,0,482.0,34.0,2.9,10.0,92.0,255.35,199.34
2016,12,29,17,15,241.0,24.5,2.85,9.5,53.5,129.92,79.64
2016,12,29,17,30,0.0,15.0,2.8,9.0,15.0,13.64,0.0
2016,12,29,17,45,0.0,7.5,2.75,9.0,7.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,2.5,0.75,7.5,2.5,2.27,0.0
2016,12,30,8,0,0.0,5.0,0.8,8.0,5.0,4.38,0.0
2016,12,30,8,15,0.0,9.0,0.85,8.0,9.0,7.9,1.11
2016,12,30,8,30,0.0,13.0,0.9,8.0,13.0,11.41,4.31
2016,12,30,8,45,0.0,17.0,1.0,8.5,17.0,14.94,7.47
2016,12,30,9,0,0.0,21.0,1.1,9.0,21.0,18.47,10.59
2016,12,30,9,15,0.0,25.0,1.35,9.5,25.0,22.0,13.65
2016,12,30,9,30,0.0,29.0,1.6,10.0,29.0,25.54,16.68
2016,12,30,9,45,0.0,33.0,1.85,10.5,33.0,29.08,19.67
2016,12,30,10,0,0.0,37.0,2.1,11.0,37.0,32.62,22.63
2016,12,30,10,15,0.0,93.0,2.2,11.0,93.0,83.26,65.93
2016,12,30,10,30,0.0,149.0,2.3,11.0,149.0,139.38,113.03
2016,12,30,10,45,8.0,172.0,2.4,11.5,176.5,169.58,137.93
2016,12,30,11,0,16.0,195.0,2.5,12.0,204.0,200.55,163.21
2016,12,30,11,15,8.0,176.0,2.55,11.5,180.5,172.63,139.92
2016,12,30,11,30,0.0,157.0,2.6,11.0,157.0,145.33,117.11
2016,12,30,11,45,7.5,185.0,2.7,11.0,189.5,180.92,146.85
2016,12,30,12,0,15.0,213.0,2.8,11.0,222.0,217.42,176.95
2016,12,30,12,15,23.0,227.0,2.85,11.0,241.0,239.99,195.54
2016,12,30,12,30,31.0,241.0,2.9,11.0,260.0,281.02,228.98
2016,12,30,12,45,49.5,252.5,2.95,11.0,282.5,312.55,255.01
2016,12,30,13,0,68.0,264.0,3.0,11.0,305.0,344.21,281.04
2016,12,30,13,15,34.0,215.0,3.0,10.5,235.5,253.37,207.15
2016,12,30,13,30,0.0,166.0,3.0,10.0,166.0,154.29,124.84
2016,12,30,13,45,0.0,132.0,3.05,10.0,132.0,120.27,96.7
2016,12,30,14,0,0.0,98.0,3.1,10.0,98.0,87.37,69.1
2016,12,30,14,15,0.0,109.0,3.1,10.0,109.0,98.11,78.35
2016,12,30,14,30,0.0,120.0,3.1,10.0,120.0,109.23,87.91
2016,12,30,14,45,0.0,75.0,3.1,10.0,75.0,66.35,51.55
2016,12,30,15,0,0.0,30.0,3.1,10.0,30.0,26.44,17.3
2016,12,30,15,15,0.0,27.0,3.05,10.0,27.0,23.79,15.05
2016,12,30,15,30,0.0,24.0,3.0,10.0,24.0,21.13,12.78
2016,12,30,15,45,0.0,21.0,3.0,10.0,21.0,18.48,10.5
2016,12,30,16,0,0.0,18.0,3.0,10.0,18.0,15.83,8.19
2016,12,30,16,15,0.0,15.0,2.75,9.5,15.0,13.18,5.89
2016,12,30,16,30,0.0,12.0,2.5,9.0,12.0,10.54,3.55
2016,12,30,16,45,0.0,8.5,2.3,9.0,8.5,7.46,0.79
2016,12,30,17,0,0.0,5.0,2.1,9.0,5.0,4.38,0.0
2016,12,30,17,15,0.0,2.5,2.15,9.0,2.5,2.19,0.0
2016,12,30,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
